Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,175.5,14.0,2.6,1.5,28.5,11.3,0.0
2016,1,1,8,0,351.0,28.0,2.7,2.0,57.0,23.13,13.0
2016,1,1,8,15,452.5,36.5,2.7,2.5,96.5,40.91,22.28
2016,1,1,8,30,554.0,45.0,2.7,3.0,136.0,86.67,47.82
2016,1,1,8,45,612.0,51.0,2.75,3.5,176.5,135.68,85.17
2016,1,1,9,0,670.0,57.0,2.8,4.0,217.0,190.95,132.99
2016,1,1,9,15,709.5,61.0,2.8,4.5,255.5,246.37,184.11
2016,1,1,9,30,749.0,65.0,2.8,5.0,294.0,304.07,237.72
2016,1,1,9,45,779.0,67.0,2.85,5.5,328.5,359.4,289.11
2016,1,1,10,0,809.0,69.0,2.9,6.0,363.0,416.41,340.8
2016,1,1,10,15,827.0,71.0,2.85,6.0,391.5,469.16,388.27
2016,1,1,10,30,845.0,73.0,2.8,6.0,420.0,521.75,434.28
2016,1,1,10,45,856.0,74.5,2.8,6.5,442.0,569.44,474.45
2016,1,1,11,0,867.0,76.0,2.8,7.0,464.0,615.76,512.36
2016,1,1,11,15,874.5,77.0,2.75,7.0,479.0,657.68,546.58
2016,1,1,11,30,882.0,78.0,2.7,7.0,494.0,697.49,578.4
2016,1,1,11,45,884.5,78.5,2.65,7.5,501.5,730.86,602.59
2016,1,1,12,0,887.0,79.0,2.6,8.0,509.0,761.41,623.81
2016,1,1,12,15,886.5,79.0,2.55,8.0,508.5,786.1,641.66
2016,1,1,12,30,886.0,79.0,2.5,8.0,508.0,807.56,657.14
2016,1,1,12,45,885.5,77.5,2.45,8.0,500.5,823.85,668.84
2016,1,1,13,0,885.0,76.0,2.4,8.0,493.0,836.71,678.14
2016,1,1,13,15,877.5,75.5,2.35,8.0,478.0,841.54,681.67
2016,1,1,13,30,870.0,75.0,2.3,8.0,463.0,842.77,682.76
2016,1,1,13,45,858.0,73.0,2.25,8.0,440.5,834.77,677.21
2016,1,1,14,0,846.0,71.0,2.2,8.0,418.0,823.28,669.24
2016,1,1,14,15,828.0,69.0,2.15,8.0,389.5,803.43,655.1
2016,1,1,14,30,810.0,67.0,2.1,8.0,361.0,780.46,638.6
2016,1,1,14,45,783.5,64.0,2.05,8.0,326.5,746.4,613.52
2016,1,1,15,0,757.0,61.0,2.0,8.0,292.0,709.93,586.15
2016,1,1,15,15,718.0,57.5,1.9,7.5,253.5,661.0,549.03
2016,1,1,15,30,679.0,54.0,1.8,7.0,215.0,610.77,509.59
2016,1,1,15,45,618.5,48.5,1.75,6.5,174.0,549.12,459.61
2016,1,1,16,0,558.0,43.0,1.7,6.0,133.0,482.19,402.96
2016,1,1,16,15,457.0,35.0,1.8,5.5,94.0,387.25,319.31
2016,1,1,16,30,356.0,27.0,1.9,5.0,55.0,295.98,214.08
2016,1,1,16,45,178.0,13.5,2.0,5.0,27.5,117.5,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,23.0,14.5,3.0,3.5,16.5,12.44,0.0
2016,1,2,8,0,46.0,29.0,3.1,4.0,33.0,24.11,13.61
2016,1,2,8,15,73.5,46.0,3.1,4.0,56.5,39.72,27.25
2016,1,2,8,30,101.0,63.0,3.1,4.0,80.0,62.53,44.91
2016,1,2,8,45,117.5,80.0,3.1,4.5,104.5,87.48,65.75
2016,1,2,9,0,134.0,97.0,3.1,5.0,129.0,114.66,89.36
2016,1,2,9,15,143.5,112.5,3.05,5.0,152.5,140.83,112.97
2016,1,2,9,30,153.0,128.0,3.0,5.0,176.0,168.19,137.67
2016,1,2,9,45,166.0,140.5,3.0,5.5,197.0,195.05,161.47
2016,1,2,10,0,179.0,153.0,3.0,6.0,218.0,223.21,186.15
2016,1,2,10,15,145.5,166.0,2.95,6.0,221.5,231.55,194.17
2016,1,2,10,30,112.0,179.0,2.9,6.0,225.0,236.66,198.86
2016,1,2,10,45,61.0,170.5,2.85,6.5,196.0,198.43,166.1
2016,1,2,11,0,10.0,162.0,2.8,7.0,167.0,155.3,128.58
2016,1,2,11,15,47.5,184.5,2.7,7.0,207.5,211.67,176.93
2016,1,2,11,30,85.0,207.0,2.6,7.0,248.0,264.71,221.81
2016,1,2,11,45,203.0,204.0,2.55,7.5,302.5,360.48,302.71
2016,1,2,12,0,321.0,201.0,2.5,8.0,357.0,465.06,388.45
2016,1,2,12,15,198.5,206.5,2.4,8.0,303.5,376.09,314.13
2016,1,2,12,30,76.0,212.0,2.3,8.0,250.0,279.98,232.96
2016,1,2,12,45,100.0,212.0,2.2,8.5,260.5,303.09,252.69
2016,1,2,13,0,124.0,212.0,2.1,9.0,271.0,341.6,284.16
2016,1,2,13,15,214.5,198.0,2.0,9.0,296.0,403.92,337.11
2016,1,2,13,30,305.0,184.0,1.9,9.0,321.0,482.82,401.82
2016,1,2,13,45,234.5,181.5,1.85,9.0,283.5,424.93,354.05
2016,1,2,14,0,164.0,179.0,1.8,9.0,246.0,350.32,293.08
2016,1,2,14,15,97.0,160.5,1.7,9.0,199.5,257.69,216.16
2016,1,2,14,30,30.0,142.0,1.6,9.0,153.0,180.72,150.25
2016,1,2,14,45,26.0,129.5,1.5,9.0,138.5,164.63,136.94
2016,1,2,15,0,22.0,117.0,1.4,9.0,124.0,136.45,113.02
2016,1,2,15,15,17.0,102.5,1.4,8.5,107.5,117.98,97.31
2016,1,2,15,30,12.0,88.0,1.4,8.0,91.0,99.71,81.46
2016,1,2,15,45,6.0,72.0,1.45,8.0,73.5,78.78,62.89
2016,1,2,16,0,0.0,56.0,1.5,8.0,56.0,57.89,44.2
2016,1,2,16,15,0.0,39.5,1.65,7.5,39.5,40.03,28.21
2016,1,2,16,30,0.0,23.0,1.8,7.0,23.0,20.85,10.1
2016,1,2,16,45,0.0,11.5,1.95,7.0,11.5,10.46,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,1.5,2.4,5.5,1.5,1.36,0.0
2016,1,3,8,0,0.0,3.0,2.4,6.0,3.0,2.63,0.0
2016,1,3,8,15,0.0,5.5,2.3,6.0,5.5,4.82,0.0
2016,1,3,8,30,0.0,8.0,2.2,6.0,8.0,7.02,0.46
2016,1,3,8,45,0.0,11.0,2.1,6.5,11.0,9.66,2.84
2016,1,3,9,0,0.0,14.0,2.0,7.0,14.0,12.3,5.2
2016,1,3,9,15,0.0,16.5,2.0,7.0,16.5,14.5,7.18
2016,1,3,9,30,0.0,19.0,2.0,7.0,19.0,16.71,9.14
2016,1,3,9,45,0.0,21.0,2.0,7.0,21.0,18.48,10.69
2016,1,3,10,0,0.0,23.0,2.0,7.0,23.0,20.25,12.23
2016,1,3,10,15,21.0,95.0,2.05,7.0,104.0,97.41,79.54
2016,1,3,10,30,42.0,167.0,2.1,7.0,185.0,181.3,151.14
2016,1,3,10,45,22.5,160.0,2.2,7.5,169.5,159.5,132.07
2016,1,3,11,0,3.0,153.0,2.3,8.0,154.0,142.14,116.81
2016,1,3,11,15,11.5,166.5,2.45,8.0,171.5,161.38,133.21
2016,1,3,11,30,20.0,180.0,2.6,8.0,189.0,181.62,150.38
2016,1,3,11,45,41.0,194.5,2.8,8.0,214.5,223.63,186.08
2016,1,3,12,0,62.0,209.0,3.0,8.0,240.0,258.32,215.48
2016,1,3,12,15,31.0,177.0,3.1,8.0,192.5,201.32,167.2
2016,1,3,12,30,0.0,145.0,3.2,8.0,145.0,134.19,109.76
2016,1,3,12,45,6.0,158.5,3.3,8.5,161.5,153.61,126.37
2016,1,3,13,0,12.0,172.0,3.4,9.0,178.0,174.02,143.6
2016,1,3,13,15,14.5,170.0,3.25,9.0,177.0,175.33,144.87
2016,1,3,13,30,17.0,168.0,3.1,9.0,176.0,176.88,146.4
2016,1,3,13,45,12.5,158.0,3.0,9.0,163.5,163.64,135.24
2016,1,3,14,0,8.0,148.0,2.9,9.0,151.0,150.41,124.06
2016,1,3,14,15,4.0,134.5,2.7,9.0,136.0,133.61,109.81
2016,1,3,14,30,0.0,121.0,2.5,9.0,121.0,116.86,95.51
2016,1,3,14,45,0.0,109.0,2.4,9.0,109.0,105.22,85.68
2016,1,3,15,0,0.0,97.0,2.3,9.0,97.0,93.62,75.78
2016,1,3,15,15,0.0,84.0,2.2,8.5,84.0,80.84,64.88
2016,1,3,15,30,0.0,71.0,2.1,8.0,71.0,68.02,53.78
2016,1,3,15,45,0.0,57.0,2.05,8.0,57.0,53.87,41.26
2016,1,3,16,0,0.0,43.0,2.0,8.0,43.0,39.52,28.48
2016,1,3,16,15,0.0,30.5,2.05,8.0,30.5,26.9,17.14
2016,1,3,16,30,0.0,18.0,2.1,8.0,18.0,15.85,6.49
2016,1,3,16,45,0.0,9.0,2.15,8.0,9.0,7.91,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,164.5,13.5,2.6,9.0,26.5,12.28,0.0
2016,1,4,8,0,329.0,27.0,2.6,9.0,53.0,22.18,11.72
2016,1,4,8,15,426.5,34.5,2.6,9.0,90.5,36.19,19.35
2016,1,4,8,30,524.0,42.0,2.6,9.0,128.0,78.81,41.71
2016,1,4,8,45,586.0,47.0,2.6,9.5,168.0,125.48,75.79
2016,1,4,9,0,648.0,52.0,2.6,10.0,208.0,180.12,121.59
2016,1,4,9,15,685.5,56.0,2.65,10.0,245.0,232.54,169.34
2016,1,4,9,30,723.0,60.0,2.7,10.0,282.0,288.26,220.67
2016,1,4,9,45,372.0,99.5,2.8,10.5,214.0,238.45,191.07
2016,1,4,10,0,21.0,139.0,2.9,11.0,146.0,134.52,109.46
2016,1,4,10,15,219.5,143.5,2.95,11.0,233.0,248.75,205.15
2016,1,4,10,30,418.0,148.0,3.0,11.0,320.0,375.47,310.08
2016,1,4,10,45,227.5,165.0,3.1,11.5,259.5,300.84,248.8
2016,1,4,11,0,37.0,182.0,3.2,12.0,199.0,199.46,163.22
2016,1,4,11,15,18.5,118.5,3.3,12.0,127.0,123.94,100.2
2016,1,4,11,30,0.0,55.0,3.4,12.0,55.0,48.59,36.01
2016,1,4,11,45,26.0,130.5,3.5,12.0,143.5,143.82,117.3
2016,1,4,12,0,52.0,206.0,3.6,12.0,232.0,247.3,203.5
2016,1,4,12,15,26.0,146.5,3.6,12.0,159.5,163.67,133.6
2016,1,4,12,30,0.0,87.0,3.6,12.0,87.0,77.16,60.21
2016,1,4,12,45,0.0,97.0,3.65,12.0,97.0,86.75,68.43
2016,1,4,13,0,0.0,107.0,3.7,12.0,107.0,96.66,76.85
2016,1,4,13,15,0.0,62.0,3.6,12.0,62.0,54.79,41.35
2016,1,4,13,30,0.0,17.0,3.5,12.0,17.0,14.97,7.25
2016,1,4,13,45,0.0,42.0,3.4,12.0,42.0,37.05,26.29
2016,1,4,14,0,0.0,67.0,3.3,12.0,67.0,59.22,45.33
2016,1,4,14,15,0.0,62.0,3.15,11.5,62.0,54.78,41.66
2016,1,4,14,30,0.0,57.0,3.0,11.0,57.0,50.33,37.99
2016,1,4,14,45,0.0,51.5,2.9,11.0,51.5,45.45,33.82
2016,1,4,15,0,0.0,46.0,2.8,11.0,46.0,40.57,29.63
2016,1,4,15,15,0.0,40.0,2.65,11.0,40.0,35.26,25.02
2016,1,4,15,30,0.0,34.0,2.5,11.0,34.0,29.95,20.37
2016,1,4,15,45,0.0,27.5,2.45,11.0,27.5,24.21,15.29
2016,1,4,16,0,0.0,21.0,2.4,11.0,21.0,18.47,10.18
2016,1,4,16,15,0.0,15.0,2.4,11.0,15.0,13.18,5.43
2016,1,4,16,30,0.0,9.0,2.4,11.0,9.0,7.9,0.43
2016,1,4,16,45,0.0,4.5,2.45,11.0,4.5,3.94,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,2.15,9.5,4.0,3.64,0.0
2016,1,5,8,0,0.0,8.0,2.3,10.0,8.0,7.02,0.0
2016,1,5,8,15,0.0,14.5,2.4,10.0,14.5,12.74,5.06
2016,1,5,8,30,0.0,21.0,2.5,10.0,21.0,18.47,10.21
2016,1,5,8,45,0.0,27.0,2.65,10.0,27.0,23.76,14.96
2016,1,5,9,0,0.0,33.0,2.8,10.0,33.0,29.07,19.68
2016,1,5,9,15,0.0,39.0,2.85,10.0,39.0,34.37,24.36
2016,1,5,9,30,0.0,45.0,2.9,10.0,45.0,39.69,28.99
2016,1,5,9,45,0.0,50.5,3.0,10.5,50.5,44.56,33.13
2016,1,5,10,0,0.0,56.0,3.1,11.0,56.0,49.45,37.23
2016,1,5,10,15,0.0,91.5,3.2,11.0,91.5,81.47,64.66
2016,1,5,10,30,0.0,127.0,3.3,11.0,127.0,114.76,92.86
2016,1,5,10,45,0.5,138.5,3.4,11.0,138.5,126.19,102.36
2016,1,5,11,0,1.0,150.0,3.5,11.0,150.0,137.88,112.08
2016,1,5,11,15,22.0,173.5,3.55,11.0,183.5,174.94,143.49
2016,1,5,11,30,43.0,197.0,3.6,11.0,217.0,224.71,185.22
2016,1,5,11,45,21.5,144.0,3.7,11.0,154.0,154.7,126.45
2016,1,5,12,0,0.0,91.0,3.8,11.0,91.0,80.89,63.62
2016,1,5,12,15,0.0,78.5,3.8,10.5,78.5,69.47,54.06
2016,1,5,12,30,0.0,66.0,3.8,10.0,66.0,58.36,44.67
2016,1,5,12,45,0.0,54.0,3.85,10.0,54.0,47.7,35.55
2016,1,5,13,0,0.0,42.0,3.9,10.0,42.0,37.07,26.41
2016,1,5,13,15,0.0,70.0,3.8,10.0,70.0,61.9,47.81
2016,1,5,13,30,0.0,98.0,3.7,10.0,98.0,88.26,70.42
2016,1,5,13,45,2.5,122.5,3.65,10.0,123.5,115.99,94.24
2016,1,5,14,0,5.0,147.0,3.6,10.0,149.0,146.37,120.19
2016,1,5,14,15,30.5,149.5,3.55,10.0,161.0,186.45,155.2
2016,1,5,14,30,56.0,152.0,3.5,10.0,173.0,215.08,180.36
2016,1,5,14,45,51.0,139.0,3.45,10.0,156.5,197.42,165.48
2016,1,5,15,0,46.0,126.0,3.4,10.0,140.0,179.86,150.62
2016,1,5,15,15,320.0,94.5,3.15,10.0,175.0,400.52,342.02
2016,1,5,15,30,594.0,63.0,2.9,10.0,210.0,568.56,478.32
2016,1,5,15,45,532.0,57.0,2.7,10.0,171.0,500.33,420.11
2016,1,5,16,0,470.0,51.0,2.5,10.0,132.0,433.39,362.15
2016,1,5,16,15,371.0,42.0,2.35,9.5,94.5,340.3,280.54
2016,1,5,16,30,272.0,33.0,2.2,9.0,57.0,252.84,193.05
2016,1,5,16,45,136.0,16.5,2.1,9.0,28.5,122.72,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,10.0,15.5,3.65,10.0,16.0,14.1,0.0
2016,1,6,8,0,20.0,31.0,3.6,10.0,32.0,26.05,14.69
2016,1,6,8,15,56.0,49.5,3.55,10.0,57.5,41.22,28.29
2016,1,6,8,30,92.0,68.0,3.5,10.0,83.0,64.89,46.33
2016,1,6,8,45,89.0,88.5,3.45,10.0,106.5,89.76,67.62
2016,1,6,9,0,86.0,109.0,3.4,10.0,130.0,114.85,89.83
2016,1,6,9,15,104.5,126.5,3.35,10.0,156.0,142.72,113.77
2016,1,6,9,30,123.0,144.0,3.3,10.0,182.0,172.92,139.83
2016,1,6,9,45,168.5,148.0,3.25,10.0,206.5,202.02,164.57
2016,1,6,10,0,214.0,152.0,3.2,10.0,231.0,240.77,197.73
2016,1,6,10,15,107.0,136.0,3.2,10.0,175.5,182.6,150.52
2016,1,6,10,30,0.0,120.0,3.2,10.0,120.0,108.09,87.39
2016,1,6,10,45,64.0,160.5,3.25,10.0,190.0,189.12,156.6
2016,1,6,11,0,128.0,201.0,3.3,10.0,260.0,282.52,234.89
2016,1,6,11,15,125.5,208.0,3.35,10.0,267.0,295.89,245.79
2016,1,6,11,30,123.0,215.0,3.4,10.0,274.0,308.94,256.57
2016,1,6,11,45,61.5,155.0,3.45,10.0,184.5,194.53,161.17
2016,1,6,12,0,0.0,95.0,3.5,10.0,95.0,84.64,67.02
2016,1,6,12,15,0.0,60.0,3.4,10.0,60.0,53.03,40.08
2016,1,6,12,30,0.0,25.0,3.3,10.0,25.0,22.04,13.42
2016,1,6,12,45,0.0,70.5,3.25,10.0,70.5,62.35,48.14
2016,1,6,13,0,0.0,116.0,3.2,10.0,116.0,105.51,84.95
2016,1,6,13,15,112.0,157.5,3.1,10.0,209.0,268.34,225.42
2016,1,6,13,30,224.0,199.0,3.0,10.0,302.0,417.77,349.69
2016,1,6,13,45,112.0,159.0,2.95,10.0,210.5,276.34,231.48
2016,1,6,14,0,0.0,119.0,2.9,10.0,119.0,111.02,89.72
2016,1,6,14,15,122.5,136.0,2.85,10.0,182.0,261.13,221.03
2016,1,6,14,30,245.0,153.0,2.8,10.0,245.0,404.82,341.87
2016,1,6,14,45,223.0,143.0,2.8,10.0,221.0,374.59,316.46
2016,1,6,15,0,201.0,133.0,2.8,10.0,197.0,329.23,279.26
2016,1,6,15,15,186.5,117.5,2.75,9.5,171.0,297.46,253.21
2016,1,6,15,30,172.0,102.0,2.7,9.0,145.0,265.62,226.37
2016,1,6,15,45,141.0,85.5,2.65,9.0,117.0,220.06,186.47
2016,1,6,16,0,110.0,69.0,2.6,9.0,89.0,175.63,146.84
2016,1,6,16,15,77.0,51.5,2.55,9.0,63.5,129.16,104.84
2016,1,6,16,30,44.0,34.0,2.5,9.0,38.0,83.39,61.19
2016,1,6,16,45,22.0,17.0,2.5,9.0,19.0,37.72,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,103.5,16.5,0.6,8.0,25.0,15.01,0.0
2016,1,7,8,0,207.0,33.0,0.6,8.0,50.0,25.92,14.85
2016,1,7,8,15,307.0,44.0,0.65,8.0,86.0,39.22,24.52
2016,1,7,8,30,407.0,55.0,0.7,8.0,122.0,79.71,47.56
2016,1,7,8,45,490.5,60.0,0.8,8.5,163.0,122.36,77.56
2016,1,7,9,0,574.0,65.0,0.9,9.0,204.0,174.52,119.65
2016,1,7,9,15,616.5,70.0,0.9,9.0,241.5,225.54,164.98
2016,1,7,9,30,659.0,75.0,0.9,9.0,279.0,280.58,214.32
2016,1,7,9,45,432.5,114.0,0.95,9.5,254.0,272.75,216.82
2016,1,7,10,0,206.0,153.0,1.0,10.0,229.0,232.84,189.23
2016,1,7,10,15,341.5,145.0,1.0,10.0,282.5,305.53,249.52
2016,1,7,10,30,477.0,137.0,1.0,10.0,336.0,393.23,320.9
2016,1,7,10,45,359.0,166.5,1.05,10.0,320.5,374.38,306.55
2016,1,7,11,0,241.0,196.0,1.1,10.0,305.0,353.45,289.79
2016,1,7,11,15,223.0,204.5,1.15,10.0,308.5,353.85,290.74
2016,1,7,11,30,205.0,213.0,1.2,10.0,312.0,361.66,297.1
2016,1,7,11,45,203.0,218.0,1.25,10.0,317.5,375.23,308.18
2016,1,7,12,0,201.0,223.0,1.3,10.0,323.0,388.24,318.7
2016,1,7,12,15,238.5,218.0,1.35,10.0,336.5,419.16,344.34
2016,1,7,12,30,276.0,213.0,1.4,10.0,350.0,465.16,381.28
2016,1,7,12,45,570.5,143.5,1.45,10.0,420.5,645.67,526.23
2016,1,7,13,0,865.0,74.0,1.5,10.0,491.0,820.38,654.19
2016,1,7,13,15,858.0,73.0,1.5,10.0,477.0,825.38,656.14
2016,1,7,13,30,851.0,72.0,1.5,10.0,463.0,826.85,657.76
2016,1,7,13,45,550.5,125.0,1.55,10.0,373.5,646.67,526.5
2016,1,7,14,0,250.0,178.0,1.6,10.0,284.0,437.07,361.11
2016,1,7,14,15,525.5,121.0,1.55,10.0,325.0,616.28,508.64
2016,1,7,14,30,801.0,64.0,1.5,10.0,366.0,775.03,626.07
2016,1,7,14,45,781.5,60.5,1.45,10.0,333.0,746.52,603.51
2016,1,7,15,0,762.0,57.0,1.4,10.0,300.0,715.45,580.82
2016,1,7,15,15,727.0,54.0,1.3,9.5,262.5,670.49,547.62
2016,1,7,15,30,692.0,51.0,1.2,9.0,225.0,624.15,512.31
2016,1,7,15,45,642.0,46.0,1.1,9.0,185.5,563.23,463.38
2016,1,7,16,0,592.0,41.0,1.0,9.0,146.0,502.63,412.79
2016,1,7,16,15,504.5,34.0,1.0,9.0,106.5,415.36,339.09
2016,1,7,16,30,417.0,27.0,1.0,9.0,67.0,332.47,257.32
2016,1,7,16,45,208.5,13.5,1.05,9.0,33.5,167.18,21.05
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,23.5,14.5,1.65,6.0,16.5,12.44,0.0
2016,1,8,8,0,47.0,29.0,1.7,6.0,33.0,24.13,13.58
2016,1,8,8,15,73.0,46.0,1.7,6.0,56.0,38.74,26.68
2016,1,8,8,30,99.0,63.0,1.7,6.0,79.0,61.15,43.67
2016,1,8,8,45,112.5,80.0,1.75,6.5,103.0,85.43,63.72
2016,1,8,9,0,126.0,97.0,1.8,7.0,127.0,111.61,86.25
2016,1,8,9,15,134.0,113.0,1.75,7.0,150.0,137.34,109.16
2016,1,8,9,30,142.0,129.0,1.7,7.0,173.0,164.14,133.02
2016,1,8,9,45,145.0,143.0,1.65,7.5,192.5,188.26,154.25
2016,1,8,10,0,148.0,157.0,1.6,8.0,212.0,212.74,175.38
2016,1,8,10,15,92.0,162.0,1.55,8.0,197.0,195.47,161.76
2016,1,8,10,30,36.0,167.0,1.5,8.0,182.0,177.48,146.73
2016,1,8,10,45,18.0,154.0,1.45,8.5,161.5,150.73,123.85
2016,1,8,11,0,0.0,141.0,1.4,9.0,141.0,128.33,104.44
2016,1,8,11,15,13.0,164.5,1.45,9.0,171.0,159.92,131.22
2016,1,8,11,30,26.0,188.0,1.5,9.0,201.0,193.3,159.18
2016,1,8,11,45,42.0,199.5,1.55,9.5,220.5,228.99,188.6
2016,1,8,12,0,58.0,211.0,1.6,10.0,240.0,256.58,211.14
2016,1,8,12,15,57.0,212.0,1.6,10.0,240.5,260.31,214.1
2016,1,8,12,30,56.0,213.0,1.6,10.0,241.0,264.03,217.17
2016,1,8,12,45,106.5,217.5,1.65,10.0,269.5,313.6,259.11
2016,1,8,13,0,157.0,222.0,1.7,10.0,298.0,379.81,313.53
2016,1,8,13,15,160.0,213.5,1.65,10.0,289.5,377.07,311.38
2016,1,8,13,30,163.0,205.0,1.6,10.0,281.0,373.76,309.21
2016,1,8,13,45,87.0,179.5,1.6,10.0,220.0,265.46,220.26
2016,1,8,14,0,11.0,154.0,1.6,10.0,159.0,158.85,130.11
2016,1,8,14,15,5.5,119.0,1.5,10.0,121.5,116.63,94.81
2016,1,8,14,30,0.0,84.0,1.4,10.0,84.0,75.74,59.93
2016,1,8,14,45,0.0,76.5,1.35,10.0,76.5,68.68,54.0
2016,1,8,15,0,0.0,69.0,1.3,10.0,69.0,61.63,47.99
2016,1,8,15,15,0.0,60.0,1.3,9.5,60.0,53.05,40.66
2016,1,8,15,30,0.0,51.0,1.3,9.0,51.0,45.03,33.73
2016,1,8,15,45,0.0,42.0,1.3,9.0,42.0,37.05,26.66
2016,1,8,16,0,0.0,33.0,1.3,9.0,33.0,29.08,19.54
2016,1,8,16,15,0.0,24.0,1.35,9.0,24.0,21.13,12.37
2016,1,8,16,30,0.0,15.0,1.4,9.0,15.0,13.19,5.04
2016,1,8,16,45,0.0,7.5,1.5,9.0,7.5,6.58,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,3.05,8.5,8.0,7.03,0.0
2016,1,9,8,0,0.0,16.0,3.1,9.0,16.0,14.08,5.48
2016,1,9,8,15,0.0,27.5,3.1,9.0,27.5,24.24,14.8
2016,1,9,8,30,0.0,39.0,3.1,9.0,39.0,34.4,23.97
2016,1,9,8,45,0.0,51.5,3.1,9.0,51.5,45.33,33.73
2016,1,9,9,0,0.0,64.0,3.1,9.0,64.0,56.41,43.55
2016,1,9,9,15,0.0,75.5,3.05,9.0,75.5,66.75,52.61
2016,1,9,9,30,0.0,87.0,3.0,9.0,87.0,77.19,61.66
2016,1,9,9,45,0.0,95.5,2.95,9.5,95.5,85.02,68.23
2016,1,9,10,0,0.0,104.0,2.9,10.0,104.0,92.91,74.76
2016,1,9,10,15,18.5,136.0,2.75,10.0,144.0,131.47,107.48
2016,1,9,10,30,37.0,168.0,2.6,10.0,184.0,178.85,147.36
2016,1,9,10,45,79.5,185.5,2.5,10.0,221.5,223.15,184.6
2016,1,9,11,0,122.0,203.0,2.4,10.0,259.0,280.36,232.2
2016,1,9,11,15,84.5,202.0,2.25,10.0,241.5,252.91,208.96
2016,1,9,11,30,47.0,201.0,2.1,10.0,224.0,231.02,190.2
2016,1,9,11,45,36.5,198.0,2.0,10.0,216.0,223.23,183.54
2016,1,9,12,0,26.0,195.0,1.9,10.0,208.0,203.35,166.85
2016,1,9,12,15,58.0,208.5,1.8,10.0,237.5,256.79,211.69
2016,1,9,12,30,90.0,222.0,1.7,10.0,267.0,301.26,248.47
2016,1,9,12,45,45.0,171.0,1.6,10.0,193.5,208.98,171.98
2016,1,9,13,0,0.0,120.0,1.5,10.0,120.0,109.36,87.76
2016,1,9,13,15,1.5,139.0,1.35,10.0,139.5,130.49,105.86
2016,1,9,13,30,3.0,158.0,1.2,10.0,159.0,153.0,124.76
2016,1,9,13,45,24.0,166.5,1.1,10.0,177.0,181.91,149.69
2016,1,9,14,0,45.0,175.0,1.0,10.0,195.0,227.23,187.82
2016,1,9,14,15,22.5,126.0,0.95,10.0,136.0,149.09,122.42
2016,1,9,14,30,0.0,77.0,0.9,10.0,77.0,68.56,53.69
2016,1,9,14,45,0.0,70.0,0.85,10.0,70.0,61.97,48.23
2016,1,9,15,0,0.0,63.0,0.8,10.0,63.0,55.67,42.85
2016,1,9,15,15,0.0,55.0,0.8,10.0,55.0,48.57,36.73
2016,1,9,15,30,0.0,47.0,0.8,10.0,47.0,41.47,30.54
2016,1,9,15,45,0.0,38.5,0.85,10.0,38.5,33.94,23.89
2016,1,9,16,0,0.0,30.0,0.9,10.0,30.0,26.42,17.2
2016,1,9,16,15,0.0,22.0,0.9,9.5,22.0,19.36,10.88
2016,1,9,16,30,0.0,14.0,0.9,9.0,14.0,12.3,4.41
2016,1,9,16,45,0.0,7.0,0.95,9.0,7.0,6.14,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,147.5,15.0,2.75,7.5,27.0,12.19,0.0
2016,1,10,8,0,295.0,30.0,2.9,8.0,54.0,24.9,14.17
2016,1,10,8,15,393.0,39.0,2.85,8.0,92.0,35.95,21.95
2016,1,10,8,30,491.0,48.0,2.8,8.0,130.0,77.47,42.96
2016,1,10,8,45,555.0,54.0,2.8,8.0,170.5,123.3,75.88
2016,1,10,9,0,619.0,60.0,2.8,8.0,211.0,176.27,120.12
2016,1,10,9,15,658.5,64.5,2.75,8.0,249.5,228.59,167.66
2016,1,10,9,30,698.0,69.0,2.7,8.0,288.0,284.54,219.19
2016,1,10,9,45,729.5,71.5,2.7,8.5,322.5,339.37,269.34
2016,1,10,10,0,761.0,74.0,2.7,9.0,357.0,395.5,319.57
2016,1,10,10,15,585.5,113.0,2.6,9.0,340.5,395.57,324.55
2016,1,10,10,30,410.0,152.0,2.5,9.0,324.0,373.25,308.84
2016,1,10,10,45,300.5,177.0,2.45,9.5,307.0,352.2,292.07
2016,1,10,11,0,191.0,202.0,2.4,10.0,290.0,320.18,265.1
2016,1,10,11,15,108.5,195.5,2.3,10.0,246.0,270.58,223.78
2016,1,10,11,30,26.0,189.0,2.2,10.0,202.0,194.07,159.21
2016,1,10,11,45,43.5,202.0,2.1,10.5,223.5,232.41,191.09
2016,1,10,12,0,61.0,215.0,2.0,11.0,245.0,262.89,215.87
2016,1,10,12,15,38.0,199.5,1.95,11.0,218.5,230.93,189.11
2016,1,10,12,30,15.0,184.0,1.9,11.0,192.0,185.85,151.5
2016,1,10,12,45,38.0,197.0,1.85,11.0,216.0,233.25,191.41
2016,1,10,13,0,61.0,210.0,1.8,11.0,240.0,270.7,222.58
2016,1,10,13,15,78.5,207.5,1.75,11.0,245.0,285.81,235.45
2016,1,10,13,30,96.0,205.0,1.7,11.0,250.0,301.34,248.75
2016,1,10,13,45,48.0,144.0,1.7,11.5,166.5,188.31,155.04
2016,1,10,14,0,0.0,83.0,1.7,12.0,83.0,73.82,57.55
2016,1,10,14,15,4.5,111.0,1.65,11.5,112.5,106.88,86.17
2016,1,10,14,30,9.0,139.0,1.6,11.0,142.0,143.92,117.83
2016,1,10,14,45,5.5,127.5,1.55,11.0,129.5,130.11,106.12
2016,1,10,15,0,2.0,116.0,1.5,11.0,117.0,116.5,94.6
2016,1,10,15,15,1.0,102.0,1.4,10.5,102.5,101.98,82.44
2016,1,10,15,30,0.0,88.0,1.3,10.0,88.0,87.51,70.13
2016,1,10,15,45,0.0,73.0,1.25,10.0,73.0,72.49,57.06
2016,1,10,16,0,0.0,58.0,1.2,10.0,58.0,57.3,43.67
2016,1,10,16,15,0.0,42.5,1.3,9.5,42.5,41.06,29.33
2016,1,10,16,30,0.0,27.0,1.4,9.0,27.0,24.11,14.14
2016,1,10,16,45,0.0,13.5,1.5,9.0,13.5,11.88,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.5,2.15,8.5,13.5,11.89,0.0
2016,1,11,8,0,0.0,27.0,2.2,9.0,27.0,23.37,12.99
2016,1,11,8,15,13.5,44.0,2.2,9.0,46.5,37.1,27.04
2016,1,11,8,30,27.0,61.0,2.2,9.0,66.0,54.11,39.89
2016,1,11,8,45,35.5,78.0,2.25,9.0,86.0,72.57,55.61
2016,1,11,9,0,44.0,95.0,2.3,9.0,106.0,92.4,72.69
2016,1,11,9,15,50.0,110.5,2.25,9.0,125.0,111.57,89.39
2016,1,11,9,30,56.0,126.0,2.2,9.0,144.0,131.65,106.84
2016,1,11,9,45,60.0,140.0,2.2,9.5,161.0,150.48,122.95
2016,1,11,10,0,64.0,154.0,2.2,10.0,178.0,169.9,139.36
2016,1,11,10,15,32.0,135.0,2.2,10.0,147.0,140.72,115.08
2016,1,11,10,30,0.0,116.0,2.2,10.0,116.0,104.15,83.98
2016,1,11,10,45,22.5,153.0,2.25,10.0,163.0,152.01,124.65
2016,1,11,11,0,45.0,190.0,2.3,10.0,210.0,211.48,174.43
2016,1,11,11,15,22.5,165.5,2.25,10.0,175.5,166.68,136.59
2016,1,11,11,30,0.0,141.0,2.2,10.0,141.0,128.5,104.07
2016,1,11,11,45,0.0,127.0,2.15,10.5,127.0,115.05,92.57
2016,1,11,12,0,0.0,113.0,2.1,11.0,113.0,101.67,81.12
2016,1,11,12,15,0.0,113.5,2.05,11.0,113.5,102.26,81.62
2016,1,11,12,30,0.0,114.0,2.0,11.0,114.0,102.88,82.14
2016,1,11,12,45,50.0,167.0,2.0,11.5,191.5,208.19,171.45
2016,1,11,13,0,100.0,220.0,2.0,12.0,269.0,314.9,258.9
2016,1,11,13,15,64.5,202.5,1.95,12.0,234.0,267.58,219.41
2016,1,11,13,30,29.0,185.0,1.9,12.0,199.0,219.18,179.15
2016,1,11,13,45,23.5,174.0,1.9,12.0,185.0,189.59,155.05
2016,1,11,14,0,18.0,163.0,1.9,12.0,171.0,174.46,142.63
2016,1,11,14,15,56.0,163.5,1.8,12.0,186.0,224.5,185.67
2016,1,11,14,30,94.0,164.0,1.7,12.0,201.0,261.29,217.19
2016,1,11,14,45,407.0,114.5,1.6,12.0,252.0,507.15,422.09
2016,1,11,15,0,720.0,65.0,1.5,12.0,303.0,696.63,566.1
2016,1,11,15,15,685.5,61.5,1.4,11.5,266.0,652.08,531.07
2016,1,11,15,30,651.0,58.0,1.3,11.0,229.0,612.3,501.08
2016,1,11,15,45,599.0,52.5,1.2,11.0,190.0,550.51,451.96
2016,1,11,16,0,547.0,47.0,1.1,11.0,151.0,489.51,401.75
2016,1,11,16,15,464.0,39.5,1.1,10.5,112.0,406.03,332.21
2016,1,11,16,30,381.0,32.0,1.1,10.0,73.0,327.15,259.73
2016,1,11,16,45,242.0,21.0,1.15,10.0,42.5,205.02,104.63
2016,1,11,17,0,103.0,10.0,1.2,10.0,12.0,68.0,0.0
2016,1,11,17,15,51.5,5.0,1.2,10.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
