Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,53.0,15.0,2.35,7.5,19.5,12.39,0.0
2016,1,12,8,0,106.0,30.0,2.4,8.0,39.0,24.21,13.82
2016,1,12,8,15,143.5,46.0,2.3,8.0,66.0,37.94,27.92
2016,1,12,8,30,181.0,62.0,2.2,8.0,93.0,65.23,44.01
2016,1,12,8,45,203.0,78.0,2.1,8.5,121.5,95.3,67.67
2016,1,12,9,0,225.0,94.0,2.0,9.0,150.0,128.19,95.5
2016,1,12,9,15,237.5,109.5,1.95,9.0,177.0,160.99,124.7
2016,1,12,9,30,250.0,125.0,1.9,9.0,204.0,195.25,155.33
2016,1,12,9,45,262.5,137.0,1.9,9.5,228.5,227.53,183.81
2016,1,12,10,0,275.0,149.0,1.9,10.0,253.0,260.93,212.77
2016,1,12,10,15,275.5,162.0,1.9,10.0,272.5,290.84,238.81
2016,1,12,10,30,276.0,175.0,1.9,10.0,292.0,320.52,264.11
2016,1,12,10,45,194.0,190.0,1.95,10.5,274.5,298.29,245.92
2016,1,12,11,0,112.0,205.0,2.0,11.0,257.0,275.82,226.73
2016,1,12,11,15,304.5,185.5,2.0,11.0,333.0,394.26,325.5
2016,1,12,11,30,497.0,166.0,2.0,11.0,409.0,529.12,433.97
2016,1,12,11,45,394.5,191.0,2.0,11.5,386.0,491.67,402.29
2016,1,12,12,0,292.0,216.0,2.0,12.0,363.0,459.25,374.85
2016,1,12,12,15,322.0,211.0,1.95,12.0,373.5,487.87,398.22
2016,1,12,12,30,352.0,206.0,1.9,12.0,384.0,516.72,421.22
2016,1,12,12,45,258.0,215.0,1.9,12.0,344.5,461.49,376.53
2016,1,12,13,0,164.0,224.0,1.9,12.0,305.0,387.22,316.69
2016,1,12,13,15,181.0,216.5,1.8,12.0,304.0,397.67,326.06
2016,1,12,13,30,198.0,209.0,1.7,12.0,303.0,407.79,334.69
2016,1,12,13,45,99.0,137.5,1.65,12.0,184.5,238.2,197.06
2016,1,12,14,0,0.0,66.0,1.6,12.0,66.0,58.34,44.32
2016,1,12,14,15,0.0,36.0,1.55,12.0,36.0,31.74,21.77
2016,1,12,14,30,0.0,6.0,1.5,12.0,6.0,5.28,0.0
2016,1,12,14,45,0.0,5.5,1.45,12.0,5.5,4.83,0.0
2016,1,12,15,0,0.0,5.0,1.4,12.0,5.0,4.39,0.0
2016,1,12,15,15,0.0,4.5,1.5,11.5,4.5,3.95,0.0
2016,1,12,15,30,0.0,4.0,1.6,11.0,4.0,3.51,0.0
2016,1,12,15,45,0.0,3.0,1.7,11.0,3.0,2.63,0.0
2016,1,12,16,0,0.0,2.0,1.8,11.0,2.0,1.75,0.0
2016,1,12,16,15,0.0,1.5,1.85,11.0,1.5,1.31,0.0
2016,1,12,16,30,0.0,1.0,1.9,11.0,1.0,0.88,0.0
2016,1,12,16,45,0.0,0.5,1.95,11.0,0.5,0.44,0.0
2016,1,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,116.5,16.5,3.5,11.0,26.5,13.03,0.0
2016,1,13,8,0,233.0,33.0,3.6,11.0,53.0,25.91,15.05
2016,1,13,8,15,335.5,43.5,3.65,11.0,91.0,38.09,27.69
2016,1,13,8,30,438.0,54.0,3.7,11.0,129.0,77.61,44.88
2016,1,13,8,45,501.5,61.5,3.8,11.5,169.0,121.59,75.93
2016,1,13,9,0,565.0,69.0,3.9,12.0,209.0,172.84,117.8
2016,1,13,9,15,282.5,48.0,4.05,12.0,118.0,119.02,86.57
2016,1,13,9,30,0.0,27.0,4.2,12.0,27.0,23.77,14.94
2016,1,13,9,45,0.0,30.5,4.35,12.0,30.5,26.86,17.62
2016,1,13,10,0,0.0,34.0,4.5,12.0,34.0,29.96,20.27
2016,1,13,10,15,20.5,103.5,4.6,12.0,112.0,104.81,84.29
2016,1,13,10,30,41.0,173.0,4.7,12.0,190.0,185.29,152.08
2016,1,13,10,45,37.0,179.5,4.85,12.0,196.0,192.67,158.11
2016,1,13,11,0,33.0,186.0,5.0,12.0,202.0,199.73,163.92
2016,1,13,11,15,30.0,189.5,5.0,12.0,204.0,203.98,167.32
2016,1,13,11,30,27.0,193.0,5.0,12.0,206.0,198.42,162.59
2016,1,13,11,45,157.5,205.5,5.05,12.0,285.0,327.86,272.53
2016,1,13,12,0,288.0,218.0,5.1,12.0,364.0,458.47,380.91
2016,1,13,12,15,163.5,213.0,5.1,12.0,296.0,354.98,294.61
2016,1,13,12,30,39.0,208.0,5.1,12.0,228.0,243.45,200.04
2016,1,13,12,45,220.5,200.0,5.1,12.0,310.0,413.26,344.62
2016,1,13,13,0,402.0,192.0,5.1,12.0,392.0,576.05,478.79
2016,1,13,13,15,267.5,202.5,5.0,11.5,334.0,468.73,390.74
2016,1,13,13,30,133.0,213.0,4.9,11.0,276.0,357.49,298.04
2016,1,13,13,45,171.0,202.0,4.85,11.0,279.0,380.35,318.7
2016,1,13,14,0,209.0,191.0,4.8,11.0,282.0,402.71,338.57
2016,1,13,14,15,104.5,120.5,4.55,11.0,166.0,225.8,190.26
2016,1,13,14,30,0.0,50.0,4.3,11.0,50.0,44.13,32.5
2016,1,13,14,45,0.0,45.5,4.05,11.0,45.5,40.14,29.18
2016,1,13,15,0,0.0,41.0,3.8,11.0,41.0,36.15,25.77
2016,1,13,15,15,324.0,53.0,3.5,10.5,140.5,357.73,308.55
2016,1,13,15,30,648.0,65.0,3.2,10.0,240.0,621.87,522.53
2016,1,13,15,45,607.5,58.0,2.95,10.0,201.0,566.61,474.87
2016,1,13,16,0,567.0,51.0,2.7,10.0,162.0,511.39,427.67
2016,1,13,16,15,480.5,43.5,2.55,9.5,121.5,424.32,353.29
2016,1,13,16,30,394.0,36.0,2.4,9.0,81.0,341.61,277.19
2016,1,13,16,45,248.5,24.5,2.3,9.0,48.5,216.75,134.09
2016,1,13,17,0,103.0,13.0,2.2,9.0,16.0,71.16,0.0
2016,1,13,17,15,51.5,6.5,2.15,8.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,8.5,14.0,12.34,0.0
2016,1,14,8,0,0.0,28.0,1.9,9.0,28.0,24.2,13.97
2016,1,14,8,15,12.0,45.0,1.95,9.0,47.0,37.79,27.72
2016,1,14,8,30,24.0,62.0,2.0,9.0,66.0,54.56,40.45
2016,1,14,8,45,31.0,79.0,2.1,9.0,85.5,72.61,55.89
2016,1,14,9,0,38.0,96.0,2.2,9.0,105.0,91.86,72.5
2016,1,14,9,15,42.5,111.5,2.25,9.0,123.5,110.3,88.57
2016,1,14,9,30,47.0,127.0,2.3,9.0,142.0,129.48,105.22
2016,1,14,9,45,49.5,140.5,2.4,9.5,158.0,146.79,120.01
2016,1,14,10,0,52.0,154.0,2.5,10.0,174.0,164.53,134.97
2016,1,14,10,15,26.0,144.5,2.65,10.0,154.5,146.94,120.37
2016,1,14,10,30,0.0,135.0,2.8,10.0,135.0,121.91,99.07
2016,1,14,10,45,5.5,152.0,2.95,10.0,155.0,141.4,115.51
2016,1,14,11,0,11.0,169.0,3.1,10.0,175.0,161.76,132.57
2016,1,14,11,15,5.5,162.0,3.15,10.0,165.0,152.12,124.24
2016,1,14,11,30,0.0,155.0,3.2,10.0,155.0,142.01,115.53
2016,1,14,11,45,0.0,157.5,3.3,10.5,157.5,144.77,117.58
2016,1,14,12,0,0.0,160.0,3.4,11.0,160.0,147.62,119.69
2016,1,14,12,15,0.0,141.5,3.4,11.0,141.5,129.5,104.5
2016,1,14,12,30,0.0,123.0,3.4,11.0,123.0,111.53,89.42
2016,1,14,12,45,0.0,104.5,3.45,11.0,104.5,93.74,74.45
2016,1,14,13,0,0.0,86.0,3.5,11.0,86.0,76.17,59.61
2016,1,14,13,15,0.0,75.5,3.45,11.0,75.5,66.8,51.69
2016,1,14,13,30,0.0,65.0,3.4,11.0,65.0,57.46,43.78
2016,1,14,13,45,0.0,70.0,3.4,11.0,70.0,61.9,47.63
2016,1,14,14,0,0.0,75.0,3.4,11.0,75.0,66.34,51.5
2016,1,14,14,15,0.0,42.0,3.45,10.5,42.0,37.05,26.47
2016,1,14,14,30,0.0,9.0,3.5,10.0,9.0,7.92,1.24
2016,1,14,14,45,0.0,8.0,3.55,10.0,8.0,7.03,0.48
2016,1,14,15,0,0.0,7.0,3.6,10.0,7.0,6.15,0.0
2016,1,14,15,15,0.0,6.0,3.7,10.0,6.0,5.27,0.0
2016,1,14,15,30,0.0,5.0,3.8,10.0,5.0,4.39,0.0
2016,1,14,15,45,0.0,4.0,3.95,10.0,4.0,3.51,0.0
2016,1,14,16,0,0.0,3.0,4.1,10.0,3.0,2.63,0.0
2016,1,14,16,15,0.0,2.0,4.1,10.0,2.0,1.75,0.0
2016,1,14,16,30,0.0,1.0,4.1,10.0,1.0,0.88,0.0
2016,1,14,16,45,0.0,0.5,4.2,10.0,0.5,0.44,0.0
2016,1,14,17,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,158.0,15.0,1.15,9.0,28.5,12.09,0.0
2016,1,15,8,0,316.0,30.0,1.2,9.0,57.0,24.72,14.53
2016,1,15,8,15,412.0,38.5,1.3,9.0,96.0,33.13,23.67
2016,1,15,8,30,508.0,47.0,1.4,9.0,135.0,74.94,40.72
2016,1,15,8,45,566.5,53.0,1.5,9.0,175.5,121.03,73.2
2016,1,15,9,0,625.0,59.0,1.6,9.0,216.0,173.67,116.8
2016,1,15,9,15,664.5,63.5,1.65,9.0,254.5,226.49,164.26
2016,1,15,9,30,704.0,68.0,1.7,9.0,293.0,282.99,215.75
2016,1,15,9,45,509.0,107.5,1.8,9.5,280.0,290.65,231.04
2016,1,15,10,0,314.0,147.0,1.9,10.0,267.0,274.13,222.9
2016,1,15,10,15,406.5,143.0,1.9,10.0,310.0,338.01,276.66
2016,1,15,10,30,499.0,139.0,1.9,10.0,353.0,404.44,331.9
2016,1,15,10,45,416.5,164.5,1.95,10.5,350.0,411.14,337.64
2016,1,15,11,0,334.0,190.0,2.0,11.0,347.0,400.92,329.33
2016,1,15,11,15,388.5,186.0,1.9,11.0,374.5,448.06,367.9
2016,1,15,11,30,443.0,182.0,1.8,11.0,402.0,509.63,416.54
2016,1,15,11,45,341.0,204.5,1.75,11.0,376.0,468.66,383.07
2016,1,15,12,0,239.0,227.0,1.7,11.0,350.0,419.54,343.14
2016,1,15,12,15,363.0,203.5,1.6,11.0,390.0,510.87,417.15
2016,1,15,12,30,487.0,180.0,1.5,11.0,430.0,609.24,493.44
2016,1,15,12,45,663.0,131.5,1.45,11.0,468.0,717.95,576.26
2016,1,15,13,0,839.0,83.0,1.4,11.0,506.0,816.54,646.05
2016,1,15,13,15,831.0,82.5,1.3,11.0,491.5,821.84,647.79
2016,1,15,13,30,823.0,82.0,1.2,11.0,477.0,823.65,648.26
2016,1,15,13,45,816.0,79.0,1.15,11.5,456.5,819.76,644.36
2016,1,15,14,0,809.0,76.0,1.1,12.0,436.0,812.47,638.23
2016,1,15,14,15,791.5,74.0,1.05,12.0,408.5,794.13,625.58
2016,1,15,14,30,774.0,72.0,1.0,12.0,381.0,772.72,610.84
2016,1,15,14,45,751.0,69.0,0.95,12.0,348.0,742.57,589.73
2016,1,15,15,0,728.0,66.0,0.9,12.0,315.0,709.94,566.6
2016,1,15,15,15,694.0,62.5,0.85,11.5,278.0,665.63,535.36
2016,1,15,15,30,660.0,59.0,0.8,11.0,241.0,625.66,506.45
2016,1,15,15,45,607.0,54.0,0.8,11.0,201.0,563.26,458.88
2016,1,15,16,0,554.0,49.0,0.8,11.0,161.0,501.63,410.05
2016,1,15,16,15,474.5,42.0,0.85,10.5,121.5,420.3,344.06
2016,1,15,16,30,395.0,35.0,0.9,10.0,82.0,343.04,276.15
2016,1,15,16,45,197.5,26.5,1.0,10.0,50.0,190.19,128.74
2016,1,15,17,0,0.0,18.0,1.1,10.0,18.0,16.37,0.0
2016,1,15,17,15,0.0,9.0,1.1,10.0,9.0,8.19,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.0,2.4,11.5,2.0,1.75,0.0
2016,1,16,8,0,0.0,4.0,2.4,12.0,4.0,3.5,0.0
2016,1,16,8,15,0.0,7.5,2.4,12.0,7.5,6.58,0.11
2016,1,16,8,30,0.0,11.0,2.4,12.0,11.0,9.65,2.61
2016,1,16,8,45,0.0,14.5,2.4,12.0,14.5,12.74,5.35
2016,1,16,9,0,0.0,18.0,2.4,12.0,18.0,15.82,8.07
2016,1,16,9,15,0.0,21.0,2.35,12.0,21.0,18.47,10.39
2016,1,16,9,30,0.0,24.0,2.3,12.0,24.0,21.12,12.69
2016,1,16,9,45,0.0,26.5,2.3,12.5,26.5,23.33,14.55
2016,1,16,10,0,0.0,29.0,2.3,13.0,29.0,25.55,16.4
2016,1,16,10,15,0.0,83.0,2.3,13.0,83.0,73.57,57.4
2016,1,16,10,30,0.0,137.0,2.3,13.0,137.0,123.68,99.47
2016,1,16,10,45,0.0,130.0,2.35,13.0,130.0,117.21,93.83
2016,1,16,11,0,0.0,123.0,2.4,13.0,123.0,110.7,88.26
2016,1,16,11,15,0.0,108.5,2.4,13.0,108.5,97.09,76.77
2016,1,16,11,30,0.0,94.0,2.4,13.0,94.0,83.57,65.36
2016,1,16,11,45,0.0,95.5,2.4,13.5,95.5,84.97,66.37
2016,1,16,12,0,0.0,97.0,2.4,14.0,97.0,86.38,67.39
2016,1,16,12,15,0.0,114.0,2.35,14.0,114.0,102.57,80.89
2016,1,16,12,30,0.0,131.0,2.3,14.0,131.0,119.27,94.75
2016,1,16,12,45,0.0,134.0,2.25,14.0,134.0,122.54,97.46
2016,1,16,13,0,0.0,137.0,2.2,14.0,137.0,125.94,100.32
2016,1,16,13,15,0.0,106.0,2.1,14.0,106.0,95.45,75.01
2016,1,16,13,30,0.0,75.0,2.0,14.0,75.0,66.35,50.7
2016,1,16,13,45,0.0,71.5,1.9,14.0,71.5,63.23,48.16
2016,1,16,14,0,0.0,68.0,1.8,14.0,68.0,60.12,45.6
2016,1,16,14,15,0.0,74.0,1.7,14.0,74.0,65.45,50.19
2016,1,16,14,30,0.0,80.0,1.6,14.0,80.0,71.23,55.17
2016,1,16,14,45,0.0,73.0,1.55,14.0,73.0,64.65,49.67
2016,1,16,15,0,0.0,66.0,1.5,14.0,66.0,58.33,44.38
2016,1,16,15,15,0.0,58.0,1.45,13.5,58.0,51.23,38.45
2016,1,16,15,30,0.0,50.0,1.4,13.0,50.0,44.13,32.44
2016,1,16,15,45,0.0,42.0,1.35,13.0,42.0,37.04,26.29
2016,1,16,16,0,0.0,34.0,1.3,13.0,34.0,29.96,20.07
2016,1,16,16,15,0.0,25.5,1.3,12.5,25.5,22.45,13.47
2016,1,16,16,30,0.0,17.0,1.3,12.0,17.0,14.94,6.82
2016,1,16,16,45,0.0,10.5,1.35,12.0,10.5,9.22,1.06
2016,1,16,17,0,0.0,4.0,1.4,12.0,4.0,3.64,0.0
2016,1,16,17,15,0.0,2.0,1.45,12.0,2.0,1.82,0.0
2016,1,16,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,3.05,12.0,3.0,2.63,0.0
2016,1,17,8,0,0.0,6.0,3.1,12.0,6.0,5.26,0.0
2016,1,17,8,15,0.0,10.5,3.05,12.0,10.5,9.21,2.43
2016,1,17,8,30,0.0,15.0,3.0,12.0,15.0,13.18,5.62
2016,1,17,8,45,0.0,19.5,3.0,12.5,19.5,17.14,9.12
2016,1,17,9,0,0.0,24.0,3.0,13.0,24.0,21.11,12.59
2016,1,17,9,15,0.0,28.5,3.0,13.0,28.5,25.09,16.04
2016,1,17,9,30,0.0,33.0,3.0,13.0,33.0,29.07,19.47
2016,1,17,9,45,0.0,37.0,3.05,13.0,37.0,32.61,22.5
2016,1,17,10,0,0.0,41.0,3.1,13.0,41.0,36.15,25.5
2016,1,17,10,15,0.0,63.0,3.1,13.0,63.0,55.67,42.14
2016,1,17,10,30,0.0,85.0,3.1,13.0,85.0,75.36,58.78
2016,1,17,10,45,0.0,57.5,3.15,13.0,57.5,50.8,37.82
2016,1,17,11,0,0.0,30.0,3.2,13.0,30.0,26.45,17.02
2016,1,17,11,15,0.0,45.5,3.25,13.0,45.5,40.17,28.71
2016,1,17,11,30,0.0,61.0,3.3,13.0,61.0,53.92,40.35
2016,1,17,11,45,0.0,46.0,3.35,13.0,46.0,40.62,29.02
2016,1,17,12,0,0.0,31.0,3.4,13.0,31.0,27.35,17.72
2016,1,17,12,15,0.0,50.5,3.4,13.0,50.5,44.62,32.4
2016,1,17,12,30,0.0,70.0,3.4,13.0,70.0,61.92,47.06
2016,1,17,12,45,0.0,80.5,3.4,13.0,80.5,71.26,54.95
2016,1,17,13,0,0.0,91.0,3.4,13.0,91.0,80.86,63.07
2016,1,17,13,15,0.0,55.0,3.35,13.0,55.0,48.6,35.81
2016,1,17,13,30,0.0,19.0,3.3,13.0,19.0,16.74,8.69
2016,1,17,13,45,0.0,42.0,3.3,13.0,42.0,37.07,26.11
2016,1,17,14,0,0.0,65.0,3.3,13.0,65.0,57.45,43.52
2016,1,17,14,15,0.0,55.0,3.3,12.5,55.0,48.57,36.08
2016,1,17,14,30,0.0,45.0,3.3,12.0,45.0,39.7,28.61
2016,1,17,14,45,0.0,41.5,3.3,12.0,41.5,36.6,26.0
2016,1,17,15,0,0.0,38.0,3.3,12.0,38.0,33.49,23.36
2016,1,17,15,15,0.0,33.5,3.3,12.0,33.5,29.51,19.94
2016,1,17,15,30,0.0,29.0,3.3,12.0,29.0,25.53,16.5
2016,1,17,15,45,0.0,24.0,3.3,12.0,24.0,21.11,12.64
2016,1,17,16,0,0.0,19.0,3.3,12.0,19.0,16.7,8.75
2016,1,17,16,15,0.0,14.5,3.25,12.0,14.5,12.74,5.22
2016,1,17,16,30,0.0,10.0,3.2,12.0,10.0,8.77,1.68
2016,1,17,16,45,0.0,6.0,3.2,12.0,6.0,5.26,0.0
2016,1,17,17,0,0.0,2.0,3.2,12.0,2.0,1.82,0.0
2016,1,17,17,15,0.0,1.0,3.2,12.0,1.0,0.91,0.0
2016,1,17,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,210.0,13.5,1.45,10.0,32.5,10.71,0.0
2016,1,18,8,0,420.0,27.0,1.5,10.0,65.0,23.97,14.18
2016,1,18,8,15,510.5,34.0,1.5,10.5,106.0,30.81,21.55
2016,1,18,8,30,601.0,41.0,1.5,11.0,147.0,76.38,38.74
2016,1,18,8,45,655.5,45.5,1.5,11.5,189.0,125.76,72.62
2016,1,18,9,0,710.0,50.0,1.5,12.0,231.0,181.15,118.05
2016,1,18,9,15,744.0,53.5,1.55,12.0,270.5,236.28,167.52
2016,1,18,9,30,778.0,57.0,1.6,12.0,310.0,294.36,220.41
2016,1,18,9,45,457.5,111.0,1.65,12.5,264.5,275.15,216.53
2016,1,18,10,0,137.0,165.0,1.7,13.0,219.0,213.91,172.74
2016,1,18,10,15,188.5,175.5,1.75,13.0,255.0,257.11,208.87
2016,1,18,10,30,240.0,186.0,1.8,13.0,291.0,312.24,254.19
2016,1,18,10,45,210.0,199.5,1.9,13.0,295.0,315.9,257.61
2016,1,18,11,0,180.0,213.0,2.0,13.0,299.0,323.66,264.06
2016,1,18,11,15,167.0,221.0,2.05,13.0,303.0,333.78,272.26
2016,1,18,11,30,154.0,229.0,2.1,13.0,307.0,342.61,279.27
2016,1,18,11,45,98.5,222.5,2.15,13.0,273.0,292.47,238.35
2016,1,18,12,0,43.0,216.0,2.2,13.0,239.0,248.67,201.91
2016,1,18,12,15,21.5,180.0,2.15,13.0,191.5,184.51,149.31
2016,1,18,12,30,0.0,144.0,2.1,13.0,144.0,132.0,105.46
2016,1,18,12,45,0.0,153.0,2.1,13.0,153.0,141.47,113.44
2016,1,18,13,0,0.0,162.0,2.1,13.0,162.0,151.33,121.63
2016,1,18,13,15,44.5,189.5,2.1,13.0,211.0,233.12,190.47
2016,1,18,13,30,89.0,217.0,2.1,13.0,260.0,308.0,252.3
2016,1,18,13,45,44.5,182.0,2.1,13.0,203.5,229.52,187.51
2016,1,18,14,0,0.0,147.0,2.1,13.0,147.0,139.49,112.16
2016,1,18,14,15,8.5,150.5,2.0,13.0,154.0,152.4,123.61
2016,1,18,14,30,17.0,154.0,1.9,13.0,161.0,166.07,135.46
2016,1,18,14,45,8.5,102.5,1.8,13.0,106.0,102.36,82.04
2016,1,18,15,0,0.0,51.0,1.7,13.0,51.0,45.01,33.12
2016,1,18,15,15,0.0,45.0,1.65,12.5,45.0,39.69,28.69
2016,1,18,15,30,0.0,39.0,1.6,12.0,39.0,34.37,24.17
2016,1,18,15,45,0.0,32.5,1.55,12.0,32.5,28.62,19.16
2016,1,18,16,0,0.0,26.0,1.5,12.0,26.0,22.88,14.1
2016,1,18,16,15,0.0,20.0,1.5,12.0,20.0,17.58,9.4
2016,1,18,16,30,0.0,14.0,1.5,12.0,14.0,12.3,4.67
2016,1,18,16,45,0.0,8.5,1.5,12.0,8.5,7.46,0.05
2016,1,18,17,0,0.0,3.0,1.5,12.0,3.0,2.63,0.0
2016,1,18,17,15,0.0,1.5,1.5,12.0,1.5,1.36,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,5.4,12.0,4.0,3.5,0.0
2016,1,19,8,0,0.0,8.0,5.5,12.0,8.0,7.02,0.13
2016,1,19,8,15,0.0,13.5,5.55,12.0,13.5,11.86,4.75
2016,1,19,8,30,0.0,19.0,5.6,12.0,19.0,16.7,8.63
2016,1,19,8,45,0.0,24.5,5.65,12.5,24.5,21.55,12.9
2016,1,19,9,0,0.0,30.0,5.7,13.0,30.0,26.41,17.13
2016,1,19,9,15,0.0,36.0,5.6,13.0,36.0,31.72,21.73
2016,1,19,9,30,0.0,42.0,5.5,13.0,42.0,37.03,26.3
2016,1,19,9,45,0.0,46.5,5.4,13.5,46.5,41.02,29.63
2016,1,19,10,0,0.0,51.0,5.3,14.0,51.0,45.01,32.92
2016,1,19,10,15,0.0,60.0,5.25,14.0,60.0,53.0,39.66
2016,1,19,10,30,0.0,69.0,5.2,14.0,69.0,61.0,46.38
2016,1,19,10,45,0.0,94.5,5.2,14.0,94.5,84.02,65.75
2016,1,19,11,0,0.0,120.0,5.2,14.0,120.0,107.75,85.59
2016,1,19,11,15,0.0,135.5,5.1,14.0,135.5,122.54,97.83
2016,1,19,11,30,0.0,151.0,5.0,14.0,151.0,137.68,110.32
2016,1,19,11,45,0.0,141.0,4.9,14.0,141.0,128.18,102.32
2016,1,19,12,0,0.0,131.0,4.8,14.0,131.0,118.68,94.36
2016,1,19,12,15,23.0,176.0,4.7,14.0,188.0,181.47,147.18
2016,1,19,12,30,46.0,221.0,4.6,14.0,245.0,262.41,214.04
2016,1,19,12,45,75.5,227.0,4.5,14.0,266.5,296.8,242.8
2016,1,19,13,0,105.0,233.0,4.4,14.0,288.0,332.62,272.69
2016,1,19,13,15,230.0,216.0,4.45,13.5,331.0,437.76,361.64
2016,1,19,13,30,355.0,199.0,4.5,13.0,374.0,545.97,451.41
2016,1,19,13,45,242.5,201.5,4.55,13.0,319.0,457.13,378.45
2016,1,19,14,0,130.0,204.0,4.6,13.0,264.0,350.6,290.4
2016,1,19,14,15,117.0,191.0,4.4,13.0,243.0,326.28,270.86
2016,1,19,14,30,104.0,178.0,4.2,13.0,222.0,285.83,237.88
2016,1,19,14,45,243.5,152.0,4.05,13.0,242.5,404.36,339.13
2016,1,19,15,0,383.0,126.0,3.9,13.0,263.0,503.15,421.73
2016,1,19,15,15,350.5,118.5,3.7,12.5,233.0,462.51,388.78
2016,1,19,15,30,318.0,111.0,3.5,12.0,203.0,406.58,343.65
2016,1,19,15,45,296.5,96.0,3.3,12.0,171.5,365.39,309.05
2016,1,19,16,0,275.0,81.0,3.1,12.0,140.0,324.31,273.5
2016,1,19,16,15,235.0,65.5,2.85,11.5,108.0,269.77,225.82
2016,1,19,16,30,195.0,50.0,2.6,11.0,76.0,231.01,189.36
2016,1,19,16,45,97.5,35.5,2.35,11.0,48.5,133.15,98.87
2016,1,19,17,0,0.0,21.0,2.1,11.0,21.0,23.57,0.0
2016,1,19,17,15,0.0,10.5,2.0,11.0,10.5,9.55,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,136.5,16.0,0.95,9.5,29.0,12.8,0.0
2016,1,20,8,0,273.0,32.0,1.0,10.0,58.0,26.21,16.3
2016,1,20,8,15,336.0,44.0,1.05,10.0,93.0,35.97,26.22
2016,1,20,8,30,399.0,56.0,1.1,10.0,128.0,74.17,44.2
2016,1,20,8,45,445.0,65.0,1.15,10.5,165.0,115.08,73.25
2016,1,20,9,0,491.0,74.0,1.2,11.0,202.0,161.34,111.14
2016,1,20,9,15,513.0,84.0,1.2,11.0,236.5,207.8,152.54
2016,1,20,9,30,535.0,94.0,1.2,11.0,271.0,256.34,196.19
2016,1,20,9,45,547.0,101.5,1.3,11.5,299.5,300.82,236.17
2016,1,20,10,0,559.0,109.0,1.4,12.0,328.0,345.78,275.67
2016,1,20,10,15,589.5,111.5,1.4,12.0,358.0,394.67,317.5
2016,1,20,10,30,620.0,114.0,1.4,12.0,388.0,445.3,359.77
2016,1,20,10,45,606.5,125.0,1.45,12.0,405.0,481.45,389.86
2016,1,20,11,0,593.0,136.0,1.5,12.0,422.0,514.86,417.1
2016,1,20,11,15,517.0,162.5,1.45,12.0,418.0,516.82,418.39
2016,1,20,11,30,441.0,189.0,1.4,12.0,414.0,516.33,417.27
2016,1,20,11,45,655.0,134.0,1.35,12.5,475.0,636.14,510.49
2016,1,20,12,0,869.0,79.0,1.3,13.0,536.0,749.37,592.31
2016,1,20,12,15,689.5,130.0,1.25,13.0,493.5,704.5,557.98
2016,1,20,12,30,510.0,181.0,1.2,13.0,451.0,630.91,501.51
2016,1,20,12,45,449.0,193.0,1.15,13.0,429.0,608.26,484.43
2016,1,20,13,0,388.0,205.0,1.1,13.0,407.0,566.57,452.84
2016,1,20,13,15,503.0,169.5,1.05,13.0,424.0,647.83,515.91
2016,1,20,13,30,618.0,134.0,1.0,13.0,441.0,720.23,569.08
2016,1,20,13,45,524.0,151.0,1.0,13.0,404.0,657.24,522.69
2016,1,20,14,0,430.0,168.0,1.0,13.0,367.0,599.24,479.43
2016,1,20,14,15,454.0,152.0,1.0,13.0,351.5,602.37,483.97
2016,1,20,14,30,478.0,136.0,1.0,13.0,336.0,602.84,485.89
2016,1,20,14,45,362.5,140.5,1.0,13.0,285.0,507.63,412.63
2016,1,20,15,0,247.0,145.0,1.0,13.0,234.0,398.61,327.36
2016,1,20,15,15,237.0,130.5,0.95,12.5,208.0,370.46,306.63
2016,1,20,15,30,227.0,116.0,0.9,12.0,182.0,341.75,284.24
2016,1,20,15,45,211.5,99.5,0.9,12.0,154.0,305.42,254.59
2016,1,20,16,0,196.0,83.0,0.9,12.0,126.0,269.0,224.0
2016,1,20,16,15,174.0,66.0,0.85,11.5,98.0,227.22,188.14
2016,1,20,16,30,152.0,49.0,0.8,11.0,70.0,185.92,151.38
2016,1,20,16,45,76.0,34.5,0.8,11.0,45.0,116.11,86.54
2016,1,20,17,0,0.0,20.0,0.8,11.0,20.0,20.99,0.0
2016,1,20,17,15,0.0,10.0,0.7,11.0,10.0,9.1,0.0
2016,1,20,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,93.0,17.0,2.9,9.5,26.0,13.33,0.0
2016,1,21,8,0,186.0,34.0,2.9,10.0,52.0,26.47,16.59
2016,1,21,8,15,238.0,48.5,2.85,10.0,84.0,37.51,27.57
2016,1,21,8,30,290.0,63.0,2.8,10.0,116.0,71.03,45.33
2016,1,21,8,45,324.0,76.5,2.75,10.5,150.0,107.86,72.65
2016,1,21,9,0,358.0,90.0,2.7,11.0,184.0,148.75,106.57
2016,1,21,9,15,383.5,100.5,2.55,11.0,215.5,188.81,141.95
2016,1,21,9,30,409.0,111.0,2.4,11.0,247.0,231.49,180.11
2016,1,21,9,45,476.5,112.5,2.3,11.5,287.5,283.01,224.27
2016,1,21,10,0,544.0,114.0,2.2,12.0,328.0,344.45,276.22
2016,1,21,10,15,589.5,112.5,2.1,12.5,361.0,395.75,319.47
2016,1,21,10,30,635.0,111.0,2.0,13.0,394.0,450.13,364.17
2016,1,21,10,45,550.5,141.0,1.95,13.5,395.5,462.05,374.13
2016,1,21,11,0,466.0,171.0,1.9,14.0,397.0,469.89,379.84
2016,1,21,11,15,344.5,200.5,1.9,14.0,371.0,435.45,352.56
2016,1,21,11,30,223.0,230.0,1.9,14.0,345.0,390.15,315.86
2016,1,21,11,45,219.5,235.0,1.95,14.0,350.0,403.71,327.03
2016,1,21,12,0,216.0,240.0,2.0,14.0,355.0,416.51,337.19
2016,1,21,12,15,228.0,239.5,2.0,14.0,361.0,434.32,351.52
2016,1,21,12,30,240.0,239.0,2.0,14.0,367.0,452.02,365.71
2016,1,21,12,45,173.5,238.0,2.0,14.0,330.0,404.3,327.22
2016,1,21,13,0,107.0,237.0,2.0,14.0,293.0,338.55,274.37
2016,1,21,13,15,158.0,230.5,1.95,14.0,311.0,394.0,320.0
2016,1,21,13,30,209.0,224.0,1.9,14.0,329.0,435.07,353.51
2016,1,21,13,45,108.5,194.5,1.85,14.0,249.0,315.47,257.02
2016,1,21,14,0,8.0,165.0,1.8,14.0,169.0,165.61,133.18
2016,1,21,14,15,4.5,153.5,1.8,13.5,156.0,151.56,122.29
2016,1,21,14,30,1.0,142.0,1.8,13.0,143.0,137.55,110.97
2016,1,21,14,45,51.5,147.5,1.8,13.0,167.0,203.1,167.65
2016,1,21,15,0,102.0,153.0,1.8,13.0,191.0,272.43,226.16
2016,1,21,15,15,96.0,137.5,1.8,13.0,170.0,249.44,207.2
2016,1,21,15,30,90.0,122.0,1.8,13.0,149.0,226.34,188.2
2016,1,21,15,45,81.0,104.5,1.8,13.0,126.0,197.81,164.22
2016,1,21,16,0,72.0,87.0,1.8,13.0,103.0,169.29,139.75
2016,1,21,16,15,58.5,69.0,1.8,12.5,80.0,124.72,101.48
2016,1,21,16,30,45.0,51.0,1.8,12.0,57.0,92.98,73.35
2016,1,21,16,45,22.5,34.0,1.85,12.0,37.0,56.97,40.14
2016,1,21,17,0,0.0,17.0,1.9,12.0,17.0,15.42,0.0
2016,1,21,17,15,0.0,8.5,1.95,12.0,8.5,7.73,0.0
2016,1,21,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
