Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.05,12.0,5.0,4.38,0.0
2016,1,22,8,0,0.0,10.0,2.9,12.0,10.0,8.78,1.71
2016,1,22,8,15,0.0,16.5,2.85,12.0,16.5,14.5,7.14
2016,1,22,8,30,0.0,23.0,2.8,12.0,23.0,20.23,11.71
2016,1,22,8,45,0.0,30.0,2.75,12.0,30.0,26.41,17.17
2016,1,22,9,0,0.0,37.0,2.7,12.0,37.0,32.6,22.6
2016,1,22,9,15,0.0,43.5,2.75,12.0,43.5,38.36,27.6
2016,1,22,9,30,0.0,50.0,2.8,12.0,50.0,44.12,32.55
2016,1,22,9,45,0.0,65.0,2.9,12.0,65.0,57.44,43.95
2016,1,22,10,0,0.0,80.0,3.0,12.0,80.0,70.83,55.31
2016,1,22,10,15,0.0,106.0,3.05,12.0,106.0,94.46,75.29
2016,1,22,10,30,0.0,132.0,3.1,12.0,132.0,118.63,95.52
2016,1,22,10,45,8.5,157.5,3.2,12.5,161.5,147.68,119.56
2016,1,22,11,0,17.0,183.0,3.3,13.0,191.0,178.17,144.59
2016,1,22,11,15,19.5,190.5,3.35,13.0,200.0,188.33,152.87
2016,1,22,11,30,22.0,198.0,3.4,13.0,209.0,198.8,161.45
2016,1,22,11,45,11.0,175.5,3.5,13.0,181.0,169.69,137.15
2016,1,22,12,0,0.0,153.0,3.6,13.0,153.0,139.92,112.18
2016,1,22,12,15,0.0,126.0,3.55,13.0,126.0,113.87,90.52
2016,1,22,12,30,0.0,99.0,3.5,13.0,99.0,88.23,69.09
2016,1,22,12,45,0.0,102.5,3.5,13.0,102.5,91.6,71.96
2016,1,22,13,0,0.0,106.0,3.5,13.0,106.0,95.06,74.89
2016,1,22,13,15,0.0,122.5,3.35,13.0,122.5,111.37,88.61
2016,1,22,13,30,0.0,139.0,3.2,13.0,139.0,128.46,102.94
2016,1,22,13,45,0.0,125.0,3.1,13.0,125.0,114.76,91.59
2016,1,22,14,0,0.0,111.0,3.0,13.0,111.0,101.1,80.27
2016,1,22,14,15,0.0,86.5,3.0,13.0,86.5,77.07,60.13
2016,1,22,14,30,0.0,62.0,3.0,13.0,62.0,54.78,41.32
2016,1,22,14,45,0.0,44.0,3.0,13.0,44.0,38.81,27.75
2016,1,22,15,0,0.0,26.0,3.0,13.0,26.0,22.89,14.11
2016,1,22,15,15,0.0,23.0,3.0,12.5,23.0,20.24,11.88
2016,1,22,15,30,0.0,20.0,3.0,12.0,20.0,17.59,9.62
2016,1,22,15,45,0.0,17.0,3.0,12.0,17.0,14.94,7.31
2016,1,22,16,0,0.0,14.0,3.0,12.0,14.0,12.3,4.98
2016,1,22,16,15,0.0,10.5,3.0,12.0,10.5,9.22,2.26
2016,1,22,16,30,0.0,7.0,3.0,12.0,7.0,6.14,0.0
2016,1,22,16,45,0.0,4.5,3.0,12.0,4.5,3.94,0.0
2016,1,22,17,0,0.0,2.0,3.0,12.0,2.0,1.75,0.0
2016,1,22,17,15,0.0,1.0,3.0,12.0,1.0,0.91,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,41.0,23.0,3.9,10.5,27.5,19.12,1.16
2016,1,23,8,0,82.0,46.0,4.0,11.0,55.0,36.45,25.12
2016,1,23,8,15,160.0,64.5,4.05,11.0,91.5,49.78,38.3
2016,1,23,8,30,238.0,83.0,4.1,11.0,128.0,83.38,57.52
2016,1,23,8,45,153.5,98.0,4.15,11.0,130.0,103.06,76.11
2016,1,23,9,0,69.0,113.0,4.2,11.0,132.0,111.29,87.3
2016,1,23,9,15,94.0,126.5,4.25,11.0,156.5,137.09,108.95
2016,1,23,9,30,119.0,140.0,4.3,11.0,181.0,164.65,132.42
2016,1,23,9,45,59.5,118.5,4.35,11.0,139.0,128.89,104.12
2016,1,23,10,0,0.0,97.0,4.4,11.0,97.0,86.17,68.61
2016,1,23,10,15,29.0,143.5,4.4,11.0,156.5,146.34,119.6
2016,1,23,10,30,58.0,190.0,4.4,11.0,216.0,209.27,172.37
2016,1,23,10,45,29.0,144.0,4.4,11.0,157.0,151.15,123.48
2016,1,23,11,0,0.0,98.0,4.4,11.0,98.0,87.18,68.98
2016,1,23,11,15,11.5,149.0,4.45,11.0,155.0,142.62,116.01
2016,1,23,11,30,23.0,200.0,4.5,11.0,212.0,201.35,165.13
2016,1,23,11,45,126.0,221.0,4.55,11.0,288.5,320.96,266.11
2016,1,23,12,0,229.0,242.0,4.6,11.0,365.0,428.35,355.22
2016,1,23,12,15,148.5,239.5,4.6,11.0,319.5,372.22,307.93
2016,1,23,12,30,68.0,237.0,4.6,11.0,274.0,297.38,245.12
2016,1,23,12,45,34.0,138.0,4.7,11.5,156.5,162.27,132.85
2016,1,23,13,0,0.0,39.0,4.8,12.0,39.0,34.43,23.78
2016,1,23,13,15,0.0,58.0,4.8,11.5,58.0,51.27,38.26
2016,1,23,13,30,0.0,77.0,4.8,11.0,77.0,68.14,52.78
2016,1,23,13,45,25.5,137.5,4.8,11.0,150.0,159.65,131.4
2016,1,23,14,0,51.0,198.0,4.8,11.0,223.0,256.66,213.23
2016,1,23,14,15,57.5,189.0,4.7,11.0,215.5,254.5,211.84
2016,1,23,14,30,64.0,180.0,4.6,11.0,208.0,252.3,210.61
2016,1,23,14,45,113.5,168.5,4.55,11.0,212.5,299.18,251.65
2016,1,23,15,0,163.0,157.0,4.5,11.0,217.0,328.6,277.93
2016,1,23,15,15,149.0,143.0,4.35,11.0,193.5,300.15,254.09
2016,1,23,15,30,135.0,129.0,4.2,11.0,170.0,271.88,230.2
2016,1,23,15,45,125.0,111.0,4.05,11.0,144.5,240.9,203.8
2016,1,23,16,0,115.0,93.0,3.9,11.0,119.0,209.86,176.81
2016,1,23,16,15,96.0,74.5,3.7,10.5,93.0,171.5,143.08
2016,1,23,16,30,77.0,56.0,3.5,10.0,67.0,133.53,109.01
2016,1,23,16,45,41.0,38.5,3.3,10.0,44.0,86.74,65.76
2016,1,23,17,0,5.0,21.0,3.1,10.0,21.0,23.95,4.42
2016,1,23,17,15,2.5,10.5,3.05,9.5,10.5,10.94,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,38.0,18.5,1.95,8.5,22.5,15.82,1.13
2016,1,24,8,0,76.0,37.0,1.9,9.0,45.0,30.44,20.4
2016,1,24,8,15,103.5,55.0,1.85,9.0,71.5,44.27,33.81
2016,1,24,8,30,131.0,73.0,1.8,9.0,98.0,69.29,49.64
2016,1,24,8,45,150.5,90.5,1.8,9.5,126.0,96.69,71.2
2016,1,24,9,0,170.0,108.0,1.8,10.0,154.0,126.72,96.28
2016,1,24,9,15,185.5,123.5,1.75,10.0,180.5,156.55,122.22
2016,1,24,9,30,201.0,139.0,1.7,10.0,207.0,188.22,149.92
2016,1,24,9,45,207.0,154.0,1.7,10.0,231.0,217.81,176.0
2016,1,24,10,0,213.0,169.0,1.7,10.0,255.0,248.01,202.22
2016,1,24,10,15,320.0,166.5,1.7,10.0,306.5,314.13,257.04
2016,1,24,10,30,427.0,164.0,1.7,10.0,358.0,392.72,321.53
2016,1,24,10,45,450.0,168.5,1.7,10.5,382.5,434.3,355.04
2016,1,24,11,0,473.0,173.0,1.7,11.0,407.0,476.83,388.81
2016,1,24,11,15,526.0,164.5,1.65,11.0,433.0,525.99,428.06
2016,1,24,11,30,579.0,156.0,1.6,11.0,459.0,577.29,468.26
2016,1,24,11,45,730.5,118.0,1.6,11.5,507.0,675.78,543.88
2016,1,24,12,0,882.0,80.0,1.6,12.0,555.0,764.44,607.36
2016,1,24,12,15,883.0,80.0,1.7,12.0,557.0,792.06,627.11
2016,1,24,12,30,884.0,80.0,1.8,12.0,559.0,816.56,645.35
2016,1,24,12,45,886.5,78.0,1.9,12.0,554.5,836.66,660.58
2016,1,24,13,0,889.0,76.0,2.0,12.0,550.0,853.42,673.6
2016,1,24,13,15,883.0,75.5,2.15,12.0,536.5,861.32,680.98
2016,1,24,13,30,877.0,75.0,2.3,12.0,523.0,865.62,685.99
2016,1,24,13,45,862.5,75.0,2.45,12.0,501.5,859.56,683.68
2016,1,24,14,0,848.0,75.0,2.6,12.0,480.0,858.54,685.14
2016,1,24,14,15,833.5,73.5,2.6,12.0,452.5,843.65,675.39
2016,1,24,14,30,819.0,72.0,2.6,12.0,425.0,825.45,663.37
2016,1,24,14,45,798.0,69.5,2.65,12.0,391.5,797.25,644.27
2016,1,24,15,0,777.0,67.0,2.7,12.0,358.0,766.3,622.9
2016,1,24,15,15,747.5,64.0,2.55,11.5,320.0,725.22,593.32
2016,1,24,15,30,718.0,61.0,2.4,11.0,282.0,682.28,561.65
2016,1,24,15,45,677.5,56.0,2.25,11.0,241.0,626.82,518.28
2016,1,24,16,0,637.0,51.0,2.1,11.0,200.0,570.92,473.18
2016,1,24,16,15,570.0,45.0,2.0,10.5,157.5,501.5,416.49
2016,1,24,16,30,503.0,39.0,1.9,10.0,115.0,428.98,354.21
2016,1,24,16,45,392.0,30.0,1.85,9.5,77.0,328.06,262.59
2016,1,24,17,0,281.0,21.0,1.8,9.0,39.0,224.67,109.65
2016,1,24,17,15,140.5,10.5,1.75,9.0,19.5,88.04,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,17.5,0.8,10.0,17.5,15.42,1.88
2016,1,25,8,0,0.0,35.0,0.8,10.0,35.0,29.98,20.07
2016,1,25,8,15,14.0,53.0,0.75,10.0,55.5,43.87,33.4
2016,1,25,8,30,28.0,71.0,0.7,10.0,76.0,61.69,46.56
2016,1,25,8,45,37.0,88.5,0.7,10.5,97.5,80.69,62.36
2016,1,25,9,0,46.0,106.0,0.7,11.0,119.0,101.13,79.45
2016,1,25,9,15,53.0,122.5,0.65,11.0,139.0,121.59,96.8
2016,1,25,9,30,60.0,139.0,0.6,11.0,159.0,143.1,114.97
2016,1,25,9,45,89.0,156.5,0.55,11.0,190.5,174.41,140.71
2016,1,25,10,0,118.0,174.0,0.5,11.0,222.0,213.72,172.93
2016,1,25,10,15,75.0,177.5,0.45,11.0,209.0,200.24,162.26
2016,1,25,10,30,32.0,181.0,0.4,11.0,196.0,186.66,151.13
2016,1,25,10,45,50.5,198.5,0.4,11.5,223.0,217.36,175.9
2016,1,25,11,0,69.0,216.0,0.4,12.0,250.0,250.21,201.86
2016,1,25,11,15,44.5,208.0,0.35,12.0,230.5,230.36,185.25
2016,1,25,11,30,20.0,200.0,0.3,12.0,211.0,199.0,159.58
2016,1,25,11,45,20.5,204.0,0.3,12.0,215.0,204.7,164.31
2016,1,25,12,0,21.0,208.0,0.3,12.0,219.0,210.5,168.89
2016,1,25,12,15,22.5,210.5,0.3,12.0,222.5,215.66,173.01
2016,1,25,12,30,24.0,213.0,0.3,12.0,226.0,220.98,177.3
2016,1,25,12,45,25.0,211.5,0.3,12.5,225.0,221.81,177.72
2016,1,25,13,0,26.0,210.0,0.3,13.0,224.0,222.73,178.27
2016,1,25,13,15,20.5,200.0,0.3,13.0,211.0,208.92,167.24
2016,1,25,13,30,15.0,190.0,0.3,13.0,198.0,194.91,156.1
2016,1,25,13,45,36.5,197.0,0.35,13.0,215.0,238.66,192.27
2016,1,25,14,0,58.0,204.0,0.4,13.0,232.0,269.6,217.66
2016,1,25,14,15,55.5,193.0,0.45,13.0,218.5,257.06,207.97
2016,1,25,14,30,53.0,182.0,0.5,13.0,205.0,244.45,198.47
2016,1,25,14,45,51.0,168.5,0.55,13.0,189.5,228.93,186.55
2016,1,25,15,0,49.0,155.0,0.6,13.0,174.0,213.36,174.44
2016,1,25,15,15,45.5,139.0,0.6,12.5,155.5,193.05,158.43
2016,1,25,15,30,42.0,123.0,0.6,12.0,137.0,172.72,142.11
2016,1,25,15,45,36.0,106.5,0.6,12.0,117.0,149.72,122.86
2016,1,25,16,0,30.0,90.0,0.6,12.0,97.0,126.9,103.39
2016,1,25,16,15,20.5,72.0,0.65,11.5,76.5,99.22,79.52
2016,1,25,16,30,11.0,54.0,0.7,11.0,56.0,64.1,49.0
2016,1,25,16,45,5.5,36.5,0.8,11.0,37.5,41.19,28.42
2016,1,25,17,0,0.0,19.0,0.9,11.0,19.0,16.75,4.04
2016,1,25,17,15,0.0,9.5,0.9,11.0,9.5,8.64,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,188.5,16.5,1.4,9.0,37.0,13.02,1.44
2016,1,26,8,0,377.0,33.0,1.5,9.0,74.0,26.8,17.5
2016,1,26,8,15,464.0,41.0,1.5,9.0,115.0,32.49,23.43
2016,1,26,8,30,551.0,49.0,1.5,9.0,156.0,76.39,41.3
2016,1,26,8,45,606.5,54.5,1.55,9.5,199.0,124.68,74.64
2016,1,26,9,0,662.0,60.0,1.6,10.0,242.0,179.24,119.49
2016,1,26,9,15,439.0,100.0,1.6,10.0,228.5,201.5,150.71
2016,1,26,9,30,216.0,140.0,1.6,10.0,215.0,196.43,156.17
2016,1,26,9,45,270.0,149.5,1.6,10.5,253.0,239.81,192.62
2016,1,26,10,0,324.0,159.0,1.6,11.0,291.0,288.78,233.47
2016,1,26,10,15,411.5,155.0,1.55,11.0,336.0,351.76,285.53
2016,1,26,10,30,499.0,151.0,1.5,11.0,381.0,417.31,339.15
2016,1,26,10,45,665.0,119.0,1.5,11.5,442.0,510.37,413.36
2016,1,26,11,0,831.0,87.0,1.5,12.0,503.0,609.09,490.2
2016,1,26,11,15,598.0,151.0,1.45,12.0,456.0,564.37,454.11
2016,1,26,11,30,365.0,215.0,1.4,12.0,409.0,482.23,389.13
2016,1,26,11,45,396.0,212.5,1.4,12.5,426.0,518.34,417.67
2016,1,26,12,0,427.0,210.0,1.4,13.0,443.0,567.82,454.6
2016,1,26,12,15,443.5,207.0,1.4,13.0,450.0,594.03,474.48
2016,1,26,12,30,460.0,204.0,1.4,13.0,457.0,619.29,493.74
2016,1,26,12,45,463.0,201.0,1.4,13.0,453.5,632.13,503.56
2016,1,26,13,0,466.0,198.0,1.4,13.0,450.0,643.08,512.13
2016,1,26,13,15,492.0,186.0,1.4,13.0,446.5,661.76,527.07
2016,1,26,13,30,518.0,174.0,1.4,13.0,443.0,678.56,540.58
2016,1,26,13,45,524.5,164.5,1.4,13.0,428.0,679.0,541.83
2016,1,26,14,0,531.0,155.0,1.4,13.0,413.0,677.01,541.53
2016,1,26,14,15,513.5,148.5,1.4,13.0,386.5,655.11,526.17
2016,1,26,14,30,496.0,142.0,1.4,13.0,360.0,631.1,509.31
2016,1,26,14,45,462.0,136.0,1.4,13.0,327.0,591.62,480.34
2016,1,26,15,0,428.0,130.0,1.4,13.0,294.0,551.01,450.13
2016,1,26,15,15,404.0,121.0,1.3,12.5,263.5,514.27,422.75
2016,1,26,15,30,380.0,112.0,1.2,12.0,233.0,476.85,394.13
2016,1,26,15,45,356.0,98.5,1.1,12.0,199.0,433.26,359.3
2016,1,26,16,0,332.0,85.0,1.0,12.0,165.0,389.58,323.38
2016,1,26,16,15,296.0,70.5,1.05,11.5,131.0,336.14,279.28
2016,1,26,16,30,260.0,56.0,1.1,11.0,97.0,284.23,234.5
2016,1,26,16,45,194.5,40.5,1.2,10.5,65.5,213.8,171.48
2016,1,26,17,0,129.0,25.0,1.3,10.0,34.0,140.27,83.99
2016,1,26,17,15,64.5,12.5,1.3,10.0,17.0,47.67,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,2.3,8.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,2.3,8.0,12.0,10.91,0.0
2016,1,27,7,45,175.0,24.0,2.35,8.5,43.5,18.9,5.57
2016,1,27,8,0,350.0,36.0,2.4,9.0,75.0,29.44,19.84
2016,1,27,8,15,437.5,45.5,2.3,9.0,116.5,36.34,26.87
2016,1,27,8,30,525.0,55.0,2.2,9.0,158.0,80.06,45.36
2016,1,27,8,45,581.5,61.0,2.15,9.5,200.5,127.49,78.22
2016,1,27,9,0,638.0,67.0,2.1,10.0,243.0,181.39,122.49
2016,1,27,9,15,675.5,71.5,2.1,10.0,283.5,235.42,170.89
2016,1,27,9,30,713.0,76.0,2.1,10.0,324.0,293.0,223.22
2016,1,27,9,45,756.5,75.0,2.15,10.5,363.5,351.39,275.46
2016,1,27,10,0,800.0,74.0,2.2,11.0,403.0,411.9,328.49
2016,1,27,10,15,817.5,76.0,2.05,11.0,434.0,466.34,375.73
2016,1,27,10,30,835.0,78.0,1.9,11.0,465.0,520.73,421.31
2016,1,27,10,45,848.5,79.0,1.8,11.5,490.0,571.47,461.91
2016,1,27,11,0,862.0,80.0,1.7,12.0,515.0,621.19,500.22
2016,1,27,11,15,869.5,81.5,1.55,12.0,532.5,666.26,534.27
2016,1,27,11,30,877.0,83.0,1.4,12.0,550.0,709.31,565.64
2016,1,27,11,45,882.5,83.0,1.3,12.5,560.5,741.69,586.26
2016,1,27,12,0,888.0,83.0,1.2,13.0,571.0,776.11,607.89
2016,1,27,12,15,889.0,83.0,1.15,13.0,573.5,804.21,626.44
2016,1,27,12,30,890.0,83.0,1.1,13.0,576.0,829.16,642.76
2016,1,27,12,45,893.5,80.5,1.05,13.5,571.5,849.92,654.97
2016,1,27,13,0,897.0,78.0,1.0,14.0,567.0,867.33,664.88
2016,1,27,13,15,892.0,77.5,1.0,14.0,554.0,876.41,671.28
2016,1,27,13,30,887.0,77.0,1.0,14.0,541.0,881.86,675.47
2016,1,27,13,45,880.5,75.5,1.0,14.0,520.5,881.09,675.64
2016,1,27,14,0,874.0,74.0,1.0,14.0,500.0,876.73,673.6
2016,1,27,14,15,860.5,72.0,0.95,14.0,473.0,870.7,669.74
2016,1,27,14,30,847.0,70.0,0.9,14.0,446.0,852.59,657.7
2016,1,27,14,45,829.5,67.5,0.9,14.0,412.5,827.09,641.54
2016,1,27,15,0,812.0,65.0,0.9,14.0,379.0,798.65,623.2
2016,1,27,15,15,784.5,62.0,0.8,13.5,340.5,758.51,595.85
2016,1,27,15,30,757.0,59.0,0.7,13.0,302.0,716.34,566.5
2016,1,27,15,45,718.0,55.0,0.65,13.0,259.5,662.16,527.17
2016,1,27,16,0,679.0,51.0,0.6,13.0,217.0,607.3,485.98
2016,1,27,16,15,617.0,45.5,0.65,12.5,173.5,533.72,430.59
2016,1,27,16,30,555.0,40.0,0.7,12.0,130.0,461.89,373.33
2016,1,27,16,45,451.0,31.5,0.75,12.0,89.5,370.44,294.06
2016,1,27,17,0,347.0,23.0,0.8,12.0,49.0,274.0,176.67
2016,1,27,17,15,173.5,11.5,0.8,12.0,24.5,108.46,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,9.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,9.0,5.0,4.55,0.0
2016,1,28,7,45,0.0,18.0,1.05,9.5,18.0,15.86,4.43
2016,1,28,8,0,0.0,31.0,1.1,10.0,31.0,27.09,17.85
2016,1,28,8,15,0.0,48.0,1.1,10.0,48.0,41.17,31.12
2016,1,28,8,30,0.0,65.0,1.1,10.0,65.0,55.89,42.64
2016,1,28,8,45,1.0,82.0,1.15,10.5,82.5,71.06,55.82
2016,1,28,9,0,2.0,99.0,1.2,11.0,100.0,86.62,69.1
2016,1,28,9,15,7.0,114.0,1.15,11.0,116.5,101.78,81.82
2016,1,28,9,30,12.0,129.0,1.1,11.0,133.0,117.66,95.08
2016,1,28,9,45,298.5,120.5,1.1,11.5,244.0,222.83,177.49
2016,1,28,10,0,585.0,112.0,1.1,12.0,355.0,360.74,286.95
2016,1,28,10,15,514.5,139.0,1.2,12.0,364.0,384.6,308.78
2016,1,28,10,30,444.0,166.0,1.3,12.0,373.0,404.23,326.47
2016,1,28,10,45,222.0,162.0,1.45,12.5,265.5,291.63,237.56
2016,1,28,11,0,0.0,158.0,1.6,13.0,158.0,143.17,114.43
2016,1,28,11,15,0.0,105.5,1.55,13.0,105.5,94.03,73.88
2016,1,28,11,30,0.0,53.0,1.5,13.0,53.0,46.84,34.21
2016,1,28,11,45,0.0,54.0,1.5,13.5,54.0,47.73,34.91
2016,1,28,12,0,0.0,55.0,1.5,14.0,55.0,48.62,35.56
2016,1,28,12,15,75.0,157.0,1.5,14.0,199.0,222.55,181.45
2016,1,28,12,30,150.0,259.0,1.5,14.0,343.0,401.86,323.76
2016,1,28,12,45,231.5,247.5,1.55,14.0,375.5,463.09,372.38
2016,1,28,13,0,313.0,236.0,1.6,14.0,408.0,542.1,434.3
2016,1,28,13,15,156.5,197.5,1.55,14.0,283.5,352.43,285.41
2016,1,28,13,30,0.0,159.0,1.5,14.0,159.0,148.27,117.82
2016,1,28,13,45,0.0,153.0,1.5,14.0,153.0,142.9,114.08
2016,1,28,14,0,0.0,147.0,1.5,14.0,147.0,137.59,109.89
2016,1,28,14,15,0.0,108.0,1.45,14.0,108.0,98.09,77.29
2016,1,28,14,30,0.0,69.0,1.4,14.0,69.0,61.01,46.32
2016,1,28,14,45,9.5,108.0,1.35,14.0,112.0,107.82,86.3
2016,1,28,15,0,19.0,147.0,1.3,14.0,155.0,161.78,131.58
2016,1,28,15,15,16.0,133.0,1.2,13.5,139.0,145.65,118.34
2016,1,28,15,30,13.0,119.0,1.1,13.0,123.0,129.67,105.25
2016,1,28,15,45,7.5,103.5,1.05,13.0,106.0,110.0,88.57
2016,1,28,16,0,2.0,88.0,1.0,13.0,89.0,90.6,71.9
2016,1,28,16,15,1.0,70.5,1.0,12.5,71.0,72.0,55.94
2016,1,28,16,30,0.0,53.0,1.0,12.0,53.0,53.07,39.46
2016,1,28,16,45,0.0,36.5,1.0,12.0,36.5,35.62,23.98
2016,1,28,17,0,0.0,20.0,1.0,12.0,20.0,17.63,6.82
2016,1,28,17,15,0.0,10.0,1.0,11.5,10.0,9.1,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.65,12.5,0.5,0.44,0.0
2016,1,29,8,0,0.0,1.0,2.8,13.0,1.0,0.88,0.0
2016,1,29,8,15,0.0,1.5,2.8,13.0,1.5,1.31,0.0
2016,1,29,8,30,0.0,2.0,2.8,13.0,2.0,1.75,0.0
2016,1,29,8,45,0.0,3.0,2.85,13.0,3.0,2.63,0.0
2016,1,29,9,0,0.0,4.0,2.9,13.0,4.0,3.51,0.0
2016,1,29,9,15,0.0,4.5,2.9,13.0,4.5,3.95,0.0
2016,1,29,9,30,0.0,5.0,2.9,13.0,5.0,4.39,0.0
2016,1,29,9,45,0.0,13.0,2.95,13.0,13.0,11.44,4.22
2016,1,29,10,0,0.0,21.0,3.0,13.0,21.0,18.49,10.28
2016,1,29,10,15,0.0,21.0,3.0,13.0,21.0,18.5,10.25
2016,1,29,10,30,0.0,21.0,3.0,13.0,21.0,18.5,10.23
2016,1,29,10,45,0.0,60.5,3.0,13.0,60.5,53.47,40.02
2016,1,29,11,0,0.0,100.0,3.0,13.0,100.0,88.93,69.86
2016,1,29,11,15,0.0,65.0,3.0,13.0,65.0,57.48,43.25
2016,1,29,11,30,0.0,30.0,3.0,13.0,30.0,26.48,16.93
2016,1,29,11,45,0.0,57.5,3.0,13.0,57.5,50.84,37.59
2016,1,29,12,0,0.0,85.0,3.0,13.0,85.0,75.28,58.16
2016,1,29,12,15,0.0,79.0,3.0,13.0,79.0,69.95,53.63
2016,1,29,12,30,0.0,73.0,3.0,13.0,73.0,64.61,49.14
2016,1,29,12,45,1.5,124.5,3.0,13.0,125.5,113.68,90.33
2016,1,29,13,0,3.0,176.0,3.0,13.0,178.0,166.66,134.22
2016,1,29,13,15,1.5,99.0,3.0,13.0,100.0,89.59,70.19
2016,1,29,13,30,0.0,22.0,3.0,13.0,22.0,19.4,10.91
2016,1,29,13,45,0.0,21.0,3.0,13.0,21.0,18.52,10.19
2016,1,29,14,0,0.0,20.0,3.0,13.0,20.0,17.63,9.45
2016,1,29,14,15,0.0,13.5,3.0,13.0,13.5,11.89,4.55
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,6.16,0.0
2016,1,29,14,45,0.0,66.5,3.0,13.0,66.5,58.78,44.77
2016,1,29,15,0,0.0,126.0,3.0,13.0,126.0,120.64,97.26
2016,1,29,15,15,0.0,113.0,3.0,12.5,113.0,108.14,86.96
2016,1,29,15,30,0.0,100.0,3.0,12.0,100.0,95.65,76.65
2016,1,29,15,45,0.0,86.0,3.0,12.0,86.0,82.0,65.03
2016,1,29,16,0,0.0,72.0,3.0,12.0,72.0,68.29,53.22
2016,1,29,16,15,0.0,58.0,2.95,12.0,58.0,54.49,41.18
2016,1,29,16,30,0.0,44.0,2.9,12.0,44.0,40.51,28.86
2016,1,29,16,45,0.0,30.5,2.9,12.0,30.5,26.9,16.79
2016,1,29,17,0,0.0,17.0,2.9,12.0,17.0,14.96,5.31
2016,1,29,17,15,0.0,8.5,2.8,12.0,8.5,7.73,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,1,30,7,45,0.0,20.5,2.65,8.5,20.5,18.06,7.12
2016,1,30,8,0,0.0,35.0,2.8,9.0,35.0,30.31,20.85
2016,1,30,8,15,0.0,52.5,2.85,9.0,52.5,44.69,34.42
2016,1,30,8,30,0.0,70.0,2.9,9.0,70.0,59.91,46.3
2016,1,30,8,45,3.5,86.5,2.95,9.5,87.5,75.09,59.43
2016,1,30,9,0,7.0,103.0,3.0,10.0,105.0,90.91,72.89
2016,1,30,9,15,11.5,118.0,3.0,10.0,122.0,106.29,85.95
2016,1,30,9,30,16.0,133.0,3.0,10.0,139.0,122.33,99.5
2016,1,30,9,45,428.5,98.5,3.05,10.5,278.5,253.37,202.46
2016,1,30,10,0,841.0,64.0,3.1,11.0,418.0,420.01,336.72
2016,1,30,10,15,857.5,65.5,3.1,11.0,449.5,475.08,385.07
2016,1,30,10,30,874.0,67.0,3.1,11.0,481.0,529.89,432.32
2016,1,30,10,45,883.5,69.0,3.1,11.5,506.0,580.73,474.27
2016,1,30,11,0,893.0,71.0,3.1,12.0,531.0,630.12,513.79
2016,1,30,11,15,900.0,72.0,3.1,12.0,548.5,675.08,549.83
2016,1,30,11,30,907.0,73.0,3.1,12.0,566.0,717.87,582.75
2016,1,30,11,45,908.5,74.5,3.15,12.0,576.0,754.86,609.96
2016,1,30,12,0,910.0,76.0,3.2,12.0,586.0,788.94,634.95
2016,1,30,12,15,911.0,76.0,3.2,12.0,588.5,817.8,655.8
2016,1,30,12,30,912.0,76.0,3.2,12.0,591.0,843.42,674.3
2016,1,30,12,45,626.5,155.5,3.2,12.0,508.0,728.23,588.96
2016,1,30,13,0,341.0,235.0,3.2,12.0,425.0,565.48,460.08
2016,1,30,13,15,386.5,219.0,3.2,12.0,429.5,594.59,485.33
2016,1,30,13,30,432.0,203.0,3.2,12.0,434.0,639.52,521.08
2016,1,30,13,45,286.5,215.0,3.2,12.0,366.0,514.14,421.56
2016,1,30,14,0,141.0,227.0,3.2,12.0,298.0,387.02,318.21
2016,1,30,14,15,179.0,212.5,3.2,11.5,297.5,406.15,336.57
2016,1,30,14,30,217.0,198.0,3.2,11.0,297.0,424.13,353.45
2016,1,30,14,45,160.0,184.0,3.25,11.0,254.5,358.34,299.42
2016,1,30,15,0,103.0,170.0,3.3,11.0,212.0,293.28,245.23
2016,1,30,15,15,98.0,154.5,3.15,10.5,191.0,256.01,215.35
2016,1,30,15,30,93.0,139.0,3.0,10.0,170.0,234.45,197.89
2016,1,30,15,45,87.5,120.5,2.95,10.0,146.5,222.08,187.36
2016,1,30,16,0,82.0,102.0,2.9,10.0,123.0,194.79,163.99
2016,1,30,16,15,70.5,83.5,2.75,9.5,99.0,162.9,136.26
2016,1,30,16,30,59.0,65.0,2.6,9.0,75.0,131.14,108.04
2016,1,30,16,45,39.0,47.0,2.5,9.0,52.5,83.66,65.7
2016,1,30,17,0,19.0,29.0,2.4,9.0,30.0,47.61,30.93
2016,1,30,17,15,9.5,14.5,2.4,8.5,15.0,18.61,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,7.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,7.0,19.0,17.28,0.0
2016,1,31,7,45,255.5,25.5,2.4,7.5,56.0,20.92,9.78
2016,1,31,8,0,511.0,32.0,2.5,8.0,93.0,28.05,19.04
2016,1,31,8,15,590.5,38.0,2.6,8.0,138.0,32.75,23.89
2016,1,31,8,30,670.0,44.0,2.7,8.0,183.0,82.25,42.25
2016,1,31,8,45,723.5,47.0,2.8,8.5,229.0,135.18,78.78
2016,1,31,9,0,777.0,50.0,2.9,9.0,275.0,194.05,128.02
2016,1,31,9,15,809.5,53.0,3.0,9.0,317.5,253.35,182.38
2016,1,31,9,30,842.0,56.0,3.1,9.0,360.0,316.19,240.78
2016,1,31,9,45,859.5,60.0,3.25,9.0,398.0,375.76,296.48
2016,1,31,10,0,877.0,64.0,3.4,9.0,436.0,435.76,351.39
2016,1,31,10,15,893.0,65.5,3.5,9.0,468.5,492.59,402.35
2016,1,31,10,30,909.0,67.0,3.6,9.0,501.0,549.04,451.61
2016,1,31,10,45,921.0,68.0,3.7,9.5,527.0,602.0,495.97
2016,1,31,11,0,933.0,69.0,3.8,10.0,553.0,653.61,538.0
2016,1,31,11,15,940.0,69.5,3.95,10.0,571.0,699.76,575.97
2016,1,31,11,30,947.0,70.0,4.1,10.0,589.0,743.62,610.44
2016,1,31,11,45,949.0,71.0,4.3,10.0,599.5,781.89,640.02
2016,1,31,12,0,951.0,72.0,4.5,10.0,610.0,817.13,667.37
2016,1,31,12,15,951.5,72.5,4.65,10.0,612.0,847.4,690.73
2016,1,31,12,30,952.0,73.0,4.8,10.0,614.0,874.26,711.68
2016,1,31,12,45,942.0,75.5,4.95,10.0,607.0,891.19,725.35
2016,1,31,13,0,932.0,78.0,5.1,10.0,600.0,904.19,736.3
2016,1,31,13,15,926.5,77.5,5.1,10.0,586.5,913.52,743.7
2016,1,31,13,30,921.0,77.0,5.1,10.0,573.0,919.04,748.45
2016,1,31,13,45,906.5,78.0,5.2,10.0,551.0,914.66,746.66
2016,1,31,14,0,892.0,79.0,5.3,10.0,529.0,915.34,748.88
2016,1,31,14,15,878.5,77.0,5.3,10.0,501.0,900.72,739.01
2016,1,31,14,30,865.0,75.0,5.3,10.0,473.0,882.54,726.59
2016,1,31,14,45,840.5,74.5,5.3,10.0,437.5,853.29,705.71
2016,1,31,15,0,816.0,74.0,5.3,10.0,402.0,821.11,682.43
2016,1,31,15,15,788.5,70.5,5.2,9.5,362.5,780.01,652.57
2016,1,31,15,30,761.0,67.0,5.1,9.0,323.0,736.77,620.4
2016,1,31,15,45,718.5,63.0,5.05,9.0,279.0,679.17,574.95
2016,1,31,16,0,676.0,59.0,5.0,9.0,235.0,627.45,532.88
2016,1,31,16,15,613.0,53.5,4.95,8.5,190.0,553.1,471.49
2016,1,31,16,30,550.0,48.0,4.9,8.0,145.0,480.82,409.18
2016,1,31,16,45,448.5,39.0,4.85,8.0,102.5,381.73,319.48
2016,1,31,17,0,347.0,30.0,4.8,8.0,60.0,290.0,222.08
2016,1,31,17,15,173.5,15.0,4.95,8.0,30.0,139.18,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,10.5,3.35,6.0,10.5,0.0,0.0
2016,2,1,7,30,0.0,21.0,3.4,6.0,21.0,19.1,0.0
2016,2,1,7,45,275.0,26.0,3.5,6.5,60.0,21.31,10.63
2016,2,1,8,0,550.0,31.0,3.6,7.0,99.0,27.06,18.3
2016,2,1,8,15,626.0,36.5,3.7,7.5,145.0,31.61,22.93
2016,2,1,8,30,702.0,42.0,3.8,8.0,191.0,82.72,41.46
2016,2,1,8,45,748.5,46.0,3.95,8.5,236.5,137.74,79.92
2016,2,1,9,0,795.0,50.0,4.1,9.0,282.0,197.86,130.76
2016,2,1,9,15,825.0,53.0,4.1,9.0,325.0,258.99,187.07
2016,2,1,9,30,855.0,56.0,4.1,9.0,368.0,320.83,245.03
2016,2,1,9,45,862.0,62.0,4.15,9.5,404.0,379.44,299.88
2016,2,1,10,0,869.0,68.0,4.2,10.0,440.0,437.79,352.99
2016,2,1,10,15,883.5,70.0,4.1,10.0,472.0,493.77,402.92
2016,2,1,10,30,898.0,72.0,4.0,10.0,504.0,549.68,451.24
2016,2,1,10,45,903.5,75.0,3.95,10.0,528.5,600.75,494.5
2016,2,1,11,0,909.0,78.0,3.9,10.0,553.0,649.96,535.1
2016,2,1,11,15,915.5,79.0,3.85,10.0,571.0,695.57,571.94
2016,2,1,11,30,922.0,80.0,3.8,10.0,589.0,738.93,605.55
2016,2,1,11,45,924.0,81.0,3.75,10.5,599.0,776.53,631.92
2016,2,1,12,0,926.0,82.0,3.7,11.0,609.0,811.17,655.83
2016,2,1,12,15,926.5,82.0,3.6,11.0,611.0,840.35,676.5
2016,2,1,12,30,927.0,82.0,3.5,11.0,613.0,866.19,694.67
2016,2,1,12,45,927.0,81.0,3.45,11.0,608.0,886.97,709.46
2016,2,1,13,0,927.0,80.0,3.4,11.0,603.0,904.16,721.76
2016,2,1,13,15,921.5,79.0,3.35,11.0,589.0,912.88,728.08
2016,2,1,13,30,916.0,78.0,3.3,11.0,575.0,917.78,731.86
2016,2,1,13,45,909.5,76.0,3.3,11.0,554.5,916.73,731.89
2016,2,1,14,0,903.0,74.0,3.3,11.0,534.0,911.91,729.41
2016,2,1,14,15,890.0,72.5,3.25,11.0,505.5,898.25,720.32
2016,2,1,14,30,877.0,71.0,3.2,11.0,477.0,881.09,708.84
2016,2,1,14,45,858.5,69.0,3.15,11.0,442.5,863.82,697.31
2016,2,1,15,0,840.0,67.0,3.1,11.0,408.0,834.67,676.94
2016,2,1,15,15,814.0,64.0,2.9,10.5,368.5,795.04,648.82
2016,2,1,15,30,788.0,61.0,2.7,10.0,329.0,753.19,618.5
2016,2,1,15,45,753.0,57.0,2.55,9.5,286.0,700.98,579.68
2016,2,1,16,0,718.0,53.0,2.4,9.0,243.0,647.76,538.76
