Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,15,660.5,48.0,2.4,8.5,197.5,576.11,482.15
2016,2,1,16,30,603.0,43.0,2.4,8.0,152.0,505.77,423.77
2016,2,1,16,45,508.5,35.0,2.4,8.0,108.5,409.78,339.97
2016,2,1,17,0,414.0,27.0,2.4,8.0,65.0,319.85,247.57
2016,2,1,17,15,207.0,13.5,2.45,7.5,32.5,157.73,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,8.0,9.0,8.19,0.0
2016,2,2,7,30,0.0,18.0,2.0,8.0,18.0,16.37,0.0
2016,2,2,7,45,177.0,30.5,1.95,8.5,53.0,23.9,12.99
2016,2,2,8,0,354.0,43.0,1.9,9.0,88.0,35.2,25.37
2016,2,2,8,15,440.0,51.5,1.85,9.0,130.5,41.52,31.73
2016,2,2,8,30,526.0,60.0,1.8,9.0,173.0,85.01,49.38
2016,2,2,8,45,595.5,64.0,1.75,9.0,218.5,132.87,82.32
2016,2,2,9,0,665.0,68.0,1.7,9.0,264.0,188.8,128.12
2016,2,2,9,15,702.0,72.0,1.6,9.0,306.0,244.38,177.99
2016,2,2,9,30,739.0,76.0,1.5,9.0,348.0,304.82,232.58
2016,2,2,9,45,778.0,75.5,1.4,9.5,388.0,363.02,284.23
2016,2,2,10,0,817.0,75.0,1.3,10.0,428.0,424.07,336.78
2016,2,2,10,15,834.5,77.0,1.3,10.0,460.0,480.02,384.86
2016,2,2,10,30,852.0,79.0,1.3,10.0,492.0,535.91,431.4
2016,2,2,10,45,538.5,157.5,1.3,10.0,423.5,476.88,386.46
2016,2,2,11,0,225.0,236.0,1.3,10.0,355.0,373.68,303.98
2016,2,2,11,15,564.5,158.0,1.35,10.0,469.0,549.43,446.87
2016,2,2,11,30,904.0,80.0,1.4,10.0,583.0,727.82,583.84
2016,2,2,11,45,538.0,173.5,1.45,10.5,474.5,596.56,480.01
2016,2,2,12,0,172.0,267.0,1.5,11.0,366.0,412.25,332.61
2016,2,2,12,15,251.5,257.5,1.55,11.0,402.5,486.94,393.8
2016,2,2,12,30,331.0,248.0,1.6,11.0,439.0,552.15,445.34
2016,2,2,12,45,627.0,162.0,1.65,11.0,520.0,739.15,591.29
2016,2,2,13,0,923.0,76.0,1.7,11.0,601.0,897.7,703.45
2016,2,2,13,15,632.0,152.5,1.7,11.0,508.5,759.72,603.79
2016,2,2,13,30,341.0,229.0,1.7,11.0,416.0,574.99,463.29
2016,2,2,13,45,272.5,230.0,1.75,11.0,375.5,520.69,422.71
2016,2,2,14,0,204.0,231.0,1.8,11.0,335.0,447.89,366.01
2016,2,2,14,15,283.0,207.0,1.8,11.0,343.5,509.14,417.03
2016,2,2,14,30,362.0,183.0,1.8,11.0,352.0,550.96,451.94
2016,2,2,14,45,362.5,168.5,1.8,11.0,327.5,532.67,438.64
2016,2,2,15,0,363.0,154.0,1.8,11.0,303.0,512.7,424.36
2016,2,2,15,15,351.0,141.0,1.75,10.5,274.0,482.5,402.05
2016,2,2,15,30,339.0,128.0,1.7,10.0,245.0,451.38,378.54
2016,2,2,15,45,518.0,91.0,1.7,10.0,243.0,562.11,469.12
2016,2,2,16,0,697.0,54.0,1.7,10.0,241.0,634.46,523.78
2016,2,2,16,15,639.5,49.0,1.7,9.5,196.5,563.33,467.35
2016,2,2,16,30,582.0,44.0,1.7,9.0,152.0,493.55,410.45
2016,2,2,16,45,481.5,36.5,1.75,8.5,109.0,402.34,332.26
2016,2,2,17,0,381.0,29.0,1.8,8.0,66.0,311.64,243.51
2016,2,2,17,15,190.5,14.5,1.85,7.5,33.0,151.27,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,1.85,5.0,11.0,10.01,0.0
2016,2,3,7,30,0.0,22.0,1.9,5.0,22.0,20.01,0.0
2016,2,3,7,45,205.5,31.0,1.95,5.5,57.5,24.3,13.94
2016,2,3,8,0,411.0,40.0,2.0,6.0,93.0,32.37,23.26
2016,2,3,8,15,490.0,48.0,2.0,6.0,136.5,38.74,29.64
2016,2,3,8,30,569.0,56.0,2.0,6.0,180.0,84.52,47.92
2016,2,3,8,45,614.0,62.5,2.05,6.5,223.0,134.2,83.44
2016,2,3,9,0,659.0,69.0,2.1,7.0,266.0,189.01,129.69
2016,2,3,9,15,443.5,110.5,2.1,7.5,251.5,213.2,162.25
2016,2,3,9,30,228.0,152.0,2.1,8.0,237.0,210.91,169.4
2016,2,3,9,45,495.5,120.5,2.1,8.5,329.0,299.7,240.17
2016,2,3,10,0,763.0,89.0,2.1,9.0,421.0,415.64,334.43
2016,2,3,10,15,544.0,144.5,2.05,9.0,390.0,406.33,331.26
2016,2,3,10,30,325.0,200.0,2.0,9.0,359.0,370.12,303.85
2016,2,3,10,45,300.5,215.5,2.0,9.5,368.5,390.83,320.84
2016,2,3,11,0,276.0,231.0,2.0,10.0,378.0,408.86,334.77
2016,2,3,11,15,318.0,231.5,2.0,10.0,406.0,452.75,370.36
2016,2,3,11,30,360.0,232.0,2.0,10.0,434.0,499.04,407.32
2016,2,3,11,45,260.5,251.0,2.0,10.0,398.5,462.94,377.32
2016,2,3,12,0,161.0,270.0,2.0,10.0,363.0,407.0,331.67
2016,2,3,12,15,123.5,267.0,1.95,10.0,338.5,381.72,311.16
2016,2,3,12,30,86.0,264.0,1.9,10.0,314.0,339.77,277.11
2016,2,3,12,45,77.5,259.0,1.9,10.0,304.0,331.29,270.48
2016,2,3,13,0,69.0,254.0,1.9,10.0,294.0,322.19,263.2
2016,2,3,13,15,65.5,247.0,1.85,10.0,284.5,314.66,257.3
2016,2,3,13,30,62.0,240.0,1.8,10.0,275.0,306.84,251.19
2016,2,3,13,45,66.5,233.0,1.75,10.5,269.0,306.0,250.56
2016,2,3,14,0,71.0,226.0,1.7,11.0,263.0,305.11,249.9
2016,2,3,14,15,55.5,209.0,1.6,10.5,237.0,273.48,224.63
2016,2,3,14,30,40.0,192.0,1.5,10.0,211.0,241.65,199.0
2016,2,3,14,45,104.0,185.5,1.45,10.0,230.0,310.04,257.49
2016,2,3,15,0,168.0,179.0,1.4,10.0,249.0,360.37,300.14
2016,2,3,15,15,157.0,163.5,1.35,10.0,224.0,332.23,277.37
2016,2,3,15,30,146.0,148.0,1.3,10.0,199.0,303.96,254.66
2016,2,3,15,45,136.5,129.5,1.3,10.0,172.5,272.52,229.09
2016,2,3,16,0,127.0,111.0,1.3,10.0,146.0,240.96,202.83
2016,2,3,16,15,112.0,92.0,1.35,9.5,118.5,204.49,171.98
2016,2,3,16,30,97.0,73.0,1.4,9.0,91.0,168.32,140.47
2016,2,3,16,45,72.5,54.0,1.45,9.0,65.5,126.0,102.5
2016,2,3,17,0,48.0,35.0,1.5,9.0,40.0,84.02,63.14
2016,2,3,17,15,24.0,17.5,1.45,9.0,20.0,38.73,1.81
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,6.0,11.5,10.46,0.0
2016,2,4,7,30,0.0,23.0,2.5,6.0,23.0,19.04,0.0
2016,2,4,7,45,217.0,31.0,2.55,6.5,60.0,24.28,14.21
2016,2,4,8,0,434.0,39.0,2.6,7.0,97.0,31.37,22.32
2016,2,4,8,15,512.0,46.5,2.55,7.0,141.0,37.72,28.61
2016,2,4,8,30,590.0,54.0,2.5,7.0,185.0,84.45,46.82
2016,2,4,8,45,638.0,60.0,2.5,7.5,229.0,135.41,83.12
2016,2,4,9,0,686.0,66.0,2.5,8.0,273.0,191.84,130.62
2016,2,4,9,15,719.5,70.0,2.5,8.0,314.5,249.72,183.22
2016,2,4,9,30,753.0,74.0,2.5,8.0,356.0,308.55,237.44
2016,2,4,9,45,777.5,76.5,2.55,8.5,393.5,365.39,289.37
2016,2,4,10,0,802.0,79.0,2.6,9.0,431.0,423.59,341.19
2016,2,4,10,15,819.0,81.0,2.55,9.0,463.0,478.78,389.64
2016,2,4,10,30,836.0,83.0,2.5,9.0,495.0,533.89,436.58
2016,2,4,10,45,848.0,84.5,2.5,9.5,520.0,585.25,478.53
2016,2,4,11,0,860.0,86.0,2.5,10.0,545.0,635.46,518.32
2016,2,4,11,15,691.5,138.5,2.4,10.0,515.5,620.59,505.49
2016,2,4,11,30,523.0,191.0,2.3,10.0,486.0,582.41,474.26
2016,2,4,11,45,520.0,196.5,2.25,10.5,494.5,609.15,494.37
2016,2,4,12,0,517.0,202.0,2.2,11.0,503.0,633.96,512.14
2016,2,4,12,15,700.5,146.0,2.05,11.0,555.5,746.48,598.66
2016,2,4,12,30,884.0,90.0,1.9,11.0,608.0,845.26,667.66
2016,2,4,12,45,881.5,90.0,1.8,11.5,602.5,872.12,683.4
2016,2,4,13,0,879.0,90.0,1.7,12.0,597.0,888.23,692.24
2016,2,4,13,15,694.5,140.5,1.6,12.0,536.0,804.22,632.17
2016,2,4,13,30,510.0,191.0,1.5,12.0,475.0,699.57,555.45
2016,2,4,13,45,518.5,181.0,1.45,12.0,460.5,701.87,558.94
2016,2,4,14,0,527.0,171.0,1.4,12.0,446.0,701.71,559.58
2016,2,4,14,15,500.5,167.0,1.3,12.0,417.5,674.71,539.45
2016,2,4,14,30,474.0,163.0,1.2,12.0,389.0,645.7,518.01
2016,2,4,14,45,459.0,153.0,1.2,12.0,359.0,617.91,498.63
2016,2,4,15,0,444.0,143.0,1.2,12.0,329.0,588.39,477.66
2016,2,4,15,15,423.0,134.0,1.1,12.0,297.5,553.51,451.39
2016,2,4,15,30,402.0,125.0,1.0,12.0,266.0,517.68,423.99
2016,2,4,15,45,533.5,93.0,0.95,12.0,255.5,579.4,473.29
2016,2,4,16,0,665.0,61.0,0.9,12.0,245.0,627.41,508.05
2016,2,4,16,15,609.0,55.0,0.95,11.5,200.5,557.28,454.63
2016,2,4,16,30,553.0,49.0,1.0,11.0,156.0,488.88,400.93
2016,2,4,16,45,464.0,40.5,1.05,10.5,113.5,397.64,324.87
2016,2,4,17,0,375.0,32.0,1.1,10.0,71.0,312.6,246.0
2016,2,4,17,15,187.5,16.0,1.15,10.0,35.5,154.88,47.18
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,91.0,9.0,2.35,5.5,12.5,8.19,0.0
2016,2,5,7,30,182.0,18.0,2.4,6.0,25.0,14.93,0.0
2016,2,5,7,45,310.0,30.0,2.45,6.5,63.0,24.61,14.79
2016,2,5,8,0,438.0,42.0,2.5,7.0,101.0,33.98,24.7
2016,2,5,8,15,516.5,50.0,2.5,7.5,146.0,41.04,31.58
2016,2,5,8,30,595.0,58.0,2.5,8.0,191.0,88.65,49.98
2016,2,5,8,45,646.5,63.0,2.5,8.5,236.5,139.63,86.02
2016,2,5,9,0,698.0,68.0,2.5,9.0,282.0,196.49,133.6
2016,2,5,9,15,531.5,103.0,2.5,9.0,279.0,229.24,171.99
2016,2,5,9,30,365.0,138.0,2.5,9.0,276.0,243.98,193.08
2016,2,5,9,45,534.0,115.0,2.5,9.5,339.5,312.81,249.73
2016,2,5,10,0,703.0,92.0,2.5,10.0,403.0,395.0,318.09
2016,2,5,10,15,776.5,89.5,2.4,10.5,456.0,468.21,379.1
2016,2,5,10,30,850.0,87.0,2.3,11.0,509.0,546.55,442.5
2016,2,5,10,45,704.0,127.0,2.25,11.5,488.5,548.28,444.27
2016,2,5,11,0,558.0,167.0,2.2,12.0,468.0,529.01,428.81
2016,2,5,11,15,592.0,162.0,2.05,12.0,490.5,579.15,468.19
2016,2,5,11,30,626.0,157.0,1.9,12.0,513.0,625.86,503.68
2016,2,5,11,45,750.0,129.5,1.75,12.5,563.0,715.56,570.37
2016,2,5,12,0,874.0,102.0,1.6,13.0,613.0,806.26,632.46
2016,2,5,12,15,874.5,102.0,1.45,13.0,615.5,835.08,649.82
2016,2,5,12,30,875.0,102.0,1.3,13.0,618.0,860.66,665.26
2016,2,5,12,45,650.5,165.0,1.15,13.0,546.5,766.16,597.1
2016,2,5,13,0,426.0,228.0,1.0,13.0,475.0,649.08,508.66
2016,2,5,13,15,651.0,160.5,1.0,13.0,529.0,789.27,614.75
2016,2,5,13,30,876.0,93.0,1.0,13.0,583.0,916.95,701.13
2016,2,5,13,45,876.5,88.5,1.0,13.0,564.0,919.38,701.69
2016,2,5,14,0,877.0,84.0,1.0,13.0,545.0,918.04,701.7
2016,2,5,14,15,865.0,82.0,1.05,13.0,517.5,904.81,694.76
2016,2,5,14,30,853.0,80.0,1.1,13.0,490.0,888.03,685.57
2016,2,5,14,45,836.0,77.5,1.15,13.0,456.0,862.77,670.51
2016,2,5,15,0,819.0,75.0,1.2,13.0,422.0,834.43,653.16
2016,2,5,15,15,794.0,72.0,1.2,12.5,382.5,795.76,628.65
2016,2,5,15,30,769.0,69.0,1.2,12.0,343.0,754.82,601.93
2016,2,5,15,45,724.5,66.5,1.2,12.0,298.5,696.71,560.66
2016,2,5,16,0,680.0,64.0,1.2,12.0,254.0,644.57,522.53
2016,2,5,16,15,622.5,58.0,1.2,11.5,208.5,572.62,468.37
2016,2,5,16,30,565.0,52.0,1.2,11.0,163.0,502.35,412.86
2016,2,5,16,45,467.5,43.5,1.2,11.0,118.5,404.52,330.77
2016,2,5,17,0,370.0,35.0,1.2,11.0,74.0,313.21,247.57
2016,2,5,17,15,185.0,17.5,1.2,10.5,37.0,157.32,65.82
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,14.0,2.25,7.0,14.0,12.73,0.0
2016,2,6,7,30,0.0,28.0,2.3,7.0,28.0,22.7,0.0
2016,2,6,7,45,233.0,33.5,2.35,7.5,66.0,26.21,16.32
2016,2,6,8,0,466.0,39.0,2.4,8.0,104.0,31.18,22.17
2016,2,6,8,15,540.0,46.0,2.3,8.5,148.5,37.99,28.75
2016,2,6,8,30,614.0,53.0,2.2,9.0,193.0,85.95,46.65
2016,2,6,8,45,667.5,56.5,2.1,9.5,238.5,139.44,84.55
2016,2,6,9,0,721.0,60.0,2.0,10.0,284.0,196.2,131.8
2016,2,6,9,15,752.0,63.5,1.9,10.5,325.5,253.05,182.98
2016,2,6,9,30,783.0,67.0,1.8,11.0,367.0,312.64,236.85
2016,2,6,9,45,805.5,69.5,1.75,11.5,404.5,370.52,288.72
2016,2,6,10,0,828.0,72.0,1.7,12.0,442.0,429.5,339.96
2016,2,6,10,15,843.0,74.0,1.6,12.0,473.5,485.17,387.42
2016,2,6,10,30,858.0,76.0,1.5,12.0,505.0,540.52,432.91
2016,2,6,10,45,871.0,76.5,1.4,12.5,530.5,590.11,471.65
2016,2,6,11,0,884.0,77.0,1.3,13.0,556.0,640.24,509.23
2016,2,6,11,15,720.0,129.5,1.35,13.0,528.5,632.41,502.69
2016,2,6,11,30,556.0,182.0,1.4,13.0,501.0,597.94,476.11
2016,2,6,11,45,732.0,130.0,1.45,13.5,557.0,704.05,557.47
2016,2,6,12,0,908.0,78.0,1.5,14.0,613.0,801.1,625.37
2016,2,6,12,15,908.5,78.0,1.5,14.0,615.5,829.99,644.34
2016,2,6,12,30,909.0,78.0,1.5,14.0,618.0,855.59,661.78
2016,2,6,12,45,899.5,80.5,1.55,14.0,611.0,872.22,673.73
2016,2,6,13,0,890.0,83.0,1.6,14.0,604.0,885.05,683.31
2016,2,6,13,15,626.5,158.5,1.6,14.0,521.0,766.8,600.66
2016,2,6,13,30,363.0,234.0,1.6,14.0,438.0,602.34,477.71
2016,2,6,13,45,614.0,156.0,1.6,14.5,487.5,768.35,604.96
2016,2,6,14,0,865.0,78.0,1.6,15.0,537.0,892.53,689.98
2016,2,6,14,15,666.0,123.5,1.55,15.0,466.0,782.95,612.33
2016,2,6,14,30,467.0,169.0,1.5,15.0,395.0,648.46,515.25
2016,2,6,14,45,638.0,119.5,1.45,15.0,405.5,745.93,589.83
2016,2,6,15,0,809.0,70.0,1.4,15.0,416.0,821.08,642.92
2016,2,6,15,15,784.0,67.0,1.25,14.5,377.0,782.55,615.35
2016,2,6,15,30,759.0,64.0,1.1,14.0,338.0,741.85,587.07
2016,2,6,15,45,724.0,60.0,1.0,14.0,295.0,689.9,549.49
2016,2,6,16,0,689.0,56.0,0.9,14.0,252.0,637.05,510.26
2016,2,6,16,15,634.5,51.0,0.95,13.5,207.5,567.84,459.55
2016,2,6,16,30,580.0,46.0,1.0,13.0,163.0,506.19,411.9
2016,2,6,16,45,491.5,39.0,1.05,13.0,119.5,415.87,337.44
2016,2,6,17,0,403.0,32.0,1.1,13.0,76.0,331.65,261.47
2016,2,6,17,15,201.5,16.0,1.1,12.5,38.0,165.96,83.35
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,16.0,2.35,9.5,16.0,14.55,0.0
2016,2,7,7,30,0.0,32.0,2.4,10.0,32.0,25.45,0.0
2016,2,7,7,45,278.5,32.5,2.5,10.5,72.5,26.62,16.66
2016,2,7,8,0,557.0,33.0,2.6,11.0,113.0,28.39,19.46
2016,2,7,8,15,626.0,38.5,2.65,11.0,159.0,35.3,26.06
2016,2,7,8,30,695.0,44.0,2.7,11.0,205.0,86.62,43.79
2016,2,7,8,45,738.5,47.5,2.8,11.5,250.5,141.0,82.1
2016,2,7,9,0,782.0,51.0,2.9,12.0,296.0,200.15,131.9
2016,2,7,9,15,811.5,54.0,2.8,12.5,339.0,261.24,186.99
2016,2,7,9,30,841.0,57.0,2.7,13.0,382.0,322.79,242.94
2016,2,7,9,45,855.5,61.0,2.65,13.5,419.5,381.87,296.38
2016,2,7,10,0,870.0,65.0,2.6,14.0,457.0,441.07,348.29
2016,2,7,10,15,884.5,66.5,2.5,14.0,489.0,497.53,396.91
2016,2,7,10,30,899.0,68.0,2.4,14.0,521.0,553.48,443.49
2016,2,7,10,45,909.0,69.5,2.35,14.5,547.0,606.03,485.25
2016,2,7,11,0,919.0,71.0,2.3,15.0,573.0,657.09,524.45
2016,2,7,11,15,925.5,71.5,2.3,15.0,591.5,702.96,559.92
2016,2,7,11,30,932.0,72.0,2.3,15.0,610.0,746.53,591.39
2016,2,7,11,45,936.0,72.5,2.3,15.5,620.5,785.72,617.74
2016,2,7,12,0,940.0,73.0,2.3,16.0,631.0,822.01,641.78
2016,2,7,12,15,941.0,73.0,2.25,16.0,633.5,852.24,662.18
2016,2,7,12,30,942.0,73.0,2.2,16.0,636.0,879.07,680.17
2016,2,7,12,45,941.5,72.0,2.2,16.0,631.0,899.9,694.5
2016,2,7,13,0,941.0,71.0,2.2,16.0,626.0,917.04,706.43
2016,2,7,13,15,936.5,70.5,2.2,16.0,612.5,927.49,713.92
2016,2,7,13,30,932.0,70.0,2.2,16.0,599.0,934.06,718.97
2016,2,7,13,45,924.5,69.0,2.2,16.5,578.5,933.41,717.93
2016,2,7,14,0,917.0,68.0,2.2,17.0,558.0,928.92,714.48
2016,2,7,14,15,905.5,66.5,2.1,17.0,530.0,916.39,705.97
2016,2,7,14,30,894.0,65.0,2.0,17.0,502.0,900.23,695.14
2016,2,7,14,45,878.5,63.0,1.95,17.0,468.0,876.39,679.58
2016,2,7,15,0,863.0,61.0,1.9,17.0,434.0,849.41,661.84
2016,2,7,15,15,840.0,58.5,1.75,16.5,394.0,812.39,637.02
2016,2,7,15,30,817.0,56.0,1.6,16.0,354.0,773.09,610.19
2016,2,7,15,45,785.0,53.0,1.45,15.5,310.5,731.68,581.14
2016,2,7,16,0,753.0,50.0,1.3,15.0,267.0,680.82,544.17
2016,2,7,16,15,703.0,46.0,1.3,14.5,221.0,614.28,495.33
2016,2,7,16,30,653.0,42.0,1.3,14.0,175.0,548.64,444.64
2016,2,7,16,45,571.0,35.5,1.3,14.0,130.0,459.73,372.12
2016,2,7,17,0,489.0,29.0,1.3,14.0,85.0,375.7,296.72
2016,2,7,17,15,335.5,19.5,1.3,13.5,49.0,246.22,141.02
2016,2,7,17,30,182.0,10.0,1.3,13.0,13.0,107.78,0.0
2016,2,7,17,45,91.0,5.0,1.3,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,127.0,9.5,2.95,9.5,16.5,8.64,0.0
2016,2,8,7,30,254.0,19.0,3.0,10.0,33.0,15.61,0.0
2016,2,8,7,45,378.5,29.0,3.15,10.5,73.0,23.42,14.16
2016,2,8,8,0,503.0,39.0,3.3,11.0,113.0,31.02,21.82
2016,2,8,8,15,576.5,45.5,3.2,11.5,159.5,38.6,28.97
2016,2,8,8,30,650.0,52.0,3.1,12.0,206.0,91.37,49.14
2016,2,8,8,45,694.0,57.5,3.05,12.5,251.5,145.06,87.21
2016,2,8,9,0,738.0,63.0,3.0,13.0,297.0,203.74,136.29
2016,2,8,9,15,769.5,66.0,2.9,13.0,339.5,261.51,188.4
2016,2,8,9,30,801.0,69.0,2.8,13.0,382.0,322.06,243.49
2016,2,8,9,45,831.0,69.5,2.75,13.5,422.0,382.01,297.06
2016,2,8,10,0,861.0,70.0,2.7,14.0,462.0,443.77,350.7
2016,2,8,10,15,876.0,72.0,2.65,14.5,494.5,500.43,398.78
2016,2,8,10,30,891.0,74.0,2.6,15.0,527.0,556.93,445.02
2016,2,8,10,45,901.5,75.5,2.55,15.5,553.0,609.58,486.73
2016,2,8,11,0,912.0,77.0,2.5,16.0,579.0,660.79,525.95
2016,2,8,11,15,918.5,77.5,2.45,16.0,597.5,706.54,560.98
2016,2,8,11,30,925.0,78.0,2.4,16.0,616.0,750.01,592.15
2016,2,8,11,45,929.0,78.5,2.35,16.5,626.5,789.1,617.99
2016,2,8,12,0,933.0,79.0,2.3,17.0,637.0,825.32,641.49
2016,2,8,12,15,933.5,79.0,2.25,17.0,639.5,855.09,661.45
2016,2,8,12,30,934.0,79.0,2.2,17.0,642.0,881.45,679.03
2016,2,8,12,45,937.0,77.0,2.15,17.0,637.5,904.06,694.03
2016,2,8,13,0,940.0,75.0,2.1,17.0,633.0,923.1,706.64
2016,2,8,13,15,935.5,74.5,2.0,17.0,620.0,933.62,712.99
2016,2,8,13,30,931.0,74.0,1.9,17.0,607.0,940.26,716.86
2016,2,8,13,45,923.0,73.0,1.85,17.5,586.0,939.23,714.94
2016,2,8,14,0,915.0,72.0,1.8,18.0,565.0,934.34,710.66
2016,2,8,14,15,903.5,70.5,1.75,17.5,537.0,921.86,704.08
2016,2,8,14,30,892.0,69.0,1.7,17.0,509.0,905.76,695.2
2016,2,8,14,45,875.0,67.5,1.65,17.0,474.5,881.3,679.32
2016,2,8,15,0,858.0,66.0,1.6,17.0,440.0,853.77,661.34
2016,2,8,15,15,835.0,63.5,1.5,16.5,400.0,825.39,643.24
2016,2,8,15,30,812.0,61.0,1.4,16.0,360.0,785.81,616.85
2016,2,8,15,45,778.0,57.5,1.3,16.0,316.0,733.83,579.86
2016,2,8,16,0,744.0,54.0,1.2,16.0,272.0,680.73,541.12
2016,2,8,16,15,693.0,49.5,1.2,15.5,225.5,612.81,491.74
2016,2,8,16,30,642.0,45.0,1.2,15.0,179.0,545.81,440.53
2016,2,8,16,45,557.5,38.5,1.3,14.5,133.5,455.18,368.49
2016,2,8,17,0,473.0,32.0,1.4,14.0,88.0,369.27,293.35
2016,2,8,17,15,318.0,21.5,1.4,13.5,51.5,246.76,153.63
2016,2,8,17,30,163.0,11.0,1.4,13.0,15.0,98.67,0.0
2016,2,8,17,45,81.5,5.5,1.45,13.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,95.0,10.0,2.6,9.0,15.5,9.1,0.0
2016,2,9,7,30,190.0,20.0,2.7,9.0,31.0,16.36,0.51
2016,2,9,7,45,284.0,33.5,2.8,9.5,67.5,27.24,17.66
2016,2,9,8,0,378.0,47.0,2.9,10.0,104.0,37.73,27.92
2016,2,9,8,15,437.5,57.0,2.9,10.5,145.0,47.72,37.3
2016,2,9,8,30,497.0,67.0,2.9,11.0,186.0,91.29,54.73
2016,2,9,8,45,533.5,76.0,2.95,11.5,227.0,138.27,88.98
2016,2,9,9,0,570.0,85.0,3.0,12.0,268.0,189.55,132.01
2016,2,9,9,15,605.0,88.5,2.9,12.5,306.5,239.44,176.21
2016,2,9,9,30,640.0,92.0,2.8,13.0,345.0,292.77,223.8
2016,2,9,9,45,630.0,105.0,2.7,13.5,374.0,341.52,267.89
2016,2,9,10,0,620.0,118.0,2.6,14.0,403.0,388.3,308.84
2016,2,9,10,15,585.5,138.5,2.4,14.0,422.5,428.28,343.27
2016,2,9,10,30,551.0,159.0,2.2,14.0,442.0,459.76,369.54
2016,2,9,10,45,591.5,154.5,2.05,14.5,471.5,514.07,412.12
2016,2,9,11,0,632.0,150.0,1.9,15.0,501.0,566.64,452.09
2016,2,9,11,15,632.5,156.0,1.8,15.0,517.0,604.37,480.49
2016,2,9,11,30,633.0,162.0,1.7,15.0,533.0,640.25,506.88
2016,2,9,11,45,781.5,123.0,1.6,15.5,589.0,737.47,578.23
2016,2,9,12,0,930.0,84.0,1.5,16.0,645.0,830.54,640.27
2016,2,9,12,15,930.5,84.5,1.35,16.0,647.5,860.92,658.03
2016,2,9,12,30,931.0,85.0,1.2,16.0,650.0,887.91,673.81
2016,2,9,12,45,742.5,140.0,1.1,16.5,588.0,823.51,627.2
2016,2,9,13,0,554.0,195.0,1.0,17.0,526.0,728.54,558.87
2016,2,9,13,15,477.5,213.5,0.85,17.0,495.0,692.26,531.65
2016,2,9,13,30,401.0,232.0,0.7,17.0,464.0,635.82,489.68
2016,2,9,13,45,323.5,237.5,0.55,17.0,420.5,577.87,446.31
2016,2,9,14,0,246.0,243.0,0.4,17.0,377.0,500.8,388.86
2016,2,9,14,15,295.5,222.0,0.3,17.0,375.0,540.94,419.79
2016,2,9,14,30,345.0,201.0,0.2,17.0,373.0,561.5,435.32
2016,2,9,14,45,307.5,192.0,0.15,17.0,337.5,516.68,402.42
2016,2,9,15,0,270.0,183.0,0.1,17.0,302.0,471.54,369.68
2016,2,9,15,15,420.0,141.0,0.15,16.5,307.0,563.49,442.95
2016,2,9,15,30,570.0,99.0,0.2,16.0,312.0,637.15,498.68
2016,2,9,15,45,534.5,93.5,0.25,16.0,274.0,587.23,462.95
2016,2,9,16,0,499.0,88.0,0.3,16.0,236.0,536.75,427.34
2016,2,9,16,15,460.5,77.0,0.35,15.5,196.0,473.91,381.23
2016,2,9,16,30,422.0,66.0,0.4,15.0,156.0,417.29,337.34
2016,2,9,16,45,364.0,53.0,0.5,15.0,116.5,346.27,279.27
2016,2,9,17,0,306.0,40.0,0.6,15.0,77.0,280.58,221.82
2016,2,9,17,15,153.0,27.0,0.65,15.0,45.5,156.65,101.19
2016,2,9,17,30,0.0,14.0,0.7,15.0,14.0,12.73,0.0
2016,2,9,17,45,0.0,7.0,0.75,15.0,7.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,15,45.5,11.0,1.15,10.0,13.5,10.01,0.0
2016,2,10,7,30,91.0,22.0,1.1,10.0,27.0,17.95,3.07
2016,2,10,7,45,152.0,39.0,1.1,10.5,57.5,31.17,21.13
2016,2,10,8,0,213.0,56.0,1.1,11.0,88.0,42.72,32.32
2016,2,10,8,15,245.0,73.0,1.15,11.0,122.5,58.78,47.16
2016,2,10,8,30,277.0,90.0,1.2,11.0,157.0,93.49,64.58
2016,2,10,8,45,295.0,107.0,1.25,11.5,191.5,130.53,92.92
2016,2,10,9,0,313.0,124.0,1.3,12.0,226.0,169.94,125.85
2016,2,10,9,15,333.0,136.5,1.2,12.0,258.0,208.25,159.0
2016,2,10,9,30,353.0,149.0,1.1,12.0,290.0,248.7,194.09
2016,2,10,9,45,588.0,115.0,1.0,12.5,376.5,336.05,262.54
2016,2,10,10,0,823.0,81.0,0.9,13.0,463.0,441.06,345.06
2016,2,10,10,15,838.5,83.0,0.85,13.0,495.0,497.25,391.19
2016,2,10,10,30,854.0,85.0,0.8,13.0,527.0,553.17,435.81
2016,2,10,10,45,602.5,159.0,0.8,13.5,478.5,525.76,414.8
2016,2,10,11,0,351.0,233.0,0.8,14.0,430.0,459.55,363.28
2016,2,10,11,15,387.0,233.0,0.85,14.0,456.5,502.86,397.77
2016,2,10,11,30,423.0,233.0,0.9,14.0,483.0,558.42,439.67
2016,2,10,11,45,662.0,161.5,0.95,14.5,560.0,690.16,538.96
2016,2,10,12,0,901.0,90.0,1.0,15.0,637.0,816.41,626.88
2016,2,10,12,15,902.0,90.0,1.0,15.0,639.5,845.9,645.15
2016,2,10,12,30,903.0,90.0,1.0,15.0,642.0,872.11,662.47
2016,2,10,12,45,720.5,146.0,1.05,15.5,584.5,812.81,621.47
2016,2,10,13,0,538.0,202.0,1.1,16.0,527.0,723.35,558.07
2016,2,10,13,15,577.5,184.0,1.1,16.0,526.0,749.64,579.26
2016,2,10,13,30,617.0,166.0,1.1,16.0,525.0,781.18,601.96
2016,2,10,13,45,600.0,164.5,1.15,16.5,503.5,770.42,594.28
2016,2,10,14,0,583.0,163.0,1.2,17.0,482.0,749.88,580.34
2016,2,10,14,15,571.5,157.5,1.15,16.5,457.5,734.25,570.98
2016,2,10,14,30,560.0,152.0,1.1,16.0,433.0,716.15,559.83
2016,2,10,14,45,348.5,173.5,1.1,16.0,344.5,530.22,422.19
2016,2,10,15,0,137.0,195.0,1.1,16.0,256.0,352.62,283.54
2016,2,10,15,15,86.5,171.5,1.05,15.5,209.0,263.89,214.38
2016,2,10,15,30,36.0,148.0,1.0,15.0,162.0,193.04,156.64
2016,2,10,15,45,30.5,131.0,1.0,15.0,142.0,170.1,138.22
2016,2,10,16,0,25.0,114.0,1.0,15.0,122.0,147.34,119.43
2016,2,10,16,15,18.5,96.0,1.05,14.5,101.5,112.0,89.97
2016,2,10,16,30,12.0,78.0,1.1,14.0,81.0,88.82,70.17
2016,2,10,16,45,6.0,59.0,1.15,14.0,60.5,64.67,49.1
2016,2,10,17,0,0.0,40.0,1.2,14.0,40.0,40.16,27.6
2016,2,10,17,15,0.0,24.0,1.2,14.0,24.0,22.83,10.71
2016,2,10,17,30,0.0,8.0,1.2,14.0,8.0,7.28,0.0
2016,2,10,17,45,0.0,4.0,1.2,14.0,4.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,44.5,11.5,1.8,10.0,14.5,10.46,0.0
2016,2,11,7,30,89.0,23.0,1.8,10.0,29.0,18.74,5.06
2016,2,11,7,45,139.5,40.5,1.8,10.5,58.5,32.28,22.21
2016,2,11,8,0,190.0,58.0,1.8,11.0,88.0,45.48,34.78
2016,2,11,8,15,218.5,76.0,1.7,11.0,121.5,60.93,49.11
2016,2,11,8,30,247.0,94.0,1.6,11.0,155.0,94.63,66.63
2016,2,11,8,45,260.5,112.0,1.5,11.5,188.0,130.14,94.19
2016,2,11,9,0,274.0,130.0,1.4,12.0,221.0,167.54,125.53
2016,2,11,9,15,291.5,144.0,1.25,12.0,252.0,204.34,157.23
2016,2,11,9,30,309.0,158.0,1.1,12.0,283.0,243.09,190.6
2016,2,11,9,45,555.0,122.5,1.0,12.5,372.0,331.41,259.43
2016,2,11,10,0,801.0,87.0,0.9,13.0,461.0,438.78,343.55
2016,2,11,10,15,816.5,89.0,0.85,13.0,493.0,493.98,388.79
2016,2,11,10,30,832.0,91.0,0.8,13.0,525.0,548.97,432.63
2016,2,11,10,45,519.0,175.0,0.8,13.5,450.5,489.35,387.07
2016,2,11,11,0,206.0,259.0,0.8,14.0,376.0,385.75,305.67
2016,2,11,11,15,281.0,255.5,0.8,14.0,420.0,454.77,360.28
2016,2,11,11,30,356.0,252.0,0.8,14.0,464.0,520.32,410.09
2016,2,11,11,45,352.5,259.0,0.8,14.5,472.0,542.29,425.01
2016,2,11,12,0,349.0,266.0,0.8,15.0,480.0,562.96,439.19
2016,2,11,12,15,332.5,269.5,0.8,15.0,474.0,567.89,442.47
2016,2,11,12,30,316.0,273.0,0.8,15.0,468.0,570.71,444.37
2016,2,11,12,45,379.5,255.0,0.8,15.5,487.5,616.61,478.57
2016,2,11,13,0,443.0,237.0,0.8,16.0,507.0,678.66,522.82
2016,2,11,13,15,423.5,236.5,0.7,16.0,490.0,670.8,515.46
2016,2,11,13,30,404.0,236.0,0.6,16.0,473.0,644.47,496.35
2016,2,11,13,45,309.0,244.0,0.55,16.5,421.5,573.12,442.92
2016,2,11,14,0,214.0,252.0,0.5,17.0,370.0,482.61,375.34
2016,2,11,14,15,360.0,211.0,0.4,17.0,398.5,587.08,455.67
2016,2,11,14,30,506.0,170.0,0.3,17.0,427.0,689.81,529.51
2016,2,11,14,45,521.5,153.0,0.2,17.0,402.5,680.5,521.84
2016,2,11,15,0,537.0,136.0,0.1,17.0,378.0,668.09,513.41
2016,2,11,15,15,492.0,130.5,0.25,16.5,337.0,614.5,479.3
2016,2,11,15,30,447.0,125.0,0.4,16.0,296.0,560.71,443.95
2016,2,11,15,45,404.0,119.0,0.55,16.0,259.5,508.33,407.24
2016,2,11,16,0,361.0,113.0,0.7,16.0,223.0,456.78,369.4
2016,2,11,16,15,325.5,98.0,0.85,15.5,185.0,400.9,327.34
2016,2,11,16,30,290.0,83.0,1.0,15.0,147.0,346.31,284.08
2016,2,11,16,45,240.0,66.0,1.15,14.5,110.0,280.93,229.74
2016,2,11,17,0,190.0,49.0,1.3,14.0,73.0,205.92,165.46
2016,2,11,17,15,95.0,31.5,1.35,13.5,43.5,119.5,83.35
2016,2,11,17,30,0.0,14.0,1.4,13.0,14.0,12.73,0.0
2016,2,11,17,45,0.0,7.0,1.45,13.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
