Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,7,15,97.5,12.0,1.15,10.5,19.0,10.91,0.0
2016,2,12,7,30,195.0,24.0,1.1,11.0,38.0,19.73,6.92
2016,2,12,7,45,286.5,37.5,1.1,11.5,75.0,30.46,20.71
2016,2,12,8,0,378.0,51.0,1.1,12.0,112.0,40.8,30.6
2016,2,12,8,15,432.5,62.0,1.05,12.0,153.5,53.11,36.83
2016,2,12,8,30,487.0,73.0,1.0,12.0,195.0,97.21,59.47
2016,2,12,8,45,520.0,83.0,0.95,12.0,236.5,144.27,94.12
2016,2,12,9,0,553.0,93.0,0.9,12.0,278.0,195.25,136.77
2016,2,12,9,15,590.5,96.0,0.85,12.0,316.0,244.72,179.98
2016,2,12,9,30,628.0,99.0,0.8,12.0,354.0,297.97,226.69
2016,2,12,9,45,505.5,139.5,0.8,12.5,357.5,325.94,254.87
2016,2,12,10,0,383.0,180.0,0.8,13.0,361.0,337.7,267.6
2016,2,12,10,15,489.0,165.0,0.85,13.0,412.0,405.29,322.23
2016,2,12,10,30,595.0,150.0,0.9,13.0,463.0,481.32,382.45
2016,2,12,10,45,719.5,122.5,0.95,13.5,519.0,560.63,443.73
2016,2,12,11,0,844.0,95.0,1.0,14.0,575.0,646.71,508.67
2016,2,12,11,15,698.0,145.0,1.05,14.0,550.0,641.11,503.46
2016,2,12,11,30,552.0,195.0,1.1,14.0,525.0,614.12,482.87
2016,2,12,11,45,706.0,148.0,1.15,14.0,577.5,711.97,557.6
2016,2,12,12,0,860.0,101.0,1.2,14.0,630.0,806.32,624.22
2016,2,12,12,15,860.5,101.0,1.2,14.0,632.5,835.04,642.73
2016,2,12,12,30,861.0,101.0,1.2,14.0,635.0,860.54,659.85
2016,2,12,12,45,669.5,165.0,1.3,14.5,578.0,792.4,612.7
2016,2,12,13,0,478.0,229.0,1.4,15.0,521.0,701.95,546.33
2016,2,12,13,15,360.5,250.0,1.45,15.0,468.0,614.36,482.57
2016,2,12,13,30,243.0,271.0,1.5,15.0,415.0,522.41,413.37
2016,2,12,13,45,350.5,238.5,1.55,15.0,438.0,605.02,479.25
2016,2,12,14,0,458.0,206.0,1.6,15.0,461.0,687.31,542.31
2016,2,12,14,15,464.5,193.0,1.6,15.0,441.0,680.22,537.68
2016,2,12,14,30,471.0,180.0,1.6,15.0,421.0,670.68,532.2
2016,2,12,14,45,497.5,160.5,1.6,15.0,400.0,668.94,533.04
2016,2,12,15,0,524.0,141.0,1.6,15.0,379.0,663.8,531.18
2016,2,12,15,15,401.0,147.0,1.55,14.5,319.5,556.53,450.42
2016,2,12,15,30,278.0,153.0,1.5,14.0,260.0,436.5,357.78
2016,2,12,15,45,258.0,138.0,1.45,14.0,228.5,396.96,327.59
2016,2,12,16,0,238.0,123.0,1.4,14.0,197.0,357.58,296.25
2016,2,12,16,15,218.0,105.0,1.45,13.5,164.0,314.28,261.66
2016,2,12,16,30,198.0,87.0,1.5,13.0,131.0,271.48,226.19
2016,2,12,16,45,167.0,68.0,1.55,13.0,99.5,220.2,181.84
2016,2,12,17,0,136.0,49.0,1.6,13.0,68.0,170.4,137.4
2016,2,12,17,15,68.0,32.0,1.6,13.0,41.5,92.24,65.14
2016,2,12,17,30,0.0,15.0,1.6,13.0,15.0,13.64,0.0
2016,2,12,17,45,0.0,7.5,1.65,13.0,7.5,6.82,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,176.5,11.5,2.0,9.0,24.0,10.46,0.0
2016,2,13,7,30,353.0,23.0,2.0,9.0,48.0,18.86,7.44
2016,2,13,7,45,469.5,31.0,2.0,9.5,92.0,27.04,18.0
2016,2,13,8,0,586.0,39.0,2.0,10.0,136.0,33.42,24.29
2016,2,13,8,15,650.5,44.5,1.85,10.5,184.5,44.54,27.52
2016,2,13,8,30,715.0,50.0,1.7,11.0,233.0,97.89,51.49
2016,2,13,8,45,757.5,53.5,1.6,11.5,280.0,154.14,92.11
2016,2,13,9,0,800.0,57.0,1.5,12.0,327.0,215.09,143.54
2016,2,13,9,15,828.0,60.0,1.5,12.0,371.0,276.13,198.66
2016,2,13,9,30,856.0,63.0,1.5,12.0,415.0,340.58,256.89
2016,2,13,9,45,881.0,63.0,1.5,12.5,455.0,401.19,310.64
2016,2,13,10,0,906.0,63.0,1.5,13.0,495.0,462.89,363.61
2016,2,13,10,15,919.5,64.5,1.45,13.5,528.0,521.3,412.01
2016,2,13,10,30,933.0,66.0,1.4,14.0,561.0,579.01,457.92
2016,2,13,10,45,944.5,66.5,1.4,14.5,587.5,633.49,500.03
2016,2,13,11,0,956.0,67.0,1.4,15.0,614.0,686.49,539.6
2016,2,13,11,15,961.5,67.5,1.45,15.0,633.0,733.65,574.94
2016,2,13,11,30,967.0,68.0,1.5,15.0,652.0,778.29,606.05
2016,2,13,11,45,970.0,68.5,1.6,15.0,662.5,818.31,634.27
2016,2,13,12,0,973.0,69.0,1.7,15.0,673.0,855.23,660.3
2016,2,13,12,15,973.5,69.0,1.7,15.0,675.5,886.24,681.1
2016,2,13,12,30,974.0,69.0,1.7,15.0,678.0,913.68,699.5
2016,2,13,12,45,962.5,73.5,1.75,15.5,671.0,932.39,711.35
2016,2,13,13,0,951.0,78.0,1.8,16.0,664.0,946.97,720.6
2016,2,13,13,15,945.5,77.5,2.0,15.5,650.0,956.84,731.39
2016,2,13,13,30,940.0,77.0,2.2,15.0,636.0,962.73,739.62
2016,2,13,13,45,928.0,77.0,2.45,15.0,613.5,959.31,740.68
2016,2,13,14,0,916.0,77.0,2.7,15.0,591.0,951.98,739.02
2016,2,13,14,15,904.0,75.5,2.75,15.0,562.5,938.96,731.62
2016,2,13,14,30,892.0,74.0,2.8,15.0,534.0,922.29,721.78
2016,2,13,14,45,872.5,73.0,2.85,15.0,498.0,896.01,705.17
2016,2,13,15,0,853.0,72.0,2.9,15.0,462.0,875.61,692.72
2016,2,13,15,15,830.0,69.5,2.75,14.5,421.5,838.18,667.6
2016,2,13,15,30,807.0,67.0,2.6,14.0,381.0,798.3,640.41
2016,2,13,15,45,768.5,64.5,2.5,13.5,335.5,743.44,601.82
2016,2,13,16,0,730.0,62.0,2.4,13.0,290.0,687.61,561.41
2016,2,13,16,15,680.0,57.0,2.4,12.5,243.0,619.38,510.41
2016,2,13,16,30,630.0,52.0,2.4,12.0,196.0,558.19,462.57
2016,2,13,16,45,546.5,45.5,2.45,12.0,149.0,468.23,388.33
2016,2,13,17,0,463.0,39.0,2.5,12.0,102.0,383.44,313.53
2016,2,13,17,15,231.5,32.0,2.5,11.5,63.5,215.05,162.14
2016,2,13,17,30,0.0,25.0,2.5,11.0,25.0,32.33,0.0
2016,2,13,17,45,0.0,12.5,2.5,11.0,12.5,11.37,0.0
2016,2,13,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,113.0,12.5,2.35,10.0,21.0,11.37,0.0
2016,2,14,7,30,226.0,25.0,2.4,10.0,42.0,20.4,9.3
2016,2,14,7,45,298.5,38.5,2.45,10.5,78.5,31.04,21.48
2016,2,14,8,0,371.0,52.0,2.5,11.0,115.0,41.26,31.2
2016,2,14,8,15,414.0,64.0,2.35,11.5,155.0,55.4,38.28
2016,2,14,8,30,457.0,76.0,2.2,12.0,195.0,98.55,61.51
2016,2,14,8,45,486.5,86.5,2.05,12.5,234.0,143.87,95.33
2016,2,14,9,0,516.0,97.0,1.9,13.0,273.0,192.73,136.35
2016,2,14,9,15,431.5,127.5,1.9,13.5,287.5,229.81,173.14
2016,2,14,9,30,347.0,158.0,1.9,14.0,302.0,256.44,199.91
2016,2,14,9,45,420.0,159.0,1.95,14.5,349.5,312.5,246.12
2016,2,14,10,0,493.0,160.0,2.0,15.0,397.0,373.21,295.78
2016,2,14,10,15,679.0,118.5,2.1,15.0,468.0,459.51,365.69
2016,2,14,10,30,865.0,77.0,2.2,15.0,539.0,555.29,442.69
2016,2,14,10,45,598.0,162.0,2.3,15.5,488.5,530.15,422.72
2016,2,14,11,0,331.0,247.0,2.4,16.0,438.0,462.53,368.65
2016,2,14,11,15,427.0,228.0,2.4,16.0,482.5,537.0,427.72
2016,2,14,11,30,523.0,209.0,2.4,16.0,527.0,609.46,483.79
2016,2,14,11,45,712.5,147.0,2.4,16.5,588.0,718.69,566.85
2016,2,14,12,0,902.0,85.0,2.4,17.0,649.0,819.2,637.35
2016,2,14,12,15,904.0,85.0,2.4,17.0,652.5,849.6,657.64
2016,2,14,12,30,906.0,85.0,2.4,17.0,656.0,876.76,676.3
2016,2,14,12,45,905.5,85.0,2.45,17.0,651.5,898.37,691.62
2016,2,14,13,0,905.0,85.0,2.5,17.0,647.0,916.43,704.64
2016,2,14,13,15,901.5,84.5,2.5,17.0,634.5,927.54,712.59
2016,2,14,13,30,898.0,84.0,2.5,17.0,622.0,934.9,718.18
2016,2,14,13,45,886.0,84.5,2.5,17.0,600.5,931.88,716.84
2016,2,14,14,0,874.0,85.0,2.5,17.0,579.0,925.13,713.17
2016,2,14,14,15,715.5,122.0,2.5,17.0,513.5,838.79,653.89
2016,2,14,14,30,557.0,159.0,2.5,17.0,448.0,726.41,574.95
2016,2,14,14,45,534.5,153.0,2.5,17.0,416.0,695.34,554.19
2016,2,14,15,0,512.0,147.0,2.5,17.0,384.0,662.46,531.04
2016,2,14,15,15,468.0,140.5,2.45,16.5,343.0,608.64,492.08
2016,2,14,15,30,424.0,134.0,2.4,16.0,302.0,554.62,452.2
2016,2,14,15,45,398.5,123.5,2.35,16.0,266.5,511.33,419.3
2016,2,14,16,0,373.0,113.0,2.3,16.0,231.0,467.88,385.38
2016,2,14,16,15,346.5,97.5,2.25,15.5,194.0,417.45,345.71
2016,2,14,16,30,320.0,82.0,2.2,15.0,157.0,367.54,304.97
2016,2,14,16,45,282.0,65.5,2.2,14.5,120.5,309.23,255.64
2016,2,14,17,0,244.0,49.0,2.2,14.0,84.0,253.18,206.12
2016,2,14,17,15,122.0,35.0,2.25,13.5,52.5,140.24,105.22
2016,2,14,17,30,0.0,21.0,2.3,13.0,21.0,23.11,0.0
2016,2,14,17,45,0.0,10.5,2.35,13.0,10.5,9.55,0.0
2016,2,14,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,203.0,11.5,1.7,13.0,28.0,10.46,0.0
2016,2,15,7,30,406.0,23.0,1.7,13.0,56.0,20.38,9.77
2016,2,15,7,45,511.0,30.5,1.75,13.5,100.5,26.38,17.26
2016,2,15,8,0,616.0,38.0,1.8,14.0,145.0,32.32,22.98
2016,2,15,8,15,675.5,43.0,1.85,14.0,193.5,45.16,26.18
2016,2,15,8,30,735.0,48.0,1.9,14.0,242.0,99.53,51.04
2016,2,15,8,45,774.0,51.0,2.0,14.5,289.0,156.29,92.17
2016,2,15,9,0,813.0,54.0,2.1,15.0,336.0,219.5,145.52
2016,2,15,9,15,838.5,56.5,2.15,15.0,379.0,279.9,200.06
2016,2,15,9,30,864.0,59.0,2.2,15.0,422.0,342.15,256.51
2016,2,15,9,45,882.5,61.0,2.25,15.5,461.0,402.81,310.4
2016,2,15,10,0,901.0,63.0,2.3,16.0,500.0,463.93,363.05
2016,2,15,10,15,913.5,64.0,2.3,16.0,532.5,521.22,411.67
2016,2,15,10,30,926.0,65.0,2.3,16.0,565.0,577.71,458.11
2016,2,15,10,45,934.0,66.5,2.3,16.5,590.5,630.97,499.77
2016,2,15,11,0,942.0,68.0,2.3,17.0,616.0,682.47,538.74
2016,2,15,11,15,947.5,68.5,2.3,17.0,634.5,729.15,573.66
2016,2,15,11,30,953.0,69.0,2.3,17.0,653.0,773.36,604.49
2016,2,15,11,45,955.0,70.0,2.3,17.5,663.5,812.76,630.46
2016,2,15,12,0,957.0,71.0,2.3,18.0,674.0,849.06,654.01
2016,2,15,12,15,957.5,71.0,2.3,18.0,676.5,879.68,674.73
2016,2,15,12,30,958.0,71.0,2.3,18.0,679.0,906.78,693.06
2016,2,15,12,45,950.5,73.5,2.3,18.0,672.5,926.23,706.23
2016,2,15,13,0,943.0,76.0,2.3,18.0,666.0,941.72,716.88
2016,2,15,13,15,938.5,75.5,2.25,18.0,653.0,952.33,723.88
2016,2,15,13,30,934.0,75.0,2.2,18.0,640.0,959.01,728.4
2016,2,15,13,45,925.0,75.0,2.2,18.0,618.5,958.23,728.62
2016,2,15,14,0,916.0,75.0,2.2,18.0,597.0,953.57,726.46
2016,2,15,14,15,905.0,73.5,2.1,18.0,568.5,941.35,718.26
2016,2,15,14,30,894.0,72.0,2.0,18.0,540.0,925.45,707.75
2016,2,15,14,45,877.0,70.5,1.95,18.0,505.0,900.59,691.76
2016,2,15,15,0,860.0,69.0,1.9,18.0,470.0,872.59,673.65
2016,2,15,15,15,838.5,67.0,1.75,17.5,430.0,845.83,656.49
2016,2,15,15,30,817.0,65.0,1.6,17.0,390.0,807.58,630.94
2016,2,15,15,45,786.0,61.5,1.45,17.0,345.5,757.2,595.18
2016,2,15,16,0,755.0,58.0,1.3,17.0,301.0,705.48,557.75
2016,2,15,16,15,709.5,54.0,1.3,16.5,253.5,641.04,512.12
2016,2,15,16,30,664.0,50.0,1.3,16.0,206.0,577.04,464.62
2016,2,15,16,45,593.0,43.5,1.3,15.5,159.5,493.35,399.26
2016,2,15,17,0,522.0,37.0,1.3,15.0,113.0,413.28,332.12
2016,2,15,17,15,392.0,27.5,1.3,15.0,72.0,307.66,234.52
2016,2,15,17,30,262.0,18.0,1.3,15.0,31.0,190.43,0.0
2016,2,15,17,45,131.0,9.0,1.35,15.0,15.5,74.79,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,199.5,12.5,1.9,11.5,29.0,11.37,0.0
2016,2,16,7,30,399.0,25.0,1.9,12.0,58.0,22.24,11.8
2016,2,16,7,45,500.5,33.0,1.9,12.5,103.0,28.63,19.37
2016,2,16,8,0,602.0,41.0,1.9,13.0,148.0,34.93,25.43
2016,2,16,8,15,661.5,46.0,1.75,13.0,196.0,48.48,28.61
2016,2,16,8,30,721.0,51.0,1.6,13.0,244.0,102.13,53.74
2016,2,16,8,45,759.5,55.0,1.5,13.5,291.0,159.01,95.33
2016,2,16,9,0,798.0,59.0,1.4,14.0,338.0,220.11,146.91
2016,2,16,9,15,824.5,61.5,1.4,14.5,382.0,280.51,200.76
2016,2,16,9,30,851.0,64.0,1.4,15.0,426.0,344.22,257.26
2016,2,16,9,45,869.5,66.0,1.45,15.5,464.5,404.33,310.0
2016,2,16,10,0,888.0,68.0,1.5,16.0,503.0,464.9,361.48
2016,2,16,10,15,901.0,69.5,1.55,16.0,536.0,522.43,409.68
2016,2,16,10,30,914.0,71.0,1.6,16.0,569.0,579.24,455.84
2016,2,16,10,45,923.0,72.5,1.65,16.5,595.0,632.67,497.21
2016,2,16,11,0,932.0,74.0,1.7,17.0,621.0,684.46,536.09
2016,2,16,11,15,938.0,75.0,1.7,17.0,639.5,731.75,570.99
2016,2,16,11,30,944.0,76.0,1.7,17.0,658.0,776.64,601.76
2016,2,16,11,45,947.0,76.5,1.75,17.5,669.0,816.06,627.75
2016,2,16,12,0,950.0,77.0,1.8,18.0,680.0,852.45,651.47
2016,2,16,12,15,950.5,77.0,1.8,18.0,682.5,882.98,671.79
2016,2,16,12,30,951.0,77.0,1.8,18.0,685.0,910.01,689.78
2016,2,16,12,45,665.5,172.0,1.85,18.0,595.5,802.27,616.16
2016,2,16,13,0,380.0,267.0,1.9,18.0,506.0,644.31,499.92
2016,2,16,13,15,379.5,261.0,1.95,18.0,496.0,646.4,503.67
2016,2,16,13,30,379.0,255.0,2.0,18.0,486.0,646.73,504.87
2016,2,16,13,45,654.5,163.5,2.05,18.0,546.0,828.33,640.77
2016,2,16,14,0,930.0,72.0,2.1,18.0,606.0,964.85,734.2
2016,2,16,14,15,919.5,70.5,2.1,18.0,577.5,952.97,725.8
2016,2,16,14,30,909.0,69.0,2.1,18.0,549.0,937.35,716.62
2016,2,16,14,45,892.5,68.0,2.1,18.0,513.5,913.33,701.78
2016,2,16,15,0,876.0,67.0,2.1,18.0,478.0,886.11,684.75
2016,2,16,15,15,604.5,110.5,1.95,17.5,383.0,701.66,555.07
2016,2,16,15,30,333.0,154.0,1.8,17.0,288.0,485.52,392.61
2016,2,16,15,45,319.5,138.0,1.7,17.0,255.0,448.26,365.6
2016,2,16,16,0,306.0,122.0,1.6,17.0,222.0,410.45,336.28
2016,2,16,16,15,290.0,104.5,1.5,16.5,187.5,368.22,303.24
2016,2,16,16,30,274.0,87.0,1.4,16.0,153.0,325.93,268.99
2016,2,16,16,45,239.5,70.0,1.35,15.5,118.0,271.73,223.51
2016,2,16,17,0,205.0,53.0,1.3,15.0,83.0,233.5,189.06
2016,2,16,17,15,143.5,36.0,1.25,14.5,53.0,153.12,117.33
2016,2,16,17,30,82.0,19.0,1.2,14.0,23.0,80.56,10.39
2016,2,16,17,45,41.0,9.5,1.2,14.0,11.5,29.54,0.0
2016,2,16,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,3.75,14.0,11.5,10.46,0.0
2016,2,17,7,30,0.0,23.0,3.6,14.0,23.0,20.28,10.52
2016,2,17,7,45,0.0,41.0,3.5,14.0,41.0,35.32,25.09
2016,2,17,8,0,0.0,59.0,3.4,14.0,59.0,50.11,38.73
2016,2,17,8,15,3.0,78.0,3.5,14.0,79.0,65.79,50.51
2016,2,17,8,30,6.0,97.0,3.6,14.0,99.0,82.85,64.99
2016,2,17,8,45,11.5,114.5,3.7,14.0,118.5,99.75,79.04
2016,2,17,9,0,17.0,132.0,3.8,14.0,138.0,117.52,93.74
2016,2,17,9,15,8.5,109.5,4.0,14.0,112.5,98.4,77.88
2016,2,17,9,30,0.0,87.0,4.2,14.0,87.0,76.91,59.86
2016,2,17,9,45,8.5,135.0,4.45,14.5,139.0,122.62,97.83
2016,2,17,10,0,17.0,183.0,4.7,15.0,191.0,170.14,136.75
2016,2,17,10,15,92.0,218.0,4.75,15.0,268.0,245.33,198.3
2016,2,17,10,30,167.0,253.0,4.8,15.0,345.0,332.65,269.29
2016,2,17,10,45,88.5,227.0,4.9,15.0,276.5,264.9,214.2
2016,2,17,11,0,10.0,201.0,5.0,15.0,208.0,188.32,150.72
2016,2,17,11,15,5.0,170.5,4.95,14.5,174.0,157.18,125.35
2016,2,17,11,30,0.0,140.0,4.9,14.0,140.0,125.56,99.31
2016,2,17,11,45,0.0,77.0,4.9,14.0,77.0,68.22,51.66
2016,2,17,12,0,0.0,14.0,4.9,14.0,14.0,12.36,4.78
2016,2,17,12,15,0.0,14.0,4.9,14.0,14.0,12.36,4.78
2016,2,17,12,30,0.0,14.0,4.9,14.0,14.0,12.36,4.78
2016,2,17,12,45,0.0,14.0,4.9,14.0,14.0,12.36,4.78
2016,2,17,13,0,0.0,14.0,4.9,14.0,14.0,12.36,4.78
2016,2,17,13,15,0.0,15.5,4.9,14.0,15.5,13.69,5.91
2016,2,17,13,30,0.0,17.0,4.9,14.0,17.0,15.01,7.04
2016,2,17,13,45,0.0,16.5,4.95,14.0,16.5,14.56,6.67
2016,2,17,14,0,0.0,16.0,5.0,14.0,16.0,14.12,6.31
2016,2,17,14,15,0.0,19.0,4.9,14.0,19.0,16.76,8.58
2016,2,17,14,30,0.0,22.0,4.8,14.0,22.0,19.4,10.85
2016,2,17,14,45,0.0,20.0,4.75,14.0,20.0,17.63,9.37
2016,2,17,15,0,0.0,18.0,4.7,14.0,18.0,15.86,7.89
2016,2,17,15,15,0.0,24.5,4.65,13.5,24.5,21.59,12.86
2016,2,17,15,30,0.0,31.0,4.6,13.0,31.0,27.32,17.86
2016,2,17,15,45,0.0,27.5,4.55,13.0,27.5,24.22,15.24
2016,2,17,16,0,0.0,24.0,4.5,13.0,24.0,21.12,12.6
2016,2,17,16,15,0.0,20.0,4.45,13.0,20.0,17.59,9.55
2016,2,17,16,30,0.0,16.0,4.4,13.0,16.0,14.06,6.48
2016,2,17,16,45,0.0,12.0,4.4,13.0,12.0,10.54,3.38
2016,2,17,17,0,0.0,8.0,4.4,13.0,8.0,7.02,0.27
2016,2,17,17,15,0.0,5.0,4.4,12.5,5.0,4.38,0.0
2016,2,17,17,30,0.0,2.0,4.4,12.0,2.0,1.75,0.0
2016,2,17,17,45,0.0,1.0,4.4,12.0,1.0,0.91,0.0
2016,2,17,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,7,15,72.5,19.5,3.95,10.0,26.5,15.86,0.0
2016,2,18,7,30,145.0,39.0,4.0,10.0,53.0,30.94,19.84
2016,2,18,7,45,254.0,54.0,4.1,10.5,95.0,41.59,31.06
2016,2,18,8,0,363.0,69.0,4.2,11.0,137.0,52.44,41.33
2016,2,18,8,15,434.5,79.0,4.25,11.0,183.0,68.14,47.33
2016,2,18,8,30,506.0,89.0,4.3,11.0,229.0,113.92,72.39
2016,2,18,8,45,306.5,119.5,4.35,11.5,209.0,145.45,105.33
2016,2,18,9,0,107.0,150.0,4.4,12.0,189.0,151.02,119.12
2016,2,18,9,15,82.5,165.0,4.4,12.0,197.5,165.76,132.95
2016,2,18,9,30,58.0,180.0,4.4,12.0,206.0,177.9,144.11
2016,2,18,9,45,57.5,195.5,4.45,12.0,223.0,197.01,160.2
2016,2,18,10,0,57.0,211.0,4.5,12.0,240.0,216.21,176.17
2016,2,18,10,15,273.5,204.0,4.45,12.0,354.0,333.09,272.45
2016,2,18,10,30,490.0,197.0,4.4,12.0,468.0,470.6,384.56
2016,2,18,10,45,253.0,207.0,4.4,12.0,347.0,358.63,294.13
2016,2,18,11,0,16.0,217.0,4.4,12.0,226.0,207.17,167.66
2016,2,18,11,15,90.0,257.5,4.35,12.0,314.0,307.8,251.32
2016,2,18,11,30,164.0,298.0,4.3,12.0,402.0,419.83,341.91
2016,2,18,11,45,159.5,307.0,4.3,12.5,409.0,435.68,353.28
2016,2,18,12,0,155.0,316.0,4.3,13.0,416.0,450.95,364.42
2016,2,18,12,15,84.0,271.5,4.25,13.0,326.0,338.46,274.11
2016,2,18,12,30,13.0,227.0,4.2,13.0,236.0,221.91,178.45
2016,2,18,12,45,94.5,266.5,4.2,13.0,327.5,350.92,285.36
2016,2,18,13,0,176.0,306.0,4.2,13.0,419.0,489.57,396.3
2016,2,18,13,15,88.0,227.0,4.1,12.5,283.5,308.61,251.73
2016,2,18,13,30,0.0,148.0,4.0,12.0,148.0,134.86,107.54
2016,2,18,13,45,6.0,176.0,3.95,12.0,179.5,168.89,136.33
2016,2,18,14,0,12.0,204.0,3.9,12.0,211.0,204.65,166.14
2016,2,18,14,15,16.5,203.5,3.8,12.0,212.5,209.93,170.86
2016,2,18,14,30,21.0,203.0,3.7,12.0,214.0,215.5,175.92
2016,2,18,14,45,10.5,176.5,3.6,12.0,182.0,178.6,145.36
2016,2,18,15,0,0.0,150.0,3.5,12.0,150.0,141.94,114.75
2016,2,18,15,15,12.5,153.5,3.35,12.0,159.0,159.05,129.96
2016,2,18,15,30,25.0,157.0,3.2,12.0,168.0,176.86,145.62
2016,2,18,15,45,20.5,140.5,3.05,12.0,149.0,156.72,128.82
2016,2,18,16,0,16.0,124.0,2.9,12.0,130.0,136.81,112.08
2016,2,18,16,15,10.5,106.0,2.7,11.5,109.5,114.48,93.2
2016,2,18,16,30,5.0,88.0,2.5,11.0,89.0,92.42,74.21
2016,2,18,16,45,2.5,68.5,2.3,11.0,69.0,70.62,55.11
2016,2,18,17,0,0.0,49.0,2.1,11.0,49.0,48.45,35.55
2016,2,18,17,15,0.0,32.0,2.05,10.5,32.0,30.67,19.59
2016,2,18,17,30,0.0,15.0,2.0,10.0,15.0,13.21,0.39
2016,2,18,17,45,0.0,7.5,1.95,10.0,7.5,6.82,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.5,3.7,10.0,3.5,3.07,0.0
2016,2,19,7,30,0.0,7.0,3.9,10.0,7.0,6.14,0.0
2016,2,19,7,45,0.0,12.0,4.1,10.5,12.0,10.53,3.69
2016,2,19,8,0,0.0,17.0,4.3,11.0,17.0,14.94,7.79
2016,2,19,8,15,0.0,22.5,4.45,11.0,22.5,19.79,11.53
2016,2,19,8,30,0.0,28.0,4.6,11.0,28.0,24.65,15.79
2016,2,19,8,45,0.0,33.0,4.75,11.5,33.0,29.07,19.59
2016,2,19,9,0,0.0,38.0,4.9,12.0,38.0,33.5,23.33
2016,2,19,9,15,0.5,92.0,4.9,12.0,92.0,81.22,64.16
2016,2,19,9,30,1.0,146.0,4.9,12.0,146.0,128.57,104.07
2016,2,19,9,45,12.0,169.5,4.9,12.0,175.5,154.31,125.24
2016,2,19,10,0,23.0,193.0,4.9,12.0,205.0,181.7,147.81
2016,2,19,10,15,11.5,167.0,4.75,12.0,173.0,154.58,125.02
2016,2,19,10,30,0.0,141.0,4.6,12.0,141.0,125.67,100.62
2016,2,19,10,45,0.5,155.5,4.5,12.0,156.0,139.44,111.94
2016,2,19,11,0,1.0,170.0,4.4,12.0,171.0,153.46,123.38
2016,2,19,11,15,0.5,153.5,4.25,12.0,154.0,138.16,110.51
2016,2,19,11,30,0.0,137.0,4.1,12.0,137.0,122.73,97.59
2016,2,19,11,45,0.0,98.5,4.0,12.0,98.5,87.47,68.15
2016,2,19,12,0,0.0,60.0,3.9,12.0,60.0,53.12,39.32
2016,2,19,12,15,2.5,128.0,3.8,12.0,130.0,116.84,92.73
2016,2,19,12,30,5.0,196.0,3.7,12.0,200.0,184.26,148.32
2016,2,19,12,45,2.5,173.0,3.65,12.0,175.0,160.21,128.41
2016,2,19,13,0,0.0,150.0,3.6,12.0,150.0,136.1,108.51
2016,2,19,13,15,49.5,219.5,3.45,11.5,250.5,264.86,216.35
2016,2,19,13,30,99.0,289.0,3.3,11.0,351.0,393.27,320.82
2016,2,19,13,45,89.5,277.0,3.2,11.0,331.5,374.27,305.25
2016,2,19,14,0,80.0,265.0,3.1,11.0,312.0,354.77,289.86
2016,2,19,14,15,89.0,254.5,2.95,11.0,304.5,354.15,290.17
2016,2,19,14,30,98.0,244.0,2.8,11.0,297.0,353.22,290.21
2016,2,19,14,45,127.5,229.5,2.65,11.0,294.0,383.01,315.47
2016,2,19,15,0,157.0,215.0,2.5,11.0,291.0,393.98,325.67
2016,2,19,15,15,169.5,196.0,2.4,10.5,272.0,382.28,318.0
2016,2,19,15,30,182.0,177.0,2.3,10.0,253.0,369.24,309.22
2016,2,19,15,45,166.0,161.0,2.2,10.0,224.0,335.0,281.51
2016,2,19,16,0,150.0,145.0,2.1,10.0,195.0,301.19,253.78
2016,2,19,16,15,137.5,124.0,2.0,9.5,165.0,263.34,222.72
2016,2,19,16,30,125.0,103.0,1.9,9.0,135.0,225.63,190.93
2016,2,19,16,45,102.5,82.5,1.8,9.0,104.5,181.92,152.6
2016,2,19,17,0,80.0,62.0,1.7,9.0,74.0,139.2,114.38
2016,2,19,17,15,42.5,42.0,1.65,9.0,48.5,88.91,68.66
2016,2,19,17,30,5.0,22.0,1.6,9.0,23.0,24.48,7.71
2016,2,19,17,45,2.5,11.0,1.6,9.0,11.5,11.29,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,134.0,17.5,2.15,6.0,31.0,13.78,0.0
2016,2,20,7,30,268.0,35.0,2.1,6.0,62.0,27.37,17.88
2016,2,20,7,45,337.5,49.0,2.1,6.5,102.5,37.76,28.35
2016,2,20,8,0,407.0,63.0,2.1,7.0,143.0,47.83,37.95
2016,2,20,8,15,458.0,73.5,2.05,7.5,186.5,67.77,46.42
2016,2,20,8,30,509.0,84.0,2.0,8.0,230.0,113.69,72.48
2016,2,20,8,45,533.0,96.0,2.0,8.5,271.5,163.32,111.18
2016,2,20,9,0,557.0,108.0,2.0,9.0,313.0,215.79,156.49
2016,2,20,9,15,600.0,106.5,1.9,9.0,352.0,264.0,199.46
2016,2,20,9,30,643.0,105.0,1.8,9.0,391.0,316.54,246.51
2016,2,20,9,45,638.0,118.0,1.75,9.5,422.0,367.76,292.15
2016,2,20,10,0,633.0,131.0,1.7,10.0,453.0,417.54,334.95
2016,2,20,10,15,745.0,115.0,1.6,10.0,517.5,496.77,399.56
2016,2,20,10,30,857.0,99.0,1.5,10.0,582.0,585.24,469.56
2016,2,20,10,45,736.5,137.0,1.4,10.5,565.0,596.46,477.15
2016,2,20,11,0,616.0,175.0,1.3,11.0,548.0,593.67,473.5
2016,2,20,11,15,633.0,176.0,1.15,11.0,569.0,637.99,506.27
2016,2,20,11,30,650.0,177.0,1.0,11.0,590.0,681.69,537.02
2016,2,20,11,45,511.0,228.5,0.9,11.5,557.0,650.09,509.46
2016,2,20,12,0,372.0,280.0,0.8,12.0,524.0,600.75,469.51
2016,2,20,12,15,434.0,261.0,0.75,12.0,546.0,661.02,514.44
2016,2,20,12,30,496.0,242.0,0.7,12.0,568.0,711.1,550.32
2016,2,20,12,45,708.0,167.5,0.7,12.0,629.0,841.11,643.57
2016,2,20,13,0,920.0,93.0,0.7,12.0,690.0,951.63,715.69
2016,2,20,13,15,916.0,92.0,0.7,12.0,676.5,961.97,721.13
2016,2,20,13,30,912.0,91.0,0.7,12.0,663.0,968.43,725.82
2016,2,20,13,45,905.5,90.0,0.75,12.5,642.0,968.68,726.47
2016,2,20,14,0,899.0,89.0,0.8,13.0,621.0,965.08,724.84
2016,2,20,14,15,888.5,87.0,0.85,13.0,592.5,952.71,718.94
2016,2,20,14,30,878.0,85.0,0.9,13.0,564.0,946.2,717.13
2016,2,20,14,45,786.5,95.5,0.95,13.0,504.5,867.28,666.38
2016,2,20,15,0,695.0,106.0,1.0,13.0,445.0,792.92,618.24
2016,2,20,15,15,754.5,89.5,1.0,12.5,429.5,808.07,632.5
2016,2,20,15,30,814.0,73.0,1.0,12.0,414.0,823.5,645.83
2016,2,20,15,45,788.5,68.5,1.05,12.0,369.0,775.97,614.11
2016,2,20,16,0,763.0,64.0,1.1,12.0,324.0,726.75,580.93
2016,2,20,16,15,720.0,59.5,1.15,11.5,276.0,662.57,536.25
2016,2,20,16,30,677.0,55.0,1.2,11.0,228.0,598.63,489.52
2016,2,20,16,45,611.0,48.0,1.3,10.5,179.5,516.38,426.04
2016,2,20,17,0,545.0,41.0,1.4,10.0,131.0,444.4,365.87
2016,2,20,17,15,427.5,31.5,1.45,10.0,87.0,336.27,270.32
2016,2,20,17,30,310.0,22.0,1.5,10.0,43.0,231.16,133.81
2016,2,20,17,45,155.0,11.0,1.6,10.0,21.5,89.73,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,216.5,15.5,1.85,7.5,38.0,12.32,0.0
2016,2,21,7,30,433.0,31.0,1.9,8.0,76.0,25.19,16.07
2016,2,21,7,45,528.5,38.5,1.95,8.5,124.0,30.44,21.65
2016,2,21,8,0,624.0,46.0,2.0,9.0,172.0,38.89,29.63
2016,2,21,8,15,680.5,51.5,2.0,9.5,221.5,58.82,34.13
2016,2,21,8,30,737.0,57.0,2.0,10.0,271.0,114.63,63.23
2016,2,21,8,45,776.5,60.5,2.0,10.5,320.0,172.88,107.49
2016,2,21,9,0,816.0,64.0,2.0,11.0,369.0,235.47,161.53
2016,2,21,9,15,841.0,67.0,1.95,11.0,413.5,297.61,218.21
2016,2,21,9,30,866.0,70.0,1.9,11.0,458.0,361.68,276.38
2016,2,21,9,45,885.0,72.0,1.9,11.5,498.0,424.68,332.13
2016,2,21,10,0,904.0,74.0,1.9,12.0,538.0,486.88,385.42
2016,2,21,10,15,916.5,75.5,1.85,12.0,571.0,545.48,434.65
2016,2,21,10,30,929.0,77.0,1.8,12.0,604.0,603.27,481.53
2016,2,21,10,45,938.0,78.0,1.75,12.5,630.5,657.31,523.07
2016,2,21,11,0,947.0,79.0,1.7,13.0,657.0,709.62,561.83
2016,2,21,11,15,952.5,80.0,1.65,13.0,676.0,757.52,596.41
2016,2,21,11,30,958.0,81.0,1.6,13.0,695.0,802.91,627.12
2016,2,21,11,45,960.0,81.5,1.6,13.0,705.5,842.3,653.81
2016,2,21,12,0,962.0,82.0,1.6,13.0,716.0,878.51,678.16
2016,2,21,12,15,962.5,82.5,1.65,13.0,718.5,910.13,699.92
2016,2,21,12,30,963.0,83.0,1.7,13.0,721.0,938.19,719.33
2016,2,21,12,45,958.5,83.5,1.8,13.5,714.5,958.12,732.64
2016,2,21,13,0,954.0,84.0,1.9,14.0,708.0,974.09,743.45
2016,2,21,13,15,949.0,83.5,1.95,14.0,693.5,984.43,751.37
2016,2,21,13,30,944.0,83.0,2.0,14.0,679.0,990.74,756.81
2016,2,21,13,45,933.0,83.0,2.15,14.0,656.5,988.02,757.58
2016,2,21,14,0,922.0,83.0,2.3,14.0,634.0,981.32,755.79
2016,2,21,14,15,910.5,81.5,2.4,13.5,604.5,968.44,750.68
2016,2,21,14,30,899.0,80.0,2.5,13.0,575.0,951.82,743.03
2016,2,21,14,45,881.5,79.0,2.6,13.0,538.5,926.75,728.05
2016,2,21,15,0,864.0,78.0,2.7,13.0,502.0,907.69,717.28
2016,2,21,15,15,713.0,98.5,2.7,12.5,429.5,789.48,634.67
2016,2,21,15,30,562.0,119.0,2.7,12.0,357.0,667.58,546.76
2016,2,21,15,45,534.5,111.5,2.7,12.0,318.0,614.52,508.05
2016,2,21,16,0,507.0,104.0,2.7,12.0,279.0,568.45,473.33
2016,2,21,16,15,478.0,91.5,2.7,11.5,237.5,514.5,431.82
2016,2,21,16,30,449.0,79.0,2.7,11.0,196.0,460.88,388.71
2016,2,21,16,45,492.5,61.0,2.7,11.0,164.5,456.2,383.3
2016,2,21,17,0,536.0,43.0,2.7,11.0,133.0,441.74,367.1
2016,2,21,17,15,419.0,33.5,2.65,10.5,89.0,333.99,271.15
2016,2,21,17,30,302.0,24.0,2.6,10.0,45.0,230.74,145.57
2016,2,21,17,45,151.0,12.0,2.6,10.0,22.5,88.74,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,22,7,15,233.0,15.0,1.85,8.5,40.5,11.82,0.09
2016,2,22,7,30,466.0,30.0,1.9,9.0,81.0,26.41,17.21
2016,2,22,7,45,554.5,37.5,1.95,9.5,129.0,32.18,23.16
2016,2,22,8,0,643.0,45.0,2.0,10.0,177.0,37.89,28.63
2016,2,22,8,15,697.5,50.0,2.0,10.0,227.0,59.09,33.27
2016,2,22,8,30,752.0,55.0,2.0,10.0,277.0,115.5,63.1
2016,2,22,8,45,586.0,91.0,2.05,10.5,281.5,168.83,112.64
2016,2,22,9,0,420.0,127.0,2.1,11.0,286.0,201.66,149.17
2016,2,22,9,15,560.0,110.5,2.1,11.5,348.5,258.57,194.86
2016,2,22,9,30,700.0,94.0,2.1,12.0,411.0,328.02,252.56
2016,2,22,9,45,802.5,84.0,2.15,12.5,477.0,404.7,317.14
2016,2,22,10,0,905.0,74.0,2.2,13.0,543.0,489.23,386.98
2016,2,22,10,15,918.0,75.5,2.2,13.0,576.5,548.2,436.58
