Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,30,931.0,77.0,2.2,13.0,610.0,606.4,484.13
2016,2,22,10,45,939.5,78.5,2.2,13.5,636.5,660.8,526.39
2016,2,22,11,0,948.0,80.0,2.2,14.0,663.0,713.44,565.97
2016,2,22,11,15,790.5,133.0,2.15,14.0,629.0,707.57,559.92
2016,2,22,11,30,633.0,186.0,2.1,14.0,595.0,680.74,538.18
2016,2,22,11,45,799.0,135.0,2.1,14.5,659.0,781.99,613.47
2016,2,22,12,0,965.0,84.0,2.1,15.0,723.0,885.38,683.79
2016,2,22,12,15,966.0,84.0,2.1,15.0,726.0,916.98,704.33
2016,2,22,12,30,967.0,84.0,2.1,15.0,729.0,945.01,723.15
2016,2,22,12,45,962.0,85.5,2.15,15.0,723.0,965.74,737.65
2016,2,22,13,0,957.0,87.0,2.2,15.0,717.0,982.5,749.67
2016,2,22,13,15,953.5,86.0,2.2,15.0,703.5,993.69,757.54
2016,2,22,13,30,950.0,85.0,2.2,15.0,690.0,1000.86,762.93
2016,2,22,13,45,777.0,130.5,2.2,15.0,615.0,914.51,704.7
2016,2,22,14,0,604.0,176.0,2.2,15.0,540.0,806.58,630.8
2016,2,22,14,15,583.0,173.5,2.1,15.0,511.5,777.84,611.48
2016,2,22,14,30,562.0,171.0,2.0,15.0,483.0,753.98,594.89
2016,2,22,14,45,652.5,133.5,1.95,15.0,473.5,798.04,627.62
2016,2,22,15,0,743.0,96.0,1.9,15.0,464.0,821.22,644.66
2016,2,22,15,15,720.5,91.5,1.75,14.5,424.5,788.37,622.22
2016,2,22,15,30,698.0,87.0,1.6,14.0,385.0,748.16,594.77
2016,2,22,15,45,657.5,86.5,1.45,14.0,343.5,696.2,557.23
2016,2,22,16,0,617.0,86.0,1.3,14.0,302.0,643.61,518.58
2016,2,22,16,15,582.0,78.0,1.3,13.5,258.0,585.99,477.2
2016,2,22,16,30,547.0,70.0,1.3,13.0,214.0,528.61,434.21
2016,2,22,16,45,482.0,61.5,1.3,12.5,169.5,450.12,371.6
2016,2,22,17,0,417.0,53.0,1.3,12.0,125.0,375.18,308.6
2016,2,22,17,15,329.5,39.5,1.35,12.0,84.5,285.94,230.21
2016,2,22,17,30,242.0,26.0,1.4,12.0,44.0,200.69,132.28
2016,2,22,17,45,121.0,13.0,1.45,12.0,22.0,74.32,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,225.0,17.0,1.55,10.0,42.5,13.46,2.24
2016,2,23,7,30,450.0,34.0,1.6,10.0,85.0,27.63,18.33
2016,2,23,7,45,543.0,42.0,1.65,10.5,134.0,33.21,24.03
2016,2,23,8,0,636.0,50.0,1.7,11.0,183.0,42.32,32.52
2016,2,23,8,15,691.5,55.0,1.8,11.0,233.5,64.58,37.23
2016,2,23,8,30,747.0,60.0,1.9,11.0,284.0,120.86,67.37
2016,2,23,8,45,786.5,63.5,2.0,11.5,333.5,180.01,112.65
2016,2,23,9,0,826.0,67.0,2.1,12.0,383.0,243.51,167.49
2016,2,23,9,15,639.5,112.5,2.1,12.0,374.0,283.7,212.52
2016,2,23,9,30,453.0,158.0,2.1,12.0,365.0,300.02,234.86
2016,2,23,9,45,683.5,117.5,2.1,12.5,460.0,389.09,306.26
2016,2,23,10,0,914.0,77.0,2.1,13.0,555.0,498.2,393.68
2016,2,23,10,15,926.5,79.0,1.95,13.0,589.0,558.02,442.92
2016,2,23,10,30,939.0,81.0,1.8,13.0,623.0,617.01,489.83
2016,2,23,10,45,946.5,82.5,1.7,13.5,649.5,671.3,530.78
2016,2,23,11,0,954.0,84.0,1.6,14.0,676.0,723.71,568.71
2016,2,23,11,15,959.5,85.0,1.55,14.0,695.0,772.06,603.05
2016,2,23,11,30,965.0,86.0,1.5,14.0,714.0,817.86,633.63
2016,2,23,11,45,965.5,87.5,1.45,14.5,724.5,857.54,658.33
2016,2,23,12,0,966.0,89.0,1.4,15.0,735.0,893.94,680.46
2016,2,23,12,15,966.5,89.5,1.3,15.0,737.0,925.78,699.8
2016,2,23,12,30,967.0,90.0,1.2,15.0,739.0,954.04,716.51
2016,2,23,12,45,959.0,92.0,1.2,15.5,731.5,972.71,727.21
2016,2,23,13,0,951.0,94.0,1.2,16.0,724.0,987.29,735.43
2016,2,23,13,15,946.0,93.5,1.1,16.0,710.0,997.68,740.6
2016,2,23,13,30,941.0,93.0,1.0,16.0,696.0,1004.04,743.24
2016,2,23,13,45,932.5,92.0,0.95,16.0,673.5,1002.48,741.94
2016,2,23,14,0,924.0,91.0,0.9,16.0,651.0,996.94,738.34
2016,2,23,14,15,913.0,89.5,0.85,16.0,621.5,984.51,730.52
2016,2,23,14,30,902.0,88.0,0.8,16.0,592.0,977.98,726.75
2016,2,23,14,45,884.5,86.5,0.75,16.0,555.0,952.03,710.39
2016,2,23,15,0,867.0,85.0,0.7,16.0,518.0,922.73,692.12
2016,2,23,15,15,704.5,106.0,0.65,16.0,439.5,793.91,606.69
2016,2,23,15,30,542.0,127.0,0.6,16.0,361.0,654.55,511.55
2016,2,23,15,45,506.5,121.0,0.55,16.0,321.5,604.5,477.75
2016,2,23,16,0,471.0,115.0,0.5,16.0,282.0,554.52,441.44
2016,2,23,16,15,443.5,101.5,0.55,15.5,241.0,501.71,403.9
2016,2,23,16,30,416.0,88.0,0.6,15.0,200.0,449.22,364.81
2016,2,23,16,45,360.5,75.0,0.7,14.5,157.5,378.41,309.21
2016,2,23,17,0,305.0,62.0,0.8,14.0,115.0,311.42,253.89
2016,2,23,17,15,232.0,45.0,0.9,13.5,78.0,232.39,185.87
2016,2,23,17,30,159.0,28.0,1.0,13.0,41.0,156.97,106.66
2016,2,23,17,45,79.5,14.0,1.1,13.0,20.5,53.88,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,5.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,0.0,11.0,1.1,10.0,11.0,10.01,0.0
2016,2,24,7,15,180.5,24.0,1.2,10.0,45.5,18.86,6.84
2016,2,24,7,30,361.0,37.0,1.3,10.0,80.0,30.01,20.54
2016,2,24,7,45,456.0,45.5,1.4,10.5,126.5,35.84,26.43
2016,2,24,8,0,551.0,54.0,1.5,11.0,173.0,41.58,31.89
2016,2,24,8,15,608.0,60.5,1.45,11.0,221.5,64.18,37.82
2016,2,24,8,30,665.0,67.0,1.4,11.0,270.0,117.22,67.42
2016,2,24,8,45,707.5,70.5,1.4,11.5,317.5,172.33,109.59
2016,2,24,9,0,750.0,74.0,1.4,12.0,365.0,234.74,162.92
2016,2,24,9,15,776.5,77.5,1.3,12.0,409.0,294.16,216.25
2016,2,24,9,30,803.0,81.0,1.2,12.0,453.0,355.79,271.04
2016,2,24,9,45,823.5,83.0,1.2,12.5,492.0,415.47,322.82
2016,2,24,10,0,844.0,85.0,1.2,13.0,531.0,475.98,373.51
2016,2,24,10,15,857.5,87.0,1.15,13.0,564.0,533.43,420.51
2016,2,24,10,30,871.0,89.0,1.1,13.0,597.0,590.34,465.4
2016,2,24,10,45,880.0,91.0,1.1,13.5,622.5,641.18,503.86
2016,2,24,11,0,889.0,93.0,1.1,14.0,648.0,692.14,541.09
2016,2,24,11,15,895.0,94.0,1.05,14.0,666.5,738.15,573.75
2016,2,24,11,30,901.0,95.0,1.0,14.0,685.0,781.86,602.55
2016,2,24,11,45,903.5,95.5,1.0,14.5,695.5,819.76,626.54
2016,2,24,12,0,906.0,96.0,1.0,15.0,706.0,854.7,648.3
2016,2,24,12,15,906.5,96.0,0.95,15.0,708.0,884.28,666.7
2016,2,24,12,30,907.0,96.0,0.9,15.0,710.0,910.47,682.78
2016,2,24,12,45,903.5,96.5,0.85,15.5,704.0,930.14,693.27
2016,2,24,13,0,900.0,97.0,0.8,16.0,698.0,946.09,701.39
2016,2,24,13,15,895.0,96.5,0.75,16.0,684.0,955.74,706.82
2016,2,24,13,30,890.0,96.0,0.7,16.0,670.0,961.57,709.99
2016,2,24,13,45,882.5,94.5,0.7,16.0,648.5,960.03,709.69
2016,2,24,14,0,875.0,93.0,0.7,16.0,627.0,954.69,707.23
2016,2,24,14,15,864.0,91.5,0.7,16.0,598.5,952.09,706.75
2016,2,24,14,30,853.0,90.0,0.7,16.0,570.0,936.12,697.68
2016,2,24,14,45,837.0,87.5,0.7,16.0,535.0,910.74,682.69
2016,2,24,15,0,821.0,85.0,0.7,16.0,500.0,882.16,665.66
2016,2,24,15,15,799.5,82.0,0.7,16.0,459.0,845.05,642.77
2016,2,24,15,30,778.0,79.0,0.7,16.0,418.0,805.48,617.95
2016,2,24,15,45,748.5,75.5,0.7,16.0,373.0,756.32,585.95
2016,2,24,16,0,719.0,72.0,0.7,16.0,328.0,705.77,552.19
2016,2,24,16,15,675.5,66.5,0.8,15.5,280.5,646.28,512.95
2016,2,24,16,30,632.0,61.0,0.9,15.0,233.0,582.34,468.18
2016,2,24,16,45,567.0,54.0,1.0,14.5,185.0,502.39,408.34
2016,2,24,17,0,502.0,47.0,1.1,14.0,137.0,426.08,346.59
2016,2,24,17,15,394.5,36.5,1.2,13.5,93.5,323.67,259.95
2016,2,24,17,30,287.0,26.0,1.3,13.0,50.0,230.39,163.54
2016,2,24,17,45,143.5,13.0,1.4,13.0,25.0,86.24,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,30.0,5.5,0.8,10.5,6.0,0.0,0.0
2016,2,25,7,0,60.0,11.0,0.8,11.0,12.0,10.01,0.0
2016,2,25,7,15,191.0,26.0,0.85,11.0,46.5,20.42,8.97
2016,2,25,7,30,322.0,41.0,0.9,11.0,81.0,33.44,23.56
2016,2,25,7,45,405.5,52.5,0.95,11.5,126.0,41.73,31.62
2016,2,25,8,0,489.0,64.0,1.0,12.0,171.0,49.76,39.12
2016,2,25,8,15,546.5,71.5,0.95,12.0,218.5,72.49,45.41
2016,2,25,8,30,604.0,79.0,0.9,12.0,266.0,122.75,74.11
2016,2,25,8,45,647.5,84.0,0.9,12.5,313.0,175.75,114.46
2016,2,25,9,0,691.0,89.0,0.9,13.0,360.0,233.79,163.39
2016,2,25,9,15,673.0,99.5,0.9,13.5,388.0,284.0,209.36
2016,2,25,9,30,655.0,110.0,0.9,14.0,416.0,331.38,252.17
2016,2,25,9,45,727.5,104.5,0.9,14.5,470.5,397.42,306.76
2016,2,25,10,0,800.0,99.0,0.9,15.0,525.0,471.15,365.88
2016,2,25,10,15,598.5,167.5,0.9,15.0,497.0,478.67,374.21
2016,2,25,10,30,397.0,236.0,0.9,15.0,469.0,454.34,356.58
2016,2,25,10,45,626.0,170.5,0.95,15.5,556.0,568.58,444.66
2016,2,25,11,0,855.0,105.0,1.0,16.0,643.0,687.38,532.87
2016,2,25,11,15,861.5,106.0,0.95,16.0,661.5,733.28,564.56
2016,2,25,11,30,868.0,107.0,0.9,16.0,680.0,777.0,593.26
2016,2,25,11,45,872.0,107.5,0.85,16.5,690.5,815.82,616.83
2016,2,25,12,0,876.0,108.0,0.8,17.0,701.0,851.84,638.17
2016,2,25,12,15,877.0,108.0,0.75,17.0,703.5,881.78,656.41
2016,2,25,12,30,878.0,108.0,0.7,17.0,706.0,908.41,672.42
2016,2,25,12,45,881.0,105.5,0.65,17.5,702.0,921.99,678.69
2016,2,25,13,0,884.0,103.0,0.6,18.0,698.0,940.2,688.15
2016,2,25,13,15,880.0,102.5,0.55,18.0,684.5,950.6,693.86
2016,2,25,13,30,876.0,102.0,0.5,18.0,671.0,966.87,703.51
2016,2,25,13,45,865.0,102.5,0.45,18.0,649.5,964.56,701.43
2016,2,25,14,0,854.0,103.0,0.4,18.0,628.0,958.42,697.39
2016,2,25,14,15,843.0,101.0,0.4,17.5,599.5,945.54,691.72
2016,2,25,14,30,832.0,99.0,0.4,17.0,571.0,929.06,683.92
2016,2,25,14,45,813.0,97.5,0.4,17.0,535.5,902.26,668.25
2016,2,25,15,0,794.0,96.0,0.4,17.0,500.0,872.37,650.64
2016,2,25,15,15,772.0,92.5,0.5,16.5,459.5,834.57,630.72
2016,2,25,15,30,750.0,89.0,0.6,16.0,419.0,799.93,612.38
2016,2,25,15,45,692.0,85.0,0.75,16.0,365.0,726.74,565.88
2016,2,25,16,0,634.0,81.0,0.9,16.0,311.0,654.07,517.86
2016,2,25,16,15,577.0,79.5,0.95,15.5,266.0,586.47,471.0
2016,2,25,16,30,520.0,78.0,1.0,15.0,221.0,520.02,422.58
2016,2,25,16,45,508.0,64.0,1.1,14.5,181.0,473.5,386.9
2016,2,25,17,0,496.0,50.0,1.2,14.0,141.0,426.29,347.71
2016,2,25,17,15,391.0,39.0,1.2,13.5,97.0,324.8,261.43
2016,2,25,17,30,286.0,28.0,1.2,13.0,53.0,233.25,169.68
2016,2,25,17,45,143.0,14.0,1.25,13.0,26.5,87.03,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.85,11.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.9,11.0,10.0,9.1,0.0
2016,2,26,7,15,47.0,28.5,1.0,11.0,34.5,23.66,12.25
2016,2,26,7,30,94.0,47.0,1.1,11.0,59.0,38.17,27.8
2016,2,26,7,45,122.0,67.5,1.2,11.5,90.5,53.69,42.26
2016,2,26,8,0,150.0,88.0,1.3,12.0,122.0,68.82,56.11
2016,2,26,8,15,167.0,108.5,1.35,12.0,154.5,90.9,68.84
2016,2,26,8,30,184.0,129.0,1.4,12.0,187.0,122.68,91.63
2016,2,26,8,45,201.5,146.5,1.5,12.5,219.5,154.8,116.98
2016,2,26,9,0,219.0,164.0,1.6,13.0,252.0,189.35,145.58
2016,2,26,9,15,324.0,166.5,1.6,13.0,312.0,239.41,184.99
2016,2,26,9,30,429.0,169.0,1.6,13.0,372.0,303.81,237.22
2016,2,26,9,45,435.0,184.0,1.65,13.5,404.0,349.31,275.64
2016,2,26,10,0,441.0,199.0,1.7,14.0,436.0,395.05,313.3
2016,2,26,10,15,642.0,150.5,1.7,14.0,518.5,486.67,386.37
2016,2,26,10,30,843.0,102.0,1.7,14.0,601.0,591.35,468.49
2016,2,26,10,45,679.5,162.0,1.7,14.0,575.5,594.94,470.73
2016,2,26,11,0,516.0,222.0,1.7,14.0,550.0,576.21,455.75
2016,2,26,11,15,474.0,245.5,1.7,14.0,553.5,596.89,471.06
2016,2,26,11,30,432.0,269.0,1.7,14.0,557.0,612.84,482.09
2016,2,26,11,45,659.5,187.0,1.75,14.5,633.5,736.34,576.21
2016,2,26,12,0,887.0,105.0,1.8,15.0,710.0,852.85,657.85
2016,2,26,12,15,886.5,105.0,1.85,15.0,711.5,881.12,676.46
2016,2,26,12,30,886.0,105.0,1.9,15.0,713.0,906.01,693.77
2016,2,26,12,45,635.0,197.5,2.0,15.0,631.5,816.23,632.12
2016,2,26,13,0,384.0,290.0,2.1,15.0,550.0,679.33,530.28
2016,2,26,13,15,626.5,195.5,2.15,14.5,610.5,834.23,650.53
2016,2,26,13,30,869.0,101.0,2.2,14.0,671.0,960.9,739.39
2016,2,26,13,45,862.5,99.0,2.3,14.0,649.0,959.74,739.09
2016,2,26,14,0,856.0,97.0,2.4,14.0,627.0,954.78,737.72
2016,2,26,14,15,844.5,95.0,2.45,14.0,598.0,941.31,730.11
2016,2,26,14,30,833.0,93.0,2.5,14.0,569.0,924.25,720.16
2016,2,26,14,45,584.5,151.0,2.6,14.0,475.5,759.31,604.43
2016,2,26,15,0,336.0,209.0,2.7,14.0,382.0,567.48,459.09
2016,2,26,15,15,304.0,196.0,2.7,13.5,343.0,519.48,424.67
2016,2,26,15,30,272.0,183.0,2.7,13.0,304.0,471.53,388.6
2016,2,26,15,45,136.0,133.5,2.7,13.0,194.0,270.76,225.71
2016,2,26,16,0,0.0,84.0,2.7,13.0,84.0,76.08,59.45
2016,2,26,16,15,0.0,72.0,2.55,12.5,72.0,64.7,50.13
2016,2,26,16,30,0.0,60.0,2.4,12.0,60.0,53.31,40.45
2016,2,26,16,45,0.0,48.0,2.3,12.0,48.0,42.37,30.93
2016,2,26,17,0,0.0,36.0,2.2,12.0,36.0,31.74,21.56
2016,2,26,17,15,0.0,25.0,2.05,11.5,25.0,22.01,12.93
2016,2,26,17,30,0.0,14.0,1.9,11.0,14.0,12.31,3.93
2016,2,26,17,45,0.0,7.0,1.8,11.0,7.0,6.14,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,17.28,0.0
2016,2,27,7,15,226.0,28.0,1.5,10.0,58.0,22.91,12.42
2016,2,27,7,30,452.0,37.0,1.5,10.0,97.0,29.63,20.51
2016,2,27,7,45,534.0,44.5,1.55,10.5,145.0,34.68,25.52
2016,2,27,8,0,616.0,52.0,1.6,11.0,193.0,39.65,30.23
2016,2,27,8,15,667.0,57.0,1.55,11.0,242.0,70.52,39.98
2016,2,27,8,30,718.0,62.0,1.5,11.0,291.0,125.4,71.5
2016,2,27,8,45,752.0,66.0,1.5,11.5,339.0,182.76,116.48
2016,2,27,9,0,786.0,70.0,1.5,12.0,387.0,243.83,169.51
2016,2,27,9,15,584.5,125.5,1.4,12.5,375.5,284.35,213.95
2016,2,27,9,30,383.0,181.0,1.3,13.0,364.0,296.57,231.63
2016,2,27,9,45,408.5,192.0,1.2,13.5,401.5,346.35,272.63
2016,2,27,10,0,434.0,203.0,1.1,14.0,439.0,396.23,312.43
2016,2,27,10,15,664.0,144.0,1.05,14.0,528.5,493.34,388.55
2016,2,27,10,30,894.0,85.0,1.0,14.0,618.0,603.71,473.26
2016,2,27,10,45,722.0,148.0,0.95,14.0,590.5,609.23,476.07
2016,2,27,11,0,550.0,211.0,0.9,14.0,563.0,589.34,460.06
2016,2,27,11,15,737.0,150.0,0.9,14.0,635.5,695.61,540.45
2016,2,27,11,30,924.0,89.0,0.9,14.0,708.0,798.98,612.94
2016,2,27,11,45,927.0,89.5,0.95,14.5,718.5,838.06,637.4
2016,2,27,12,0,930.0,90.0,1.0,15.0,729.0,874.12,660.49
2016,2,27,12,15,642.0,198.0,1.0,15.0,640.0,784.9,598.4
2016,2,27,12,30,354.0,306.0,1.0,15.0,551.0,646.58,496.37
2016,2,27,12,45,386.0,294.5,1.0,15.0,559.0,675.35,519.52
2016,2,27,13,0,418.0,283.0,1.0,15.0,567.0,703.44,540.25
2016,2,27,13,15,416.0,278.0,1.0,15.0,556.5,705.92,542.23
2016,2,27,13,30,414.0,273.0,1.0,15.0,546.0,706.42,543.2
2016,2,27,13,45,370.5,274.0,1.05,15.0,512.5,672.35,519.42
2016,2,27,14,0,327.0,275.0,1.1,15.0,479.0,636.41,494.35
2016,2,27,14,15,329.5,260.0,1.1,15.0,457.5,623.96,486.95
2016,2,27,14,30,332.0,245.0,1.1,15.0,436.0,609.74,478.04
2016,2,27,14,45,389.0,216.0,1.1,15.0,427.5,627.65,494.12
2016,2,27,15,0,446.0,187.0,1.1,15.0,419.0,660.66,520.32
2016,2,27,15,15,625.0,132.5,1.1,14.5,428.5,758.32,594.67
2016,2,27,15,30,804.0,78.0,1.1,14.0,438.0,831.08,647.3
2016,2,27,15,45,781.0,73.5,1.1,14.0,393.5,785.25,615.78
2016,2,27,16,0,758.0,69.0,1.1,14.0,349.0,737.63,583.76
2016,2,27,16,15,717.0,64.5,1.15,13.5,300.0,674.28,540.72
2016,2,27,16,30,676.0,60.0,1.2,13.0,251.0,611.08,495.83
2016,2,27,16,45,617.5,53.0,1.25,12.5,202.0,538.85,441.43
2016,2,27,17,0,559.0,46.0,1.3,12.0,153.0,464.38,381.34
2016,2,27,17,15,455.0,37.5,1.35,11.5,107.0,363.43,295.74
2016,2,27,17,30,351.0,29.0,1.4,11.0,61.0,271.87,206.73
2016,2,27,17,45,175.5,14.5,1.5,11.0,30.5,128.46,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,8.19,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,16.37,0.0
2016,2,28,7,15,129.0,33.5,2.0,10.0,51.0,26.87,16.14
2016,2,28,7,30,258.0,49.0,2.0,10.0,84.0,37.75,27.73
2016,2,28,7,45,312.5,65.0,2.05,10.5,125.0,49.24,38.57
2016,2,28,8,0,367.0,81.0,2.1,11.0,166.0,60.32,48.8
2016,2,28,8,15,403.5,95.0,2.1,11.0,208.5,87.09,59.84
2016,2,28,8,30,440.0,109.0,2.1,11.0,251.0,132.16,88.99
2016,2,28,8,45,478.0,115.5,2.1,11.5,291.5,176.07,123.15
2016,2,28,9,0,516.0,122.0,2.1,12.0,332.0,224.33,164.11
2016,2,28,9,15,431.5,156.0,2.05,12.0,345.0,264.53,203.46
2016,2,28,9,30,347.0,190.0,2.0,12.0,358.0,292.41,230.92
2016,2,28,9,45,421.5,189.5,1.95,12.5,409.5,350.29,278.23
2016,2,28,10,0,496.0,189.0,1.9,13.0,461.0,413.53,329.25
2016,2,28,10,15,416.0,223.5,1.85,13.0,460.5,435.04,347.4
2016,2,28,10,30,336.0,258.0,1.8,13.0,460.0,442.15,353.26
2016,2,28,10,45,312.0,275.5,1.8,13.5,469.5,465.21,370.62
2016,2,28,11,0,288.0,293.0,1.8,14.0,479.0,485.56,385.23
2016,2,28,11,15,184.5,302.5,1.8,14.0,423.0,429.01,340.64
2016,2,28,11,30,81.0,312.0,1.8,14.0,367.0,361.21,286.54
2016,2,28,11,45,102.5,322.5,1.85,14.0,393.0,394.91,313.49
2016,2,28,12,0,124.0,333.0,1.9,14.0,419.0,442.79,350.43
2016,2,28,12,15,69.5,288.5,1.95,14.0,336.5,342.69,272.35
2016,2,28,12,30,15.0,244.0,2.0,14.0,254.0,239.17,189.91
2016,2,28,12,45,62.5,286.0,2.05,14.0,329.0,341.78,272.77
2016,2,28,13,0,110.0,328.0,2.1,14.0,404.0,436.42,346.81
2016,2,28,13,15,243.5,306.0,2.1,14.0,469.0,575.92,455.73
2016,2,28,13,30,377.0,284.0,2.1,14.0,534.0,684.41,538.75
2016,2,28,13,45,332.5,283.5,2.1,14.0,499.0,647.43,510.42
2016,2,28,14,0,288.0,283.0,2.1,14.0,464.0,608.7,481.74
2016,2,28,14,15,394.0,243.0,2.05,14.0,478.5,665.6,528.05
2016,2,28,14,30,500.0,203.0,2.0,14.0,493.0,738.39,584.01
2016,2,28,14,45,444.5,202.5,2.0,14.0,449.5,682.5,542.63
2016,2,28,15,0,389.0,202.0,2.0,14.0,406.0,608.17,488.39
2016,2,28,15,15,227.0,196.0,1.95,14.0,312.5,449.79,365.25
2016,2,28,15,30,65.0,190.0,1.9,14.0,219.0,263.97,215.05
2016,2,28,15,45,76.5,172.5,1.9,14.0,203.5,254.72,209.33
2016,2,28,16,0,88.0,155.0,1.9,14.0,188.0,244.63,202.04
2016,2,28,16,15,78.0,135.5,1.85,13.5,161.5,213.7,176.99
2016,2,28,16,30,68.0,116.0,1.8,13.0,135.0,183.21,151.78
2016,2,28,16,45,58.0,94.5,1.75,12.5,109.0,150.12,123.75
2016,2,28,17,0,48.0,73.0,1.7,12.0,83.0,117.2,95.2
2016,2,28,17,15,29.0,52.5,1.8,11.5,58.0,80.21,62.5
2016,2,28,17,30,10.0,32.0,1.9,11.0,33.0,43.22,29.02
2016,2,28,17,45,5.0,16.0,2.0,11.0,16.5,18.98,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,93.0,8.0,1.45,8.5,12.0,7.28,0.0
2016,2,29,7,0,186.0,16.0,1.4,9.0,24.0,12.94,0.0
2016,2,29,7,15,324.0,27.5,1.45,9.5,64.5,22.06,12.97
2016,2,29,7,30,462.0,39.0,1.5,10.0,105.0,30.9,21.85
2016,2,29,7,45,547.5,46.0,1.55,10.5,154.5,35.5,26.37
2016,2,29,8,0,633.0,53.0,1.6,11.0,204.0,40.05,30.65
2016,2,29,8,15,682.0,58.0,1.55,11.5,254.0,76.07,42.2
2016,2,29,8,30,731.0,63.0,1.5,12.0,304.0,132.14,75.73
2016,2,29,8,45,760.0,68.0,1.5,12.5,351.5,190.68,122.42
2016,2,29,9,0,789.0,73.0,1.5,13.0,399.0,252.33,176.17
2016,2,29,9,15,812.5,76.5,1.5,13.0,443.0,313.76,231.48
2016,2,29,9,30,836.0,80.0,1.5,13.0,487.0,376.98,287.74
2016,2,29,9,45,847.5,84.0,1.5,13.5,525.0,437.18,339.82
2016,2,29,10,0,859.0,88.0,1.5,14.0,563.0,497.18,389.84
2016,2,29,10,15,871.5,89.5,1.45,14.0,595.5,554.77,436.7
2016,2,29,10,30,884.0,91.0,1.4,14.0,628.0,610.02,480.2
2016,2,29,10,45,898.0,90.5,1.35,14.5,655.0,664.02,520.38
2016,2,29,11,0,912.0,90.0,1.3,15.0,682.0,716.79,558.21
2016,2,29,11,15,917.5,90.5,1.3,15.0,700.5,762.96,590.48
2016,2,29,11,30,923.0,91.0,1.3,15.0,719.0,806.68,619.85
2016,2,29,11,45,931.5,89.0,1.3,15.5,730.5,847.44,645.72
2016,2,29,12,0,940.0,87.0,1.3,16.0,742.0,885.46,669.45
2016,2,29,12,15,941.0,87.0,1.25,16.0,744.5,916.26,688.67
2016,2,29,12,30,942.0,87.0,1.2,16.0,747.0,943.55,705.52
2016,2,29,12,45,938.5,88.0,1.2,16.5,741.0,964.25,717.55
2016,2,29,13,0,935.0,89.0,1.2,17.0,735.0,981.09,727.19
2016,2,29,13,15,670.0,183.5,1.15,17.0,642.0,867.86,651.93
2016,2,29,13,30,405.0,278.0,1.1,17.0,549.0,705.18,536.86
2016,2,29,13,45,654.0,184.0,1.05,17.0,605.0,869.7,656.6
2016,2,29,14,0,903.0,90.0,1.0,17.0,661.0,988.38,732.5
2016,2,29,14,15,892.5,88.5,0.9,17.0,631.5,975.96,721.85
2016,2,29,14,30,882.0,87.0,0.8,17.0,602.0,959.83,710.87
2016,2,29,14,45,862.5,86.5,0.75,17.5,565.5,942.63,699.06
2016,2,29,15,0,843.0,86.0,0.7,18.0,529.0,912.46,678.93
2016,2,29,15,15,822.5,83.0,0.6,18.0,487.5,875.3,654.62
2016,2,29,15,30,802.0,80.0,0.5,18.0,446.0,835.55,628.52
2016,2,29,15,45,746.5,77.0,0.4,18.0,390.0,763.4,580.2
2016,2,29,16,0,691.0,74.0,0.3,18.0,334.0,696.09,534.62
2016,2,29,16,15,635.5,74.0,0.25,17.5,288.0,629.51,489.87
2016,2,29,16,30,580.0,74.0,0.2,17.0,242.0,564.08,444.14
2016,2,29,16,45,515.5,66.5,0.2,17.0,195.0,484.78,385.22
2016,2,29,17,0,451.0,59.0,0.2,17.0,148.0,408.95,325.5
2016,2,29,17,15,365.5,46.5,0.2,16.5,105.0,318.91,252.41
2016,2,29,17,30,280.0,34.0,0.2,16.0,62.0,236.66,179.68
2016,2,29,17,45,140.0,17.0,0.2,16.0,31.0,112.9,18.81
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,10.46,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,19.49,0.0
2016,3,1,7,15,146.0,36.0,1.65,11.5,57.5,28.9,18.83
2016,3,1,7,30,292.0,49.0,1.7,12.0,92.0,37.58,27.59
2016,3,1,7,45,346.0,63.5,1.8,12.5,133.5,47.89,37.21
2016,3,1,8,0,400.0,78.0,1.9,13.0,175.0,57.83,46.28
2016,3,1,8,15,428.0,92.5,1.9,13.0,217.0,88.95,59.07
2016,3,1,8,30,456.0,107.0,1.9,13.0,259.0,135.15,89.73
2016,3,1,8,45,483.5,117.0,1.95,13.5,299.5,181.27,126.33
2016,3,1,9,0,511.0,127.0,2.0,14.0,340.0,230.59,168.41
2016,3,1,9,15,678.0,102.5,2.1,14.0,417.0,296.58,221.51
2016,3,1,9,30,845.0,78.0,2.2,14.0,494.0,380.21,290.72
2016,3,1,9,45,870.0,77.5,2.3,14.5,535.0,443.13,345.27
2016,3,1,10,0,895.0,77.0,2.4,15.0,576.0,505.66,398.02
2016,3,1,10,15,907.0,78.5,2.45,15.0,609.0,564.02,446.61
2016,3,1,10,30,919.0,80.0,2.5,15.0,642.0,621.51,493.08
2016,3,1,10,45,929.5,80.0,2.55,15.0,669.0,675.36,535.6
2016,3,1,11,0,940.0,80.0,2.6,15.0,696.0,727.59,575.85
2016,3,1,11,15,945.0,81.0,2.6,15.0,714.0,775.0,609.53
2016,3,1,11,30,950.0,82.0,2.6,15.0,732.0,819.84,640.71
2016,3,1,11,45,955.0,81.0,2.6,15.0,743.0,859.72,668.12
2016,3,1,12,0,960.0,80.0,2.6,15.0,754.0,896.56,693.27
2016,3,1,12,15,960.0,80.0,2.55,15.0,755.5,926.96,713.43
2016,3,1,12,30,960.0,80.0,2.5,15.0,757.0,953.72,731.08
2016,3,1,12,45,956.5,80.5,2.5,15.0,750.5,974.11,744.9
2016,3,1,13,0,953.0,81.0,2.5,15.0,744.0,990.55,756.19
2016,3,1,13,15,947.5,80.5,2.5,15.0,729.0,999.91,762.87
2016,3,1,13,30,942.0,80.0,2.5,15.0,714.0,1005.2,767.02
2016,3,1,13,45,934.5,79.0,2.5,15.0,691.0,1003.91,766.94
2016,3,1,14,0,927.0,78.0,2.5,15.0,668.0,998.6,764.36
2016,3,1,14,15,916.0,76.5,2.45,15.0,638.0,985.36,756.07
2016,3,1,14,30,905.0,75.0,2.4,15.0,608.0,968.33,745.4
2016,3,1,14,45,889.5,73.5,2.4,15.0,571.5,943.42,729.93
2016,3,1,15,0,874.0,72.0,2.4,15.0,535.0,915.23,712.23
2016,3,1,15,15,539.0,135.5,2.35,14.5,414.0,687.27,550.62
2016,3,1,15,30,204.0,199.0,2.3,14.0,293.0,414.24,338.09
2016,3,1,15,45,198.0,179.0,2.3,14.0,262.5,382.36,315.18
2016,3,1,16,0,192.0,159.0,2.3,14.0,232.0,349.93,290.09
2016,3,1,16,15,444.0,107.5,2.1,13.5,246.0,512.75,425.85
2016,3,1,16,30,696.0,56.0,1.9,13.0,260.0,624.69,512.69
2016,3,1,16,45,631.5,51.0,1.75,13.0,210.0,543.74,447.79
2016,3,1,17,0,567.0,46.0,1.6,13.0,160.0,471.44,388.24
2016,3,1,17,15,471.0,38.0,1.5,12.5,114.5,375.08,306.52
2016,3,1,17,30,375.0,30.0,1.4,12.0,69.0,287.31,226.0
2016,3,1,17,45,187.5,15.0,1.35,12.0,34.5,139.54,44.01
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,15.5,0.9,11.5,15.5,14.1,0.0
2016,3,2,7,0,0.0,31.0,1.0,12.0,31.0,25.25,4.11
2016,3,2,7,15,243.0,35.0,1.05,12.0,72.0,27.23,17.62
2016,3,2,7,30,486.0,39.0,1.1,12.0,113.0,30.62,21.54
2016,3,2,7,45,559.5,46.0,1.15,12.5,161.5,35.23,25.98
2016,3,2,8,0,633.0,53.0,1.2,13.0,210.0,43.41,33.44
2016,3,2,8,15,680.5,58.0,1.2,13.0,260.0,78.88,43.02
2016,3,2,8,30,728.0,63.0,1.2,13.0,310.0,134.96,77.53
2016,3,2,8,45,552.5,109.0,1.2,13.5,312.0,189.86,130.18
2016,3,2,9,0,377.0,155.0,1.2,14.0,314.0,222.82,166.34
2016,3,2,9,15,498.0,142.0,1.2,14.0,375.5,276.2,208.98
2016,3,2,9,30,619.0,129.0,1.2,14.0,437.0,345.21,265.28
2016,3,2,9,45,590.0,151.0,1.3,14.5,463.0,393.32,306.71
2016,3,2,10,0,561.0,173.0,1.4,15.0,489.0,434.19,340.99
2016,3,2,10,15,505.5,205.0,1.45,15.0,502.0,469.19,369.67
2016,3,2,10,30,450.0,237.0,1.5,15.0,515.0,497.68,392.11
2016,3,2,10,45,429.0,254.5,1.6,15.0,528.0,528.44,416.06
2016,3,2,11,0,408.0,272.0,1.7,15.0,541.0,548.56,431.67
2016,3,2,11,15,370.5,291.0,1.8,15.0,540.5,562.61,442.1
2016,3,2,11,30,333.0,310.0,1.9,15.0,540.0,572.85,449.43
2016,3,2,11,45,413.5,287.0,2.0,15.0,576.5,642.26,502.77
2016,3,2,12,0,494.0,264.0,2.1,15.0,613.0,706.26,551.33
2016,3,2,12,15,431.5,288.0,2.15,15.0,594.0,696.25,542.54
2016,3,2,12,30,369.0,312.0,2.2,15.0,575.0,668.81,521.88
2016,3,2,12,45,373.5,308.0,2.3,15.0,572.0,681.35,532.29
2016,3,2,13,0,378.0,304.0,2.4,15.0,569.0,692.35,541.3
2016,3,2,13,15,362.5,308.0,2.4,15.0,558.0,691.74,540.78
2016,3,2,13,30,347.0,312.0,2.4,15.0,547.0,689.31,539.08
2016,3,2,13,45,188.0,283.5,2.45,15.0,410.0,490.72,389.41
2016,3,2,14,0,29.0,255.0,2.5,15.0,273.0,289.42,230.13
2016,3,2,14,15,40.0,254.0,2.5,14.5,278.5,301.71,241.85
2016,3,2,14,30,51.0,253.0,2.5,14.0,284.0,314.17,253.04
2016,3,2,14,45,41.0,232.0,2.5,14.0,256.0,282.45,227.98
2016,3,2,15,0,31.0,211.0,2.5,14.0,228.0,250.65,202.76
2016,3,2,15,15,38.0,200.0,2.45,13.5,219.0,246.8,200.93
2016,3,2,15,30,45.0,189.0,2.4,13.0,210.0,242.78,198.85
2016,3,2,15,45,127.0,173.5,2.35,13.0,224.5,313.4,259.7
2016,3,2,16,0,209.0,158.0,2.3,13.0,239.0,362.36,301.94
2016,3,2,16,15,189.0,140.5,2.15,12.5,206.5,321.11,268.62
2016,3,2,16,30,169.0,123.0,2.0,12.0,174.0,280.75,235.65
2016,3,2,16,45,158.0,101.5,1.9,12.0,142.0,242.02,203.05
2016,3,2,17,0,147.0,80.0,1.8,12.0,110.0,215.73,179.65
2016,3,2,17,15,116.0,59.0,1.8,12.0,79.0,164.36,134.27
2016,3,2,17,30,85.0,38.0,1.8,12.0,48.0,114.5,88.78
2016,3,2,17,45,42.5,19.0,1.8,12.0,24.0,48.42,16.71
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.55,11.5,2.0,1.82,0.0
2016,3,3,7,0,0.0,4.0,1.6,12.0,4.0,3.5,0.0
2016,3,3,7,15,0.0,9.5,1.55,12.0,9.5,8.34,1.53
2016,3,3,7,30,0.0,15.0,1.5,12.0,15.0,13.18,6.09
2016,3,3,7,45,0.0,21.5,1.5,12.0,21.5,18.91,11.4
2016,3,3,8,0,0.0,28.0,1.5,12.0,28.0,24.64,16.68
2016,3,3,8,15,0.0,34.5,1.4,12.0,34.5,30.39,20.75
2016,3,3,8,30,0.0,41.0,1.3,12.0,41.0,36.15,25.7
2016,3,3,8,45,1.5,93.0,1.2,12.5,93.5,81.75,64.46
2016,3,3,9,0,3.0,145.0,1.1,13.0,146.0,126.19,101.26
2016,3,3,9,15,1.5,143.5,1.1,13.0,144.0,125.79,100.59
2016,3,3,9,30,0.0,142.0,1.1,13.0,142.0,124.8,99.53
2016,3,3,9,45,0.5,154.5,1.1,13.0,155.0,136.46,108.87
2016,3,3,10,0,1.0,167.0,1.1,13.0,168.0,148.28,118.26
2016,3,3,10,15,4.5,184.5,1.1,13.0,187.5,166.34,132.71
2016,3,3,10,30,8.0,202.0,1.1,13.0,207.0,185.0,147.55
2016,3,3,10,45,73.5,260.0,1.15,13.0,309.0,287.1,229.71
2016,3,3,11,0,139.0,318.0,1.2,13.0,411.0,401.61,318.75
2016,3,3,11,15,129.0,326.0,1.3,13.0,413.5,412.52,326.36
2016,3,3,11,30,119.0,334.0,1.4,13.0,416.0,422.33,333.79
2016,3,3,11,45,120.5,337.5,1.5,13.0,422.0,435.79,344.31
2016,3,3,12,0,122.0,341.0,1.6,13.0,428.0,448.95,354.59
2016,3,3,12,15,83.5,324.5,1.5,13.0,384.5,392.0,310.06
2016,3,3,12,30,45.0,308.0,1.4,13.0,341.0,344.8,272.78
2016,3,3,12,45,44.0,304.5,1.35,13.0,336.5,343.72,272.19
2016,3,3,13,0,43.0,301.0,1.3,13.0,332.0,342.41,271.2
2016,3,3,13,15,43.0,295.0,1.2,13.0,325.5,339.07,268.62
2016,3,3,13,30,43.0,289.0,1.1,13.0,319.0,335.53,265.94
2016,3,3,13,45,27.0,253.5,1.05,13.0,272.5,282.91,224.8
2016,3,3,14,0,11.0,218.0,1.0,13.0,226.0,215.37,171.4
2016,3,3,14,15,5.5,166.5,1.0,13.0,170.5,158.67,126.18
2016,3,3,14,30,0.0,115.0,1.0,13.0,115.0,103.32,81.0
2016,3,3,14,45,0.0,118.0,1.0,13.0,118.0,106.48,83.93
