Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,0,0.0,121.0,1.0,13.0,121.0,109.85,86.93
2016,3,3,15,15,0.0,106.0,0.9,13.0,106.0,95.52,75.2
2016,3,3,15,30,0.0,91.0,0.8,13.0,91.0,81.23,63.45
2016,3,3,15,45,0.0,87.0,0.7,13.0,87.0,77.75,60.74
2016,3,3,16,0,0.0,83.0,0.6,13.0,83.0,74.4,58.07
2016,3,3,16,15,0.0,71.5,0.6,12.5,71.5,63.56,49.1
2016,3,3,16,30,0.0,60.0,0.6,12.0,60.0,53.01,40.23
2016,3,3,16,45,0.0,49.0,0.6,12.0,49.0,43.25,31.81
2016,3,3,17,0,0.0,38.0,0.6,12.0,38.0,33.5,23.27
2016,3,3,17,15,0.0,27.0,0.6,12.0,27.0,23.77,14.66
2016,3,3,17,30,0.0,16.0,0.6,12.0,16.0,14.06,6.0
2016,3,3,17,45,0.0,8.0,0.65,12.0,8.0,7.02,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.0,1.3,11.5,5.0,4.55,0.0
2016,3,4,7,0,0.0,10.0,1.3,12.0,10.0,8.78,0.0
2016,3,4,7,15,0.0,21.5,1.3,12.0,21.5,18.93,10.75
2016,3,4,7,30,0.0,33.0,1.3,12.0,33.0,29.09,20.28
2016,3,4,7,45,0.0,47.0,1.3,12.0,47.0,41.49,31.7
2016,3,4,8,0,0.0,61.0,1.3,12.0,61.0,53.44,42.6
2016,3,4,8,15,0.0,74.5,1.35,12.0,74.5,65.02,50.53
2016,3,4,8,30,0.0,88.0,1.4,12.0,88.0,76.75,60.47
2016,3,4,8,45,8.0,123.5,1.5,12.5,127.0,108.09,86.34
2016,3,4,9,0,16.0,159.0,1.6,13.0,166.0,140.9,113.03
2016,3,4,9,15,18.5,175.0,1.75,13.0,184.0,157.48,126.47
2016,3,4,9,30,21.0,191.0,1.9,13.0,202.0,174.47,140.22
2016,3,4,9,45,10.5,168.0,2.05,13.5,173.5,152.48,121.86
2016,3,4,10,0,0.0,145.0,2.2,14.0,145.0,128.37,101.69
2016,3,4,10,15,0.0,124.0,2.2,14.0,124.0,110.0,86.39
2016,3,4,10,30,0.0,103.0,2.2,14.0,103.0,91.39,70.87
2016,3,4,10,45,0.0,96.5,2.25,14.0,96.5,85.61,66.0
2016,3,4,11,0,0.0,90.0,2.3,14.0,90.0,79.83,61.13
2016,3,4,11,15,0.0,96.5,2.25,14.0,96.5,85.66,65.88
2016,3,4,11,30,0.0,103.0,2.2,14.0,103.0,91.55,70.67
2016,3,4,11,45,2.0,144.0,2.2,14.0,145.5,130.64,102.73
2016,3,4,12,0,4.0,185.0,2.2,14.0,188.0,170.74,135.21
2016,3,4,12,15,2.0,170.0,2.3,14.0,172.0,155.35,122.6
2016,3,4,12,30,0.0,155.0,2.4,14.0,156.0,139.77,109.93
2016,3,4,12,45,11.5,213.0,2.5,14.0,221.5,206.07,164.05
2016,3,4,13,0,23.0,271.0,2.6,14.0,287.0,275.44,219.63
2016,3,4,13,15,23.0,265.5,2.6,14.0,281.5,271.44,216.42
2016,3,4,13,30,23.0,260.0,2.6,14.0,276.0,267.36,213.43
2016,3,4,13,45,54.0,280.0,2.65,14.0,315.5,338.74,271.24
2016,3,4,14,0,85.0,300.0,2.7,14.0,355.0,395.47,316.71
2016,3,4,14,15,70.0,280.0,2.6,13.5,324.5,360.7,289.83
2016,3,4,14,30,55.0,260.0,2.5,13.0,294.0,325.57,262.74
2016,3,4,14,45,27.5,164.0,2.4,13.0,181.0,190.2,153.81
2016,3,4,15,0,0.0,68.0,2.3,13.0,68.0,60.16,45.35
2016,3,4,15,15,0.0,41.5,2.25,13.0,41.5,36.64,25.64
2016,3,4,15,30,0.0,15.0,2.2,13.0,15.0,13.21,5.69
2016,3,4,15,45,0.0,28.0,2.15,13.0,28.0,24.68,15.58
2016,3,4,16,0,0.0,41.0,2.1,13.0,41.0,36.16,25.5
2016,3,4,16,15,0.0,35.0,2.15,13.0,35.0,30.84,20.99
2016,3,4,16,30,0.0,29.0,2.2,13.0,29.0,25.53,16.44
2016,3,4,16,45,0.0,23.5,2.3,13.0,23.5,20.67,12.22
2016,3,4,17,0,0.0,18.0,2.4,13.0,18.0,15.82,7.96
2016,3,4,17,15,0.0,13.0,2.45,13.0,13.0,11.41,4.06
2016,3,4,17,30,0.0,8.0,2.5,13.0,8.0,7.02,0.14
2016,3,4,17,45,0.0,4.0,2.6,13.0,4.0,3.5,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,6.5,11.5,3.15,13.0,12.0,10.46,0.0
2016,3,5,7,0,13.0,23.0,3.3,13.0,24.0,19.93,8.09
2016,3,5,7,15,53.5,42.5,3.35,13.0,51.0,34.79,24.44
2016,3,5,7,30,94.0,62.0,3.4,13.0,78.0,49.78,38.47
2016,3,5,7,45,114.0,83.5,3.5,13.0,109.0,65.67,53.07
2016,3,5,8,0,134.0,105.0,3.6,13.0,140.0,81.11,67.06
2016,3,5,8,15,149.5,125.5,3.75,13.0,172.0,106.75,81.17
2016,3,5,8,30,165.0,146.0,3.9,13.0,204.0,137.67,104.43
2016,3,5,8,45,82.5,114.0,4.05,13.5,143.0,112.35,86.44
2016,3,5,9,0,0.0,82.0,4.2,14.0,82.0,72.51,56.08
2016,3,5,9,15,0.0,98.5,4.25,14.0,98.5,86.92,68.07
2016,3,5,9,30,0.0,115.0,4.3,14.0,115.0,101.46,80.03
2016,3,5,9,45,0.0,113.0,4.35,14.0,113.0,99.94,78.54
2016,3,5,10,0,0.0,111.0,4.4,14.0,111.0,98.33,77.01
2016,3,5,10,15,0.0,105.5,4.45,14.0,105.5,93.55,72.87
2016,3,5,10,30,0.0,100.0,4.5,14.0,100.0,88.71,68.72
2016,3,5,10,45,0.0,73.0,4.6,14.5,73.0,64.68,48.52
2016,3,5,11,0,0.0,46.0,4.7,15.0,46.0,40.72,28.42
2016,3,5,11,15,1.5,111.5,4.75,15.0,113.0,100.28,77.78
2016,3,5,11,30,3.0,177.0,4.8,15.0,180.0,161.51,127.78
2016,3,5,11,45,1.5,149.5,4.85,15.0,151.0,135.28,106.23
2016,3,5,12,0,0.0,122.0,4.9,15.0,122.0,108.94,84.61
2016,3,5,12,15,0.5,142.0,4.9,15.0,142.5,127.9,100.16
2016,3,5,12,30,1.0,162.0,4.9,15.0,163.0,147.21,115.91
2016,3,5,12,45,0.5,107.5,4.9,15.0,108.0,96.27,74.22
2016,3,5,13,0,0.0,53.0,4.9,15.0,53.0,46.96,33.51
2016,3,5,13,15,0.0,52.0,5.05,14.5,52.0,46.06,32.88
2016,3,5,13,30,0.0,51.0,5.2,14.0,51.0,45.16,32.23
2016,3,5,13,45,0.0,34.0,5.35,14.0,34.0,30.08,19.63
2016,3,5,14,0,0.0,17.0,5.5,14.0,17.0,15.02,7.0
2016,3,5,14,15,0.0,16.0,6.0,14.0,16.0,14.13,6.27
2016,3,5,14,30,0.0,15.0,6.5,14.0,15.0,13.24,5.54
2016,3,5,14,45,0.0,16.0,7.05,14.0,16.0,14.12,6.3
2016,3,5,15,0,0.0,17.0,7.6,14.0,17.0,14.99,7.07
2016,3,5,15,15,0.0,12.5,7.85,14.0,12.5,11.02,3.71
2016,3,5,15,30,0.0,8.0,8.1,14.0,8.0,7.04,0.35
2016,3,5,15,45,0.0,7.0,8.4,14.0,7.0,6.16,0.0
2016,3,5,16,0,0.0,6.0,8.7,14.0,6.0,5.28,0.0
2016,3,5,16,15,0.0,5.0,8.65,14.0,5.0,4.39,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.0,8.6,14.0,3.0,2.63,0.0
2016,3,5,17,0,0.0,2.0,8.6,14.0,2.0,1.75,0.0
2016,3,5,17,15,0.0,1.5,8.4,13.5,1.5,1.31,0.0
2016,3,5,17,30,0.0,1.0,8.2,13.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,15.5,2.5,10.5,20.0,14.1,0.0
2016,3,6,7,0,119.0,31.0,2.5,11.0,40.0,24.88,12.86
2016,3,6,7,15,237.0,46.5,2.65,11.0,82.0,35.92,25.79
2016,3,6,7,30,355.0,62.0,2.8,11.0,124.0,47.28,36.63
2016,3,6,7,45,431.0,73.0,3.0,11.5,172.5,54.79,43.7
2016,3,6,8,0,507.0,84.0,3.2,12.0,221.0,64.05,52.1
2016,3,6,8,15,253.5,93.5,3.3,12.0,162.0,87.78,61.87
2016,3,6,8,30,0.0,103.0,3.4,12.0,103.0,89.03,70.92
2016,3,6,8,45,338.5,108.5,3.5,12.0,258.5,152.8,110.06
2016,3,6,9,0,677.0,114.0,3.6,12.0,414.0,268.44,196.3
2016,3,6,9,15,507.5,162.0,3.65,12.0,400.0,300.51,232.33
2016,3,6,9,30,338.0,210.0,3.7,12.0,386.0,311.84,248.25
2016,3,6,9,45,246.5,240.0,3.75,12.5,373.0,322.82,259.5
2016,3,6,10,0,155.0,270.0,3.8,13.0,360.0,319.96,257.84
2016,3,6,10,15,295.0,261.0,3.8,13.0,444.5,405.05,326.84
2016,3,6,10,30,435.0,252.0,3.8,13.0,529.0,506.04,407.62
2016,3,6,10,45,349.5,285.0,3.8,13.0,513.0,502.36,404.08
2016,3,6,11,0,264.0,318.0,3.8,13.0,497.0,496.32,398.26
2016,3,6,11,15,205.0,332.0,3.85,13.0,473.5,474.3,380.43
2016,3,6,11,30,146.0,346.0,3.9,13.0,450.0,455.13,364.33
2016,3,6,11,45,171.0,350.5,3.95,13.0,474.0,489.91,392.02
2016,3,6,12,0,196.0,355.0,4.0,13.0,498.0,525.92,420.33
2016,3,6,12,15,118.5,333.0,4.1,13.0,419.5,444.91,356.1
2016,3,6,12,30,41.0,311.0,4.2,13.0,341.0,343.63,275.0
2016,3,6,12,45,26.0,272.5,4.3,13.0,291.5,292.14,234.26
2016,3,6,13,0,11.0,234.0,4.4,13.0,242.0,226.88,181.69
2016,3,6,13,15,10.5,229.5,4.45,13.0,237.5,222.92,178.75
2016,3,6,13,30,10.0,225.0,4.5,13.0,233.0,218.91,175.69
2016,3,6,13,45,29.0,254.5,4.6,13.0,274.5,285.13,230.16
2016,3,6,14,0,48.0,284.0,4.7,13.0,316.0,339.91,274.91
2016,3,6,14,15,158.5,280.0,4.75,12.5,378.0,464.34,378.71
2016,3,6,14,30,269.0,276.0,4.8,12.0,440.0,587.67,479.52
2016,3,6,14,45,134.5,190.5,4.85,12.0,272.5,338.55,279.99
2016,3,6,15,0,0.0,105.0,4.9,12.0,105.0,94.07,74.05
2016,3,6,15,15,0.0,75.5,4.9,12.0,75.5,66.81,51.36
2016,3,6,15,30,0.0,46.0,4.9,12.0,46.0,40.61,29.19
2016,3,6,15,45,0.0,48.5,4.9,12.0,48.5,42.81,31.18
2016,3,6,16,0,0.0,51.0,4.9,12.0,51.0,45.02,33.17
2016,3,6,16,15,0.0,44.0,4.9,11.5,44.0,38.81,27.97
2016,3,6,16,30,0.0,37.0,4.9,11.0,37.0,32.6,22.7
2016,3,6,16,45,0.0,29.5,4.9,11.0,29.5,25.97,16.93
2016,3,6,17,0,0.0,22.0,4.9,11.0,22.0,19.35,11.11
2016,3,6,17,15,0.0,16.0,4.95,11.0,16.0,14.06,6.4
2016,3,6,17,30,0.0,10.0,5.0,11.0,10.0,8.77,1.68
2016,3,6,17,45,0.0,5.0,5.1,11.0,5.0,4.38,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,62.5,13.5,2.9,8.0,18.5,12.28,0.0
2016,3,7,7,0,125.0,27.0,3.0,8.0,37.0,21.03,10.92
2016,3,7,7,15,185.0,45.0,3.1,8.0,72.0,34.54,25.01
2016,3,7,7,30,245.0,63.0,3.2,8.0,107.0,47.57,37.4
2016,3,7,7,45,279.0,81.0,3.3,8.5,146.0,60.01,48.99
2016,3,7,8,0,313.0,99.0,3.4,9.0,185.0,71.95,59.87
2016,3,7,8,15,342.0,113.5,3.45,9.0,224.0,105.62,74.8
2016,3,7,8,30,371.0,128.0,3.5,9.0,263.0,147.21,104.72
2016,3,7,8,45,275.5,161.0,3.55,9.0,268.5,184.48,140.72
2016,3,7,9,0,180.0,194.0,3.6,9.0,274.0,208.85,166.19
2016,3,7,9,15,117.0,207.0,3.6,9.0,261.5,215.0,174.14
2016,3,7,9,30,54.0,220.0,3.6,9.0,249.0,211.9,173.16
2016,3,7,9,45,39.5,223.5,3.65,9.5,245.5,214.55,175.19
2016,3,7,10,0,25.0,227.0,3.7,10.0,242.0,212.77,173.28
2016,3,7,10,15,192.0,251.0,3.75,10.0,374.0,335.88,274.76
2016,3,7,10,30,359.0,275.0,3.8,10.0,506.0,476.95,388.68
2016,3,7,10,45,311.5,298.0,3.85,10.5,504.0,490.64,398.13
2016,3,7,11,0,264.0,321.0,3.9,11.0,502.0,499.53,403.79
2016,3,7,11,15,322.0,316.0,3.95,11.0,542.5,554.42,447.77
2016,3,7,11,30,380.0,311.0,4.0,11.0,583.0,612.82,493.88
2016,3,7,11,45,398.0,310.0,4.1,11.0,598.5,645.58,519.45
2016,3,7,12,0,416.0,309.0,4.2,11.0,614.0,678.03,544.94
2016,3,7,12,15,493.0,279.5,4.25,11.0,641.5,745.59,597.89
2016,3,7,12,30,570.0,250.0,4.3,11.0,669.0,802.6,642.62
2016,3,7,12,45,464.5,286.5,4.35,11.0,625.5,759.97,608.42
2016,3,7,13,0,359.0,323.0,4.4,11.0,582.0,697.52,559.73
2016,3,7,13,15,302.0,328.5,4.4,11.0,543.5,658.35,529.39
2016,3,7,13,30,245.0,334.0,4.4,11.0,505.0,598.91,483.41
2016,3,7,13,45,130.0,283.5,4.4,11.5,374.0,433.84,352.34
2016,3,7,14,0,15.0,233.0,4.4,12.0,243.0,234.04,188.83
2016,3,7,14,15,7.5,167.5,4.35,12.0,172.5,161.27,129.66
2016,3,7,14,30,0.0,102.0,4.3,12.0,102.0,90.89,71.12
2016,3,7,14,45,410.5,102.0,4.25,12.0,329.5,543.0,452.51
2016,3,7,15,0,821.0,102.0,4.2,12.0,557.0,920.1,738.42
2016,3,7,15,15,800.5,99.0,4.05,12.0,515.0,882.68,709.14
2016,3,7,15,30,780.0,96.0,3.9,12.0,473.0,842.69,681.01
2016,3,7,15,45,756.0,90.5,3.8,12.0,427.0,799.85,650.71
2016,3,7,16,0,732.0,85.0,3.7,12.0,381.0,750.1,614.71
2016,3,7,16,15,692.0,80.0,3.55,11.5,331.0,686.89,568.46
2016,3,7,16,30,652.0,75.0,3.4,11.0,281.0,624.0,521.1
2016,3,7,16,45,596.0,67.5,3.3,11.0,231.0,547.18,460.1
2016,3,7,17,0,540.0,60.0,3.2,11.0,181.0,473.13,397.98
2016,3,7,17,15,445.5,50.5,3.25,10.5,133.0,375.74,314.59
2016,3,7,17,30,351.0,41.0,3.3,10.0,85.0,286.21,234.3
2016,3,7,17,45,204.5,26.5,3.35,10.0,49.5,169.25,115.78
2016,3,7,18,0,58.0,12.0,3.4,10.0,14.0,38.55,0.0
2016,3,7,18,15,29.0,6.0,3.45,9.5,7.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,68.0,15.0,2.05,8.5,20.5,13.64,0.0
2016,3,8,7,0,136.0,30.0,2.0,9.0,41.0,23.36,13.3
2016,3,8,7,15,194.5,48.0,1.95,9.0,76.5,36.8,27.02
2016,3,8,7,30,253.0,66.0,1.9,9.0,112.0,49.76,39.3
2016,3,8,7,45,276.5,85.0,1.85,9.5,150.0,65.24,53.55
2016,3,8,8,0,300.0,104.0,1.8,10.0,188.0,78.42,65.44
2016,3,8,8,15,333.0,117.5,1.75,10.0,227.0,108.9,77.23
2016,3,8,8,30,366.0,131.0,1.7,10.0,266.0,149.78,106.4
2016,3,8,8,45,509.0,117.5,1.7,10.5,332.5,194.23,137.7
2016,3,8,9,0,652.0,104.0,1.7,11.0,399.0,256.46,187.23
2016,3,8,9,15,380.5,170.0,1.75,11.0,346.5,269.36,209.8
2016,3,8,9,30,109.0,236.0,1.8,11.0,294.0,246.08,197.89
2016,3,8,9,45,283.0,228.5,1.85,11.0,393.0,329.65,264.56
2016,3,8,10,0,457.0,221.0,1.9,11.0,492.0,433.21,347.11
2016,3,8,10,15,365.5,258.0,1.9,11.0,482.5,441.95,354.57
2016,3,8,10,30,274.0,295.0,1.9,11.0,473.0,445.1,356.86
2016,3,8,10,45,160.5,296.0,1.95,11.0,401.0,384.3,308.83
2016,3,8,11,0,47.0,297.0,2.0,11.0,329.0,309.61,248.36
2016,3,8,11,15,69.0,318.5,1.95,11.0,367.5,351.55,281.96
2016,3,8,11,30,91.0,340.0,1.9,11.0,406.0,395.83,316.5
2016,3,8,11,45,108.5,349.5,1.9,11.0,429.0,426.29,340.16
2016,3,8,12,0,126.0,359.0,1.9,11.0,452.0,470.52,374.13
2016,3,8,12,15,193.0,356.5,1.9,11.0,499.0,535.16,424.75
2016,3,8,12,30,260.0,354.0,1.9,11.0,546.0,617.47,487.3
2016,3,8,12,45,206.0,355.5,1.95,11.0,507.0,564.05,446.29
2016,3,8,13,0,152.0,357.0,2.0,11.0,468.0,522.46,414.35
2016,3,8,13,15,128.0,346.0,2.05,10.5,438.5,493.38,393.24
2016,3,8,13,30,104.0,335.0,2.1,10.0,409.0,445.24,357.25
2016,3,8,13,45,117.0,326.5,2.2,10.0,407.0,470.43,378.04
2016,3,8,14,0,130.0,318.0,2.3,10.0,405.0,477.45,384.65
2016,3,8,14,15,67.5,253.0,2.15,10.0,298.0,325.31,264.31
2016,3,8,14,30,5.0,188.0,2.0,10.0,191.0,180.16,145.46
2016,3,8,14,45,7.5,190.0,1.85,10.0,194.5,185.79,150.86
2016,3,8,15,0,10.0,192.0,1.7,10.0,198.0,191.77,156.17
2016,3,8,15,15,5.0,108.5,1.55,9.5,111.5,102.33,82.03
2016,3,8,15,30,0.0,25.0,1.4,9.0,25.0,22.04,13.5
2016,3,8,15,45,0.0,73.5,1.3,9.0,73.5,65.01,50.79
2016,3,8,16,0,0.0,122.0,1.2,9.0,122.0,114.74,93.44
2016,3,8,16,15,0.0,106.5,1.2,9.0,106.5,99.94,80.94
2016,3,8,16,30,0.0,91.0,1.2,9.0,91.0,85.12,68.4
2016,3,8,16,45,0.0,74.5,1.3,9.0,74.5,69.11,54.62
2016,3,8,17,0,0.0,58.0,1.4,9.0,58.0,52.99,40.52
2016,3,8,17,15,0.0,43.0,1.45,8.5,43.0,38.4,27.62
2016,3,8,17,30,0.0,28.0,1.5,8.0,28.0,24.68,15.35
2016,3,8,17,45,0.0,16.0,1.6,8.0,16.0,14.08,4.87
2016,3,8,18,0,0.0,4.0,1.7,8.0,4.0,3.64,0.0
2016,3,8,18,15,0.0,2.0,1.7,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,2.4,10.0,8.5,7.47,0.0
2016,3,9,7,0,0.0,17.0,2.4,10.0,17.0,14.96,6.73
2016,3,9,7,15,0.0,31.5,2.4,10.0,31.5,27.78,19.01
2016,3,9,7,30,0.0,46.0,2.4,10.0,46.0,40.39,30.78
2016,3,9,7,45,0.0,62.0,2.4,10.5,62.0,53.84,43.13
2016,3,9,8,0,0.0,78.0,2.4,11.0,78.0,67.16,55.12
2016,3,9,8,15,0.0,94.5,2.35,11.0,94.5,81.31,64.67
2016,3,9,8,30,0.0,111.0,2.3,11.0,111.0,95.69,76.79
2016,3,9,8,45,0.0,100.0,2.3,11.0,100.0,87.57,69.66
2016,3,9,9,0,0.0,89.0,2.3,11.0,89.0,78.6,61.84
2016,3,9,9,15,8.5,142.0,2.25,11.0,146.5,126.92,102.2
2016,3,9,9,30,17.0,195.0,2.2,11.0,204.0,176.66,143.07
2016,3,9,9,45,8.5,151.5,2.15,11.5,156.0,137.34,110.08
2016,3,9,10,0,0.0,108.0,2.1,12.0,108.0,95.69,75.14
2016,3,9,10,15,0.5,139.0,2.1,12.0,139.5,123.59,98.21
2016,3,9,10,30,1.0,170.0,2.1,12.0,171.0,151.9,121.27
2016,3,9,10,45,3.0,183.0,2.15,12.5,186.0,165.38,131.84
2016,3,9,11,0,5.0,196.0,2.2,13.0,201.0,179.2,142.67
2016,3,9,11,15,7.5,210.5,2.25,13.0,216.5,195.11,155.42
2016,3,9,11,30,10.0,225.0,2.3,13.0,232.0,211.41,168.46
2016,3,9,11,45,12.0,237.0,2.35,13.5,245.5,225.35,179.24
2016,3,9,12,0,14.0,249.0,2.4,14.0,259.0,239.59,190.22
2016,3,9,12,15,45.0,298.0,2.4,14.0,331.5,329.38,261.8
2016,3,9,12,30,76.0,347.0,2.4,14.0,404.0,413.02,326.87
2016,3,9,12,45,42.5,284.5,2.45,14.0,316.5,319.56,253.65
2016,3,9,13,0,9.0,222.0,2.5,14.0,229.0,212.9,168.76
2016,3,9,13,15,13.0,237.0,2.5,14.0,246.5,232.43,184.92
2016,3,9,13,30,17.0,252.0,2.5,14.0,264.0,252.51,201.16
2016,3,9,13,45,18.5,250.5,2.55,14.5,263.5,253.78,202.07
2016,3,9,14,0,20.0,249.0,2.6,15.0,263.0,255.14,203.15
2016,3,9,14,15,16.5,233.0,2.6,14.5,244.5,236.51,188.88
2016,3,9,14,30,13.0,217.0,2.6,14.0,226.0,217.79,174.47
2016,3,9,14,45,13.5,209.0,2.6,14.0,217.5,211.35,169.73
2016,3,9,15,0,14.0,201.0,2.6,14.0,209.0,204.97,165.01
2016,3,9,15,15,7.0,154.5,2.5,14.0,158.5,150.6,120.68
2016,3,9,15,30,0.0,108.0,2.4,14.0,108.0,97.67,76.86
2016,3,9,15,45,0.0,117.0,2.3,14.0,117.0,107.66,85.52
2016,3,9,16,0,0.0,126.0,2.2,14.0,126.0,118.89,95.15
2016,3,9,16,15,0.0,110.0,2.05,13.5,110.0,103.59,82.69
2016,3,9,16,30,0.0,94.0,1.9,13.0,94.0,88.25,70.03
2016,3,9,16,45,0.0,77.5,1.75,13.0,77.5,72.29,56.48
2016,3,9,17,0,0.0,61.0,1.6,13.0,61.0,56.21,42.62
2016,3,9,17,15,0.0,45.5,1.6,12.5,45.5,41.1,29.47
2016,3,9,17,30,0.0,30.0,1.6,12.0,30.0,26.45,16.58
2016,3,9,17,45,0.0,17.5,1.6,12.0,17.5,15.4,5.98
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,1.65,11.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.0,0.5,0.44,0.0
2016,3,10,7,0,0.0,1.0,3.4,12.0,1.0,0.88,0.0
2016,3,10,7,15,0.0,1.5,3.45,12.0,1.5,1.31,0.0
2016,3,10,7,30,0.0,2.0,3.5,12.0,2.0,1.75,0.0
2016,3,10,7,45,0.0,3.0,3.55,12.5,3.0,2.63,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.51,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,4.39,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,5.27,0.0
2016,3,10,8,45,0.0,17.5,4.05,13.5,17.5,15.41,7.58
2016,3,10,9,0,0.0,29.0,4.2,14.0,29.0,25.57,16.19
2016,3,10,9,15,0.0,36.5,4.15,14.0,36.5,32.21,21.78
2016,3,10,9,30,0.0,44.0,4.1,14.0,44.0,38.87,27.33
2016,3,10,9,45,0.0,87.5,4.1,14.0,87.5,77.52,59.72
2016,3,10,10,0,0.0,131.0,4.1,14.0,131.0,115.99,91.51
2016,3,10,10,15,0.0,91.0,4.0,14.0,91.0,80.69,62.02
2016,3,10,10,30,0.0,51.0,3.9,14.0,51.0,45.14,32.29
2016,3,10,10,45,0.0,69.0,3.8,14.0,69.0,61.15,45.61
2016,3,10,11,0,0.0,87.0,3.7,14.0,87.0,77.19,58.85
2016,3,10,11,15,0.0,63.0,3.6,14.0,63.0,55.84,41.06
2016,3,10,11,30,0.0,39.0,3.5,14.0,39.0,34.54,23.28
2016,3,10,11,45,0.0,39.5,3.45,14.0,39.5,34.99,23.65
2016,3,10,12,0,0.0,40.0,3.4,14.0,40.0,35.44,24.01
2016,3,10,12,15,0.0,96.0,3.3,14.0,96.0,85.31,65.38
2016,3,10,12,30,0.0,152.0,3.2,14.0,152.0,136.83,107.55
2016,3,10,12,45,0.0,141.0,3.15,14.0,141.0,126.74,99.27
2016,3,10,13,0,0.0,130.0,3.1,14.0,130.0,116.63,91.06
2016,3,10,13,15,0.0,82.0,3.0,13.5,82.0,72.76,55.14
2016,3,10,13,30,0.0,34.0,2.9,13.0,34.0,30.1,19.69
2016,3,10,13,45,0.0,35.5,2.8,13.0,35.5,31.42,20.84
2016,3,10,14,0,0.0,37.0,2.7,13.0,37.0,32.73,21.99
2016,3,10,14,15,0.0,41.0,2.55,13.0,41.0,36.27,25.01
2016,3,10,14,30,0.0,45.0,2.4,13.0,45.0,39.8,28.05
2016,3,10,14,45,0.0,53.5,2.3,13.0,53.5,47.32,34.46
2016,3,10,15,0,0.0,62.0,2.2,13.0,62.0,54.84,40.9
2016,3,10,15,15,0.0,58.0,2.1,13.0,58.0,51.27,38.0
2016,3,10,15,30,0.0,54.0,2.0,13.0,54.0,47.71,35.09
2016,3,10,15,45,0.0,44.5,1.9,13.0,44.5,39.28,28.02
2016,3,10,16,0,0.0,35.0,1.8,13.0,35.0,30.86,20.91
2016,3,10,16,15,0.0,30.5,1.75,13.0,30.5,26.87,17.55
2016,3,10,16,30,0.0,26.0,1.7,13.0,26.0,22.89,14.16
2016,3,10,16,45,0.0,21.5,1.7,13.0,21.5,18.91,10.73
2016,3,10,17,0,0.0,17.0,1.7,13.0,17.0,14.94,7.25
2016,3,10,17,15,0.0,12.5,1.8,12.5,12.5,10.97,3.77
2016,3,10,17,30,0.0,8.0,1.9,12.0,8.0,7.02,0.26
2016,3,10,17,45,0.0,4.5,2.05,12.0,4.5,3.94,0.0
2016,3,10,18,0,0.0,1.0,2.2,12.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,2.3,12.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,12.0,2.0,1.75,0.0
2016,3,11,7,0,0.0,4.0,5.2,12.0,4.0,3.5,0.0
2016,3,11,7,15,0.0,7.5,5.15,11.5,7.5,6.58,0.18
2016,3,11,7,30,0.0,11.0,5.1,11.0,11.0,9.66,3.05
2016,3,11,7,45,0.0,14.5,5.05,11.0,14.5,12.74,5.91
2016,3,11,8,0,0.0,18.0,5.0,11.0,18.0,15.83,8.73
2016,3,11,8,15,0.0,21.5,4.85,11.0,21.5,18.92,10.81
2016,3,11,8,30,0.0,25.0,4.7,11.0,25.0,22.02,13.46
2016,3,11,8,45,0.0,16.5,4.55,11.0,16.5,14.53,6.93
2016,3,11,9,0,0.0,8.0,4.4,11.0,8.0,7.04,0.43
2016,3,11,9,15,0.0,14.5,4.45,11.0,14.5,12.78,5.35
2016,3,11,9,30,0.0,21.0,4.5,11.0,21.0,18.52,10.26
2016,3,11,9,45,0.0,93.5,4.6,11.0,93.5,82.85,64.92
2016,3,11,10,0,0.0,166.0,4.7,11.0,166.0,146.81,118.29
2016,3,11,10,15,3.5,183.5,4.45,11.0,186.0,164.77,132.86
2016,3,11,10,30,7.0,201.0,4.2,11.0,206.0,183.31,147.89
2016,3,11,10,45,3.5,139.0,4.0,11.0,141.5,126.02,100.31
2016,3,11,11,0,0.0,77.0,3.8,11.0,77.0,68.29,52.02
2016,3,11,11,15,13.0,181.5,3.6,11.0,191.0,172.5,138.81
2016,3,11,11,30,26.0,286.0,3.4,11.0,305.0,281.23,226.79
2016,3,11,11,45,38.0,308.5,3.25,11.5,337.0,326.34,262.04
2016,3,11,12,0,50.0,331.0,3.1,12.0,369.0,363.4,290.65
2016,3,11,12,15,95.0,351.5,3.15,12.0,423.0,429.12,343.17
2016,3,11,12,30,140.0,372.0,3.2,12.0,477.0,512.55,408.29
2016,3,11,12,45,76.0,306.0,3.25,12.0,363.0,373.31,299.29
2016,3,11,13,0,12.0,240.0,3.3,12.0,249.0,233.21,186.6
2016,3,11,13,15,15.0,250.0,3.6,12.0,261.5,247.06,198.46
2016,3,11,13,30,18.0,260.0,3.9,12.0,274.0,261.29,210.28
2016,3,11,13,45,11.0,224.0,4.2,12.0,233.0,219.22,176.41
2016,3,11,14,0,4.0,188.0,4.5,12.0,192.0,177.21,142.24
2016,3,11,14,15,2.0,100.5,4.65,11.5,102.5,91.38,71.55
2016,3,11,14,30,0.0,13.0,4.8,11.0,13.0,11.48,4.14
2016,3,11,14,45,21.5,124.5,4.95,11.0,136.5,141.33,115.01
2016,3,11,15,0,43.0,236.0,5.1,11.0,260.0,288.35,237.44
2016,3,11,15,15,43.5,220.0,5.0,10.5,243.0,272.44,225.12
2016,3,11,15,30,44.0,204.0,4.9,10.0,226.0,256.35,212.88
2016,3,11,15,45,22.0,142.5,4.85,10.0,153.5,164.69,136.04
2016,3,11,16,0,0.0,81.0,4.8,10.0,81.0,71.96,56.56
2016,3,11,16,15,0.0,70.5,4.65,10.0,70.5,62.33,48.47
2016,3,11,16,30,0.0,60.0,4.5,10.0,60.0,53.0,40.49
2016,3,11,16,45,252.0,65.0,4.4,10.0,124.5,285.62,246.31
2016,3,11,17,0,504.0,70.0,4.3,10.0,189.0,460.96,392.84
2016,3,11,17,15,413.5,59.0,4.2,9.5,141.0,365.31,309.11
2016,3,11,17,30,323.0,48.0,4.1,9.0,93.0,277.03,230.03
2016,3,11,17,45,161.5,32.5,4.05,9.0,55.0,156.81,118.27
2016,3,11,18,0,0.0,17.0,4.0,9.0,17.0,16.63,0.0
2016,3,11,18,15,0.0,8.5,3.95,9.0,8.5,7.73,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,3.45,10.0,2.0,1.75,0.0
2016,3,12,7,0,0.0,4.0,3.6,10.0,4.0,3.5,0.0
2016,3,12,7,15,0.0,8.0,3.7,10.0,8.0,7.02,0.62
2016,3,12,7,30,0.0,12.0,3.8,10.0,12.0,10.54,3.9
2016,3,12,7,45,0.0,16.0,3.95,10.5,16.0,14.06,7.14
2016,3,12,8,0,0.0,20.0,4.1,11.0,20.0,17.59,10.35
2016,3,12,8,15,0.0,24.0,4.2,11.0,24.0,21.13,12.73
2016,3,12,8,30,0.0,28.0,4.3,11.0,28.0,24.67,15.75
2016,3,12,8,45,0.0,87.5,4.4,11.0,87.5,77.15,60.79
2016,3,12,9,0,0.0,147.0,4.5,11.0,147.0,127.59,103.31
2016,3,12,9,15,4.0,166.0,4.55,11.0,168.5,145.85,118.2
2016,3,12,9,30,8.0,185.0,4.6,11.0,190.0,164.83,133.67
2016,3,12,9,45,4.0,158.0,4.65,11.0,160.5,141.06,113.62
2016,3,12,10,0,0.0,131.0,4.7,11.0,131.0,115.99,92.48
2016,3,12,10,15,0.0,114.0,4.75,11.0,114.0,101.11,79.86
2016,3,12,10,30,0.0,97.0,4.8,11.0,97.0,86.06,67.12
2016,3,12,10,45,0.5,129.5,4.85,11.5,130.0,115.51,91.47
2016,3,12,11,0,1.0,162.0,4.9,12.0,163.0,145.39,115.85
2016,3,12,11,15,0.5,134.5,5.0,12.0,135.0,120.34,95.03
2016,3,12,11,30,0.0,107.0,5.1,12.0,107.0,95.19,74.12
2016,3,12,11,45,0.0,117.0,5.2,12.0,117.0,104.3,81.65
2016,3,12,12,0,0.0,127.0,5.3,12.0,127.0,113.49,89.22
2016,3,12,12,15,0.0,109.5,5.2,12.0,109.5,97.59,76.02
2016,3,12,12,30,0.0,92.0,5.1,12.0,92.0,81.71,62.84
2016,3,12,12,45,0.0,67.5,5.1,12.0,67.5,59.88,44.66
2016,3,12,13,0,0.0,43.0,5.1,12.0,43.0,38.1,26.44
2016,3,12,13,15,0.0,63.5,5.05,12.0,63.5,56.31,41.74
2016,3,12,13,30,0.0,84.0,5.0,12.0,84.0,74.54,57.03
2016,3,12,13,45,0.0,115.0,4.95,12.0,115.0,102.86,80.69
2016,3,12,14,0,0.0,146.0,4.9,12.0,146.0,132.28,105.21
2016,3,12,14,15,1.0,161.0,4.75,12.0,162.0,148.14,118.51
2016,3,12,14,30,2.0,176.0,4.6,12.0,178.0,164.58,132.33
2016,3,12,14,45,1.0,170.5,4.5,12.0,171.5,158.9,127.83
2016,3,12,15,0,0.0,165.0,4.4,12.0,165.0,153.33,123.46
2016,3,12,15,15,0.0,161.0,4.3,12.0,161.0,150.42,121.36
2016,3,12,15,30,0.0,157.0,4.2,12.0,157.0,147.76,119.48
2016,3,12,15,45,124.5,165.0,4.1,12.0,217.5,296.91,248.3
2016,3,12,16,0,249.0,173.0,4.0,12.0,278.0,428.7,358.83
2016,3,12,16,15,221.5,157.0,3.9,11.5,242.0,380.83,320.1
2016,3,12,16,30,194.0,141.0,3.8,11.0,206.0,320.01,270.69
2016,3,12,16,45,164.5,120.5,3.75,11.0,169.0,268.49,227.23
2016,3,12,17,0,135.0,100.0,3.7,11.0,132.0,218.96,184.42
2016,3,12,17,15,101.0,77.5,3.6,11.0,98.5,165.57,137.38
2016,3,12,17,30,67.0,55.0,3.5,11.0,65.0,114.4,91.68
2016,3,12,17,45,33.5,33.5,3.4,11.0,38.5,66.82,47.59
2016,3,12,18,0,0.0,12.0,3.3,11.0,12.0,10.56,0.0
2016,3,12,18,15,0.0,6.0,3.2,11.0,6.0,5.46,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,3.6,11.5,6.0,5.26,0.0
2016,3,13,7,0,0.0,12.0,3.7,12.0,12.0,10.54,3.42
2016,3,13,7,15,0.0,20.0,3.75,12.0,20.0,17.59,9.99
2016,3,13,7,30,0.0,28.0,3.8,12.0,28.0,24.65,16.54
2016,3,13,7,45,0.0,37.5,3.9,12.0,37.5,33.05,24.23
2016,3,13,8,0,0.0,47.0,4.0,12.0,47.0,41.46,31.84
2016,3,13,8,15,0.0,56.0,4.05,12.0,56.0,49.45,37.09
2016,3,13,8,30,0.0,65.0,4.1,12.0,65.0,57.44,43.85
2016,3,13,8,45,0.0,49.5,4.2,12.0,49.5,43.7,31.95
2016,3,13,9,0,0.0,34.0,4.3,12.0,34.0,29.99,20.11
2016,3,13,9,15,0.0,40.0,4.3,12.0,40.0,35.32,24.59
2016,3,13,9,30,0.0,46.0,4.3,12.0,46.0,40.65,29.04
2016,3,13,9,45,8.0,134.0,4.3,12.0,139.0,121.94,97.34
2016,3,13,10,0,16.0,222.0,4.3,12.0,232.0,204.01,164.83
2016,3,13,10,15,10.0,204.0,4.35,12.0,210.5,186.58,150.15
2016,3,13,10,30,4.0,186.0,4.4,12.0,189.0,167.99,134.65
2016,3,13,10,45,3.0,177.5,4.45,12.0,180.0,160.33,128.19
2016,3,13,11,0,2.0,169.0,4.5,12.0,171.0,152.43,121.53
2016,3,13,11,15,4.5,186.5,4.55,12.0,190.5,170.68,136.47
2016,3,13,11,30,7.0,204.0,4.6,12.0,210.0,189.37,151.69
2016,3,13,11,45,3.5,144.5,4.65,12.5,147.5,132.27,104.54
2016,3,13,12,0,0.0,85.0,4.7,13.0,85.0,75.48,57.39
2016,3,13,12,15,1.0,123.0,4.65,13.0,124.0,110.81,86.66
2016,3,13,12,30,2.0,161.0,4.6,13.0,163.0,146.99,116.37
2016,3,13,12,45,1.0,127.5,4.6,13.0,128.5,115.15,90.2
2016,3,13,13,0,0.0,94.0,4.6,13.0,94.0,83.51,64.09
2016,3,13,13,15,3.0,145.5,4.5,13.0,148.0,134.11,106.05
2016,3,13,13,30,6.0,197.0,4.4,13.0,202.0,186.66,149.16
2016,3,13,13,45,3.0,106.5,4.35,13.0,109.0,97.92,76.32
2016,3,13,14,0,0.0,16.0,4.3,13.0,16.0,14.14,6.28
2016,3,13,14,15,0.0,50.5,4.2,13.0,50.5,44.7,32.07
2016,3,13,14,30,0.0,85.0,4.1,13.0,85.0,75.35,57.83
2016,3,13,14,45,0.0,79.0,4.05,13.0,79.0,69.98,53.44
2016,3,13,15,0,0.0,73.0,4.0,13.0,73.0,64.62,49.07
2016,3,13,15,15,0.0,47.5,3.9,12.5,47.5,41.97,30.13
2016,3,13,15,30,0.0,22.0,3.8,12.0,22.0,19.4,11.0
2016,3,13,15,45,0.0,32.0,3.75,12.0,32.0,28.22,18.63
2016,3,13,16,0,0.0,42.0,3.7,12.0,42.0,37.05,26.29
2016,3,13,16,15,0.0,36.5,3.65,12.0,36.5,32.17,22.17
2016,3,13,16,30,0.0,31.0,3.6,12.0,31.0,27.3,18.02
2016,3,13,16,45,0.0,26.0,3.55,12.0,26.0,22.88,14.2
2016,3,13,17,0,0.0,21.0,3.5,12.0,21.0,18.47,10.35
2016,3,13,17,15,0.0,15.5,3.45,12.0,15.5,13.62,6.06
2016,3,13,17,30,0.0,10.0,3.4,12.0,10.0,8.77,1.78
2016,3,13,17,45,0.0,6.0,3.35,12.0,6.0,5.26,0.0
2016,3,13,18,0,0.0,2.0,3.3,12.0,2.0,1.75,0.0
2016,3,13,18,15,0.0,1.0,3.15,11.5,1.0,0.91,0.0
2016,3,13,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
