Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,71.5,23.0,2.5,9.5,31.0,18.74,6.22
2016,3,14,7,0,143.0,46.0,2.5,10.0,62.0,36.34,26.01
2016,3,14,7,15,214.5,64.5,2.5,10.0,103.0,50.24,39.32
2016,3,14,7,30,286.0,83.0,2.5,10.0,144.0,61.93,50.33
2016,3,14,7,45,340.0,98.0,2.55,10.0,189.5,71.75,59.42
2016,3,14,8,0,394.0,113.0,2.6,10.0,235.0,84.83,71.21
2016,3,14,8,15,459.5,114.0,2.6,10.0,280.0,121.1,81.28
2016,3,14,8,30,525.0,115.0,2.6,10.0,325.0,165.28,112.08
2016,3,14,8,45,394.0,159.0,2.65,10.5,327.5,211.05,157.09
2016,3,14,9,0,263.0,203.0,2.7,11.0,330.0,240.99,188.42
2016,3,14,9,15,206.0,228.5,2.65,11.0,333.5,263.73,210.13
2016,3,14,9,30,149.0,254.0,2.6,11.0,337.0,279.2,224.59
2016,3,14,9,45,190.5,270.0,2.6,11.0,384.0,324.69,261.56
2016,3,14,10,0,232.0,286.0,2.6,11.0,431.0,374.9,302.07
2016,3,14,10,15,258.5,298.0,2.6,11.0,467.0,421.89,339.61
2016,3,14,10,30,285.0,310.0,2.6,11.0,503.0,468.06,376.1
2016,3,14,10,45,247.0,328.5,2.6,11.5,500.0,473.02,378.86
2016,3,14,11,0,209.0,347.0,2.6,12.0,497.0,479.58,382.58
2016,3,14,11,15,388.5,301.0,2.6,12.0,588.0,593.09,472.75
2016,3,14,11,30,568.0,255.0,2.6,12.0,679.0,721.64,571.14
2016,3,14,11,45,573.5,257.5,2.6,12.0,690.0,754.84,594.7
2016,3,14,12,0,579.0,260.0,2.6,12.0,701.0,786.29,617.51
2016,3,14,12,15,738.5,191.5,2.65,12.0,755.0,886.09,691.96
2016,3,14,12,30,898.0,123.0,2.7,12.0,809.0,968.38,748.95
2016,3,14,12,45,599.0,238.0,2.75,12.5,694.5,845.33,659.65
2016,3,14,13,0,300.0,353.0,2.8,13.0,580.0,675.78,529.5
2016,3,14,13,15,580.0,242.5,2.85,13.0,669.5,853.33,668.13
2016,3,14,13,30,860.0,132.0,2.9,13.0,759.0,1016.19,782.92
2016,3,14,13,45,850.5,131.0,3.0,13.0,735.5,1012.32,780.4
2016,3,14,14,0,841.0,130.0,3.1,13.0,712.0,1004.58,777.01
2016,3,14,14,15,829.5,128.0,3.15,12.5,681.5,989.97,770.01
2016,3,14,14,30,818.0,126.0,3.2,12.0,651.0,971.74,760.58
2016,3,14,14,45,800.5,123.5,3.3,12.0,613.5,943.68,743.21
2016,3,14,15,0,783.0,121.0,3.4,12.0,576.0,918.9,728.15
2016,3,14,15,15,761.5,117.5,3.4,11.5,533.5,880.25,703.55
2016,3,14,15,30,740.0,114.0,3.4,11.0,491.0,839.27,676.98
2016,3,14,15,45,708.5,110.0,3.45,11.0,444.0,786.87,640.46
2016,3,14,16,0,677.0,106.0,3.5,11.0,397.0,733.37,602.42
2016,3,14,16,15,637.0,99.5,3.45,10.5,347.0,669.32,555.89
2016,3,14,16,30,597.0,93.0,3.4,10.0,297.0,605.68,508.29
2016,3,14,16,45,539.5,85.0,3.35,10.0,246.5,528.39,446.46
2016,3,14,17,0,482.0,77.0,3.3,10.0,196.0,453.9,384.21
2016,3,14,17,15,395.5,65.5,3.2,9.5,148.0,359.32,303.48
2016,3,14,17,30,309.0,54.0,3.1,9.0,100.0,276.2,229.66
2016,3,14,17,45,154.5,38.5,3.05,9.0,61.5,149.02,115.83
2016,3,14,18,0,0.0,23.0,3.0,9.0,23.0,25.11,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.0,11.5,10.46,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,178.5,19.0,1.8,8.5,40.0,14.98,4.95
2016,3,15,7,0,357.0,38.0,1.8,9.0,80.0,30.69,21.35
2016,3,15,7,15,451.5,47.5,1.75,9.0,128.0,37.28,27.96
2016,3,15,7,30,546.0,57.0,1.7,9.0,176.0,43.69,34.13
2016,3,15,7,45,610.0,62.5,1.65,9.5,228.0,46.54,36.79
2016,3,15,8,0,674.0,68.0,1.6,10.0,280.0,56.76,38.24
2016,3,15,8,15,712.5,72.5,1.6,10.5,331.0,114.71,65.56
2016,3,15,8,30,751.0,77.0,1.6,11.0,382.0,172.85,107.61
2016,3,15,8,45,780.5,80.5,1.6,11.5,430.5,232.77,158.44
2016,3,15,9,0,810.0,84.0,1.6,12.0,479.0,295.76,214.24
2016,3,15,9,15,829.5,86.5,1.55,12.0,523.0,357.26,269.54
2016,3,15,9,30,849.0,89.0,1.5,12.0,567.0,419.97,324.62
2016,3,15,9,45,865.0,90.5,1.45,12.5,606.0,481.99,376.78
2016,3,15,10,0,881.0,92.0,1.4,13.0,645.0,542.43,425.69
2016,3,15,10,15,891.5,94.0,1.4,13.0,677.5,600.04,471.73
2016,3,15,10,30,902.0,96.0,1.4,13.0,710.0,656.59,515.48
2016,3,15,10,45,910.5,96.5,1.4,13.5,735.5,709.02,553.95
2016,3,15,11,0,919.0,97.0,1.4,14.0,761.0,759.64,589.3
2016,3,15,11,15,923.5,98.0,1.4,14.0,778.5,805.68,620.32
2016,3,15,11,30,928.0,99.0,1.4,14.0,796.0,849.11,649.23
2016,3,15,11,45,931.0,99.0,1.45,14.5,805.5,887.45,673.86
2016,3,15,12,0,934.0,99.0,1.5,15.0,815.0,922.66,696.25
2016,3,15,12,15,934.5,99.0,1.55,15.0,816.5,952.34,716.21
2016,3,15,12,30,935.0,99.0,1.6,15.0,818.0,978.46,733.9
2016,3,15,12,45,936.0,97.5,1.65,15.0,812.0,999.71,748.51
2016,3,15,13,0,937.0,96.0,1.7,15.0,806.0,1017.17,760.8
2016,3,15,13,15,933.0,95.0,1.75,15.0,791.0,1026.43,767.9
2016,3,15,13,30,929.0,94.0,1.8,15.0,776.0,1031.65,772.62
2016,3,15,13,45,922.5,93.5,1.85,15.0,753.0,1030.96,773.67
2016,3,15,14,0,916.0,93.0,1.9,15.0,730.0,1026.29,772.32
2016,3,15,14,15,907.0,91.5,1.95,15.0,700.0,1014.05,766.14
2016,3,15,14,30,898.0,90.0,2.0,15.0,670.0,998.02,757.59
2016,3,15,14,45,885.5,88.0,2.05,15.0,633.5,974.35,743.97
2016,3,15,15,0,873.0,86.0,2.1,15.0,597.0,947.29,728.08
2016,3,15,15,15,855.5,83.5,2.1,14.5,554.0,921.21,713.56
2016,3,15,15,30,838.0,81.0,2.1,14.0,511.0,882.67,690.17
2016,3,15,15,45,815.0,77.5,2.15,14.0,464.0,835.52,659.56
2016,3,15,16,0,792.0,74.0,2.2,14.0,417.0,786.53,627.0
2016,3,15,16,15,759.0,70.0,2.2,13.5,367.0,727.28,586.7
2016,3,15,16,30,726.0,66.0,2.2,13.0,317.0,667.65,544.79
2016,3,15,16,45,676.5,61.0,2.2,12.5,265.0,594.74,490.88
2016,3,15,17,0,627.0,56.0,2.2,12.0,213.0,528.81,439.77
2016,3,15,17,15,550.0,48.5,2.3,11.5,163.0,440.39,366.66
2016,3,15,17,30,473.0,41.0,2.4,11.0,113.0,358.18,295.03
2016,3,15,17,45,337.0,30.0,2.55,11.0,71.0,247.45,194.3
2016,3,15,18,0,201.0,19.0,2.7,11.0,29.0,139.09,23.67
2016,3,15,18,15,100.5,9.5,2.7,10.5,14.5,51.34,0.0
2016,3,15,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.0,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,10.91,0.0
2016,3,16,6,45,200.5,24.0,0.9,9.5,49.0,19.35,8.97
2016,3,16,7,0,401.0,36.0,0.8,10.0,86.0,28.76,19.71
2016,3,16,7,15,491.0,44.5,0.8,10.0,134.5,34.6,25.53
2016,3,16,7,30,581.0,53.0,0.8,10.0,183.0,40.3,30.99
2016,3,16,7,45,638.0,59.0,0.85,10.5,235.0,43.7,34.12
2016,3,16,8,0,695.0,65.0,0.9,11.0,287.0,60.86,40.13
2016,3,16,8,15,732.0,69.5,1.0,11.5,338.5,115.52,64.72
2016,3,16,8,30,769.0,74.0,1.1,12.0,390.0,174.77,107.79
2016,3,16,8,45,796.5,77.0,1.25,12.5,438.5,235.01,158.93
2016,3,16,9,0,824.0,80.0,1.4,13.0,487.0,298.02,214.78
2016,3,16,9,15,843.0,82.5,1.4,13.5,531.0,360.19,269.95
2016,3,16,9,30,862.0,85.0,1.4,14.0,575.0,425.28,325.99
2016,3,16,9,45,876.5,87.0,1.45,14.5,613.5,486.1,377.15
2016,3,16,10,0,891.0,89.0,1.5,15.0,652.0,546.82,426.42
2016,3,16,10,15,901.0,90.5,1.5,15.0,684.5,604.15,471.98
2016,3,16,10,30,911.0,92.0,1.5,15.0,717.0,660.32,515.23
2016,3,16,10,45,918.0,93.0,1.55,15.5,742.0,712.59,553.77
2016,3,16,11,0,925.0,94.0,1.6,16.0,767.0,762.9,588.98
2016,3,16,11,15,929.5,94.5,1.6,16.0,784.5,808.6,619.72
2016,3,16,11,30,934.0,95.0,1.6,16.0,802.0,851.65,648.34
2016,3,16,11,45,936.5,95.5,1.6,16.0,811.0,890.2,673.66
2016,3,16,12,0,939.0,96.0,1.6,16.0,820.0,925.57,696.73
2016,3,16,12,15,939.5,96.0,1.6,16.0,821.0,955.29,715.98
2016,3,16,12,30,940.0,96.0,1.6,16.0,822.0,981.42,732.9
2016,3,16,12,45,941.0,94.0,1.65,16.5,816.0,1002.11,745.68
2016,3,16,13,0,942.0,92.0,1.7,17.0,810.0,1018.96,756.08
2016,3,16,13,15,938.0,91.5,1.7,17.0,794.5,1028.71,762.71
2016,3,16,13,30,934.0,91.0,1.7,17.0,779.0,1034.42,766.96
2016,3,16,13,45,928.0,89.5,1.7,17.0,756.0,1032.95,766.77
2016,3,16,14,0,922.0,88.0,1.7,17.0,733.0,1027.44,764.21
2016,3,16,14,15,913.0,87.0,1.7,17.0,703.0,1015.62,757.73
2016,3,16,14,30,904.0,86.0,1.7,17.0,673.0,1000.0,748.96
2016,3,16,14,45,891.5,84.0,1.7,17.0,636.5,976.1,734.85
2016,3,16,15,0,879.0,82.0,1.7,17.0,600.0,948.79,718.56
2016,3,16,15,15,862.5,79.5,1.65,16.5,557.5,913.95,697.8
2016,3,16,15,30,846.0,77.0,1.6,16.0,515.0,885.36,681.2
2016,3,16,15,45,823.0,74.5,1.6,16.0,468.0,839.19,651.47
2016,3,16,16,0,800.0,72.0,1.6,16.0,421.0,791.17,620.04
2016,3,16,16,15,768.0,68.0,1.55,15.5,371.0,732.39,580.7
2016,3,16,16,30,736.0,64.0,1.5,15.0,321.0,673.17,539.83
2016,3,16,16,45,688.5,59.0,1.45,14.5,269.0,601.31,487.84
2016,3,16,17,0,641.0,54.0,1.4,14.0,217.0,531.21,434.92
2016,3,16,17,15,566.5,47.0,1.45,13.5,166.5,448.85,368.23
2016,3,16,17,30,492.0,40.0,1.5,13.0,116.0,367.97,299.24
2016,3,16,17,45,360.5,29.5,1.6,12.5,73.5,259.15,202.73
2016,3,16,18,0,229.0,19.0,1.7,12.0,31.0,153.54,45.8
2016,3,16,18,15,114.5,9.5,1.7,12.0,15.5,57.26,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,8.0,2.1,10.0,8.0,0.0,0.0
2016,3,17,6,30,0.0,16.0,2.2,10.0,16.0,14.55,0.0
2016,3,17,6,45,229.5,25.5,2.35,10.5,55.0,20.59,10.53
2016,3,17,7,0,459.0,35.0,2.5,11.0,94.0,27.82,18.83
2016,3,17,7,15,545.0,42.5,2.45,11.5,144.5,32.91,23.84
2016,3,17,7,30,631.0,50.0,2.4,12.0,195.0,41.37,31.66
2016,3,17,7,45,685.0,55.5,2.4,12.5,248.0,44.83,34.81
2016,3,17,8,0,739.0,61.0,2.4,13.0,301.0,60.14,37.3
2016,3,17,8,15,774.5,65.0,2.3,13.0,353.0,117.19,63.72
2016,3,17,8,30,810.0,69.0,2.2,13.0,405.0,178.56,109.01
2016,3,17,8,45,835.5,72.0,2.1,13.5,454.5,240.98,162.4
2016,3,17,9,0,861.0,75.0,2.0,14.0,504.0,309.12,222.65
2016,3,17,9,15,879.0,77.0,1.9,14.5,548.5,372.12,278.67
2016,3,17,9,30,897.0,79.0,1.8,15.0,593.0,435.94,333.82
2016,3,17,9,45,910.0,81.0,1.75,15.5,632.0,498.01,385.78
2016,3,17,10,0,923.0,83.0,1.7,16.0,671.0,559.75,435.39
2016,3,17,10,15,932.5,84.5,1.65,16.0,703.5,618.41,481.62
2016,3,17,10,30,942.0,86.0,1.6,16.0,736.0,675.8,525.26
2016,3,17,10,45,948.5,87.0,1.55,16.5,761.5,729.13,563.49
2016,3,17,11,0,955.0,88.0,1.5,17.0,787.0,780.37,597.64
2016,3,17,11,15,959.0,88.5,1.4,17.0,804.5,826.85,627.33
2016,3,17,11,30,963.0,89.0,1.3,17.0,822.0,870.54,654.56
2016,3,17,11,45,965.0,89.5,1.25,17.5,831.5,909.58,677.64
2016,3,17,12,0,967.0,90.0,1.2,18.0,841.0,945.32,698.23
2016,3,17,12,15,967.0,90.0,1.1,18.0,842.0,975.25,715.25
2016,3,17,12,30,967.0,90.0,1.0,18.0,843.0,1001.45,729.69
2016,3,17,12,45,964.0,90.5,0.95,18.5,835.0,1021.54,739.77
2016,3,17,13,0,961.0,91.0,0.9,19.0,827.0,1037.62,747.39
2016,3,17,13,15,957.0,90.5,0.8,19.0,811.5,1047.52,751.54
2016,3,17,13,30,953.0,90.0,0.7,19.0,796.0,1053.31,753.25
2016,3,17,13,45,946.5,89.0,0.6,19.0,773.0,1051.92,750.67
2016,3,17,14,0,940.0,88.0,0.5,19.0,750.0,1046.43,745.82
2016,3,17,14,15,931.0,86.5,0.5,19.0,719.0,1033.85,739.34
2016,3,17,14,30,922.0,85.0,0.5,19.0,688.0,1017.38,730.69
2016,3,17,14,45,909.5,83.5,0.5,19.0,650.5,993.77,717.74
2016,3,17,15,0,897.0,82.0,0.5,19.0,613.0,966.7,702.72
2016,3,17,15,15,880.5,79.5,0.55,18.5,570.0,931.4,684.81
2016,3,17,15,30,864.0,77.0,0.6,18.0,527.0,893.27,664.76
2016,3,17,15,45,841.0,74.0,0.7,18.0,479.5,854.87,643.76
2016,3,17,16,0,818.0,71.0,0.8,18.0,432.0,805.55,614.59
2016,3,17,16,15,786.0,67.5,0.85,17.5,380.5,746.7,578.12
2016,3,17,16,30,754.0,64.0,0.9,17.0,329.0,687.35,539.82
2016,3,17,16,45,706.5,59.0,0.95,17.0,276.5,614.67,488.89
2016,3,17,17,0,659.0,54.0,1.0,17.0,224.0,543.71,436.83
2016,3,17,17,15,584.5,47.0,1.1,16.0,172.5,460.26,372.18
2016,3,17,17,30,510.0,40.0,1.2,15.0,121.0,378.41,304.63
2016,3,17,17,45,379.0,29.5,1.35,14.5,77.0,268.76,209.36
2016,3,17,18,0,248.0,19.0,1.5,14.0,33.0,163.62,64.56
2016,3,17,18,15,124.0,9.5,1.5,13.5,16.5,61.27,0.0
2016,3,17,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,67.5,7.0,2.35,9.0,9.0,0.0,0.0
2016,3,18,6,30,135.0,14.0,2.4,9.0,18.0,12.73,0.0
2016,3,18,6,45,283.0,26.5,2.45,9.5,57.5,21.4,11.77
2016,3,18,7,0,431.0,39.0,2.5,10.0,97.0,31.11,21.9
2016,3,18,7,15,518.5,47.5,2.45,10.0,147.5,36.87,27.6
2016,3,18,7,30,606.0,56.0,2.4,10.0,198.0,42.49,32.96
2016,3,18,7,45,303.0,75.0,2.4,10.5,146.0,54.18,43.55
2016,3,18,8,0,0.0,94.0,2.4,11.0,94.0,80.52,64.01
2016,3,18,8,15,0.0,110.0,2.4,11.0,110.0,94.42,75.7
2016,3,18,8,30,0.0,126.0,2.4,11.0,126.0,108.46,87.37
2016,3,18,8,45,48.0,173.0,2.4,11.5,197.5,155.64,124.52
2016,3,18,9,0,96.0,220.0,2.4,12.0,269.0,211.79,169.01
2016,3,18,9,15,123.0,243.0,2.4,12.0,311.0,248.95,198.97
2016,3,18,9,30,150.0,266.0,2.4,12.0,353.0,290.68,232.7
2016,3,18,9,45,127.5,282.0,2.4,12.5,359.5,307.25,246.0
2016,3,18,10,0,105.0,298.0,2.4,13.0,366.0,318.38,254.51
2016,3,18,10,15,73.5,296.0,2.35,13.0,345.0,307.66,245.78
2016,3,18,10,30,42.0,294.0,2.3,13.0,324.0,292.97,233.63
2016,3,18,10,45,54.5,315.5,2.3,13.0,355.5,326.16,259.78
2016,3,18,11,0,67.0,337.0,2.3,13.0,387.0,360.98,286.84
2016,3,18,11,15,265.5,319.5,2.25,13.0,522.0,519.44,412.44
2016,3,18,11,30,464.0,302.0,2.2,13.0,657.0,687.37,539.46
2016,3,18,11,45,696.0,208.0,2.2,13.5,747.0,816.91,635.65
2016,3,18,12,0,928.0,114.0,2.2,14.0,837.0,938.11,717.92
2016,3,18,12,15,928.0,114.0,2.15,14.0,838.0,967.19,735.71
2016,3,18,12,30,928.0,114.0,2.1,14.0,839.0,992.69,752.02
2016,3,18,12,45,923.0,115.0,2.1,14.0,831.0,1010.82,764.05
2016,3,18,13,0,918.0,116.0,2.1,14.0,823.0,1025.04,773.66
2016,3,18,13,15,913.5,115.0,2.15,14.0,807.5,1033.62,780.36
2016,3,18,13,30,909.0,114.0,2.2,14.0,792.0,1038.22,784.64
2016,3,18,13,45,904.0,112.0,2.3,14.0,769.0,1037.25,786.02
2016,3,18,14,0,899.0,110.0,2.4,14.0,746.0,1032.32,784.95
2016,3,18,14,15,889.0,108.0,2.45,13.5,715.0,1018.55,778.94
2016,3,18,14,30,879.0,106.0,2.5,13.0,684.0,1011.63,777.76
2016,3,18,14,45,869.0,102.5,2.55,13.0,647.5,988.53,764.1
2016,3,18,15,0,859.0,99.0,2.6,13.0,611.0,961.93,748.15
2016,3,18,15,15,703.0,129.0,2.65,13.0,528.5,841.59,665.49
2016,3,18,15,30,547.0,159.0,2.7,13.0,446.0,710.3,572.35
2016,3,18,15,45,564.0,139.0,2.75,13.0,411.0,694.35,563.33
2016,3,18,16,0,581.0,119.0,2.8,13.0,376.0,668.1,545.47
2016,3,18,16,15,537.0,115.0,2.65,12.5,331.0,599.73,494.91
2016,3,18,16,30,493.0,111.0,2.5,12.0,286.0,541.07,450.0
2016,3,18,16,45,456.5,97.5,2.45,12.0,240.0,477.84,399.76
2016,3,18,17,0,420.0,84.0,2.4,12.0,194.0,416.39,349.2
2016,3,18,17,15,363.5,69.5,2.3,11.5,149.5,343.1,287.34
2016,3,18,17,30,307.0,55.0,2.2,11.0,105.0,274.67,227.28
2016,3,18,17,45,212.5,38.5,2.15,10.5,67.0,188.62,149.99
2016,3,18,18,0,118.0,22.0,2.1,10.0,29.0,103.71,48.13
2016,3,18,18,15,59.0,11.0,2.05,10.0,14.5,35.04,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,10.0,10.0,9.1,0.0
2016,3,19,6,30,0.0,20.0,1.6,10.0,20.0,16.98,0.0
2016,3,19,6,45,191.5,31.0,1.7,10.5,58.0,24.16,14.39
2016,3,19,7,0,383.0,42.0,1.8,11.0,96.0,33.46,23.97
2016,3,19,7,15,466.0,51.0,1.85,11.0,144.0,39.48,29.87
2016,3,19,7,30,549.0,60.0,1.9,11.0,192.0,45.34,35.41
2016,3,19,7,45,604.5,66.0,1.95,11.5,243.0,48.48,38.25
2016,3,19,8,0,660.0,72.0,2.0,12.0,294.0,66.38,41.31
2016,3,19,8,15,697.0,76.5,2.0,12.0,344.0,119.6,68.28
2016,3,19,8,30,734.0,81.0,2.0,12.0,394.0,181.12,114.89
2016,3,19,8,45,765.0,83.0,2.05,12.0,442.0,239.25,164.97
2016,3,19,9,0,796.0,85.0,2.1,12.0,490.0,300.6,220.0
2016,3,19,9,15,815.0,88.0,2.05,12.0,533.5,361.62,275.04
2016,3,19,9,30,834.0,91.0,2.0,12.0,577.0,423.8,329.8
2016,3,19,9,45,847.5,93.5,2.0,12.5,615.0,483.81,380.75
2016,3,19,10,0,861.0,96.0,2.0,13.0,653.0,543.88,429.88
2016,3,19,10,15,587.5,206.5,2.0,13.0,595.0,538.2,426.09
2016,3,19,10,30,314.0,317.0,2.0,13.0,537.0,494.67,391.13
2016,3,19,10,45,604.0,210.0,2.0,13.5,651.0,622.19,491.48
2016,3,19,11,0,894.0,103.0,2.0,14.0,765.0,755.14,591.62
2016,3,19,11,15,632.0,223.5,2.0,13.5,696.5,720.67,562.63
2016,3,19,11,30,370.0,344.0,2.0,13.0,628.0,643.81,502.51
2016,3,19,11,45,357.5,352.0,2.05,13.0,629.5,660.26,515.25
2016,3,19,12,0,345.0,360.0,2.1,13.0,631.0,674.68,525.65
2016,3,19,12,15,343.5,361.0,2.1,13.0,631.0,689.85,536.66
2016,3,19,12,30,342.0,362.0,2.1,13.0,631.0,703.47,546.53
2016,3,19,12,45,276.0,372.0,2.1,13.5,588.0,663.73,515.29
2016,3,19,13,0,210.0,382.0,2.1,14.0,545.0,604.04,469.93
2016,3,19,13,15,271.5,362.0,2.05,14.0,568.5,666.72,517.86
2016,3,19,13,30,333.0,342.0,2.0,14.0,592.0,712.47,552.36
2016,3,19,13,45,256.5,343.5,2.0,14.0,532.5,643.74,501.04
2016,3,19,14,0,180.0,345.0,2.0,14.0,473.0,555.02,435.16
2016,3,19,14,15,139.0,326.5,2.0,14.0,423.0,496.15,391.43
2016,3,19,14,30,98.0,308.0,2.0,14.0,373.0,418.28,332.33
2016,3,19,14,45,138.0,292.5,2.05,14.0,379.0,460.01,366.91
2016,3,19,15,0,178.0,277.0,2.1,14.0,385.0,481.34,385.39
2016,3,19,15,15,109.5,245.5,2.15,13.5,310.5,379.15,306.06
2016,3,19,15,30,41.0,214.0,2.2,13.0,236.0,262.23,212.75
2016,3,19,15,45,32.0,191.0,2.3,13.0,207.5,229.06,186.67
2016,3,19,16,0,23.0,168.0,2.4,13.0,179.0,182.56,148.89
2016,3,19,16,15,11.5,141.0,2.35,12.5,146.5,145.09,118.05
2016,3,19,16,30,0.0,114.0,2.3,12.0,114.0,108.32,87.2
2016,3,19,16,45,0.0,96.5,2.3,12.0,96.5,91.53,73.12
2016,3,19,17,0,0.0,79.0,2.3,12.0,79.0,74.65,58.69
2016,3,19,17,15,266.5,59.0,2.15,11.5,103.0,266.18,224.71
2016,3,19,17,30,533.0,39.0,2.0,11.0,127.0,385.25,318.95
2016,3,19,17,45,410.5,29.5,1.9,10.5,83.0,284.99,227.97
2016,3,19,18,0,288.0,20.0,1.8,10.0,39.0,185.93,101.18
2016,3,19,18,15,144.0,10.0,1.75,10.0,19.5,70.17,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,2.4,11.0,6.5,5.91,0.0
2016,3,20,6,30,0.0,13.0,2.5,11.0,13.0,11.44,0.0
2016,3,20,6,45,18.0,32.0,2.6,11.5,34.5,27.32,17.27
2016,3,20,7,0,36.0,51.0,2.7,12.0,56.0,42.57,31.93
2016,3,20,7,15,51.5,72.5,2.75,12.0,83.5,59.24,47.37
2016,3,20,7,30,67.0,94.0,2.8,12.0,111.0,75.59,62.32
2016,3,20,7,45,77.0,116.0,2.85,12.5,139.0,91.89,76.81
2016,3,20,8,0,87.0,138.0,2.9,13.0,167.0,111.05,87.8
2016,3,20,8,15,43.5,127.0,2.9,13.0,141.5,109.21,85.74
2016,3,20,8,30,0.0,116.0,2.9,13.0,116.0,100.57,80.02
2016,3,20,8,45,0.0,72.5,2.95,13.0,72.5,64.13,49.05
2016,3,20,9,0,0.0,29.0,3.0,13.0,29.0,25.58,16.2
2016,3,20,9,15,0.0,21.5,3.05,13.0,21.5,18.97,10.52
2016,3,20,9,30,0.0,14.0,3.1,13.0,14.0,12.35,4.86
2016,3,20,9,45,0.0,27.0,3.2,13.5,27.0,23.85,14.54
2016,3,20,10,0,0.0,40.0,3.3,14.0,40.0,35.38,24.15
2016,3,20,10,15,0.0,63.5,3.4,14.0,63.5,56.26,41.54
2016,3,20,10,30,0.0,87.0,3.5,14.0,87.0,77.2,58.83
2016,3,20,10,45,0.0,82.0,3.65,14.0,82.0,72.77,55.06
2016,3,20,11,0,0.0,77.0,3.8,14.0,77.0,68.33,51.33
2016,3,20,11,15,0.0,55.5,3.85,14.0,55.5,49.22,35.43
2016,3,20,11,30,0.0,34.0,3.9,14.0,34.0,30.13,19.53
2016,3,20,11,45,0.5,93.0,4.0,14.0,93.5,83.08,63.42
2016,3,20,12,0,1.0,152.0,4.1,14.0,153.0,137.21,107.69
2016,3,20,12,15,0.5,116.0,4.1,14.0,116.5,104.0,80.48
2016,3,20,12,30,0.0,80.0,4.1,14.0,80.0,71.06,53.41
2016,3,20,12,45,0.0,58.0,4.15,14.0,58.0,51.47,37.23
2016,3,20,13,0,0.0,36.0,4.2,14.0,36.0,31.91,21.0
2016,3,20,13,15,0.0,35.0,4.1,14.0,35.0,31.01,20.28
2016,3,20,13,30,0.0,34.0,4.0,14.0,34.0,30.12,19.56
2016,3,20,13,45,0.0,45.0,3.95,14.0,45.0,39.87,27.72
2016,3,20,14,0,0.0,56.0,3.9,14.0,56.0,49.62,35.9
2016,3,20,14,15,0.0,56.0,3.8,14.0,56.0,49.6,35.95
2016,3,20,14,30,0.0,56.0,3.7,14.0,56.0,49.58,36.0
2016,3,20,14,45,0.0,72.0,3.6,14.0,72.0,63.78,47.96
2016,3,20,15,0,0.0,88.0,3.5,14.0,88.0,77.99,59.95
2016,3,20,15,15,0.0,77.5,3.35,13.5,77.5,68.62,52.36
2016,3,20,15,30,0.0,67.0,3.2,13.0,67.0,59.26,44.74
2016,3,20,15,45,28.0,126.0,3.1,13.0,138.5,149.42,121.83
2016,3,20,16,0,56.0,185.0,3.0,13.0,210.0,245.11,201.91
2016,3,20,16,15,28.0,129.5,2.85,13.0,142.0,155.69,127.31
2016,3,20,16,30,0.0,74.0,2.7,13.0,74.0,65.79,50.81
2016,3,20,16,45,0.0,62.5,2.6,13.0,62.5,55.23,41.93
2016,3,20,17,0,0.0,51.0,2.5,13.0,51.0,45.02,33.17
2016,3,20,17,15,0.0,39.5,2.4,12.5,39.5,34.83,24.34
2016,3,20,17,30,0.0,28.0,2.3,12.0,28.0,24.66,15.41
2016,3,20,17,45,0.0,18.0,2.2,12.0,18.0,15.83,7.51
2016,3,20,18,0,0.0,8.0,2.1,12.0,8.0,7.02,0.0
2016,3,20,18,15,0.0,4.0,2.1,11.5,4.0,3.64,0.0
2016,3,20,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,2.8,11.0,1.0,0.91,0.0
2016,3,21,6,30,0.0,2.0,2.9,11.0,2.0,1.75,0.0
2016,3,21,6,45,0.0,5.0,3.05,11.5,5.0,4.38,0.0
2016,3,21,7,0,0.0,8.0,3.2,12.0,8.0,7.02,0.57
2016,3,21,7,15,0.0,12.0,3.3,12.0,12.0,10.54,3.83
2016,3,21,7,30,0.0,16.0,3.4,12.0,16.0,14.06,7.08
2016,3,21,7,45,0.0,20.5,3.55,12.0,20.5,18.03,10.69
2016,3,21,8,0,0.0,25.0,3.7,12.0,25.0,22.01,13.43
2016,3,21,8,15,0.0,32.0,3.75,12.0,32.0,28.2,18.73
2016,3,21,8,30,0.0,39.0,3.8,12.0,39.0,34.4,23.99
2016,3,21,8,45,0.0,30.0,3.9,12.5,30.0,26.46,17.05
2016,3,21,9,0,0.0,21.0,4.0,13.0,21.0,18.52,10.17
2016,3,21,9,15,0.0,43.0,4.05,13.0,43.0,37.99,26.67
2016,3,21,9,30,0.0,65.0,4.1,13.0,65.0,57.53,43.06
2016,3,21,9,45,3.0,130.5,4.2,13.0,133.0,116.74,92.36
2016,3,21,10,0,6.0,196.0,4.3,13.0,201.0,176.18,141.03
2016,3,21,10,15,3.0,123.5,4.4,13.0,126.0,111.29,87.41
2016,3,21,10,30,0.0,51.0,4.5,13.0,51.0,45.18,32.31
2016,3,21,10,45,0.0,74.5,4.65,13.5,74.5,66.09,49.63
2016,3,21,11,0,0.0,98.0,4.8,14.0,98.0,87.07,66.81
2016,3,21,11,15,0.0,68.0,4.85,14.0,68.0,60.34,44.64
2016,3,21,11,30,0.0,38.0,4.9,14.0,38.0,33.69,22.47
2016,3,21,11,45,1.0,100.0,5.0,14.0,101.0,89.82,68.98
2016,3,21,12,0,2.0,162.0,5.1,14.0,164.0,147.27,115.99
2016,3,21,12,15,2.0,162.0,5.1,14.0,164.0,147.54,116.14
2016,3,21,12,30,2.0,162.0,5.1,14.0,164.0,147.8,116.36
2016,3,21,12,45,9.0,216.5,5.1,14.0,223.5,206.09,163.9
2016,3,21,13,0,16.0,271.0,5.1,14.0,283.0,266.46,212.55
2016,3,21,13,15,15.5,265.5,5.0,14.0,277.5,261.72,208.76
2016,3,21,13,30,15.0,260.0,4.9,14.0,272.0,256.9,205.05
2016,3,21,13,45,14.5,252.5,4.85,14.0,263.5,250.01,199.75
2016,3,21,14,0,14.0,245.0,4.8,14.0,255.0,243.05,194.42
2016,3,21,14,15,7.0,149.5,4.8,13.5,154.5,142.53,113.15
2016,3,21,14,30,0.0,54.0,4.8,13.0,54.0,47.81,34.61
2016,3,21,14,45,0.0,89.0,4.8,13.0,89.0,78.91,60.81
2016,3,21,15,0,0.0,124.0,4.8,13.0,124.0,111.88,88.47
2016,3,21,15,15,35.0,177.0,4.65,12.5,196.0,210.93,172.54
2016,3,21,15,30,70.0,230.0,4.5,12.0,268.0,307.37,253.23
2016,3,21,15,45,261.0,191.5,4.35,12.0,313.0,464.53,386.68
2016,3,21,16,0,452.0,153.0,4.2,12.0,358.0,591.75,492.09
2016,3,21,16,15,226.0,132.5,4.0,12.0,235.0,349.72,293.93
2016,3,21,16,30,0.0,112.0,3.8,12.0,112.0,105.63,84.78
2016,3,21,16,45,0.0,95.5,3.65,12.0,95.5,89.93,71.8
2016,3,21,17,0,0.0,79.0,3.5,12.0,79.0,74.17,58.32
2016,3,21,17,15,187.0,68.5,3.35,11.5,101.0,213.31,180.06
2016,3,21,17,30,374.0,58.0,3.2,11.0,123.0,316.97,264.5
2016,3,21,17,45,263.5,43.0,3.1,11.0,81.0,220.84,177.92
2016,3,21,18,0,153.0,28.0,3.0,11.0,39.0,132.03,82.0
2016,3,21,18,15,76.5,14.0,2.95,10.5,19.5,45.15,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,81.5,10.5,2.25,8.5,15.0,9.55,0.0
2016,3,22,6,30,163.0,21.0,2.3,9.0,30.0,16.55,1.23
2016,3,22,6,45,305.0,33.5,2.4,9.5,72.5,27.06,17.71
2016,3,22,7,0,447.0,46.0,2.5,10.0,115.0,36.54,27.01
2016,3,22,7,15,528.0,54.0,2.6,10.0,166.5,41.63,32.03
2016,3,22,7,30,609.0,62.0,2.7,10.0,218.0,46.61,36.75
2016,3,22,7,45,663.5,67.0,2.8,10.5,271.5,48.98,38.85
2016,3,22,8,0,718.0,72.0,2.9,11.0,325.0,78.1,47.24
2016,3,22,8,15,753.0,76.5,2.9,11.0,376.5,134.6,77.96
2016,3,22,8,30,788.0,81.0,2.9,11.0,428.0,195.41,125.09
2016,3,22,8,45,817.0,82.5,2.95,11.0,478.0,256.27,178.52
2016,3,22,9,0,846.0,84.0,3.0,11.0,528.0,320.01,236.43
2016,3,22,9,15,863.5,86.5,3.0,11.0,572.0,383.15,294.06
2016,3,22,9,30,881.0,89.0,3.0,11.0,616.0,449.06,352.62
2016,3,22,9,45,897.0,90.0,3.05,11.5,655.5,510.78,405.67
2016,3,22,10,0,913.0,91.0,3.1,12.0,695.0,572.48,456.92
2016,3,22,10,15,922.5,92.5,3.1,12.0,727.0,630.56,504.43
2016,3,22,10,30,932.0,94.0,3.1,12.0,759.0,687.36,549.56
2016,3,22,10,45,939.0,94.5,3.1,12.0,784.0,739.93,590.34
2016,3,22,11,0,946.0,95.0,3.1,12.0,809.0,790.45,627.11
2016,3,22,11,15,950.0,95.5,3.1,12.0,826.0,836.34,659.36
2016,3,22,11,30,954.0,96.0,3.1,12.0,843.0,879.47,689.36
2016,3,22,11,45,957.0,96.0,3.15,12.5,852.5,918.26,715.14
2016,3,22,12,0,960.0,96.0,3.2,13.0,862.0,953.82,738.5
2016,3,22,12,15,960.0,96.0,3.25,13.0,862.5,983.25,758.91
2016,3,22,12,30,960.0,96.0,3.3,13.0,863.0,1008.98,776.87
2016,3,22,12,45,609.0,238.5,3.4,13.0,723.5,862.05,673.32
2016,3,22,13,0,258.0,381.0,3.5,13.0,584.0,665.72,522.32
2016,3,22,13,15,602.0,238.5,3.55,13.0,700.0,881.2,691.53
2016,3,22,13,30,946.0,96.0,3.6,13.0,816.0,1059.01,816.44
2016,3,22,13,45,666.0,203.0,3.7,13.0,702.5,922.52,721.12
2016,3,22,14,0,386.0,310.0,3.8,13.0,589.0,738.87,584.06
2016,3,22,14,15,653.5,199.5,3.8,13.0,648.5,908.39,716.24
2016,3,22,14,30,921.0,89.0,3.8,13.0,708.0,1025.2,798.87
2016,3,22,14,45,911.0,86.5,3.85,13.0,671.0,1002.42,783.83
2016,3,22,15,0,901.0,84.0,3.9,13.0,634.0,976.08,767.5
2016,3,22,15,15,885.5,81.5,3.85,12.5,591.0,941.21,745.8
2016,3,22,15,30,870.0,79.0,3.8,12.0,548.0,903.47,721.86
2016,3,22,15,45,849.5,76.0,3.8,12.0,500.0,866.7,697.33
2016,3,22,16,0,829.0,73.0,3.8,12.0,452.0,818.86,664.21
2016,3,22,16,15,799.0,69.5,3.7,11.5,400.5,760.87,623.53
2016,3,22,16,30,769.0,66.0,3.6,11.0,349.0,702.22,581.29
2016,3,22,16,45,726.5,61.0,3.5,11.0,296.0,632.25,527.77
2016,3,22,17,0,684.0,56.0,3.4,11.0,243.0,563.57,473.45
2016,3,22,17,15,614.5,49.5,3.3,10.5,191.0,477.58,401.97
2016,3,22,17,30,545.0,43.0,3.2,10.0,139.0,401.97,335.42
2016,3,22,17,45,426.0,33.5,3.1,10.0,93.0,297.65,241.76
2016,3,22,18,0,307.0,24.0,3.0,10.0,47.0,202.72,134.79
2016,3,22,18,15,153.5,12.0,2.95,10.0,23.5,75.93,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,101.0,10.5,1.8,7.5,16.5,9.55,0.0
2016,3,23,6,30,202.0,21.0,1.8,8.0,33.0,17.09,3.89
2016,3,23,6,45,316.5,34.0,1.8,8.5,74.5,27.32,18.21
2016,3,23,7,0,431.0,47.0,1.8,9.0,116.0,37.15,27.75
2016,3,23,7,15,505.0,55.0,1.75,9.5,165.0,42.17,32.63
2016,3,23,7,30,579.0,63.0,1.7,10.0,214.0,47.07,37.19
2016,3,23,7,45,645.0,62.5,1.7,10.5,264.5,45.23,35.48
2016,3,23,8,0,711.0,62.0,1.7,11.0,315.0,71.35,40.54
2016,3,23,8,15,746.5,65.5,1.7,11.5,366.5,126.62,70.93
2016,3,23,8,30,782.0,69.0,1.7,12.0,418.0,186.16,116.96
2016,3,23,8,45,818.5,76.5,1.75,12.5,477.0,253.42,174.69
2016,3,23,9,0,855.0,84.0,1.8,13.0,536.0,324.68,237.17
2016,3,23,9,15,872.0,86.5,1.7,13.0,580.5,390.85,295.8
2016,3,23,9,30,889.0,89.0,1.6,13.0,625.0,454.44,350.85
2016,3,23,9,45,903.0,90.5,1.55,13.5,664.0,516.11,402.01
2016,3,23,10,0,917.0,92.0,1.5,14.0,703.0,577.54,450.88
2016,3,23,10,15,926.0,93.5,1.5,14.0,735.5,635.52,496.48
2016,3,23,10,30,935.0,95.0,1.5,14.0,768.0,692.14,539.62
2016,3,23,10,45,941.0,96.5,1.5,14.5,792.5,745.11,577.77
2016,3,23,11,0,947.0,98.0,1.5,15.0,817.0,795.94,611.77
2016,3,23,11,15,770.5,181.5,1.55,15.0,775.0,791.81,607.41
2016,3,23,11,30,594.0,265.0,1.6,15.0,733.0,760.92,582.97
2016,3,23,11,45,592.0,270.0,1.7,15.0,740.5,791.02,605.44
2016,3,23,12,0,590.0,275.0,1.8,15.0,748.0,818.83,625.53
2016,3,23,12,15,652.0,246.5,1.85,15.0,769.5,872.57,664.6
2016,3,23,12,30,714.0,218.0,1.9,15.0,791.0,923.35,700.46
2016,3,23,12,45,821.5,166.0,1.95,15.0,819.5,984.06,741.45
2016,3,23,13,0,929.0,114.0,2.0,15.0,848.0,1039.56,778.48
2016,3,23,13,15,924.5,113.5,2.05,15.0,832.0,1048.37,784.8
2016,3,23,13,30,920.0,113.0,2.1,15.0,816.0,1053.18,789.21
2016,3,23,13,45,909.0,113.5,2.2,15.0,791.5,1048.61,788.3
2016,3,23,14,0,898.0,114.0,2.3,15.0,767.0,1040.11,784.99
2016,3,23,14,15,888.0,112.5,2.35,15.0,735.5,1026.53,777.81
2016,3,23,14,30,878.0,111.0,2.4,15.0,704.0,1020.02,775.54
2016,3,23,14,45,864.0,108.5,2.45,15.0,666.0,993.86,760.01
2016,3,23,15,0,850.0,106.0,2.5,15.0,628.0,964.33,742.31
2016,3,23,15,15,629.0,155.5,2.5,14.5,527.0,804.27,633.09
2016,3,23,15,30,408.0,205.0,2.5,14.0,426.0,637.31,510.71
2016,3,23,15,45,373.5,191.0,2.55,14.0,380.0,562.91,457.06
2016,3,23,16,0,339.0,177.0,2.6,14.0,334.0,506.89,415.09
2016,3,23,16,15,306.5,160.0,2.6,13.5,289.5,449.82,371.85
2016,3,23,16,30,274.0,143.0,2.6,13.0,245.0,394.07,328.44
2016,3,23,16,45,243.5,126.0,2.6,13.0,206.5,341.55,285.87
2016,3,23,17,0,213.0,109.0,2.6,13.0,168.0,291.06,243.79
2016,3,23,17,15,323.0,82.0,2.55,12.5,150.0,331.76,277.85
2016,3,23,17,30,433.0,55.0,2.5,12.0,132.0,349.64,289.85
2016,3,23,17,45,314.0,42.0,2.5,11.5,88.0,246.73,199.28
2016,3,23,18,0,195.0,29.0,2.5,11.0,44.0,154.97,105.54
2016,3,23,18,15,97.5,14.5,2.45,10.5,22.0,54.46,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,11.5,2.6,9.0,17.0,10.46,0.0
2016,3,24,6,30,168.0,23.0,2.7,9.0,34.0,18.06,6.1
2016,3,24,6,45,281.5,37.0,2.8,9.5,75.5,29.78,20.38
2016,3,24,7,0,395.0,51.0,2.9,10.0,117.0,40.38,30.55
2016,3,24,7,15,471.5,61.0,2.9,10.5,167.0,46.95,36.8
2016,3,24,7,30,548.0,71.0,2.9,11.0,217.0,53.29,42.62
2016,3,24,7,45,579.0,83.0,2.95,11.5,266.0,60.75,49.27
