Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,0,610.0,95.0,3.0,12.0,315.0,91.01,58.49
2016,3,24,8,15,648.0,101.5,3.0,12.0,366.0,143.3,88.84
2016,3,24,8,30,686.0,108.0,3.0,12.0,417.0,200.4,133.33
2016,3,24,8,45,691.0,121.5,3.05,12.5,461.5,260.25,185.82
2016,3,24,9,0,696.0,135.0,3.1,13.0,506.0,320.4,239.55
2016,3,24,9,15,718.0,139.0,3.0,13.0,549.0,378.53,291.1
2016,3,24,9,30,740.0,143.0,2.9,13.0,592.0,438.38,342.99
2016,3,24,9,45,769.0,140.5,2.8,13.5,632.5,497.14,391.96
2016,3,24,10,0,798.0,138.0,2.7,14.0,673.0,558.64,441.39
2016,3,24,10,15,810.0,140.5,2.6,14.0,705.0,614.39,485.64
2016,3,24,10,30,822.0,143.0,2.5,14.0,737.0,669.47,528.0
2016,3,24,10,45,834.5,142.5,2.45,14.5,763.0,721.09,565.86
2016,3,24,11,0,847.0,142.0,2.4,15.0,789.0,771.43,601.68
2016,3,24,11,15,852.5,143.5,2.4,15.0,806.5,816.76,633.33
2016,3,24,11,30,858.0,145.0,2.4,15.0,824.0,859.74,662.61
2016,3,24,11,45,853.0,150.0,2.4,15.5,831.5,894.76,684.87
2016,3,24,12,0,848.0,155.0,2.4,16.0,839.0,926.4,704.7
2016,3,24,12,15,848.5,155.0,2.4,16.0,839.5,954.51,723.4
2016,3,24,12,30,849.0,155.0,2.4,16.0,840.0,979.26,739.86
2016,3,24,12,45,873.0,140.0,2.4,16.0,839.0,1007.18,758.51
2016,3,24,13,0,897.0,125.0,2.4,16.0,838.0,1021.14,767.87
2016,3,24,13,15,606.0,241.0,2.4,16.0,718.5,888.82,677.63
2016,3,24,13,30,315.0,357.0,2.4,16.0,599.0,711.11,546.62
2016,3,24,13,45,374.5,326.5,2.4,16.0,605.5,742.23,572.99
2016,3,24,14,0,434.0,296.0,2.4,16.0,612.0,788.25,607.76
2016,3,24,14,15,642.5,207.5,2.4,15.5,655.0,906.7,697.87
2016,3,24,14,30,851.0,119.0,2.4,15.0,698.0,1003.24,765.35
2016,3,24,14,45,829.0,120.5,2.45,15.0,659.0,974.19,746.6
2016,3,24,15,0,807.0,122.0,2.5,15.0,620.0,942.04,726.98
2016,3,24,15,15,788.0,118.5,2.55,15.0,577.0,904.28,703.26
2016,3,24,15,30,769.0,115.0,2.6,15.0,534.0,870.09,681.84
2016,3,24,15,45,738.5,112.0,2.65,15.0,485.5,818.22,647.36
2016,3,24,16,0,708.0,109.0,2.7,15.0,437.0,765.17,611.43
2016,3,24,16,15,673.0,103.0,2.8,14.5,386.5,704.07,569.92
2016,3,24,16,30,638.0,97.0,2.9,14.0,336.0,642.99,526.97
2016,3,24,16,45,601.0,87.0,3.0,13.5,285.5,576.29,477.74
2016,3,24,17,0,564.0,77.0,3.1,13.0,235.0,510.82,426.32
2016,3,24,17,15,493.5,67.0,3.1,12.5,184.0,425.54,355.91
2016,3,24,17,30,423.0,57.0,3.1,12.0,133.0,345.69,287.14
2016,3,24,17,45,322.0,43.0,3.15,11.5,89.5,251.9,204.35
2016,3,24,18,0,221.0,29.0,3.2,11.0,46.0,168.0,118.26
2016,3,24,18,15,110.5,14.5,3.1,11.0,23.0,59.94,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,96.0,13.0,2.05,9.0,20.0,11.82,0.0
2016,3,25,6,30,192.0,26.0,2.1,9.0,40.0,20.42,9.0
2016,3,25,6,45,311.0,39.5,2.2,9.5,83.0,31.91,22.39
2016,3,25,7,0,430.0,53.0,2.3,10.0,126.0,42.03,32.09
2016,3,25,7,15,505.0,62.0,2.4,10.0,177.0,47.69,37.58
2016,3,25,7,30,580.0,71.0,2.5,10.0,228.0,53.19,42.72
2016,3,25,7,45,643.0,74.0,2.6,10.5,282.0,53.69,43.09
2016,3,25,8,0,706.0,77.0,2.7,11.0,336.0,82.36,48.13
2016,3,25,8,15,739.0,81.5,2.75,11.5,387.0,143.01,84.6
2016,3,25,8,30,772.0,86.0,2.8,12.0,438.0,202.79,131.56
2016,3,25,8,45,801.0,87.5,2.85,12.5,487.0,262.8,183.96
2016,3,25,9,0,830.0,89.0,2.9,13.0,536.0,325.71,240.28
2016,3,25,9,15,847.5,92.0,2.75,13.0,580.0,388.38,296.58
2016,3,25,9,30,865.0,95.0,2.6,13.0,624.0,451.95,352.14
2016,3,25,9,45,876.5,97.5,2.5,13.5,662.0,513.78,403.93
2016,3,25,10,0,888.0,100.0,2.4,14.0,700.0,573.34,451.98
2016,3,25,10,15,898.0,101.5,2.35,14.0,732.0,630.36,497.4
2016,3,25,10,30,908.0,103.0,2.3,14.0,764.0,686.2,540.47
2016,3,25,10,45,911.0,106.5,2.25,14.5,788.0,737.68,577.91
2016,3,25,11,0,914.0,110.0,2.2,15.0,812.0,786.86,611.41
2016,3,25,11,15,918.5,110.5,2.15,15.0,829.0,831.79,641.59
2016,3,25,11,30,923.0,111.0,2.1,15.0,846.0,874.08,669.59
2016,3,25,11,45,926.0,111.0,2.05,15.5,855.0,911.76,692.84
2016,3,25,12,0,929.0,111.0,2.0,16.0,864.0,946.3,713.7
2016,3,25,12,15,929.0,111.0,2.0,16.0,864.0,974.82,732.29
2016,3,25,12,30,929.0,111.0,2.0,16.0,864.0,999.74,748.57
2016,3,25,12,45,933.0,107.5,2.05,16.0,857.5,1021.07,763.2
2016,3,25,13,0,937.0,104.0,2.1,16.0,851.0,1038.64,775.51
2016,3,25,13,15,932.5,103.0,2.15,16.0,835.0,1046.67,781.74
2016,3,25,13,30,928.0,102.0,2.2,16.0,819.0,1050.66,785.59
2016,3,25,13,45,922.0,101.0,2.25,16.0,795.0,1049.12,786.01
2016,3,25,14,0,916.0,100.0,2.3,16.0,771.0,1043.59,784.01
2016,3,25,14,15,906.5,98.0,2.35,16.0,740.0,1029.47,776.48
2016,3,25,14,30,897.0,96.0,2.4,16.0,709.0,1011.57,766.59
2016,3,25,14,45,882.5,95.0,2.5,16.0,671.0,986.34,752.34
2016,3,25,15,0,868.0,94.0,2.6,16.0,633.0,957.85,735.79
2016,3,25,15,15,851.0,91.5,2.65,15.5,589.5,931.73,721.66
2016,3,25,15,30,834.0,89.0,2.7,15.0,546.0,892.97,698.42
2016,3,25,15,45,806.0,87.0,2.8,15.0,497.5,842.58,665.61
2016,3,25,16,0,778.0,85.0,2.9,15.0,449.0,790.68,631.01
2016,3,25,16,15,745.5,81.0,2.95,14.5,398.0,731.54,590.95
2016,3,25,16,30,713.0,77.0,3.0,14.0,347.0,676.53,552.76
2016,3,25,16,45,663.0,72.0,3.1,13.5,294.0,603.43,499.2
2016,3,25,17,0,613.0,67.0,3.2,13.0,241.0,532.55,444.45
2016,3,25,17,15,542.5,59.5,3.2,12.5,190.0,448.18,374.93
2016,3,25,17,30,472.0,52.0,3.2,12.0,139.0,369.2,306.89
2016,3,25,17,45,354.5,40.5,3.25,11.5,94.0,266.75,216.96
2016,3,25,18,0,237.0,29.0,3.3,11.0,49.0,177.13,127.77
2016,3,25,18,15,118.5,14.5,3.25,11.0,24.5,63.3,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,147.5,11.5,2.4,10.5,22.5,10.46,0.0
2016,3,26,6,30,295.0,23.0,2.4,11.0,45.0,18.54,8.4
2016,3,26,6,45,408.0,32.5,2.45,11.5,89.5,25.64,16.81
2016,3,26,7,0,521.0,42.0,2.5,12.0,134.0,32.52,23.42
2016,3,26,7,15,588.0,48.5,2.45,12.0,185.0,36.6,27.36
2016,3,26,7,30,655.0,55.0,2.4,12.0,236.0,44.32,34.42
2016,3,26,7,45,697.5,59.5,2.4,12.5,288.0,46.79,36.56
2016,3,26,8,0,740.0,64.0,2.4,13.0,340.0,79.75,43.76
2016,3,26,8,15,770.0,68.0,2.4,13.0,390.5,136.93,77.4
2016,3,26,8,30,800.0,72.0,2.4,13.0,441.0,197.66,125.6
2016,3,26,8,45,820.5,75.0,2.4,13.5,488.0,258.59,179.15
2016,3,26,9,0,841.0,78.0,2.4,14.0,535.0,324.85,238.23
2016,3,26,9,15,856.5,80.0,2.45,14.5,577.5,385.73,292.55
2016,3,26,9,30,872.0,82.0,2.5,15.0,620.0,447.13,345.86
2016,3,26,9,45,882.0,84.5,2.55,15.5,657.0,506.6,395.95
2016,3,26,10,0,892.0,87.0,2.6,16.0,694.0,565.42,443.78
2016,3,26,10,15,900.5,88.5,2.6,16.0,725.0,621.52,488.65
2016,3,26,10,30,909.0,90.0,2.6,16.0,756.0,676.28,531.18
2016,3,26,10,45,914.5,91.0,2.65,16.0,779.5,726.88,569.81
2016,3,26,11,0,920.0,92.0,2.7,16.0,803.0,775.36,604.24
2016,3,26,11,15,924.0,92.5,2.7,16.0,819.0,819.81,634.88
2016,3,26,11,30,928.0,93.0,2.7,16.0,835.0,861.57,663.38
2016,3,26,11,45,925.5,96.0,2.75,16.5,842.5,897.47,686.71
2016,3,26,12,0,923.0,99.0,2.8,17.0,850.0,929.93,707.59
2016,3,26,12,15,923.0,99.0,2.8,17.0,850.5,958.01,726.36
2016,3,26,12,30,923.0,99.0,2.8,17.0,851.0,982.52,742.75
2016,3,26,12,45,768.0,183.0,2.85,17.0,805.0,960.02,727.91
2016,3,26,13,0,613.0,267.0,2.9,17.0,759.0,910.87,693.46
2016,3,26,13,15,740.5,193.5,2.95,16.5,776.5,973.67,740.93
2016,3,26,13,30,868.0,120.0,3.0,16.0,794.0,1011.4,768.48
2016,3,26,13,45,692.5,192.5,3.05,16.0,720.0,939.7,720.3
2016,3,26,14,0,517.0,265.0,3.1,16.0,646.0,838.38,648.29
2016,3,26,14,15,543.0,243.0,3.15,16.0,628.5,840.53,653.0
2016,3,26,14,30,569.0,221.0,3.2,16.0,611.0,839.21,654.54
2016,3,26,14,45,502.0,230.5,3.25,16.0,561.5,779.12,611.39
2016,3,26,15,0,435.0,240.0,3.3,16.0,512.0,718.48,567.51
2016,3,26,15,15,516.0,196.0,3.3,15.5,497.0,737.11,586.76
2016,3,26,15,30,597.0,152.0,3.3,15.0,482.0,756.09,604.7
2016,3,26,15,45,511.5,158.5,3.35,15.0,424.0,663.84,536.79
2016,3,26,16,0,426.0,165.0,3.4,15.0,366.0,582.91,475.26
2016,3,26,16,15,296.5,161.0,3.4,14.5,293.5,441.74,364.87
2016,3,26,16,30,167.0,157.0,3.4,14.0,221.0,312.99,260.1
2016,3,26,16,45,153.5,136.0,3.4,13.5,188.0,273.51,228.61
2016,3,26,17,0,140.0,115.0,3.4,13.0,155.0,234.64,196.45
2016,3,26,17,15,119.5,93.0,3.35,12.5,122.0,190.56,158.82
2016,3,26,17,30,99.0,71.0,3.3,12.0,89.0,147.78,121.35
2016,3,26,17,45,64.0,50.0,3.3,12.0,60.5,99.96,78.67
2016,3,26,18,0,29.0,29.0,3.3,12.0,32.0,46.38,30.17
2016,3,26,18,15,14.5,14.5,3.25,12.0,16.0,19.32,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,130.5,13.5,2.6,9.0,24.0,12.28,0.0
2016,3,27,6,30,261.0,27.0,2.7,9.0,48.0,21.99,11.84
2016,3,27,6,45,371.0,39.0,2.8,9.5,93.0,31.12,21.89
2016,3,27,7,0,481.0,51.0,2.9,10.0,138.0,39.92,30.3
2016,3,27,7,15,553.0,59.0,2.9,10.0,190.0,44.87,35.08
2016,3,27,7,30,625.0,67.0,2.9,10.0,242.0,49.69,39.56
2016,3,27,7,45,458.0,105.0,2.95,10.5,247.0,75.11,62.36
2016,3,27,8,0,291.0,143.0,3.0,11.0,252.0,119.28,88.99
2016,3,27,8,15,279.5,167.0,3.1,11.0,284.0,158.87,117.62
2016,3,27,8,30,268.0,191.0,3.2,11.0,316.0,197.53,149.8
2016,3,27,8,45,546.5,143.5,3.3,11.5,432.5,247.45,181.87
2016,3,27,9,0,825.0,96.0,3.4,12.0,549.0,334.2,248.99
2016,3,27,9,15,843.0,99.0,3.45,12.0,593.0,396.83,305.62
2016,3,27,9,30,861.0,102.0,3.5,12.0,637.0,460.42,361.87
2016,3,27,9,45,873.0,105.0,3.6,12.5,675.5,521.76,414.22
2016,3,27,10,0,885.0,108.0,3.7,13.0,714.0,582.65,464.49
2016,3,27,10,15,895.0,110.0,3.75,13.0,746.0,639.99,511.3
2016,3,27,10,30,905.0,112.0,3.8,13.0,778.0,696.16,555.97
2016,3,27,10,45,911.5,113.5,3.85,13.0,803.0,747.99,596.32
2016,3,27,11,0,918.0,115.0,3.9,13.0,828.0,797.8,633.17
2016,3,27,11,15,923.0,116.0,3.9,13.0,845.5,843.71,665.67
2016,3,27,11,30,928.0,117.0,3.9,13.0,863.0,887.01,696.06
2016,3,27,11,45,928.5,119.0,3.95,13.5,871.5,924.65,721.16
2016,3,27,12,0,929.0,121.0,4.0,14.0,880.0,959.03,743.84
2016,3,27,12,15,929.5,121.0,4.0,14.0,881.0,987.98,763.75
2016,3,27,12,30,930.0,121.0,4.0,14.0,882.0,1013.37,781.23
2016,3,27,12,45,925.0,122.5,4.05,14.0,873.5,1031.35,794.02
2016,3,27,13,0,920.0,124.0,4.1,14.0,865.0,1045.41,804.29
2016,3,27,13,15,757.5,192.5,4.1,14.0,795.0,990.05,766.27
2016,3,27,13,30,595.0,261.0,4.1,14.0,725.0,903.96,704.93
2016,3,27,13,45,620.5,240.0,4.2,14.0,711.5,917.55,717.49
2016,3,27,14,0,646.0,219.0,4.3,14.0,698.0,924.01,724.34
2016,3,27,14,15,625.5,214.5,4.35,13.5,662.5,897.95,708.47
2016,3,27,14,30,605.0,210.0,4.4,13.0,627.0,869.03,690.49
2016,3,27,14,45,518.0,226.5,4.45,13.0,570.5,790.26,632.49
2016,3,27,15,0,431.0,243.0,4.5,13.0,514.0,717.85,578.13
2016,3,27,15,15,442.5,221.5,4.45,12.5,483.0,696.93,565.61
2016,3,27,15,30,454.0,200.0,4.4,12.0,452.0,673.15,550.48
2016,3,27,15,45,362.5,197.5,4.4,12.0,387.5,559.94,462.52
2016,3,27,16,0,271.0,195.0,4.4,12.0,323.0,469.75,390.39
2016,3,27,16,15,315.0,166.0,4.3,11.5,299.0,462.78,388.1
2016,3,27,16,30,359.0,137.0,4.2,11.0,275.0,466.72,393.56
2016,3,27,16,45,313.5,125.5,4.15,11.0,233.5,390.47,330.99
2016,3,27,17,0,268.0,114.0,4.1,11.0,192.0,333.58,282.92
2016,3,27,17,15,231.5,94.0,4.1,10.5,151.5,274.73,232.71
2016,3,27,17,30,195.0,74.0,4.1,10.0,111.0,218.82,183.47
2016,3,27,17,45,139.0,53.5,4.1,10.0,75.5,154.81,125.85
2016,3,27,18,0,83.0,33.0,4.1,10.0,40.0,95.77,69.66
2016,3,27,18,15,41.5,16.5,4.1,10.0,20.0,43.54,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,171.0,13.5,4.3,8.0,28.0,12.28,0.0
2016,3,28,6,30,342.0,27.0,4.4,8.0,56.0,21.93,12.35
2016,3,28,6,45,459.0,36.0,4.55,8.5,104.0,28.49,19.71
2016,3,28,7,0,576.0,45.0,4.7,9.0,152.0,34.9,25.92
2016,3,28,7,15,642.0,51.0,4.75,9.0,206.0,42.07,32.68
2016,3,28,7,30,708.0,57.0,4.8,9.0,260.0,45.98,36.34
2016,3,28,7,45,751.0,61.5,4.9,9.0,314.5,48.44,38.55
2016,3,28,8,0,794.0,66.0,5.0,9.0,369.0,87.84,48.13
2016,3,28,8,15,823.0,69.5,5.0,9.0,421.5,148.09,85.48
2016,3,28,8,30,852.0,73.0,5.0,9.0,474.0,211.73,137.76
2016,3,28,8,45,873.5,75.5,5.0,9.5,523.5,280.0,199.19
2016,3,28,9,0,895.0,78.0,5.0,10.0,573.0,345.33,259.49
2016,3,28,9,15,910.5,80.0,4.95,10.0,617.5,409.49,318.95
2016,3,28,9,30,926.0,82.0,4.9,10.0,662.0,474.07,377.42
2016,3,28,9,45,937.0,84.0,4.85,10.5,701.0,536.61,431.82
2016,3,28,10,0,948.0,86.0,4.8,11.0,740.0,598.5,483.75
2016,3,28,10,15,956.5,87.5,4.75,11.0,772.0,657.49,532.61
2016,3,28,10,30,965.0,89.0,4.7,11.0,804.0,715.0,578.88
2016,3,28,10,45,970.0,90.0,4.7,11.5,828.5,767.83,619.38
2016,3,28,11,0,975.0,91.0,4.7,12.0,853.0,818.32,654.84
2016,3,28,11,15,978.5,91.5,4.65,12.0,869.5,864.57,687.67
2016,3,28,11,30,982.0,92.0,4.6,12.0,886.0,907.9,718.07
2016,3,28,11,45,982.5,93.0,4.6,12.0,894.0,946.05,744.9
2016,3,28,12,0,983.0,94.0,4.6,12.0,902.0,980.73,769.18
2016,3,28,12,15,982.5,94.0,4.5,12.0,901.5,1009.82,788.53
2016,3,28,12,30,982.0,94.0,4.4,12.0,901.0,1035.08,805.13
2016,3,28,12,45,965.0,101.5,4.35,12.0,889.0,1048.62,814.07
2016,3,28,13,0,948.0,109.0,4.3,12.0,877.0,1057.74,820.15
2016,3,28,13,15,943.5,108.5,4.2,12.0,860.0,1066.27,825.61
2016,3,28,13,30,939.0,108.0,4.1,12.0,843.0,1070.72,828.63
2016,3,28,13,45,930.5,107.5,4.05,12.0,818.0,1067.09,826.6
2016,3,28,14,0,922.0,107.0,4.0,12.0,793.0,1059.44,822.03
2016,3,28,14,15,912.5,105.5,3.9,12.0,761.0,1045.73,813.06
2016,3,28,14,30,903.0,104.0,3.8,12.0,729.0,1028.22,801.64
2016,3,28,14,45,889.0,102.0,3.75,12.0,690.5,1002.06,784.67
2016,3,28,15,0,875.0,100.0,3.7,12.0,652.0,982.64,772.57
2016,3,28,15,15,857.5,97.5,3.6,12.0,608.0,945.81,747.73
2016,3,28,15,30,840.0,95.0,3.5,12.0,564.0,906.21,720.92
2016,3,28,15,45,420.0,98.0,3.4,12.0,332.5,517.9,428.81
2016,3,28,16,0,0.0,101.0,3.3,12.0,101.0,90.84,71.47
2016,3,28,16,15,0.0,77.0,3.15,11.5,77.0,68.12,52.92
2016,3,28,16,30,0.0,53.0,3.0,11.0,53.0,46.79,34.87
2016,3,28,16,45,0.0,45.0,2.95,11.0,45.0,39.69,28.84
2016,3,28,17,0,0.0,37.0,2.9,11.0,37.0,32.6,22.72
2016,3,28,17,15,0.0,29.5,2.9,10.5,29.5,25.97,16.96
2016,3,28,17,30,0.0,22.0,2.9,10.0,22.0,19.35,11.11
2016,3,28,17,45,0.0,15.0,2.9,10.0,15.0,13.18,5.57
2016,3,28,18,0,0.0,8.0,2.9,10.0,8.0,7.02,0.0
2016,3,28,18,15,0.0,4.0,2.9,9.5,4.0,3.5,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,175.0,13.5,1.7,7.5,29.5,10.77,0.0
2016,3,29,6,30,350.0,27.0,1.8,8.0,59.0,21.76,12.62
2016,3,29,6,45,466.0,35.5,1.95,8.5,107.5,27.91,19.3
2016,3,29,7,0,582.0,44.0,2.1,9.0,156.0,37.02,27.92
2016,3,29,7,15,646.0,50.0,2.25,9.0,209.5,41.03,31.8
2016,3,29,7,30,710.0,56.0,2.4,9.0,263.0,44.98,35.46
2016,3,29,7,45,755.5,59.5,2.6,9.5,318.0,46.69,36.91
2016,3,29,8,0,801.0,63.0,2.8,10.0,373.0,87.8,46.78
2016,3,29,8,15,829.5,66.5,2.75,10.5,425.5,148.43,84.6
2016,3,29,8,30,858.0,70.0,2.7,11.0,478.0,217.17,140.55
2016,3,29,8,45,879.5,72.0,2.7,11.5,527.5,280.65,197.07
2016,3,29,9,0,901.0,74.0,2.7,12.0,577.0,345.83,256.08
2016,3,29,9,15,916.0,76.5,2.5,12.0,621.5,410.5,314.27
2016,3,29,9,30,931.0,79.0,2.3,12.0,666.0,475.55,370.95
2016,3,29,9,45,941.5,80.5,2.15,12.5,704.5,537.58,422.58
2016,3,29,10,0,952.0,82.0,2.0,13.0,743.0,598.87,471.35
2016,3,29,10,15,959.5,83.5,1.9,13.0,774.5,657.36,517.08
2016,3,29,10,30,967.0,85.0,1.8,13.0,806.0,714.25,559.91
2016,3,29,10,45,971.5,86.5,1.7,13.0,830.0,767.19,598.08
2016,3,29,11,0,976.0,88.0,1.6,13.0,854.0,817.75,631.4
2016,3,29,11,15,979.5,88.5,1.55,13.0,870.5,863.91,661.61
2016,3,29,11,30,983.0,89.0,1.5,13.0,887.0,907.15,689.41
2016,3,29,11,45,983.0,90.0,1.5,13.5,895.0,944.78,712.52
2016,3,29,12,0,983.0,91.0,1.5,14.0,903.0,978.89,733.12
2016,3,29,12,15,982.5,91.0,1.5,14.0,902.5,1007.84,751.61
2016,3,29,12,30,982.0,91.0,1.5,14.0,902.0,1032.97,767.66
2016,3,29,12,45,977.0,92.0,1.5,14.0,893.0,1050.91,779.16
2016,3,29,13,0,972.0,93.0,1.5,14.0,884.0,1064.73,788.19
2016,3,29,13,15,968.0,92.5,1.55,14.0,867.0,1073.73,795.2
2016,3,29,13,30,964.0,92.0,1.6,14.0,850.0,1078.56,799.75
2016,3,29,13,45,955.0,92.5,1.65,14.0,825.0,1075.36,799.33
2016,3,29,14,0,946.0,93.0,1.7,14.0,800.0,1068.07,796.5
2016,3,29,14,15,937.5,91.5,1.75,13.5,768.5,1054.96,791.51
2016,3,29,14,30,929.0,90.0,1.8,13.0,737.0,1037.95,784.07
2016,3,29,14,45,913.0,89.5,1.85,13.0,697.5,1011.02,768.63
2016,3,29,15,0,897.0,89.0,1.9,13.0,658.0,980.78,750.97
2016,3,29,15,15,881.0,87.0,1.95,13.0,614.0,945.66,729.84
2016,3,29,15,30,865.0,85.0,2.0,13.0,570.0,907.73,706.54
2016,3,29,15,45,839.5,83.0,2.05,13.0,521.0,867.52,681.29
2016,3,29,16,0,814.0,81.0,2.1,13.0,472.0,816.51,647.81
2016,3,29,16,15,784.0,77.0,2.1,12.5,420.0,757.98,608.83
2016,3,29,16,30,754.0,73.0,2.1,12.0,368.0,698.86,568.23
2016,3,29,16,45,707.0,68.5,2.15,11.5,314.0,626.41,516.22
2016,3,29,17,0,660.0,64.0,2.2,11.0,260.0,560.16,466.56
2016,3,29,17,15,594.5,57.5,2.2,10.5,207.0,477.99,399.89
2016,3,29,17,30,529.0,51.0,2.2,10.0,154.0,400.7,334.11
2016,3,29,17,45,416.0,41.0,2.2,10.0,107.0,299.35,245.32
2016,3,29,18,0,303.0,31.0,2.2,10.0,60.0,209.94,160.66
2016,3,29,18,15,151.5,15.5,2.2,9.5,30.0,97.94,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,112.5,17.5,1.85,8.0,28.0,13.78,0.0
2016,3,30,6,30,225.0,35.0,1.9,8.0,56.0,27.3,17.6
2016,3,30,6,45,332.0,48.0,1.95,8.5,101.5,36.94,27.42
2016,3,30,7,0,439.0,61.0,2.0,9.0,147.0,47.87,37.74
2016,3,30,7,15,415.5,81.0,1.95,9.0,182.5,60.03,49.03
2016,3,30,7,30,392.0,101.0,1.9,9.0,218.0,73.02,60.86
2016,3,30,7,45,445.0,108.0,1.85,9.5,264.0,76.62,63.9
2016,3,30,8,0,498.0,115.0,1.8,10.0,310.0,108.88,73.08
2016,3,30,8,15,523.5,127.0,1.8,10.0,356.5,157.4,105.5
2016,3,30,8,30,549.0,139.0,1.8,10.0,403.0,209.2,147.45
2016,3,30,8,45,529.0,162.0,1.8,10.5,437.5,261.54,194.07
2016,3,30,9,0,509.0,185.0,1.8,11.0,472.0,311.5,238.58
2016,3,30,9,15,489.0,209.0,1.8,11.0,501.5,359.79,281.05
2016,3,30,9,30,469.0,233.0,1.8,11.0,531.0,405.54,320.13
2016,3,30,9,45,554.5,217.0,1.85,11.5,589.0,466.45,369.11
2016,3,30,10,0,640.0,201.0,1.9,12.0,647.0,537.25,424.91
2016,3,30,10,15,599.5,228.5,1.9,12.0,661.5,576.55,455.51
2016,3,30,10,30,559.0,256.0,1.9,12.0,676.0,608.88,480.02
2016,3,30,10,45,731.0,187.0,1.95,12.5,753.0,700.74,550.45
2016,3,30,11,0,903.0,118.0,2.0,13.0,830.0,793.99,619.03
2016,3,30,11,15,907.5,118.5,2.0,13.0,846.5,838.2,648.67
2016,3,30,11,30,912.0,119.0,2.0,13.0,863.0,879.79,676.69
2016,3,30,11,45,915.5,119.0,2.0,13.0,872.0,917.23,701.65
2016,3,30,12,0,919.0,119.0,2.0,13.0,881.0,951.6,724.43
2016,3,30,12,15,919.0,118.5,2.0,13.0,881.0,979.02,742.46
2016,3,30,12,30,919.0,118.0,2.0,13.0,881.0,1002.86,758.19
2016,3,30,12,45,920.5,116.0,2.0,13.0,874.0,1022.91,771.48
2016,3,30,13,0,922.0,114.0,2.0,13.0,867.0,1039.21,782.41
2016,3,30,13,15,918.5,113.0,2.05,13.0,851.0,1047.77,789.08
2016,3,30,13,30,915.0,112.0,2.1,13.0,835.0,1052.37,793.38
2016,3,30,13,45,909.0,110.5,2.15,13.0,811.0,1049.93,793.23
2016,3,30,14,0,903.0,109.0,2.2,13.0,787.0,1043.54,790.68
2016,3,30,14,15,894.0,107.5,2.3,13.0,755.5,1030.28,784.3
2016,3,30,14,30,885.0,106.0,2.4,13.0,724.0,1013.29,775.51
2016,3,30,14,45,872.5,103.5,2.5,13.0,686.5,988.13,761.14
2016,3,30,15,0,860.0,101.0,2.6,13.0,649.0,969.73,751.42
2016,3,30,15,15,843.0,98.5,2.75,12.5,605.5,933.55,730.94
2016,3,30,15,30,826.0,96.0,2.9,12.0,562.0,894.65,708.17
2016,3,30,15,45,804.0,92.5,3.05,12.0,514.0,847.65,677.65
2016,3,30,16,0,782.0,89.0,3.2,12.0,466.0,798.81,645.08
2016,3,30,16,15,751.0,84.5,3.25,11.5,415.0,739.9,604.67
2016,3,30,16,30,720.0,80.0,3.3,11.0,364.0,684.94,566.11
2016,3,30,16,45,676.0,74.5,3.4,11.0,311.0,615.08,513.67
2016,3,30,17,0,632.0,69.0,3.5,11.0,258.0,546.94,460.06
2016,3,30,17,15,566.5,61.5,3.4,10.5,206.0,464.74,392.03
2016,3,30,17,30,501.0,54.0,3.3,10.0,154.0,387.46,325.32
2016,3,30,17,45,395.0,43.5,3.25,9.5,107.5,290.66,239.97
2016,3,30,18,0,289.0,33.0,3.2,9.0,61.0,204.93,159.09
2016,3,30,18,15,144.5,16.5,3.1,9.0,30.5,96.83,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,146.0,17.0,2.3,9.0,31.5,13.65,0.0
2016,3,31,6,30,292.0,34.0,2.4,9.0,63.0,27.71,18.12
2016,3,31,6,45,400.0,44.5,2.5,9.5,110.5,35.26,25.87
2016,3,31,7,0,508.0,55.0,2.6,10.0,158.0,42.59,32.86
2016,3,31,7,15,573.0,62.5,2.6,10.0,210.0,47.01,37.09
2016,3,31,7,30,638.0,70.0,2.6,10.0,262.0,51.3,41.04
2016,3,31,7,45,343.0,113.0,2.6,10.5,218.5,79.31,66.07
2016,3,31,8,0,48.0,156.0,2.6,11.0,175.0,126.37,101.19
2016,3,31,8,15,83.0,183.5,2.55,11.0,222.0,157.08,124.34
2016,3,31,8,30,118.0,211.0,2.5,11.0,269.0,189.94,149.73
2016,3,31,8,45,148.5,233.5,2.45,11.5,313.5,226.8,178.89
2016,3,31,9,0,179.0,256.0,2.4,12.0,358.0,267.84,211.71
2016,3,31,9,15,244.0,268.0,2.4,12.0,418.0,316.88,250.89
2016,3,31,9,30,309.0,280.0,2.4,12.0,478.0,375.0,297.53
2016,3,31,9,45,608.0,189.0,2.4,12.5,606.5,471.58,373.61
2016,3,31,10,0,907.0,98.0,2.4,13.0,735.0,592.72,468.81
2016,3,31,10,15,915.5,99.5,2.4,13.0,766.5,649.5,513.62
2016,3,31,10,30,924.0,101.0,2.4,13.0,798.0,704.87,556.47
2016,3,31,10,45,930.5,101.5,2.45,13.5,822.0,756.24,594.48
2016,3,31,11,0,937.0,102.0,2.5,14.0,846.0,805.49,628.03
2016,3,31,11,15,941.0,103.0,2.5,14.0,862.5,850.91,659.15
2016,3,31,11,30,945.0,104.0,2.5,14.0,879.0,893.6,688.08
2016,3,31,11,45,947.0,104.0,2.5,14.0,887.0,930.61,712.91
2016,3,31,12,0,949.0,104.0,2.5,14.0,895.0,964.34,735.41
2016,3,31,12,15,949.0,104.0,2.6,14.0,895.0,992.8,755.31
2016,3,31,12,30,949.0,104.0,2.7,14.0,895.0,1017.59,772.86
2016,3,31,12,45,952.5,100.5,2.8,14.0,888.0,1038.26,787.76
2016,3,31,13,0,956.0,97.0,2.9,14.0,881.0,1055.06,800.22
2016,3,31,13,15,952.0,96.5,2.95,14.0,864.5,1063.74,806.92
2016,3,31,13,30,948.0,96.0,3.0,14.0,848.0,1068.33,811.11
2016,3,31,13,45,942.0,95.0,3.15,14.0,824.0,1066.25,811.98
2016,3,31,14,0,936.0,94.0,3.3,14.0,800.0,1060.11,810.27
2016,3,31,14,15,927.5,93.0,3.4,13.5,769.0,1047.48,805.3
2016,3,31,14,30,919.0,92.0,3.5,13.0,738.0,1031.01,797.79
2016,3,31,14,45,563.5,194.5,3.6,13.0,584.0,805.65,639.42
2016,3,31,15,0,208.0,297.0,3.7,13.0,430.0,529.02,425.15
2016,3,31,15,15,537.0,190.5,3.7,13.0,502.5,749.83,604.64
2016,3,31,15,30,866.0,84.0,3.7,13.0,575.0,907.46,721.52
2016,3,31,15,45,573.5,141.5,3.75,13.0,455.5,705.91,573.31
2016,3,31,16,0,281.0,199.0,3.8,13.0,336.0,481.43,396.14
2016,3,31,16,15,271.5,179.5,3.75,12.5,300.0,442.28,367.62
2016,3,31,16,30,262.0,160.0,3.7,12.0,264.0,402.78,337.26
2016,3,31,16,45,471.5,111.5,3.7,12.0,266.5,502.77,422.68
2016,3,31,17,0,681.0,63.0,3.7,12.0,269.0,568.62,477.45
2016,3,31,17,15,619.0,56.5,3.55,11.5,216.0,491.75,413.14
2016,3,31,17,30,557.0,50.0,3.4,11.0,163.0,415.34,347.37
2016,3,31,17,45,452.0,41.0,3.25,10.5,115.0,318.02,261.81
2016,3,31,18,0,347.0,32.0,3.1,10.0,67.0,231.56,180.52
2016,3,31,18,15,173.5,16.0,2.95,10.0,33.5,109.05,13.59
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,174.5,16.5,2.4,9.0,35.0,13.1,0.0
2016,4,1,6,30,349.0,33.0,2.5,9.0,70.0,26.67,17.43
2016,4,1,6,45,448.5,42.5,2.65,9.5,118.0,33.42,24.28
2016,4,1,7,0,548.0,52.0,2.8,10.0,166.0,39.98,30.54
2016,4,1,7,15,274.0,71.5,2.8,10.0,128.5,52.14,41.75
2016,4,1,7,30,0.0,91.0,2.8,10.0,91.0,77.5,64.66
2016,4,1,7,45,0.0,109.0,2.8,10.5,109.0,92.13,77.5
2016,4,1,8,0,0.0,127.0,2.8,11.0,127.0,107.49,86.69
2016,4,1,8,15,0.0,140.0,2.75,11.0,140.0,119.34,96.39
2016,4,1,8,30,0.0,153.0,2.7,11.0,153.0,131.18,106.0
2016,4,1,8,45,31.5,199.0,2.7,11.5,217.0,174.31,140.11
2016,4,1,9,0,63.0,245.0,2.7,12.0,281.0,225.03,180.29
2016,4,1,9,15,86.5,271.5,2.65,12.0,325.0,262.47,210.09
2016,4,1,9,30,110.0,298.0,2.6,12.0,369.0,303.24,242.55
2016,4,1,9,45,240.0,300.5,2.6,12.5,467.0,382.0,304.36
2016,4,1,10,0,370.0,303.0,2.6,13.0,565.0,474.59,376.48
2016,4,1,10,15,647.0,201.5,2.5,13.0,683.0,583.26,462.51
2016,4,1,10,30,924.0,100.0,2.4,13.0,801.0,705.52,557.49
2016,4,1,10,45,931.0,100.5,2.35,13.0,825.0,757.15,595.55
2016,4,1,11,0,938.0,101.0,2.3,13.0,849.0,806.7,629.6
2016,4,1,11,15,942.0,101.5,2.25,13.0,865.5,851.58,659.86
2016,4,1,11,30,946.0,102.0,2.2,13.0,882.0,893.7,687.84
2016,4,1,11,45,949.5,101.5,2.2,13.0,890.5,931.42,713.04
2016,4,1,12,0,953.0,101.0,2.2,13.0,899.0,965.94,735.95
2016,4,1,12,15,953.0,101.0,2.2,13.0,899.0,994.38,754.72
2016,4,1,12,30,953.0,101.0,2.2,13.0,899.0,1019.14,771.08
2016,4,1,12,45,952.0,100.5,2.2,13.5,891.0,1038.61,782.55
2016,4,1,13,0,951.0,100.0,2.2,14.0,883.0,1054.16,791.53
2016,4,1,13,15,947.5,99.0,2.25,14.0,867.0,1062.68,798.15
2016,4,1,13,30,944.0,98.0,2.3,14.0,851.0,1067.12,802.31
2016,4,1,13,45,938.5,97.0,2.35,14.0,827.0,1065.48,802.66
2016,4,1,14,0,933.0,96.0,2.4,14.0,803.0,1059.79,800.55
2016,4,1,14,15,925.0,94.5,2.45,13.5,771.5,1047.04,795.38
2016,4,1,14,30,917.0,93.0,2.5,13.0,740.0,1030.44,787.75
2016,4,1,14,45,906.0,91.0,2.6,13.0,702.5,1006.59,774.32
2016,4,1,15,0,895.0,89.0,2.7,13.0,665.0,979.27,758.48
2016,4,1,15,15,880.0,87.0,2.75,12.5,621.5,944.92,738.52
2016,4,1,15,30,865.0,85.0,2.8,12.0,578.0,907.74,716.3
2016,4,1,15,45,843.5,82.0,2.9,12.0,529.5,869.61,692.12
2016,4,1,16,0,822.0,79.0,3.0,12.0,481.0,820.5,659.43
2016,4,1,16,15,794.0,75.5,3.0,11.5,429.5,763.84,620.97
2016,4,1,16,30,766.0,72.0,3.0,11.0,378.0,706.43,580.88
2016,4,1,16,45,723.5,68.0,3.0,11.0,324.5,637.36,529.39
2016,4,1,17,0,681.0,64.0,3.0,11.0,271.0,573.69,480.27
2016,4,1,17,15,620.0,57.5,2.85,10.5,218.5,493.34,414.35
2016,4,1,17,30,559.0,51.0,2.7,10.0,166.0,417.43,349.3
2016,4,1,17,45,456.5,41.5,2.55,10.0,117.5,320.7,264.06
2016,4,1,18,0,354.0,32.0,2.4,10.0,69.0,234.63,183.64
2016,4,1,18,15,177.0,16.0,2.3,9.5,34.5,111.07,28.15
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,166.5,17.5,1.5,9.0,36.0,13.86,2.13
2016,4,2,6,30,333.0,35.0,1.5,9.0,72.0,28.27,19.0
2016,4,2,6,45,421.5,46.5,1.5,9.5,119.0,36.66,27.26
2016,4,2,7,0,510.0,58.0,1.5,10.0,166.0,44.73,34.88
2016,4,2,7,15,318.5,92.5,1.4,10.0,166.5,67.61,55.72
2016,4,2,7,30,127.0,127.0,1.3,10.0,167.0,96.31,81.44
2016,4,2,7,45,138.0,148.5,1.25,10.0,198.5,110.89,94.2
2016,4,2,8,0,149.0,170.0,1.2,10.0,230.0,138.24,107.8
2016,4,2,8,15,175.5,192.0,1.15,10.5,272.0,171.71,132.05
2016,4,2,8,30,202.0,214.0,1.1,11.0,314.0,208.95,160.94
2016,4,2,8,45,364.5,199.0,1.1,11.5,401.0,254.11,192.48
2016,4,2,9,0,527.0,184.0,1.1,12.0,488.0,319.6,242.8
2016,4,2,9,15,513.5,205.0,1.1,12.0,519.0,368.66,285.05
2016,4,2,9,30,500.0,226.0,1.1,12.0,550.0,415.87,324.57
2016,4,2,9,45,547.5,224.0,1.1,12.0,597.5,471.92,369.49
2016,4,2,10,0,595.0,222.0,1.1,12.0,645.0,533.92,417.88
2016,4,2,10,15,517.0,264.5,1.15,12.0,643.0,559.24,437.28
2016,4,2,10,30,439.0,307.0,1.2,12.0,641.0,577.76,450.82
2016,4,2,10,45,659.5,221.0,1.25,12.5,740.5,684.93,532.32
2016,4,2,11,0,880.0,135.0,1.3,13.0,840.0,801.53,617.13
2016,4,2,11,15,884.5,135.5,1.3,13.0,856.0,839.84,641.57
2016,4,2,11,30,889.0,136.0,1.3,13.0,872.0,880.53,668.36
2016,4,2,11,45,897.0,133.0,1.35,13.5,881.5,918.17,692.3
2016,4,2,12,0,905.0,130.0,1.4,14.0,891.0,953.01,714.25
2016,4,2,12,15,905.0,129.5,1.45,14.0,890.5,979.94,732.26
2016,4,2,12,30,905.0,129.0,1.5,14.0,890.0,1003.36,748.13
2016,4,2,12,45,910.0,124.5,1.55,14.0,883.5,1023.89,762.24
2016,4,2,13,0,915.0,120.0,1.6,14.0,877.0,1040.74,774.12
2016,4,2,13,15,911.0,119.0,1.65,14.0,860.5,1048.56,780.3
2016,4,2,13,30,907.0,118.0,1.7,14.0,844.0,1052.43,784.19
2016,4,2,13,45,899.5,117.5,1.75,14.0,820.0,1049.39,783.78
2016,4,2,14,0,892.0,117.0,1.8,14.0,796.0,1042.46,781.05
2016,4,2,14,15,883.0,115.0,1.8,14.0,764.5,1028.56,773.16
2016,4,2,14,30,874.0,113.0,1.8,14.0,733.0,1021.82,770.21
2016,4,2,14,45,856.5,113.0,1.85,14.0,694.5,994.48,754.3
2016,4,2,15,0,839.0,113.0,1.9,14.0,656.0,963.95,736.38
2016,4,2,15,15,822.5,110.0,1.9,13.5,612.5,927.92,715.28
2016,4,2,15,30,806.0,107.0,1.9,13.0,569.0,889.19,692.07
2016,4,2,15,45,778.5,105.0,1.9,13.0,520.5,839.4,659.45
2016,4,2,16,0,751.0,103.0,1.9,13.0,472.0,793.45,629.11
2016,4,2,16,15,719.5,98.0,1.9,12.5,421.0,734.59,589.75
2016,4,2,16,30,688.0,93.0,1.9,12.0,370.0,675.47,549.1
2016,4,2,16,45,634.5,88.5,1.95,12.0,316.5,600.87,494.5
2016,4,2,17,0,581.0,84.0,2.0,12.0,263.0,528.67,438.24
2016,4,2,17,15,516.5,74.5,2.0,11.5,211.5,446.8,372.43
2016,4,2,17,30,452.0,65.0,2.0,11.0,160.0,369.71,307.64
2016,4,2,17,45,349.0,52.5,2.0,11.0,113.0,273.23,223.98
2016,4,2,18,0,246.0,40.0,2.0,11.0,66.0,191.11,149.27
2016,4,2,18,15,123.0,20.0,2.0,10.5,33.0,91.62,31.42
2016,4,2,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,171.0,19.0,1.75,8.0,38.5,15.07,4.22
2016,4,3,6,30,342.0,38.0,1.8,8.0,77.0,30.84,21.47
2016,4,3,6,45,439.5,48.0,1.85,8.5,126.0,37.83,28.47
2016,4,3,7,0,537.0,58.0,1.9,9.0,175.0,44.61,34.94
2016,4,3,7,15,598.5,65.5,1.9,9.0,228.0,48.95,39.06
2016,4,3,7,30,660.0,73.0,1.9,9.0,281.0,53.16,42.89
2016,4,3,7,45,441.0,120.0,1.9,9.5,270.0,84.27,70.73
2016,4,3,8,0,222.0,167.0,1.9,10.0,259.0,137.1,104.41
2016,4,3,8,15,512.0,129.5,1.9,10.0,376.0,162.88,110.1
2016,4,3,8,30,802.0,92.0,1.9,10.0,493.0,230.1,154.33
2016,4,3,8,45,824.0,95.5,1.9,10.5,541.5,292.21,209.43
2016,4,3,9,0,846.0,99.0,1.9,11.0,590.0,356.29,266.65
2016,4,3,9,15,862.5,101.5,1.9,11.5,634.0,419.09,321.95
2016,4,3,9,30,879.0,104.0,1.9,12.0,678.0,482.57,376.05
2016,4,3,9,45,891.0,106.0,1.95,12.5,716.0,544.68,427.38
2016,4,3,10,0,903.0,108.0,2.0,13.0,754.0,604.53,475.21
2016,4,3,10,15,911.5,110.0,2.0,13.0,785.5,661.48,519.93
