Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,30,920.0,112.0,2.0,13.0,817.0,717.04,562.28
2016,4,3,10,45,924.0,114.5,2.0,13.5,840.5,768.25,599.19
2016,4,3,11,0,928.0,117.0,2.0,14.0,864.0,817.17,631.81
2016,4,3,11,15,932.0,118.0,2.0,14.0,880.5,862.16,662.1
2016,4,3,11,30,936.0,119.0,2.0,14.0,897.0,904.44,690.26
2016,4,3,11,45,934.0,121.5,2.0,14.0,904.0,940.08,713.71
2016,4,3,12,0,932.0,124.0,2.0,14.0,911.0,972.28,734.81
2016,4,3,12,15,931.5,124.0,2.05,14.0,910.5,999.82,753.4
2016,4,3,12,30,931.0,124.0,2.1,14.0,910.0,1023.74,769.69
2016,4,3,12,45,927.0,125.0,2.15,14.0,901.0,1041.58,782.08
2016,4,3,13,0,923.0,126.0,2.2,14.0,892.0,1055.53,792.1
2016,4,3,13,15,745.5,204.5,2.25,14.0,816.0,994.0,752.12
2016,4,3,13,30,568.0,283.0,2.3,14.0,740.0,901.67,688.5
2016,4,3,13,45,730.5,204.0,2.4,14.0,774.0,992.75,756.09
2016,4,3,14,0,893.0,125.0,2.5,14.0,808.0,1052.55,797.4
2016,4,3,14,15,883.5,123.0,2.55,14.0,776.0,1049.53,796.49
2016,4,3,14,30,874.0,121.0,2.6,14.0,744.0,1031.27,786.15
2016,4,3,14,45,857.0,120.5,2.65,14.0,705.0,1003.75,769.72
2016,4,3,15,0,840.0,120.0,2.7,14.0,666.0,973.01,751.07
2016,4,3,15,15,822.5,117.0,2.7,13.5,622.0,935.95,728.82
2016,4,3,15,30,805.0,114.0,2.7,13.0,578.0,896.2,704.44
2016,4,3,15,45,778.5,111.0,2.75,13.0,529.0,851.56,675.28
2016,4,3,16,0,752.0,108.0,2.8,13.0,480.0,800.2,640.72
2016,4,3,16,15,720.0,102.5,2.75,12.5,428.5,740.2,599.54
2016,4,3,16,30,688.0,97.0,2.7,12.0,377.0,679.98,557.11
2016,4,3,16,45,643.0,90.5,2.7,12.0,323.5,609.16,504.4
2016,4,3,17,0,598.0,84.0,2.7,12.0,270.0,540.1,449.89
2016,4,3,17,15,532.5,75.0,2.6,11.5,217.5,457.34,382.59
2016,4,3,17,30,467.0,66.0,2.5,11.0,165.0,379.36,316.56
2016,4,3,17,45,369.5,53.0,2.45,10.5,117.5,284.33,234.19
2016,4,3,18,0,272.0,40.0,2.4,10.0,70.0,202.88,160.08
2016,4,3,18,15,136.0,20.0,2.35,10.0,35.0,97.39,41.62
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,169.5,20.0,2.85,10.0,40.5,15.83,5.63
2016,4,4,6,30,339.0,40.0,2.9,10.0,81.0,32.45,22.79
2016,4,4,6,45,442.0,50.0,2.95,10.5,131.0,39.39,29.65
2016,4,4,7,0,545.0,60.0,3.0,11.0,181.0,46.13,36.02
2016,4,4,7,15,607.0,67.0,3.0,11.0,235.0,50.01,39.68
2016,4,4,7,30,669.0,74.0,3.0,11.0,289.0,53.79,43.09
2016,4,4,7,45,711.5,79.0,3.0,11.5,343.0,55.82,44.74
2016,4,4,8,0,754.0,84.0,3.0,12.0,397.0,113.63,65.42
2016,4,4,8,15,783.5,88.0,2.95,12.0,449.5,172.09,105.02
2016,4,4,8,30,813.0,92.0,2.9,12.0,502.0,234.05,156.48
2016,4,4,8,45,832.0,96.0,2.9,12.5,550.0,296.49,212.05
2016,4,4,9,0,851.0,100.0,2.9,13.0,598.0,360.53,269.4
2016,4,4,9,15,867.0,102.5,2.8,13.0,642.0,423.42,325.36
2016,4,4,9,30,883.0,105.0,2.7,13.0,686.0,486.92,380.23
2016,4,4,9,45,893.0,108.0,2.65,13.5,723.5,549.08,431.58
2016,4,4,10,0,903.0,111.0,2.6,14.0,761.0,608.78,479.16
2016,4,4,10,15,911.5,112.5,2.5,14.0,792.0,665.25,523.34
2016,4,4,10,30,920.0,114.0,2.4,14.0,823.0,720.32,564.99
2016,4,4,10,45,925.0,116.0,2.35,14.0,846.5,771.7,602.99
2016,4,4,11,0,930.0,118.0,2.3,14.0,870.0,820.88,636.74
2016,4,4,11,15,933.5,118.5,2.25,14.0,886.0,865.01,666.21
2016,4,4,11,30,937.0,119.0,2.2,14.0,902.0,906.36,693.45
2016,4,4,11,45,937.0,120.5,2.2,14.5,909.5,942.69,716.18
2016,4,4,12,0,937.0,122.0,2.2,15.0,917.0,975.69,736.51
2016,4,4,12,15,936.5,122.0,2.15,15.0,916.5,1003.26,753.92
2016,4,4,12,30,936.0,122.0,2.1,15.0,916.0,1027.18,768.92
2016,4,4,12,45,935.0,121.0,2.1,15.0,907.0,1045.85,781.15
2016,4,4,13,0,934.0,120.0,2.1,15.0,898.0,1060.65,791.01
2016,4,4,13,15,929.0,119.0,2.2,15.0,881.0,1067.52,797.19
2016,4,4,13,30,924.0,118.0,2.3,15.0,864.0,1070.36,800.95
2016,4,4,13,45,749.0,188.5,2.45,15.0,781.5,994.73,753.2
2016,4,4,14,0,574.0,259.0,2.6,15.0,699.0,889.6,682.58
2016,4,4,14,15,729.5,187.0,2.85,15.0,723.5,973.76,746.72
2016,4,4,14,30,885.0,115.0,3.1,15.0,748.0,1024.39,784.05
2016,4,4,14,45,870.5,113.5,3.35,15.0,709.0,1008.86,776.56
2016,4,4,15,0,856.0,112.0,3.6,15.0,670.0,979.1,759.64
2016,4,4,15,15,839.0,109.0,3.7,14.5,626.0,942.13,737.79
2016,4,4,15,30,822.0,106.0,3.8,14.0,582.0,902.44,713.65
2016,4,4,15,45,799.0,102.5,3.9,14.0,533.5,854.38,681.67
2016,4,4,16,0,776.0,99.0,4.0,14.0,485.0,804.55,647.82
2016,4,4,16,15,744.5,94.5,3.8,13.5,433.0,750.09,609.7
2016,4,4,16,30,713.0,90.0,3.6,13.0,381.0,690.61,566.92
2016,4,4,16,45,670.0,84.0,3.45,13.0,327.5,620.93,514.29
2016,4,4,17,0,627.0,78.0,3.3,13.0,274.0,552.84,460.39
2016,4,4,17,15,561.0,70.0,3.15,12.5,221.0,469.73,392.67
2016,4,4,17,30,495.0,62.0,3.0,12.0,168.0,391.5,326.36
2016,4,4,17,45,393.5,50.5,2.9,11.5,120.0,296.09,243.61
2016,4,4,18,0,292.0,39.0,2.8,11.0,72.0,210.32,166.22
2016,4,4,18,15,146.0,19.5,2.7,10.5,36.0,101.01,49.68
2016,4,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,78.0,11.0,1.7,10.0,13.0,10.01,0.0
2016,4,5,6,15,235.0,24.5,1.65,10.5,50.0,19.84,9.36
2016,4,5,6,30,392.0,38.0,1.6,11.0,87.0,30.51,21.13
2016,4,5,6,45,486.5,47.0,1.55,11.5,137.5,36.69,27.2
2016,4,5,7,0,581.0,56.0,1.5,12.0,188.0,42.7,32.86
2016,4,5,7,15,639.0,62.5,1.55,12.0,242.0,46.36,36.27
2016,4,5,7,30,697.0,69.0,1.6,12.0,296.0,49.91,39.45
2016,4,5,7,45,740.5,72.5,1.65,12.5,350.5,55.99,44.72
2016,4,5,8,0,784.0,76.0,1.7,13.0,405.0,110.91,61.16
2016,4,5,8,15,811.0,79.5,1.75,13.0,457.0,170.53,101.78
2016,4,5,8,30,838.0,83.0,1.8,13.0,509.0,233.26,153.86
2016,4,5,8,45,858.5,85.5,1.85,13.5,557.5,296.27,209.57
2016,4,5,9,0,879.0,88.0,1.9,14.0,606.0,364.63,269.85
2016,4,5,9,15,893.0,90.0,1.95,14.5,649.0,427.09,324.55
2016,4,5,9,30,907.0,92.0,2.0,15.0,692.0,489.78,377.73
2016,4,5,9,45,915.0,95.0,2.05,15.5,729.0,550.31,427.42
2016,4,5,10,0,923.0,98.0,2.1,16.0,766.0,609.87,474.56
2016,4,5,10,15,931.0,99.5,2.15,16.0,797.0,666.84,519.15
2016,4,5,10,30,939.0,101.0,2.2,16.0,828.0,722.3,561.38
2016,4,5,10,45,943.0,102.5,2.25,16.5,851.0,773.17,597.88
2016,4,5,11,0,947.0,104.0,2.3,17.0,874.0,821.66,630.05
2016,4,5,11,15,950.0,104.5,2.3,17.0,889.5,865.82,659.64
2016,4,5,11,30,953.0,105.0,2.3,17.0,905.0,907.11,687.03
2016,4,5,11,45,954.0,105.5,2.35,17.5,912.5,943.6,710.15
2016,4,5,12,0,955.0,106.0,2.4,18.0,920.0,976.74,730.92
2016,4,5,12,15,954.5,106.0,2.35,18.0,919.0,1004.48,748.4
2016,4,5,12,30,954.0,106.0,2.3,18.0,918.0,1028.51,763.43
2016,4,5,12,45,952.0,105.5,2.25,18.0,909.0,1046.75,774.72
2016,4,5,13,0,950.0,105.0,2.2,18.0,900.0,1061.04,783.55
2016,4,5,13,15,946.0,104.0,2.15,18.0,883.0,1068.79,788.28
2016,4,5,13,30,942.0,103.0,2.1,18.0,866.0,1072.46,790.57
2016,4,5,13,45,934.5,102.5,2.05,18.0,841.0,1069.09,788.51
2016,4,5,14,0,927.0,102.0,2.0,18.0,816.0,1061.71,784.09
2016,4,5,14,15,918.0,100.5,2.0,18.0,784.0,1047.77,776.3
2016,4,5,14,30,909.0,99.0,2.0,18.0,752.0,1030.03,766.23
2016,4,5,14,45,896.5,97.0,2.0,18.0,713.0,1004.61,751.22
2016,4,5,15,0,884.0,95.0,2.0,18.0,674.0,975.83,734.06
2016,4,5,15,15,868.0,92.5,1.95,17.5,630.0,940.01,712.88
2016,4,5,15,30,852.0,90.0,1.9,17.0,586.0,910.54,695.92
2016,4,5,15,45,830.0,87.0,1.85,17.0,537.5,863.13,665.06
2016,4,5,16,0,808.0,84.0,1.8,17.0,489.0,813.86,632.67
2016,4,5,16,15,779.5,80.5,1.7,16.5,437.5,757.13,595.06
2016,4,5,16,30,751.0,77.0,1.6,16.0,386.0,699.74,556.09
2016,4,5,16,45,710.0,72.0,1.55,16.0,332.5,631.07,507.02
2016,4,5,17,0,669.0,67.0,1.5,16.0,279.0,567.79,460.11
2016,4,5,17,15,609.0,60.5,1.5,15.5,226.5,488.6,398.55
2016,4,5,17,30,549.0,54.0,1.5,15.0,174.0,413.77,337.52
2016,4,5,17,45,452.5,44.5,1.5,14.5,125.5,320.76,259.17
2016,4,5,18,0,356.0,35.0,1.5,14.0,77.0,237.63,185.53
2016,4,5,18,15,178.0,17.5,1.5,13.5,38.5,115.68,62.49
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,4,6,6,0,91.0,12.0,2.5,12.0,14.0,10.91,0.0
2016,4,6,6,15,238.5,25.5,2.55,12.5,51.5,20.59,10.45
2016,4,6,6,30,386.0,39.0,2.6,13.0,89.0,31.19,21.6
2016,4,6,6,45,476.5,48.5,2.65,13.5,139.0,37.76,27.93
2016,4,6,7,0,567.0,58.0,2.7,14.0,189.0,44.12,33.83
2016,4,6,7,15,624.5,64.5,2.65,14.0,242.5,47.69,37.14
2016,4,6,7,30,682.0,71.0,2.6,14.0,296.0,51.16,40.23
2016,4,6,7,45,722.0,76.0,2.55,14.5,350.0,59.05,47.05
2016,4,6,8,0,762.0,81.0,2.5,15.0,404.0,115.24,64.54
2016,4,6,8,15,790.0,85.0,2.5,15.5,456.0,174.04,104.68
2016,4,6,8,30,818.0,89.0,2.5,16.0,508.0,236.1,155.68
2016,4,6,8,45,839.0,91.5,2.5,16.5,556.5,298.03,210.0
2016,4,6,9,0,860.0,94.0,2.5,17.0,605.0,361.75,266.09
2016,4,6,9,15,875.5,96.5,2.5,17.0,649.0,427.63,323.47
2016,4,6,9,30,891.0,99.0,2.5,17.0,693.0,490.44,376.97
2016,4,6,9,45,903.0,101.0,2.55,17.5,731.0,551.2,426.66
2016,4,6,10,0,915.0,103.0,2.6,18.0,769.0,611.45,474.2
2016,4,6,10,15,923.0,104.5,2.6,18.0,800.0,667.98,518.19
2016,4,6,10,30,931.0,106.0,2.6,18.0,831.0,723.03,559.81
2016,4,6,10,45,936.5,107.5,2.6,18.5,854.5,774.55,596.52
2016,4,6,11,0,942.0,109.0,2.6,19.0,878.0,823.86,628.87
2016,4,6,11,15,945.0,109.5,2.55,19.5,893.5,867.79,656.64
2016,4,6,11,30,948.0,110.0,2.5,20.0,909.0,908.87,682.06
2016,4,6,11,45,949.0,110.5,2.45,20.5,916.5,945.16,703.93
2016,4,6,12,0,950.0,111.0,2.4,21.0,924.0,978.12,723.37
2016,4,6,12,15,949.5,111.0,2.35,21.0,923.0,1005.7,740.54
2016,4,6,12,30,949.0,111.0,2.3,21.0,922.0,1029.6,755.31
2016,4,6,12,45,945.0,111.5,2.25,21.5,912.5,1046.83,764.34
2016,4,6,13,0,941.0,112.0,2.2,22.0,903.0,1060.09,770.92
2016,4,6,13,15,936.5,111.0,2.15,22.0,885.5,1067.26,775.22
2016,4,6,13,30,932.0,110.0,2.1,22.0,868.0,1070.38,777.14
2016,4,6,13,45,923.5,110.0,2.05,22.0,842.5,1066.53,774.82
2016,4,6,14,0,915.0,110.0,2.0,22.0,817.0,1058.73,770.2
2016,4,6,14,15,906.0,108.0,1.9,22.0,785.0,1044.32,760.87
2016,4,6,14,30,897.0,106.0,1.8,22.0,753.0,1026.16,749.32
2016,4,6,14,45,720.0,160.0,1.75,22.5,662.0,920.63,680.37
2016,4,6,15,0,543.0,214.0,1.7,23.0,571.0,791.24,593.3
2016,4,6,15,15,426.0,231.0,1.6,23.0,500.0,689.45,522.27
2016,4,6,15,30,309.0,248.0,1.5,23.0,429.0,575.4,440.51
2016,4,6,15,45,304.0,226.5,1.45,23.0,392.5,538.87,416.19
2016,4,6,16,0,299.0,205.0,1.4,23.0,356.0,501.25,390.05
2016,4,6,16,15,283.0,187.5,1.3,22.5,318.5,458.57,359.85
2016,4,6,16,30,267.0,170.0,1.2,22.0,281.0,416.08,329.14
2016,4,6,16,45,252.5,148.0,1.1,22.0,241.5,369.43,294.0
2016,4,6,17,0,238.0,126.0,1.0,22.0,202.0,323.12,258.23
2016,4,6,17,15,214.5,105.0,1.0,21.5,164.0,272.86,218.81
2016,4,6,17,30,191.0,84.0,1.0,21.0,126.0,224.23,179.24
2016,4,6,17,45,151.0,63.5,1.0,21.0,91.0,169.22,132.83
2016,4,6,18,0,111.0,43.0,1.0,21.0,56.0,117.76,88.3
2016,4,6,18,15,55.5,21.5,0.85,20.5,28.0,57.57,30.03
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.5,1.75,12.0,1.5,1.36,0.0
2016,4,7,6,0,0.0,3.0,1.8,12.0,3.0,2.73,0.0
2016,4,7,6,15,0.0,11.0,1.9,12.0,11.0,9.66,2.15
2016,4,7,6,30,0.0,19.0,2.0,12.0,19.0,16.71,9.07
2016,4,7,6,45,0.0,29.5,2.1,12.5,29.5,25.98,17.61
2016,4,7,7,0,0.0,40.0,2.2,13.0,40.0,35.27,26.09
2016,4,7,7,15,0.0,51.0,2.25,13.0,51.0,45.01,34.91
2016,4,7,7,30,0.0,62.0,2.3,13.0,62.0,54.78,43.62
2016,4,7,7,45,23.0,116.0,2.35,13.5,126.0,94.73,78.8
2016,4,7,8,0,46.0,170.0,2.4,14.0,190.0,138.08,109.32
2016,4,7,8,15,46.5,192.5,2.4,14.0,214.5,161.08,127.46
2016,4,7,8,30,47.0,215.0,2.4,14.0,239.0,184.55,146.33
2016,4,7,8,45,200.0,230.5,2.4,14.5,348.0,241.15,186.7
2016,4,7,9,0,353.0,246.0,2.4,15.0,457.0,318.02,245.04
2016,4,7,9,15,448.5,232.5,2.35,15.0,520.0,370.35,286.97
2016,4,7,9,30,544.0,219.0,2.3,15.0,583.0,433.99,338.17
2016,4,7,9,45,544.5,234.0,2.25,15.0,615.5,483.27,378.07
2016,4,7,10,0,545.0,249.0,2.2,15.0,648.0,531.89,416.33
2016,4,7,10,15,413.0,310.0,2.15,15.0,619.0,538.05,420.35
2016,4,7,10,30,281.0,371.0,2.1,15.0,590.0,527.72,410.98
2016,4,7,10,45,300.0,378.0,2.1,15.0,618.5,567.38,440.9
2016,4,7,11,0,319.0,385.0,2.1,15.0,647.0,608.02,470.84
2016,4,7,11,15,380.5,367.0,2.1,15.0,685.0,659.85,509.7
2016,4,7,11,30,442.0,349.0,2.1,15.0,723.0,722.84,555.81
2016,4,7,11,45,449.5,345.0,2.15,15.0,728.5,747.7,573.63
2016,4,7,12,0,457.0,341.0,2.2,15.0,734.0,771.07,590.66
2016,4,7,12,15,442.5,351.0,2.2,15.0,731.5,785.89,600.56
2016,4,7,12,30,428.0,361.0,2.2,15.0,729.0,798.14,608.72
2016,4,7,12,45,360.0,383.5,2.25,15.0,691.0,756.34,578.32
2016,4,7,13,0,292.0,406.0,2.3,15.0,653.0,723.25,553.87
2016,4,7,13,15,245.0,406.0,2.3,15.0,610.5,667.82,514.06
2016,4,7,13,30,198.0,406.0,2.3,15.0,568.0,626.33,483.65
2016,4,7,13,45,116.0,362.0,2.35,15.0,456.5,499.55,389.46
2016,4,7,14,0,34.0,318.0,2.4,15.0,345.0,353.23,277.29
2016,4,7,14,15,207.5,313.5,2.4,14.5,465.0,543.48,429.79
2016,4,7,14,30,381.0,309.0,2.4,14.0,585.0,730.86,572.04
2016,4,7,14,45,356.5,297.5,2.45,14.0,545.5,691.36,542.82
2016,4,7,15,0,332.0,286.0,2.5,14.0,506.0,650.92,514.45
2016,4,7,15,15,320.0,268.0,2.5,14.0,468.5,614.13,488.65
2016,4,7,15,30,308.0,250.0,2.5,14.0,431.0,576.36,461.75
2016,4,7,15,45,154.0,188.0,2.5,14.0,278.5,342.69,279.47
2016,4,7,16,0,0.0,126.0,2.5,14.0,126.0,115.03,90.94
2016,4,7,16,15,0.0,96.0,2.4,13.5,96.0,86.05,67.47
2016,4,7,16,30,0.0,66.0,2.3,13.0,66.0,58.33,44.35
2016,4,7,16,45,0.0,57.0,2.25,13.0,57.0,50.33,37.67
2016,4,7,17,0,0.0,48.0,2.2,13.0,48.0,42.35,30.9
2016,4,7,17,15,0.0,38.5,2.05,12.5,38.5,33.93,23.72
2016,4,7,17,30,0.0,29.0,1.9,12.0,29.0,25.53,16.42
2016,4,7,17,45,0.0,21.0,1.8,12.0,21.0,18.47,10.16
2016,4,7,18,0,0.0,13.0,1.7,12.0,13.0,11.42,3.89
2016,4,7,18,15,0.0,7.0,1.65,12.0,7.0,6.14,0.0
2016,4,7,18,30,0.0,1.0,1.6,12.0,1.0,0.91,0.0
2016,4,7,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,10.5,2.5,2.27,0.0
2016,4,8,6,0,0.0,5.0,1.4,11.0,5.0,4.38,0.0
2016,4,8,6,15,0.0,16.0,1.45,11.0,16.0,14.07,6.0
2016,4,8,6,30,0.0,27.0,1.5,11.0,27.0,23.78,15.43
2016,4,8,6,45,0.0,41.0,1.55,11.5,41.0,36.17,26.86
2016,4,8,7,0,0.0,55.0,1.6,12.0,55.0,48.39,38.01
2016,4,8,7,15,0.0,70.5,1.6,12.0,70.5,61.46,49.82
2016,4,8,7,30,0.0,86.0,1.6,12.0,86.0,74.4,61.33
2016,4,8,7,45,15.5,126.0,1.6,12.5,133.0,105.76,88.74
2016,4,8,8,0,31.0,166.0,1.6,13.0,180.0,134.63,107.21
2016,4,8,8,15,20.5,172.0,1.55,13.0,181.5,147.59,117.73
2016,4,8,8,30,10.0,178.0,1.5,13.0,183.0,153.58,122.72
2016,4,8,8,45,25.0,211.5,1.5,13.5,226.0,186.66,148.61
2016,4,8,9,0,40.0,245.0,1.5,14.0,269.0,218.78,173.46
2016,4,8,9,15,22.0,216.0,1.5,14.0,229.5,195.75,155.12
2016,4,8,9,30,4.0,187.0,1.5,14.0,190.0,165.58,130.84
2016,4,8,9,45,112.0,269.5,1.55,14.0,352.0,292.74,232.01
2016,4,8,10,0,220.0,352.0,1.6,14.0,514.0,433.45,340.22
2016,4,8,10,15,149.5,360.5,1.65,14.0,472.5,414.33,324.6
2016,4,8,10,30,79.0,369.0,1.7,14.0,431.0,383.53,300.34
2016,4,8,10,45,55.5,353.0,1.75,14.0,397.5,359.72,281.96
2016,4,8,11,0,32.0,337.0,1.8,14.0,364.0,332.83,260.9
2016,4,8,11,15,55.0,371.5,1.85,14.0,418.5,387.92,303.6
2016,4,8,11,30,78.0,406.0,1.9,14.0,473.0,445.76,347.43
2016,4,8,11,45,118.0,421.0,1.95,14.0,523.0,512.37,397.79
2016,4,8,12,0,158.0,436.0,2.0,14.0,573.0,572.3,442.59
2016,4,8,12,15,218.0,428.5,2.0,14.0,617.0,630.28,486.13
2016,4,8,12,30,278.0,421.0,2.0,14.0,661.0,703.95,540.05
2016,4,8,12,45,253.5,421.5,2.05,14.0,638.5,691.73,530.65
2016,4,8,13,0,229.0,422.0,2.1,14.0,616.0,661.56,509.39
2016,4,8,13,15,217.5,414.5,2.1,14.0,596.0,649.05,500.83
2016,4,8,13,30,206.0,407.0,2.1,14.0,576.0,635.12,491.11
2016,4,8,13,45,275.5,379.5,2.15,14.0,598.5,697.84,539.39
2016,4,8,14,0,345.0,352.0,2.2,14.0,621.0,741.41,573.33
2016,4,8,14,15,194.0,330.0,2.2,14.0,480.5,547.98,429.81
2016,4,8,14,30,43.0,308.0,2.2,14.0,340.0,355.61,280.88
2016,4,8,14,45,124.0,309.0,2.25,14.0,393.5,457.01,363.32
2016,4,8,15,0,205.0,310.0,2.3,14.0,447.0,537.53,427.16
2016,4,8,15,15,115.0,267.0,2.3,14.0,343.5,401.13,321.17
2016,4,8,15,30,25.0,224.0,2.3,14.0,240.0,236.22,189.52
2016,4,8,15,45,21.0,206.5,2.3,14.0,219.0,215.55,173.77
2016,4,8,16,0,17.0,189.0,2.3,14.0,198.0,195.06,157.56
2016,4,8,16,15,8.5,149.5,2.25,13.5,154.0,147.4,118.84
2016,4,8,16,30,0.0,110.0,2.2,13.0,110.0,100.82,80.22
2016,4,8,16,45,0.0,94.5,2.15,13.0,94.5,86.18,68.14
2016,4,8,17,0,0.0,79.0,2.1,13.0,79.0,71.52,55.83
2016,4,8,17,15,0.0,63.5,2.0,12.5,63.5,56.83,43.39
2016,4,8,17,30,0.0,48.0,1.9,12.0,48.0,42.37,30.92
2016,4,8,17,45,0.0,34.5,1.8,12.0,34.5,30.41,20.38
2016,4,8,18,0,0.0,21.0,1.7,12.0,21.0,18.48,9.82
2016,4,8,18,15,0.0,11.5,1.65,12.0,11.5,10.1,1.5
2016,4,8,18,30,0.0,2.0,1.6,12.0,2.0,1.82,0.0
2016,4,8,18,45,0.0,1.0,1.55,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,11.0,2.0,1.82,0.0
2016,4,9,6,0,0.0,4.0,2.0,11.0,4.0,3.5,0.0
2016,4,9,6,15,0.0,11.5,2.0,11.0,11.5,10.1,2.83
2016,4,9,6,30,0.0,19.0,2.0,11.0,19.0,16.7,9.19
2016,4,9,6,45,0.0,29.5,2.05,11.5,29.5,25.98,17.74
2016,4,9,7,0,0.0,40.0,2.1,12.0,40.0,35.26,26.23
2016,4,9,7,15,0.0,50.5,2.1,12.0,50.5,44.57,34.66
2016,4,9,7,30,0.0,61.0,2.1,12.0,61.0,53.89,42.99
2016,4,9,7,45,0.0,98.0,2.15,12.0,98.0,84.66,70.29
2016,4,9,8,0,0.0,135.0,2.2,12.0,135.0,114.6,92.09
2016,4,9,8,15,0.0,130.0,2.15,12.0,130.0,112.16,89.69
2016,4,9,8,30,0.0,125.0,2.1,12.0,125.0,108.97,86.73
2016,4,9,8,45,0.0,96.5,2.1,12.0,96.5,85.35,66.7
2016,4,9,9,0,0.0,68.0,2.1,12.0,68.0,60.2,45.42
2016,4,9,9,15,0.0,73.5,2.05,12.0,73.5,65.12,49.44
2016,4,9,9,30,0.0,79.0,2.0,12.0,79.0,70.04,53.42
2016,4,9,9,45,4.5,149.0,2.0,12.0,152.5,133.84,106.11
2016,4,9,10,0,9.0,219.0,2.0,12.0,226.0,197.99,157.93
2016,4,9,10,15,4.5,168.0,2.0,12.0,171.5,151.63,120.0
2016,4,9,10,30,0.0,117.0,2.0,12.0,117.0,103.95,80.9
2016,4,9,10,45,0.0,116.5,2.05,12.5,116.5,103.6,80.43
2016,4,9,11,0,0.0,116.0,2.1,13.0,116.0,103.25,79.91
2016,4,9,11,15,6.5,189.5,2.05,13.0,195.5,174.67,137.93
2016,4,9,11,30,13.0,263.0,2.0,13.0,275.0,247.81,195.96
2016,4,9,11,45,11.5,243.0,2.0,13.5,253.5,229.27,180.66
2016,4,9,12,0,10.0,223.0,2.0,14.0,232.0,210.38,165.42
2016,4,9,12,15,10.0,225.0,2.0,14.0,234.5,212.98,167.55
2016,4,9,12,30,10.0,227.0,2.0,14.0,237.0,215.56,169.61
2016,4,9,12,45,24.0,294.0,2.0,14.0,315.5,306.45,241.26
2016,4,9,13,0,38.0,361.0,2.0,14.0,394.0,391.58,306.53
2016,4,9,13,15,27.0,319.5,2.0,14.0,343.0,340.16,266.81
2016,4,9,13,30,16.0,278.0,2.0,14.0,292.0,273.48,215.32
2016,4,9,13,45,8.0,211.5,2.0,14.0,218.5,201.6,158.9
2016,4,9,14,0,0.0,145.0,2.0,14.0,145.0,130.69,101.98
2016,4,9,14,15,0.0,131.0,2.0,13.5,131.0,117.69,91.88
2016,4,9,14,30,0.0,117.0,2.0,13.0,117.0,104.69,81.58
2016,4,9,14,45,0.0,126.5,2.05,13.0,126.5,113.63,89.13
2016,4,9,15,0,0.0,136.0,2.1,13.0,136.0,122.79,96.87
2016,4,9,15,15,0.0,136.5,2.05,13.0,136.5,123.56,97.73
2016,4,9,15,30,0.0,137.0,2.0,13.0,137.0,124.45,98.74
2016,4,9,15,45,12.0,164.5,2.0,13.0,170.5,163.39,131.68
2016,4,9,16,0,24.0,192.0,2.0,13.0,204.0,204.05,165.76
2016,4,9,16,15,12.0,104.5,1.9,13.0,110.5,104.12,83.07
2016,4,9,16,30,0.0,17.0,1.8,13.0,17.0,14.97,7.23
2016,4,9,16,45,0.0,14.5,1.75,13.0,14.5,12.76,5.38
2016,4,9,17,0,0.0,12.0,1.7,13.0,12.0,10.55,3.49
2016,4,9,17,15,0.0,9.5,1.55,12.5,9.5,8.34,1.59
2016,4,9,17,30,0.0,7.0,1.4,12.0,7.0,6.14,0.0
2016,4,9,17,45,0.0,5.0,1.3,12.0,5.0,4.38,0.0
2016,4,9,18,0,0.0,3.0,1.2,12.0,3.0,2.63,0.0
2016,4,9,18,15,0.0,1.5,1.2,11.5,1.5,1.31,0.0
2016,4,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.65,11.0,1.5,1.36,0.0
2016,4,10,6,0,0.0,3.0,1.7,11.0,3.0,2.63,0.0
2016,4,10,6,15,0.0,9.5,1.75,11.0,9.5,8.34,1.43
2016,4,10,6,30,0.0,16.0,1.8,11.0,16.0,14.06,6.87
2016,4,10,6,45,0.0,24.0,1.9,11.0,24.0,21.11,13.43
2016,4,10,7,0,0.0,32.0,2.0,11.0,32.0,28.18,19.95
2016,4,10,7,15,0.0,40.5,2.0,11.0,40.5,35.7,26.8
2016,4,10,7,30,0.0,49.0,2.0,11.0,49.0,43.24,33.57
2016,4,10,7,45,0.0,65.5,2.05,11.5,65.5,57.89,44.34
2016,4,10,8,0,0.0,82.0,2.1,12.0,82.0,72.48,56.51
2016,4,10,8,15,0.0,54.0,2.1,12.0,54.0,47.71,35.24
2016,4,10,8,30,0.0,26.0,2.1,12.0,26.0,22.94,14.01
2016,4,10,8,45,0.0,73.5,2.1,12.0,73.5,65.07,49.71
2016,4,10,9,0,0.0,121.0,2.1,12.0,121.0,106.52,84.2
2016,4,10,9,15,9.0,182.5,2.1,12.0,189.0,162.74,130.11
2016,4,10,9,30,18.0,244.0,2.1,12.0,257.0,220.19,176.22
2016,4,10,9,45,57.5,297.5,2.15,12.0,340.0,287.61,229.67
2016,4,10,10,0,97.0,351.0,2.2,12.0,423.0,361.88,287.8
2016,4,10,10,15,58.5,318.5,2.25,12.0,362.5,318.83,253.58
2016,4,10,10,30,20.0,286.0,2.3,12.0,302.0,267.03,212.25
2016,4,10,10,45,14.5,252.0,2.35,12.5,264.0,234.85,186.35
2016,4,10,11,0,9.0,218.0,2.4,13.0,226.0,201.52,159.35
2016,4,10,11,15,30.0,301.0,2.45,13.0,327.0,301.45,238.87
2016,4,10,11,30,51.0,384.0,2.5,13.0,428.0,401.59,316.16
2016,4,10,11,45,38.5,360.5,2.55,13.0,393.5,372.92,293.46
2016,4,10,12,0,26.0,337.0,2.6,13.0,359.0,342.62,269.93
2016,4,10,12,15,26.5,338.5,2.65,13.0,361.5,347.79,274.14
2016,4,10,12,30,27.0,340.0,2.7,13.0,364.0,352.86,278.18
2016,4,10,12,45,28.0,340.0,2.8,13.0,364.5,356.79,281.47
2016,4,10,13,0,29.0,340.0,2.9,13.0,365.0,360.61,284.73
2016,4,10,13,15,26.0,325.0,2.95,12.5,347.0,344.66,273.06
2016,4,10,13,30,23.0,310.0,3.0,12.0,329.0,311.93,248.26
2016,4,10,13,45,76.0,347.0,3.05,12.0,407.0,423.78,337.85
2016,4,10,14,0,129.0,384.0,3.1,12.0,485.0,539.25,427.45
2016,4,10,14,15,64.5,230.0,3.1,12.0,280.5,290.76,234.2
2016,4,10,14,30,0.0,76.0,3.1,12.0,76.0,67.43,50.87
2016,4,10,14,45,8.5,157.0,3.1,12.0,163.0,150.94,120.76
2016,4,10,15,0,17.0,238.0,3.1,12.0,250.0,240.23,193.91
2016,4,10,15,15,8.5,188.0,3.05,12.0,194.0,182.22,146.65
2016,4,10,15,30,0.0,138.0,3.0,12.0,138.0,125.38,99.89
2016,4,10,15,45,0.0,126.5,3.0,12.0,126.5,114.66,91.34
2016,4,10,16,0,0.0,115.0,3.0,12.0,115.0,103.96,82.68
2016,4,10,16,15,0.0,117.5,2.9,11.5,117.5,107.17,85.84
2016,4,10,16,30,0.0,120.0,2.8,11.0,120.0,110.92,89.47
2016,4,10,16,45,0.0,103.5,2.75,11.0,103.5,95.29,76.44
2016,4,10,17,0,0.0,87.0,2.7,11.0,87.0,79.64,63.23
2016,4,10,17,15,0.0,71.0,2.55,11.0,71.0,64.47,50.23
2016,4,10,17,30,0.0,55.0,2.4,11.0,55.0,49.23,36.97
2016,4,10,17,45,0.0,40.0,2.25,11.0,40.0,35.29,24.68
2016,4,10,18,0,0.0,25.0,2.1,11.0,25.0,22.02,12.91
2016,4,10,18,15,0.0,14.5,2.0,10.5,14.5,12.75,3.93
2016,4,10,18,30,0.0,4.0,1.9,10.0,4.0,3.64,0.0
2016,4,10,18,45,0.0,2.0,1.85,10.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,10.5,0.65,10.0,13.0,9.55,0.0
2016,4,11,6,0,94.0,21.0,0.6,10.0,26.0,16.49,0.4
2016,4,11,6,15,210.0,36.5,0.65,10.0,64.0,28.34,18.77
2016,4,11,6,30,326.0,52.0,0.7,10.0,102.0,39.88,30.01
2016,4,11,6,45,405.5,63.5,0.8,10.5,150.0,47.94,37.67
2016,4,11,7,0,485.0,75.0,0.9,11.0,198.0,57.02,45.98
2016,4,11,7,15,242.5,79.0,0.95,11.0,140.5,56.17,45.27
2016,4,11,7,30,0.0,83.0,1.0,11.0,83.0,72.28,59.64
2016,4,11,7,45,0.0,100.0,1.1,11.5,100.0,86.39,68.59
2016,4,11,8,0,0.0,117.0,1.2,12.0,117.0,100.85,80.39
2016,4,11,8,15,26.5,169.0,1.2,12.0,183.5,142.59,113.63
2016,4,11,8,30,53.0,221.0,1.2,12.0,250.0,191.08,151.89
2016,4,11,8,45,45.0,234.0,1.25,12.5,260.0,205.92,163.7
2016,4,11,9,0,37.0,247.0,1.3,13.0,270.0,219.67,174.53
2016,4,11,9,15,93.0,286.0,1.3,13.0,348.5,278.38,220.19
2016,4,11,9,30,149.0,325.0,1.3,13.0,427.0,344.01,270.93
2016,4,11,9,45,96.0,321.0,1.35,13.0,388.5,326.93,257.83
2016,4,11,10,0,43.0,317.0,1.4,13.0,350.0,302.38,238.57
2016,4,11,10,15,60.5,345.5,1.4,13.0,393.0,343.55,270.51
2016,4,11,10,30,78.0,374.0,1.4,13.0,436.0,387.13,303.63
2016,4,11,10,45,76.5,384.0,1.4,13.5,446.5,402.61,314.3
2016,4,11,11,0,75.0,394.0,1.4,14.0,457.0,417.87,324.88
2016,4,11,11,15,53.5,373.0,1.4,14.0,418.5,387.69,301.57
2016,4,11,11,30,32.0,352.0,1.4,14.0,380.0,354.86,276.29
2016,4,11,11,45,34.0,359.5,1.4,14.0,389.5,367.83,286.29
2016,4,11,12,0,36.0,367.0,1.4,14.0,399.0,380.95,296.13
2016,4,11,12,15,29.5,347.5,1.4,14.0,374.0,359.34,279.61
2016,4,11,12,30,23.0,328.0,1.4,14.0,349.0,323.49,252.39
2016,4,11,12,45,35.5,354.0,1.45,14.0,385.0,378.19,294.73
2016,4,11,13,0,48.0,380.0,1.5,14.0,421.0,420.77,327.05
2016,4,11,13,15,45.5,368.5,1.5,14.0,407.0,409.59,318.61
2016,4,11,13,30,43.0,357.0,1.5,14.0,393.0,397.92,310.18
2016,4,11,13,45,85.0,371.0,1.55,14.0,439.0,458.61,357.83
2016,4,11,14,0,127.0,385.0,1.6,14.0,485.0,537.87,417.87
2016,4,11,14,15,175.5,368.0,1.6,13.5,500.5,570.69,444.54
2016,4,11,14,30,224.0,351.0,1.6,13.0,516.0,601.7,470.25
2016,4,11,14,45,503.0,242.0,1.65,13.0,588.0,789.65,614.63
2016,4,11,15,0,782.0,133.0,1.7,13.0,660.0,930.23,714.79
2016,4,11,15,15,764.5,129.5,1.7,13.0,617.0,899.36,693.61
2016,4,11,15,30,747.0,126.0,1.7,13.0,574.0,860.33,668.72
2016,4,11,15,45,727.5,120.5,1.7,13.0,527.5,815.02,639.18
2016,4,11,16,0,708.0,115.0,1.7,13.0,481.0,768.06,608.03
2016,4,11,16,15,677.0,109.5,1.7,13.0,431.0,710.32,568.4
2016,4,11,16,30,646.0,104.0,1.7,13.0,381.0,652.45,527.78
2016,4,11,16,45,611.0,95.5,1.7,13.0,330.5,588.43,480.88
2016,4,11,17,0,576.0,87.0,1.7,13.0,280.0,525.5,432.5
2016,4,11,17,15,517.0,78.5,1.65,12.5,229.0,448.74,371.61
2016,4,11,17,30,458.0,70.0,1.6,12.0,178.0,376.25,311.74
2016,4,11,17,45,379.0,57.5,1.55,11.5,131.5,291.13,239.31
2016,4,11,18,0,300.0,45.0,1.5,11.0,85.0,218.28,174.76
2016,4,11,18,15,150.0,30.0,1.55,10.5,50.0,121.44,85.5
2016,4,11,18,30,0.0,15.0,1.6,10.0,15.0,13.64,0.0
2016,4,11,18,45,0.0,7.5,1.7,10.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,51.5,10.5,2.4,10.0,13.5,9.55,0.0
2016,4,12,6,0,103.0,21.0,2.5,10.0,27.0,16.45,2.7
2016,4,12,6,15,211.5,37.0,2.55,10.0,65.5,28.67,19.16
2016,4,12,6,30,320.0,53.0,2.6,10.0,104.0,40.54,30.6
2016,4,12,6,45,402.0,63.5,2.65,10.5,152.0,47.83,37.55
2016,4,12,7,0,484.0,74.0,2.7,11.0,200.0,55.88,44.95
2016,4,12,7,15,251.5,102.0,2.7,11.0,168.5,76.76,63.74
2016,4,12,7,30,19.0,130.0,2.7,11.0,137.0,107.4,90.92
2016,4,12,7,45,35.0,155.5,2.75,11.0,170.5,122.35,98.78
2016,4,12,8,0,51.0,181.0,2.8,11.0,204.0,147.46,117.93
2016,4,12,8,15,25.5,163.0,2.8,11.0,174.5,138.24,110.66
2016,4,12,8,30,0.0,145.0,2.8,11.0,145.0,125.47,100.81
2016,4,12,8,45,3.0,168.5,2.85,11.5,170.5,146.49,117.69
2016,4,12,9,0,6.0,192.0,2.9,12.0,196.0,168.15,134.87
2016,4,12,9,15,99.5,258.5,2.9,12.0,327.5,258.17,206.47
2016,4,12,9,30,193.0,325.0,2.9,12.0,459.0,364.31,290.24
2016,4,12,9,45,196.0,342.0,2.95,12.5,483.5,396.1,314.85
2016,4,12,10,0,199.0,359.0,3.0,13.0,508.0,428.14,339.48
2016,4,12,10,15,140.0,368.0,3.05,13.0,475.5,415.01,328.89
2016,4,12,10,30,81.0,377.0,3.1,13.0,443.0,391.74,310.04
2016,4,12,10,45,83.0,386.5,3.2,13.5,455.0,409.45,323.24
2016,4,12,11,0,85.0,396.0,3.3,14.0,467.0,427.22,336.24
2016,4,12,11,15,274.0,372.0,3.35,14.0,607.5,579.39,455.99
2016,4,12,11,30,463.0,348.0,3.4,14.0,748.0,740.35,577.82
2016,4,12,11,45,293.0,393.0,3.45,14.0,646.5,647.93,505.61
2016,4,12,12,0,123.0,438.0,3.5,14.0,545.0,541.54,422.44
2016,4,12,12,15,221.0,426.5,3.55,14.0,619.5,630.25,492.18
2016,4,12,12,30,319.0,415.0,3.6,14.0,694.0,736.18,571.96
2016,4,12,12,45,438.0,366.5,3.65,14.0,745.5,826.87,640.45
2016,4,12,13,0,557.0,318.0,3.7,14.0,797.0,908.18,701.56
2016,4,12,13,15,428.5,356.0,3.8,14.0,720.5,828.25,641.85
2016,4,12,13,30,300.0,394.0,3.9,14.0,644.0,731.77,570.15
2016,4,12,13,45,382.5,350.5,4.0,14.0,659.5,773.17,604.91
2016,4,12,14,0,465.0,307.0,4.1,14.0,675.0,829.07,648.81
2016,4,12,14,15,384.0,322.0,4.1,13.5,617.5,747.18,589.09
2016,4,12,14,30,303.0,337.0,4.1,13.0,560.0,682.5,541.27
2016,4,12,14,45,379.0,295.5,4.2,13.0,560.5,708.97,565.62
2016,4,12,15,0,455.0,254.0,4.3,13.0,561.0,748.55,598.9
2016,4,12,15,15,427.0,244.5,4.3,13.0,518.0,702.86,565.35
2016,4,12,15,30,399.0,235.0,4.3,13.0,475.0,639.75,519.01
2016,4,12,15,45,374.5,219.0,4.35,13.0,430.0,589.55,481.91
2016,4,12,16,0,350.0,203.0,4.4,13.0,385.0,539.36,444.06
2016,4,12,16,15,315.5,186.0,4.3,12.5,338.0,480.16,398.52
2016,4,12,16,30,281.0,169.0,4.2,12.0,291.0,422.47,353.22
2016,4,12,16,45,249.0,154.0,4.15,12.0,252.0,371.07,311.5
2016,4,12,17,0,217.0,139.0,4.1,12.0,213.0,321.92,270.73
2016,4,12,17,15,191.0,117.5,4.0,11.5,174.0,270.8,228.01
2016,4,12,17,30,165.0,96.0,3.9,11.0,135.0,221.67,185.8
2016,4,12,17,45,126.5,74.0,3.85,11.0,99.5,157.95,129.96
2016,4,12,18,0,88.0,52.0,3.8,11.0,64.0,107.91,85.17
2016,4,12,18,15,44.0,31.5,3.75,10.5,37.5,60.83,41.33
2016,4,12,18,30,0.0,11.0,3.7,10.0,11.0,10.01,0.0
2016,4,12,18,45,0.0,5.5,3.65,10.0,5.5,5.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,59.0,12.0,2.25,9.5,15.5,10.91,0.0
2016,4,13,6,0,118.0,24.0,2.3,10.0,31.0,18.81,5.78
2016,4,13,6,15,235.0,39.5,2.4,10.0,72.0,30.62,20.99
2016,4,13,6,30,352.0,55.0,2.5,10.0,113.0,42.09,32.04
2016,4,13,6,45,435.0,65.5,2.65,10.5,162.5,50.92,40.35
2016,4,13,7,0,518.0,76.0,2.8,11.0,212.0,57.5,46.41
2016,4,13,7,15,572.0,83.5,2.8,11.0,265.0,61.2,49.77
2016,4,13,7,30,626.0,91.0,2.8,11.0,318.0,64.78,52.89
2016,4,13,7,45,664.0,97.0,2.85,11.5,370.5,79.73,53.84
2016,4,13,8,0,702.0,103.0,2.9,12.0,423.0,133.75,80.1
2016,4,13,8,15,729.5,108.0,2.85,12.0,473.5,190.19,121.9
2016,4,13,8,30,757.0,113.0,2.8,12.0,524.0,249.85,172.67
2016,4,13,8,45,781.0,115.5,2.8,12.5,571.5,313.64,228.88
2016,4,13,9,0,805.0,118.0,2.8,13.0,619.0,374.81,283.0
2016,4,13,9,15,820.0,121.0,2.75,13.0,661.0,434.73,335.79
2016,4,13,9,30,835.0,124.0,2.7,13.0,703.0,495.21,387.55
2016,4,13,9,45,855.5,121.5,2.7,13.5,741.5,553.91,435.75
2016,4,13,10,0,876.0,119.0,2.7,14.0,780.0,612.81,482.51
2016,4,13,10,15,884.0,121.0,2.7,14.0,809.5,667.37,525.4
2016,4,13,10,30,892.0,123.0,2.7,14.0,839.0,720.52,566.08
2016,4,13,10,45,896.0,125.0,2.7,14.0,861.5,769.15,602.44
2016,4,13,11,0,900.0,127.0,2.7,14.0,884.0,815.56,634.74
2016,4,13,11,15,903.5,127.5,2.7,14.0,899.0,857.75,663.64
2016,4,13,11,30,907.0,128.0,2.7,14.0,914.0,897.26,690.48
2016,4,13,11,45,903.0,132.0,2.7,14.0,919.5,930.68,712.94
2016,4,13,12,0,899.0,136.0,2.7,14.0,925.0,960.69,733.05
2016,4,13,12,15,898.5,136.0,2.7,14.0,924.0,986.62,750.38
2016,4,13,12,30,898.0,136.0,2.7,14.0,923.0,1009.08,765.42
2016,4,13,12,45,894.0,136.5,2.7,14.0,913.5,1025.05,776.19
2016,4,13,13,0,890.0,137.0,2.7,14.0,904.0,1037.28,784.61
2016,4,13,13,15,885.5,136.5,2.75,14.0,887.0,1044.22,790.18
2016,4,13,13,30,881.0,136.0,2.8,14.0,870.0,1047.35,793.4
2016,4,13,13,45,868.0,138.0,2.85,14.0,844.5,1052.74,798.34
2016,4,13,14,0,855.0,140.0,2.9,14.0,819.0,1042.52,792.9
