Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,15,846.0,138.0,2.9,14.0,787.5,1028.22,784.48
2016,4,13,14,30,837.0,136.0,2.9,14.0,756.0,1010.31,773.75
2016,4,13,14,45,817.5,136.5,2.95,14.0,717.0,981.36,755.99
2016,4,13,15,0,798.0,137.0,3.0,14.0,678.0,949.43,736.15
2016,4,13,15,15,781.0,133.5,3.0,13.5,635.0,918.89,718.12
2016,4,13,15,30,764.0,130.0,3.0,13.0,592.0,879.83,693.82
2016,4,13,15,45,739.0,126.5,3.05,13.0,544.0,831.47,661.57
2016,4,13,16,0,714.0,123.0,3.1,13.0,496.0,781.71,627.78
2016,4,13,16,15,683.5,117.0,3.1,12.5,445.5,723.5,587.81
2016,4,13,16,30,653.0,111.0,3.1,12.0,395.0,665.07,546.65
2016,4,13,16,45,605.0,105.0,3.1,12.0,341.5,593.92,492.51
2016,4,13,17,0,557.0,99.0,3.1,12.0,288.0,524.81,437.86
2016,4,13,17,15,497.0,89.5,2.95,11.5,236.5,443.13,371.68
2016,4,13,17,30,437.0,80.0,2.8,11.0,185.0,371.63,311.4
2016,4,13,17,45,341.0,67.0,2.7,10.5,136.5,282.13,234.22
2016,4,13,18,0,245.0,54.0,2.6,10.0,88.0,202.89,164.04
2016,4,13,18,15,122.5,35.0,2.55,10.0,52.0,106.83,77.37
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,14.73,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,7.28,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,55.0,13.5,2.2,8.5,17.5,12.28,0.0
2016,4,14,6,0,110.0,27.0,2.2,9.0,35.0,21.83,9.21
2016,4,14,6,15,228.5,43.0,2.25,9.0,76.0,33.27,23.53
2016,4,14,6,30,347.0,59.0,2.3,9.0,117.0,45.06,34.89
2016,4,14,6,45,423.0,71.0,2.35,9.5,167.0,53.34,42.74
2016,4,14,7,0,499.0,83.0,2.4,10.0,217.0,63.19,51.74
2016,4,14,7,15,554.0,82.5,2.5,10.5,261.0,60.04,48.81
2016,4,14,7,30,609.0,82.0,2.6,11.0,305.0,57.51,46.36
2016,4,14,7,45,602.5,98.5,2.75,11.5,347.0,80.67,54.55
2016,4,14,8,0,596.0,115.0,2.9,12.0,389.0,134.9,85.0
2016,4,14,8,15,485.0,163.5,2.95,12.0,402.5,196.19,137.72
2016,4,14,8,30,374.0,212.0,3.0,12.0,416.0,247.23,185.64
2016,4,14,8,45,411.5,222.5,3.1,12.0,465.5,291.39,222.79
2016,4,14,9,0,449.0,233.0,3.2,12.0,515.0,343.17,266.64
2016,4,14,9,15,256.0,270.5,3.25,12.0,434.0,328.92,260.82
2016,4,14,9,30,63.0,308.0,3.3,12.0,353.0,292.02,233.53
2016,4,14,9,45,176.5,329.5,3.4,12.5,462.0,376.19,300.09
2016,4,14,10,0,290.0,351.0,3.5,13.0,571.0,475.04,377.15
2016,4,14,10,15,189.5,368.0,3.55,13.0,514.0,445.94,353.85
2016,4,14,10,30,89.0,385.0,3.6,13.0,457.0,404.09,320.09
2016,4,14,10,45,280.0,359.5,3.65,13.0,595.0,536.87,426.07
2016,4,14,11,0,471.0,334.0,3.7,13.0,733.0,684.03,539.57
2016,4,14,11,15,331.0,386.0,3.8,13.0,668.5,638.36,502.24
2016,4,14,11,30,191.0,438.0,3.9,13.0,604.0,579.49,455.1
2016,4,14,11,45,188.0,442.0,4.0,13.5,606.5,592.84,464.7
2016,4,14,12,0,185.0,446.0,4.1,14.0,609.0,605.27,473.21
2016,4,14,12,15,241.5,435.5,4.2,14.0,648.0,658.01,514.42
2016,4,14,12,30,298.0,425.0,4.3,14.0,687.0,725.65,565.91
2016,4,14,12,45,252.5,429.0,4.4,14.0,650.0,696.59,543.72
2016,4,14,13,0,207.0,433.0,4.5,14.0,613.0,649.32,508.58
2016,4,14,13,15,541.0,288.0,4.55,13.5,744.0,871.07,683.71
2016,4,14,13,30,875.0,143.0,4.6,13.0,875.0,1060.65,822.37
2016,4,14,13,45,862.0,145.0,4.65,13.0,849.0,1054.19,817.75
2016,4,14,14,0,849.0,147.0,4.7,13.0,823.0,1043.92,812.13
2016,4,14,14,15,839.5,145.0,4.7,13.0,791.5,1029.14,803.0
2016,4,14,14,30,830.0,143.0,4.7,13.0,760.0,1010.76,791.47
2016,4,14,14,45,820.0,138.5,4.75,13.0,722.5,985.69,775.72
2016,4,14,15,0,810.0,134.0,4.8,13.0,685.0,957.35,757.62
2016,4,14,15,15,792.5,130.5,4.8,12.5,641.5,919.93,733.87
2016,4,14,15,30,775.0,127.0,4.8,12.0,598.0,885.86,712.38
2016,4,14,15,45,761.5,119.0,4.8,12.0,551.5,842.0,681.98
2016,4,14,16,0,748.0,111.0,4.8,12.0,505.0,795.98,649.64
2016,4,14,16,15,718.5,106.0,4.7,12.0,453.5,738.64,607.62
2016,4,14,16,30,689.0,101.0,4.6,12.0,402.0,680.94,564.67
2016,4,14,16,45,650.0,94.5,4.6,12.0,349.5,614.54,514.19
2016,4,14,17,0,611.0,88.0,4.6,12.0,297.0,549.45,462.04
2016,4,14,17,15,553.0,80.0,4.35,11.5,244.5,472.27,398.38
2016,4,14,17,30,495.0,72.0,4.1,11.0,192.0,399.16,336.04
2016,4,14,17,45,408.5,60.5,3.95,11.0,143.5,311.88,259.61
2016,4,14,18,0,322.0,49.0,3.8,11.0,95.0,232.49,188.35
2016,4,14,18,15,196.0,33.0,3.7,10.5,57.5,143.07,106.07
2016,4,14,18,30,70.0,17.0,3.6,10.0,20.0,50.14,0.0
2016,4,14,18,45,35.0,8.5,3.5,10.0,10.0,18.36,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,112.5,12.5,2.65,7.5,20.5,11.37,0.0
2016,4,15,6,0,225.0,25.0,2.7,8.0,41.0,20.42,9.34
2016,4,15,6,15,347.5,37.0,2.75,8.5,85.5,29.65,20.51
2016,4,15,6,30,470.0,49.0,2.8,9.0,130.0,38.55,29.1
2016,4,15,6,45,541.5,57.5,2.9,9.5,182.0,43.96,34.29
2016,4,15,7,0,613.0,66.0,3.0,10.0,234.0,49.2,39.11
2016,4,15,7,15,662.5,72.5,3.15,10.0,288.0,52.54,42.14
2016,4,15,7,30,712.0,79.0,3.3,10.0,342.0,55.77,44.96
2016,4,15,7,45,743.5,84.5,3.45,10.5,395.5,75.54,47.19
2016,4,15,8,0,775.0,90.0,3.6,11.0,449.0,138.65,80.99
2016,4,15,8,15,800.5,94.0,3.55,11.5,501.0,197.93,125.5
2016,4,15,8,30,826.0,98.0,3.5,12.0,553.0,260.1,178.85
2016,4,15,8,45,845.0,101.0,3.45,12.5,600.5,322.2,234.59
2016,4,15,9,0,864.0,104.0,3.4,13.0,648.0,385.8,291.41
2016,4,15,9,15,878.0,106.0,3.3,13.0,691.0,447.72,346.3
2016,4,15,9,30,892.0,108.0,3.2,13.0,734.0,511.87,401.28
2016,4,15,9,45,909.0,107.0,3.1,13.5,772.5,572.18,450.76
2016,4,15,10,0,926.0,106.0,3.0,14.0,811.0,632.37,498.33
2016,4,15,10,15,933.5,107.0,2.95,14.0,841.0,688.0,541.93
2016,4,15,10,30,941.0,108.0,2.9,14.0,871.0,742.02,583.07
2016,4,15,10,45,947.5,108.5,2.9,14.5,894.5,793.01,619.32
2016,4,15,11,0,954.0,109.0,2.9,15.0,918.0,841.82,651.83
2016,4,15,11,15,957.0,109.5,2.9,15.0,933.0,885.39,681.47
2016,4,15,11,30,960.0,110.0,2.9,15.0,948.0,926.07,708.91
2016,4,15,11,45,962.0,110.0,2.95,15.0,954.5,962.31,733.55
2016,4,15,12,0,964.0,110.0,3.0,15.0,961.0,995.25,755.92
2016,4,15,12,15,963.0,109.5,3.0,15.0,959.5,1021.41,773.28
2016,4,15,12,30,962.0,109.0,3.0,15.0,958.0,1043.82,788.2
2016,4,15,12,45,961.5,107.5,3.05,15.5,948.5,1061.84,799.27
2016,4,15,13,0,961.0,106.0,3.1,16.0,939.0,1075.92,807.83
2016,4,15,13,15,956.5,105.0,3.1,16.0,921.5,1082.51,812.61
2016,4,15,13,30,952.0,104.0,3.1,16.0,904.0,1085.01,814.9
2016,4,15,13,45,945.5,103.0,3.15,16.0,878.5,1081.41,813.82
2016,4,15,14,0,939.0,102.0,3.2,16.0,853.0,1073.78,810.25
2016,4,15,14,15,930.5,100.5,3.2,16.0,820.5,1059.64,802.02
2016,4,15,14,30,922.0,99.0,3.2,16.0,788.0,1041.68,791.38
2016,4,15,14,45,909.5,98.0,3.2,16.0,748.5,1016.7,776.09
2016,4,15,15,0,897.0,97.0,3.2,16.0,709.0,988.38,758.58
2016,4,15,15,15,882.0,94.5,3.15,15.5,665.0,952.8,737.02
2016,4,15,15,30,867.0,92.0,3.1,15.0,621.0,914.44,713.35
2016,4,15,15,45,846.5,89.0,3.05,15.0,572.0,876.58,688.49
2016,4,15,16,0,826.0,86.0,3.0,15.0,523.0,827.84,655.54
2016,4,15,16,15,800.0,82.5,2.9,14.5,471.0,772.37,618.09
2016,4,15,16,30,774.0,79.0,2.8,14.0,419.0,716.06,579.2
2016,4,15,16,45,738.0,74.5,2.7,14.0,365.5,650.73,531.43
2016,4,15,17,0,702.0,70.0,2.6,14.0,312.0,589.72,485.32
2016,4,15,17,15,649.5,64.0,2.55,13.5,258.5,514.45,425.88
2016,4,15,17,30,597.0,58.0,2.5,13.0,205.0,442.72,366.75
2016,4,15,17,45,516.0,49.5,2.45,12.5,155.0,356.82,293.6
2016,4,15,18,0,435.0,41.0,2.4,12.0,105.0,278.79,224.42
2016,4,15,18,15,300.5,29.0,2.45,11.5,64.5,183.26,137.0
2016,4,15,18,30,166.0,17.0,2.5,11.0,24.0,92.43,0.0
2016,4,15,18,45,83.0,8.5,2.55,11.0,12.0,32.9,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,123.0,13.0,1.4,10.5,22.0,11.82,0.0
2016,4,16,6,0,246.0,26.0,1.3,11.0,44.0,21.21,10.55
2016,4,16,6,15,359.0,37.5,1.25,11.5,88.0,29.95,20.62
2016,4,16,6,30,472.0,49.0,1.2,12.0,132.0,38.37,28.65
2016,4,16,6,45,540.0,57.5,1.2,12.5,183.5,43.78,33.76
2016,4,16,7,0,608.0,66.0,1.2,13.0,235.0,48.99,38.48
2016,4,16,7,15,656.0,72.5,1.2,13.5,288.5,52.33,41.38
2016,4,16,7,30,704.0,79.0,1.2,14.0,342.0,55.54,44.04
2016,4,16,7,45,735.5,84.5,1.3,14.5,395.0,76.86,46.7
2016,4,16,8,0,767.0,90.0,1.4,15.0,448.0,139.42,80.19
2016,4,16,8,15,792.0,93.5,1.4,15.0,499.5,197.68,123.41
2016,4,16,8,30,817.0,97.0,1.4,15.0,551.0,258.76,175.0
2016,4,16,8,45,833.5,101.0,1.45,15.5,598.0,320.37,229.0
2016,4,16,9,0,850.0,105.0,1.5,16.0,645.0,383.19,283.63
2016,4,16,9,15,864.0,107.5,1.5,16.5,687.0,444.65,335.78
2016,4,16,9,30,878.0,110.0,1.5,17.0,729.0,508.33,387.73
2016,4,16,9,45,891.0,111.0,1.55,17.5,766.5,567.44,434.71
2016,4,16,10,0,904.0,112.0,1.6,18.0,804.0,626.09,479.71
2016,4,16,10,15,911.5,113.5,1.6,18.0,833.5,681.01,521.14
2016,4,16,10,30,919.0,115.0,1.6,18.0,863.0,734.38,560.24
2016,4,16,10,45,931.0,112.0,1.6,18.5,887.0,785.12,594.93
2016,4,16,11,0,943.0,109.0,1.6,19.0,911.0,834.11,626.04
2016,4,16,11,15,946.0,109.5,1.6,19.0,926.0,877.14,653.9
2016,4,16,11,30,949.0,110.0,1.6,19.0,941.0,917.31,679.66
2016,4,16,11,45,952.5,109.0,1.65,19.0,948.0,953.43,703.26
2016,4,16,12,0,956.0,108.0,1.7,19.0,955.0,986.35,724.77
2016,4,16,12,15,955.5,107.5,1.7,19.0,953.5,1012.65,741.31
2016,4,16,12,30,955.0,107.0,1.7,19.0,952.0,1035.25,755.58
2016,4,16,12,45,953.5,106.5,1.7,19.0,942.5,1053.09,766.9
2016,4,16,13,0,952.0,106.0,1.7,19.0,933.0,1067.02,775.9
2016,4,16,13,15,948.0,105.0,1.7,19.0,916.0,1073.94,780.63
2016,4,16,13,30,944.0,104.0,1.7,19.0,899.0,1076.82,783.03
2016,4,16,13,45,939.0,102.5,1.7,19.0,874.0,1074.11,782.09
2016,4,16,14,0,934.0,101.0,1.7,19.0,849.0,1067.39,778.84
2016,4,16,14,15,926.0,99.5,1.7,19.0,817.0,1053.71,771.33
2016,4,16,14,30,918.0,98.0,1.7,19.0,785.0,1036.23,761.58
2016,4,16,14,45,907.0,96.0,1.75,19.0,747.0,1011.57,748.03
2016,4,16,15,0,896.0,94.0,1.8,19.0,709.0,983.51,732.26
2016,4,16,15,15,882.0,92.0,1.8,18.5,665.0,949.43,713.12
2016,4,16,15,30,868.0,90.0,1.8,18.0,621.0,912.53,691.91
2016,4,16,15,45,841.5,89.5,1.8,18.0,571.5,872.27,666.85
2016,4,16,16,0,815.0,89.0,1.8,18.0,522.0,821.59,634.22
2016,4,16,16,15,778.0,81.5,1.75,17.5,461.5,752.7,588.77
2016,4,16,16,30,741.0,74.0,1.7,17.0,401.0,683.89,542.22
2016,4,16,16,45,660.0,83.5,1.65,17.0,347.5,607.63,487.69
2016,4,16,17,0,579.0,93.0,1.6,17.0,294.0,532.24,430.19
2016,4,16,17,15,530.0,83.5,1.5,16.5,244.0,460.66,374.7
2016,4,16,17,30,481.0,74.0,1.4,16.0,194.0,392.41,319.57
2016,4,16,17,45,392.0,63.0,1.35,15.5,145.5,302.66,245.18
2016,4,16,18,0,303.0,52.0,1.3,15.0,97.0,226.32,179.53
2016,4,16,18,15,151.5,37.5,1.3,14.5,60.0,120.59,88.62
2016,4,16,18,30,0.0,23.0,1.3,14.0,23.0,23.65,0.0
2016,4,16,18,45,0.0,11.5,1.3,14.0,11.5,10.46,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,108.0,14.0,0.7,12.0,22.5,12.73,0.0
2016,4,17,6,0,216.0,28.0,0.7,12.0,45.0,21.94,11.66
2016,4,17,6,15,322.0,41.0,0.75,12.0,88.5,32.85,23.21
2016,4,17,6,30,428.0,54.0,0.8,12.0,132.0,42.44,32.33
2016,4,17,6,45,499.5,63.0,0.85,12.5,182.5,48.06,37.62
2016,4,17,7,0,571.0,72.0,0.9,13.0,233.0,53.49,42.51
2016,4,17,7,15,619.5,79.0,0.95,13.0,286.0,56.98,45.61
2016,4,17,7,30,668.0,86.0,1.0,13.0,339.0,60.33,48.48
2016,4,17,7,45,703.5,91.0,1.05,13.5,391.5,82.09,50.98
2016,4,17,8,0,739.0,96.0,1.1,14.0,444.0,137.62,79.78
2016,4,17,8,15,764.5,100.0,1.15,14.5,494.5,200.07,126.66
2016,4,17,8,30,790.0,104.0,1.2,15.0,545.0,259.95,176.86
2016,4,17,8,45,811.5,106.5,1.25,15.5,592.5,320.06,229.18
2016,4,17,9,0,833.0,109.0,1.3,16.0,640.0,382.0,282.68
2016,4,17,9,15,847.5,111.5,1.35,16.5,682.0,442.63,334.03
2016,4,17,9,30,862.0,114.0,1.4,17.0,724.0,503.67,384.01
2016,4,17,9,45,877.5,113.5,1.45,17.5,761.5,563.65,431.47
2016,4,17,10,0,893.0,113.0,1.5,18.0,799.0,621.66,475.91
2016,4,17,10,15,901.0,114.5,1.55,18.0,828.5,676.24,517.36
2016,4,17,10,30,909.0,116.0,1.6,18.0,858.0,729.35,556.68
2016,4,17,10,45,914.0,117.0,1.65,18.5,880.5,778.13,590.54
2016,4,17,11,0,919.0,118.0,1.7,19.0,903.0,824.7,620.67
2016,4,17,11,15,922.5,119.0,1.7,19.0,918.0,867.64,648.69
2016,4,17,11,30,926.0,120.0,1.7,19.0,933.0,907.86,674.65
2016,4,17,11,45,927.0,120.5,1.7,19.5,940.0,942.51,695.45
2016,4,17,12,0,928.0,121.0,1.7,20.0,947.0,973.93,714.02
2016,4,17,12,15,928.0,120.5,1.65,20.0,945.5,1000.06,729.77
2016,4,17,12,30,928.0,120.0,1.6,20.0,944.0,1022.64,743.23
2016,4,17,12,45,927.5,118.5,1.6,20.5,935.0,1040.04,752.8
2016,4,17,13,0,927.0,117.0,1.6,21.0,926.0,1053.65,760.08
2016,4,17,13,15,923.0,116.5,1.5,21.0,909.0,1060.93,763.34
2016,4,17,13,30,919.0,116.0,1.4,21.0,892.0,1064.29,764.25
2016,4,17,13,45,915.0,113.5,1.3,21.0,867.5,1061.57,761.49
2016,4,17,14,0,911.0,111.0,1.2,21.0,843.0,1054.91,756.43
2016,4,17,14,15,903.0,109.5,1.05,21.0,811.5,1041.46,746.29
2016,4,17,14,30,895.0,108.0,0.9,21.0,780.0,1024.3,733.94
2016,4,17,14,45,886.0,104.5,0.8,21.5,742.5,1000.32,717.15
2016,4,17,15,0,877.0,101.0,0.7,22.0,705.0,972.91,698.42
2016,4,17,15,15,862.5,98.5,0.6,21.5,661.5,938.24,677.87
2016,4,17,15,30,848.0,96.0,0.5,21.0,618.0,909.86,661.32
2016,4,17,15,45,830.5,92.5,0.4,21.0,570.5,865.66,633.23
2016,4,17,16,0,813.0,89.0,0.3,21.0,523.0,819.38,603.83
2016,4,17,16,15,788.0,85.0,0.35,20.5,471.5,764.6,572.11
2016,4,17,16,30,763.0,81.0,0.4,20.0,420.0,708.94,538.76
2016,4,17,16,45,728.5,76.0,0.45,20.0,367.5,644.61,497.02
2016,4,17,17,0,694.0,71.0,0.5,20.0,315.0,584.48,456.2
2016,4,17,17,15,644.0,65.0,0.65,19.5,262.0,511.24,404.14
2016,4,17,17,30,594.0,59.0,0.8,19.0,209.0,441.29,351.28
2016,4,17,17,45,517.0,50.5,0.95,18.5,159.0,357.75,284.54
2016,4,17,18,0,440.0,42.0,1.1,18.0,109.0,281.62,220.39
2016,4,17,18,15,317.0,29.5,1.15,17.5,68.0,190.02,140.2
2016,4,17,18,30,194.0,17.0,1.2,17.0,27.0,103.53,14.77
2016,4,17,18,45,97.0,8.5,1.25,16.5,13.5,37.04,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,132.0,14.0,0.55,13.0,25.5,12.73,0.0
2016,4,18,6,0,264.0,28.0,0.5,13.0,51.0,22.75,12.71
2016,4,18,6,15,372.0,40.0,0.5,13.0,96.0,31.87,22.34
2016,4,18,6,30,480.0,52.0,0.5,13.0,141.0,40.64,30.67
2016,4,18,6,45,548.0,60.5,0.5,13.5,193.0,45.96,35.63
2016,4,18,7,0,616.0,69.0,0.5,14.0,245.0,51.09,40.23
2016,4,18,7,15,662.5,75.0,0.45,14.5,299.0,53.95,42.66
2016,4,18,7,30,709.0,81.0,0.4,15.0,353.0,56.71,44.9
2016,4,18,7,45,740.0,87.0,0.4,15.5,406.0,81.84,48.78
2016,4,18,8,0,771.0,93.0,0.4,16.0,459.0,145.19,83.57
2016,4,18,8,15,795.5,96.5,0.45,16.5,510.0,203.59,126.53
2016,4,18,8,30,820.0,100.0,0.5,17.0,561.0,264.73,177.1
2016,4,18,8,45,839.0,103.0,0.6,17.5,609.0,326.33,229.96
2016,4,18,9,0,858.0,106.0,0.7,18.0,657.0,389.42,283.64
2016,4,18,9,15,872.0,108.5,0.8,18.0,699.0,451.23,335.8
2016,4,18,9,30,886.0,111.0,0.9,18.0,741.0,515.26,388.08
2016,4,18,9,45,902.0,110.0,1.0,18.5,779.0,574.54,434.63
2016,4,18,10,0,918.0,109.0,1.1,19.0,817.0,633.6,479.53
2016,4,18,10,15,925.0,110.5,1.15,19.0,846.5,688.7,520.7
2016,4,18,10,30,932.0,112.0,1.2,19.0,876.0,742.18,559.63
2016,4,18,10,45,938.0,112.5,1.25,19.5,899.0,792.16,593.46
2016,4,18,11,0,944.0,113.0,1.3,20.0,922.0,839.93,623.8
2016,4,18,11,15,947.0,113.5,1.3,20.0,936.5,882.86,651.14
2016,4,18,11,30,950.0,114.0,1.3,20.0,951.0,922.94,676.39
2016,4,18,11,45,950.0,114.5,1.3,20.5,957.5,957.34,696.49
2016,4,18,12,0,950.0,115.0,1.3,21.0,964.0,988.38,714.32
2016,4,18,12,15,949.5,115.5,1.3,21.0,962.0,1015.45,730.97
2016,4,18,12,30,949.0,116.0,1.3,21.0,960.0,1038.89,745.38
2016,4,18,12,45,941.5,118.5,1.3,21.0,949.0,1053.78,754.57
2016,4,18,13,0,934.0,121.0,1.3,21.0,938.0,1064.7,761.51
2016,4,18,13,15,929.5,120.0,1.3,21.0,920.5,1071.02,765.79
2016,4,18,13,30,925.0,119.0,1.3,21.0,903.0,1073.37,767.81
2016,4,18,13,45,912.0,121.5,1.3,21.0,876.0,1066.89,764.56
2016,4,18,14,0,899.0,124.0,1.3,21.0,849.0,1056.59,759.19
2016,4,18,14,15,890.5,122.5,1.3,20.5,817.0,1042.83,753.26
2016,4,18,14,30,882.0,121.0,1.3,20.0,785.0,1025.42,745.15
2016,4,18,14,45,861.5,122.5,1.35,20.0,745.0,1006.89,735.87
2016,4,18,15,0,841.0,124.0,1.4,20.0,705.0,974.32,717.52
2016,4,18,15,15,824.5,121.0,1.4,19.5,661.0,937.67,697.05
2016,4,18,15,30,808.0,118.0,1.4,19.0,617.0,898.4,674.58
2016,4,18,15,45,783.0,115.5,1.45,19.0,568.0,849.77,644.82
2016,4,18,16,0,758.0,113.0,1.5,19.0,519.0,804.78,617.03
2016,4,18,16,15,742.5,95.5,1.5,18.5,461.0,739.28,574.66
2016,4,18,16,30,727.0,78.0,1.5,18.0,403.0,676.94,533.47
2016,4,18,16,45,647.5,88.5,1.55,17.5,351.5,603.59,483.01
2016,4,18,17,0,568.0,99.0,1.6,17.0,300.0,530.42,428.45
2016,4,18,17,15,517.5,89.0,1.6,16.0,249.0,457.83,373.36
2016,4,18,17,30,467.0,79.0,1.6,15.0,198.0,385.44,315.86
2016,4,18,17,45,394.0,66.0,1.6,14.5,150.5,306.56,249.93
2016,4,18,18,0,321.0,53.0,1.6,14.0,103.0,235.14,188.0
2016,4,18,18,15,214.5,36.5,1.65,13.5,64.5,153.27,115.54
2016,4,18,18,30,108.0,20.0,1.7,13.0,26.0,74.8,18.18
2016,4,18,18,45,54.0,10.0,1.75,13.0,13.0,25.39,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,124.0,15.5,1.2,11.5,26.5,12.23,0.0
2016,4,19,6,0,248.0,31.0,1.1,12.0,53.0,25.35,15.22
2016,4,19,6,15,353.5,43.0,1.05,12.0,98.0,34.35,24.65
2016,4,19,6,30,459.0,55.0,1.0,12.0,143.0,43.01,32.91
2016,4,19,6,45,537.0,62.0,1.0,12.5,195.5,46.98,36.69
2016,4,19,7,0,615.0,69.0,1.0,13.0,248.0,50.91,40.21
2016,4,19,7,15,661.5,75.5,0.95,13.5,301.5,54.16,42.99
2016,4,19,7,30,708.0,82.0,0.9,14.0,355.0,57.26,45.55
2016,4,19,7,45,744.0,85.5,0.9,14.5,409.0,87.89,53.19
2016,4,19,8,0,780.0,89.0,0.9,15.0,463.0,144.27,82.7
2016,4,19,8,15,803.5,93.0,0.9,15.5,514.0,203.44,127.03
2016,4,19,8,30,827.0,97.0,0.9,16.0,565.0,265.2,178.78
2016,4,19,8,45,841.5,101.5,0.9,16.5,611.5,327.1,232.39
2016,4,19,9,0,856.0,106.0,0.9,17.0,658.0,389.96,286.1
2016,4,19,9,15,869.5,108.5,0.85,17.0,700.0,451.38,337.57
2016,4,19,9,30,883.0,111.0,0.8,17.0,742.0,514.98,388.72
2016,4,19,9,45,885.0,117.0,0.8,17.5,776.5,572.62,433.22
2016,4,19,10,0,887.0,123.0,0.8,18.0,811.0,628.7,474.81
2016,4,19,10,15,895.0,125.0,0.8,18.0,840.5,683.35,514.83
2016,4,19,10,30,903.0,127.0,0.8,18.0,870.0,736.56,552.6
2016,4,19,10,45,903.5,131.0,0.8,18.5,891.0,784.41,584.51
2016,4,19,11,0,904.0,135.0,0.8,19.0,912.0,829.74,612.27
2016,4,19,11,15,701.5,245.0,0.85,19.0,854.0,816.85,601.35
2016,4,19,11,30,499.0,355.0,0.9,19.0,796.0,777.41,571.42
2016,4,19,11,45,478.5,362.5,0.95,19.0,788.0,789.83,580.6
2016,4,19,12,0,458.0,370.0,1.0,19.0,780.0,799.2,587.04
2016,4,19,12,15,438.0,376.0,1.05,19.0,767.5,804.63,590.92
2016,4,19,12,30,418.0,382.0,1.1,19.0,755.0,807.17,592.94
2016,4,19,12,45,442.0,369.0,1.15,19.0,760.5,831.61,610.78
2016,4,19,13,0,466.0,356.0,1.2,19.0,766.0,854.28,627.22
2016,4,19,13,15,439.0,358.5,1.25,19.0,738.5,839.15,617.52
2016,4,19,13,30,412.0,361.0,1.3,19.0,711.0,821.29,606.41
2016,4,19,13,45,320.5,377.5,1.4,19.0,645.5,736.54,549.06
2016,4,19,14,0,229.0,394.0,1.5,19.0,580.0,647.32,487.36
2016,4,19,14,15,175.5,378.5,1.55,18.5,518.0,578.49,440.05
2016,4,19,14,30,122.0,363.0,1.6,18.0,456.0,509.5,391.0
2016,4,19,14,45,129.0,345.0,1.7,18.0,439.0,497.66,384.41
2016,4,19,15,0,136.0,327.0,1.8,18.0,422.0,484.82,376.6
2016,4,19,15,15,96.5,295.5,1.85,17.5,361.0,394.45,309.7
2016,4,19,15,30,57.0,264.0,1.9,17.0,300.0,322.87,255.41
2016,4,19,15,45,51.5,241.5,2.0,16.5,272.0,293.61,234.09
2016,4,19,16,0,46.0,219.0,2.1,16.0,244.0,264.4,212.19
2016,4,19,16,15,41.5,199.0,2.15,15.5,220.0,239.09,192.99
2016,4,19,16,30,37.0,179.0,2.2,15.0,196.0,213.96,173.56
2016,4,19,16,45,34.0,157.5,2.25,15.0,171.5,188.33,153.1
2016,4,19,17,0,31.0,136.0,2.3,15.0,147.0,162.79,132.35
2016,4,19,17,15,279.0,104.5,2.25,14.5,178.0,306.43,255.56
2016,4,19,17,30,527.0,73.0,2.2,14.0,209.0,417.33,345.2
2016,4,19,17,45,467.0,60.5,2.2,14.0,160.5,341.71,279.83
2016,4,19,18,0,407.0,48.0,2.2,14.0,112.0,271.77,218.0
2016,4,19,18,15,284.0,34.5,2.15,13.5,71.0,180.95,137.59
2016,4,19,18,30,161.0,21.0,2.1,13.0,30.0,95.6,33.2
2016,4,19,18,45,80.5,10.5,2.05,13.0,15.0,33.81,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,136.5,15.5,1.15,11.5,28.0,12.45,0.0
2016,4,20,6,0,273.0,31.0,1.2,12.0,56.0,25.2,15.4
2016,4,20,6,15,376.5,42.0,1.2,12.0,101.0,33.32,23.8
2016,4,20,6,30,480.0,53.0,1.2,12.0,146.0,41.14,31.27
2016,4,20,6,45,546.5,61.0,1.3,12.5,197.5,46.01,35.82
2016,4,20,7,0,613.0,69.0,1.4,13.0,249.0,50.72,40.04
2016,4,20,7,15,658.0,74.5,1.35,13.5,302.0,53.2,42.13
2016,4,20,7,30,703.0,80.0,1.3,14.0,355.0,55.6,44.05
2016,4,20,7,45,738.0,84.0,1.3,14.5,408.0,87.86,52.51
2016,4,20,8,0,773.0,88.0,1.3,15.0,461.0,144.16,82.76
2016,4,20,8,15,796.5,91.5,1.3,15.0,511.5,202.44,127.06
2016,4,20,8,30,820.0,95.0,1.3,15.0,562.0,263.29,178.87
2016,4,20,8,45,844.0,95.0,1.35,15.5,610.0,323.68,231.7
2016,4,20,9,0,868.0,95.0,1.4,16.0,658.0,390.0,288.77
2016,4,20,9,15,693.0,171.5,1.4,16.0,639.5,429.89,326.81
2016,4,20,9,30,518.0,248.0,1.4,16.0,621.0,454.81,349.83
2016,4,20,9,45,490.0,274.0,1.45,16.5,640.0,496.17,382.14
2016,4,20,10,0,462.0,300.0,1.5,17.0,659.0,534.08,410.51
2016,4,20,10,15,522.0,293.5,1.55,17.0,713.5,596.64,457.65
2016,4,20,10,30,582.0,287.0,1.6,17.0,768.0,663.65,507.02
2016,4,20,10,45,757.0,199.0,1.65,17.0,841.5,746.15,569.2
2016,4,20,11,0,932.0,111.0,1.7,17.0,915.0,829.95,629.02
2016,4,20,11,15,628.0,266.0,1.7,17.0,812.0,776.35,587.43
2016,4,20,11,30,324.0,421.0,1.7,17.0,709.0,683.32,515.74
2016,4,20,11,45,425.5,388.5,1.75,17.0,769.0,766.87,577.62
2016,4,20,12,0,527.0,356.0,1.8,17.0,829.0,848.81,635.83
2016,4,20,12,15,511.0,360.0,1.8,17.0,818.0,857.71,640.85
2016,4,20,12,30,495.0,364.0,1.8,17.0,807.0,863.61,644.64
2016,4,20,12,45,703.5,245.5,1.85,17.0,868.5,967.85,721.07
2016,4,20,13,0,912.0,127.0,1.9,17.0,930.0,1048.7,773.65
2016,4,20,13,15,907.5,126.5,1.9,17.0,912.5,1055.27,777.42
2016,4,20,13,30,903.0,126.0,1.9,17.0,895.0,1057.98,779.75
2016,4,20,13,45,895.0,125.5,1.95,17.0,869.5,1053.29,778.21
2016,4,20,14,0,887.0,125.0,2.0,17.0,844.0,1044.81,774.41
2016,4,20,14,15,878.0,123.0,2.0,17.0,812.0,1030.0,765.96
2016,4,20,14,30,869.0,121.0,2.0,17.0,780.0,1011.6,755.32
2016,4,20,14,45,858.0,118.0,2.0,17.0,742.0,997.32,747.52
2016,4,20,15,0,847.0,115.0,2.0,17.0,704.0,968.78,730.25
2016,4,20,15,15,831.0,112.0,1.95,16.5,660.5,932.44,708.57
2016,4,20,15,30,815.0,109.0,1.9,16.0,617.0,893.47,684.94
2016,4,20,15,45,798.5,104.0,1.9,16.0,569.5,849.37,656.76
2016,4,20,16,0,782.0,99.0,1.9,16.0,522.0,803.22,626.77
2016,4,20,16,15,522.0,140.5,1.85,15.5,411.5,607.43,486.26
2016,4,20,16,30,262.0,182.0,1.8,15.0,301.0,419.17,340.26
2016,4,20,16,45,432.0,131.5,1.8,15.0,299.0,488.48,399.49
2016,4,20,17,0,602.0,81.0,1.8,15.0,297.0,532.28,435.72
2016,4,20,17,15,537.0,78.0,1.7,14.5,247.5,457.39,375.88
2016,4,20,17,30,472.0,75.0,1.6,14.0,198.0,386.95,318.36
2016,4,20,17,45,411.5,62.5,1.55,13.5,152.0,314.04,257.07
2016,4,20,18,0,351.0,50.0,1.5,13.0,106.0,246.93,198.46
2016,4,20,18,15,248.0,35.5,1.5,12.5,68.0,164.65,125.8
2016,4,20,18,30,145.0,21.0,1.5,12.0,30.0,90.09,37.69
2016,4,20,18,45,72.5,10.5,1.5,12.0,15.0,31.38,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,12.5,11.0,9.67,0.0
2016,4,21,6,0,0.0,22.0,0.9,13.0,22.0,19.38,10.67
2016,4,21,6,15,0.0,39.5,1.0,13.0,39.5,34.52,24.82
2016,4,21,6,30,0.0,57.0,1.1,13.0,57.0,49.14,38.28
2016,4,21,6,45,0.0,76.5,1.2,13.5,76.5,65.12,52.69
2016,4,21,7,0,0.0,96.0,1.3,14.0,96.0,80.94,66.66
2016,4,21,7,15,3.5,115.5,1.35,14.0,116.5,96.63,80.37
2016,4,21,7,30,7.0,135.0,1.4,14.0,137.0,112.17,93.73
2016,4,21,7,45,10.5,153.0,1.5,14.0,157.5,127.64,101.83
2016,4,21,8,0,14.0,171.0,1.6,14.0,178.0,144.56,115.08
2016,4,21,8,15,20.5,195.0,1.65,14.0,206.0,167.09,132.78
2016,4,21,8,30,27.0,219.0,1.7,14.0,234.0,190.75,151.36
2016,4,21,8,45,13.5,188.0,1.8,14.5,195.5,165.85,131.15
2016,4,21,9,0,0.0,157.0,1.9,15.0,157.0,137.19,107.81
2016,4,21,9,15,9.0,206.0,1.95,15.0,212.5,182.8,144.31
2016,4,21,9,30,18.0,255.0,2.0,15.0,268.0,229.8,181.32
2016,4,21,9,45,72.0,317.0,2.05,15.0,372.5,311.64,245.27
2016,4,21,10,0,126.0,379.0,2.1,15.0,477.0,403.16,315.49
2016,4,21,10,15,91.5,377.0,2.1,15.0,449.5,389.78,304.48
2016,4,21,10,30,57.0,375.0,2.1,15.0,422.0,372.94,291.03
2016,4,21,10,45,35.5,321.5,2.1,15.5,351.5,315.58,246.36
2016,4,21,11,0,14.0,268.0,2.1,16.0,281.0,250.06,194.93
2016,4,21,11,15,18.0,299.5,2.15,16.0,316.0,283.24,220.88
2016,4,21,11,30,22.0,331.0,2.2,16.0,351.0,317.2,246.88
2016,4,21,11,45,23.5,332.5,2.25,16.0,354.0,321.9,250.41
2016,4,21,12,0,25.0,334.0,2.3,16.0,357.0,336.97,261.99
2016,4,21,12,15,28.5,351.5,2.35,16.0,378.0,360.45,279.95
2016,4,21,12,30,32.0,369.0,2.4,16.0,399.0,384.41,298.19
2016,4,21,12,45,25.0,336.5,2.5,16.0,359.5,348.05,270.63
2016,4,21,13,0,18.0,304.0,2.6,16.0,320.0,297.39,232.01
2016,4,21,13,15,17.5,297.5,2.65,16.0,313.0,291.72,228.01
2016,4,21,13,30,17.0,291.0,2.7,16.0,306.0,285.91,223.77
2016,4,21,13,45,53.5,339.5,2.8,16.0,384.0,389.66,305.29
2016,4,21,14,0,90.0,388.0,2.9,16.0,462.0,481.35,375.7
2016,4,21,14,15,129.5,378.5,2.9,16.0,480.0,531.19,414.35
2016,4,21,14,30,169.0,369.0,2.9,16.0,498.0,562.02,439.06
2016,4,21,14,45,144.0,348.5,2.95,16.0,454.5,515.31,404.4
2016,4,21,15,0,119.0,328.0,3.0,16.0,411.0,468.53,369.63
2016,4,21,15,15,69.5,277.5,2.95,15.5,325.5,347.66,276.97
2016,4,21,15,30,20.0,227.0,2.9,15.0,240.0,232.09,185.35
2016,4,21,15,45,48.5,230.0,2.9,15.0,257.5,276.97,223.21
2016,4,21,16,0,77.0,233.0,2.9,15.0,275.0,306.43,248.18
2016,4,21,16,15,192.5,205.0,2.85,14.5,296.0,382.76,313.57
2016,4,21,16,30,308.0,177.0,2.8,14.0,317.0,448.26,369.09
2016,4,21,16,45,262.0,159.0,2.8,14.0,268.5,381.85,315.84
2016,4,21,17,0,216.0,141.0,2.8,14.0,220.0,318.75,264.66
2016,4,21,17,15,197.5,120.5,2.65,13.5,184.0,273.76,227.98
2016,4,21,17,30,179.0,100.0,2.5,13.0,148.0,230.0,191.2
2016,4,21,17,45,155.0,79.0,2.4,13.0,114.0,184.03,151.2
2016,4,21,18,0,131.0,58.0,2.3,13.0,80.0,140.02,112.1
2016,4,21,18,15,81.0,39.5,2.25,12.5,51.5,83.11,62.04
2016,4,21,18,30,31.0,21.0,2.2,12.0,23.0,36.8,14.6
2016,4,21,18,45,15.5,10.5,2.15,12.0,11.5,14.21,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.0,3.75,13.0,12.0,10.55,0.0
2016,4,22,6,0,0.0,24.0,3.8,13.0,24.0,21.15,12.26
2016,4,22,6,15,0.0,42.0,3.85,13.0,42.0,36.55,26.59
2016,4,22,6,30,0.0,60.0,3.9,13.0,60.0,51.52,40.38
2016,4,22,6,45,1.0,81.0,4.0,13.0,81.5,68.57,55.87
2016,4,22,7,0,2.0,102.0,4.1,13.0,103.0,85.42,70.95
2016,4,22,7,15,8.0,121.5,4.2,13.0,125.0,101.07,84.72
2016,4,22,7,30,14.0,141.0,4.3,13.0,147.0,116.58,98.16
2016,4,22,7,45,7.0,123.5,4.45,13.0,126.5,105.75,84.19
2016,4,22,8,0,0.0,106.0,4.6,13.0,106.0,92.61,73.04
2016,4,22,8,15,25.0,172.0,4.7,13.0,186.5,146.11,116.35
2016,4,22,8,30,50.0,238.0,4.8,13.0,267.0,204.86,163.5
2016,4,22,8,45,179.0,261.5,4.9,13.0,377.0,263.78,207.68
2016,4,22,9,0,308.0,285.0,5.0,13.0,487.0,339.96,267.53
2016,4,22,9,15,157.0,240.5,5.1,13.0,344.0,268.74,214.2
2016,4,22,9,30,6.0,196.0,5.2,13.0,201.0,174.38,138.84
2016,4,22,9,45,4.0,177.0,5.35,13.0,181.0,157.96,125.34
2016,4,22,10,0,2.0,158.0,5.5,13.0,161.0,140.88,111.19
2016,4,22,10,15,1.0,131.5,5.55,13.0,133.0,117.3,91.7
2016,4,22,10,30,0.0,105.0,5.6,13.0,105.0,93.33,71.87
2016,4,22,10,45,9.0,202.5,5.65,13.0,210.5,186.65,148.26
2016,4,22,11,0,18.0,300.0,5.7,13.0,316.0,281.83,224.63
2016,4,22,11,15,46.0,363.0,5.7,13.0,404.0,370.63,295.3
2016,4,22,11,30,74.0,426.0,5.7,13.0,492.0,458.7,364.28
2016,4,22,11,45,236.0,411.0,5.7,13.0,624.0,612.91,487.27
2016,4,22,12,0,398.0,396.0,5.7,13.0,756.0,759.52,601.33
2016,4,22,12,15,433.0,384.0,5.6,13.0,774.5,806.7,636.26
2016,4,22,12,30,468.0,372.0,5.5,13.0,793.0,844.75,664.8
2016,4,22,12,45,356.0,406.0,5.4,13.0,724.5,771.5,607.58
2016,4,22,13,0,244.0,440.0,5.3,13.0,656.0,690.32,544.18
2016,4,22,13,15,554.5,292.0,5.2,13.0,770.5,886.31,699.27
2016,4,22,13,30,865.0,144.0,5.1,13.0,885.0,1049.66,818.22
2016,4,22,13,45,868.5,138.0,5.05,13.0,864.0,1038.78,809.83
2016,4,22,14,0,872.0,132.0,5.0,13.0,843.0,1036.26,808.69
2016,4,22,14,15,864.5,130.0,5.0,13.0,812.5,1034.57,808.67
2016,4,22,14,30,857.0,128.0,5.0,13.0,782.0,1017.58,797.96
2016,4,22,14,45,629.0,207.0,5.0,13.0,674.5,876.64,697.69
2016,4,22,15,0,401.0,286.0,5.0,13.0,567.0,709.71,569.75
2016,4,22,15,15,255.0,285.5,5.0,12.5,460.0,565.12,458.28
2016,4,22,15,30,109.0,285.0,5.0,12.0,353.0,393.44,321.13
2016,4,22,15,45,448.5,193.5,5.0,12.0,442.5,637.92,525.56
2016,4,22,16,0,788.0,102.0,5.0,12.0,532.0,810.72,662.14
2016,4,22,16,15,530.0,142.5,4.9,12.0,420.0,615.25,510.56
2016,4,22,16,30,272.0,183.0,4.8,12.0,308.0,427.03,356.34
2016,4,22,16,45,136.0,139.0,4.7,12.0,201.5,251.96,211.2
2016,4,22,17,0,0.0,95.0,4.6,12.0,95.0,86.7,68.85
2016,4,22,17,15,0.0,79.5,4.35,11.5,79.5,72.14,56.72
2016,4,22,17,30,0.0,64.0,4.1,11.0,64.0,57.54,44.23
2016,4,22,17,45,186.5,59.5,3.9,11.0,90.5,174.5,145.53
2016,4,22,18,0,373.0,55.0,3.7,11.0,117.0,260.46,213.28
2016,4,22,18,15,251.0,41.0,3.5,10.5,76.0,172.44,134.46
2016,4,22,18,30,129.0,27.0,3.3,10.0,35.0,93.62,49.91
2016,4,22,18,45,64.5,13.5,3.15,10.0,17.5,31.66,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,148.5,17.0,2.35,10.5,33.0,13.49,0.51
2016,4,23,6,0,297.0,34.0,2.4,11.0,66.0,27.5,17.97
2016,4,23,6,15,396.0,44.5,2.4,11.0,111.5,35.08,25.59
2016,4,23,6,30,495.0,55.0,2.4,11.0,157.0,42.39,32.58
2016,4,23,6,45,553.0,63.0,2.45,11.5,207.5,47.19,37.04
2016,4,23,7,0,611.0,71.0,2.5,12.0,258.0,51.8,41.15
2016,4,23,7,15,654.0,77.0,2.5,12.0,311.0,54.59,43.59
2016,4,23,7,30,697.0,83.0,2.5,12.0,364.0,57.26,45.85
2016,4,23,7,45,721.5,89.5,2.5,12.5,414.5,89.8,52.85
2016,4,23,8,0,746.0,96.0,2.5,13.0,465.0,151.65,90.34
2016,4,23,8,15,769.0,100.0,2.5,13.0,514.0,208.48,134.72
2016,4,23,8,30,792.0,104.0,2.5,13.0,563.0,267.85,186.21
2016,4,23,8,45,510.5,202.0,2.5,13.0,507.0,310.0,233.95
2016,4,23,9,0,229.0,300.0,2.5,13.0,451.0,326.49,255.93
2016,4,23,9,15,537.5,209.0,2.5,13.0,592.5,397.68,310.32
2016,4,23,9,30,846.0,118.0,2.5,13.0,734.0,505.53,395.71
2016,4,23,9,45,866.0,115.0,2.5,13.5,771.5,564.49,443.31
2016,4,23,10,0,886.0,112.0,2.5,14.0,809.0,621.9,488.5
2016,4,23,10,15,510.5,262.0,2.5,14.0,667.0,562.99,442.16
2016,4,23,10,30,135.0,412.0,2.5,14.0,525.0,461.31,360.26
2016,4,23,10,45,521.5,264.5,2.55,14.5,717.0,632.77,496.3
2016,4,23,11,0,908.0,117.0,2.6,15.0,909.0,818.23,633.81
2016,4,23,11,15,911.5,118.0,2.6,15.0,923.0,860.16,661.09
2016,4,23,11,30,915.0,119.0,2.6,15.0,937.0,899.42,687.57
2016,4,23,11,45,480.5,260.0,2.6,15.0,690.5,693.54,537.84
2016,4,23,12,0,46.0,401.0,2.6,15.0,444.0,420.78,325.7
2016,4,23,12,15,478.0,262.0,2.65,15.0,694.5,729.77,568.3
2016,4,23,12,30,910.0,123.0,2.7,15.0,945.0,1008.2,763.58
