Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,45,576.0,281.5,2.8,15.0,800.5,876.94,669.71
2016,4,23,13,0,242.0,440.0,2.9,15.0,656.0,687.91,528.1
2016,4,23,13,15,257.5,427.5,3.05,15.0,653.0,713.0,548.9
2016,4,23,13,30,273.0,415.0,3.2,15.0,650.0,721.73,556.79
2016,4,23,13,45,572.5,270.0,3.35,15.0,744.5,892.34,689.18
2016,4,23,14,0,872.0,125.0,3.5,15.0,839.0,1028.38,785.99
2016,4,23,14,15,863.0,123.5,3.55,14.5,807.5,1014.1,777.95
2016,4,23,14,30,854.0,122.0,3.6,14.0,776.0,1007.25,776.45
2016,4,23,14,45,837.0,122.5,3.7,14.0,737.5,980.29,759.92
2016,4,23,15,0,820.0,123.0,3.8,14.0,699.0,950.33,741.34
2016,4,23,15,15,603.0,187.0,3.8,14.0,596.5,806.27,639.67
2016,4,23,15,30,386.0,251.0,3.8,14.0,494.0,640.38,513.6
2016,4,23,15,45,563.0,181.5,3.85,14.0,506.0,725.03,584.34
2016,4,23,16,0,740.0,112.0,3.9,14.0,518.0,785.35,631.67
2016,4,23,16,15,712.5,107.5,3.85,13.5,468.5,730.64,593.15
2016,4,23,16,30,685.0,103.0,3.8,13.0,419.0,675.49,554.23
2016,4,23,16,45,636.5,100.0,3.8,13.0,366.0,606.64,502.27
2016,4,23,17,0,588.0,97.0,3.8,13.0,313.0,539.82,449.48
2016,4,23,17,15,535.0,89.0,3.65,12.5,261.5,467.17,390.91
2016,4,23,17,30,482.0,81.0,3.5,12.0,210.0,398.1,333.3
2016,4,23,17,45,408.5,69.5,3.4,12.0,162.0,316.29,262.81
2016,4,23,18,0,335.0,58.0,3.3,12.0,114.0,245.76,200.09
2016,4,23,18,15,227.5,42.5,3.2,11.5,74.5,164.12,127.73
2016,4,23,18,30,120.0,27.0,3.1,11.0,35.0,90.74,51.53
2016,4,23,18,45,60.0,13.5,3.05,11.0,17.5,30.29,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,104.0,21.5,3.35,10.0,33.0,16.83,3.75
2016,4,24,6,0,208.0,43.0,3.5,10.0,66.0,33.36,23.24
2016,4,24,6,15,305.0,57.0,3.5,10.0,111.0,43.56,33.28
2016,4,24,6,30,402.0,71.0,3.5,10.0,156.0,53.46,42.68
2016,4,24,6,45,483.0,79.0,3.55,10.5,208.5,60.21,48.93
2016,4,24,7,0,564.0,87.0,3.6,11.0,261.0,64.32,52.57
2016,4,24,7,15,610.5,94.0,3.6,11.5,314.5,67.31,55.06
2016,4,24,7,30,657.0,101.0,3.6,12.0,368.0,70.18,57.35
2016,4,24,7,45,700.5,103.5,3.6,12.5,422.5,100.37,61.72
2016,4,24,8,0,744.0,106.0,3.6,13.0,477.0,154.79,92.94
2016,4,24,8,15,768.5,110.5,3.55,13.0,527.0,212.77,138.54
2016,4,24,8,30,793.0,115.0,3.5,13.0,577.0,278.25,195.14
2016,4,24,8,45,815.5,116.0,3.5,13.5,624.5,337.34,247.82
2016,4,24,9,0,838.0,117.0,3.5,14.0,672.0,398.33,301.75
2016,4,24,9,15,851.5,119.5,3.4,14.0,713.5,458.44,354.43
2016,4,24,9,30,865.0,122.0,3.3,14.0,755.0,518.82,405.75
2016,4,24,9,45,876.0,124.0,3.25,14.5,790.5,578.1,453.89
2016,4,24,10,0,887.0,126.0,3.2,15.0,826.0,635.13,498.67
2016,4,24,10,15,894.0,127.5,3.25,15.0,855.0,688.29,540.48
2016,4,24,10,30,901.0,129.0,3.3,15.0,884.0,739.89,580.11
2016,4,24,10,45,902.5,132.0,3.4,15.0,905.0,787.02,615.65
2016,4,24,11,0,904.0,135.0,3.5,15.0,926.0,831.7,647.29
2016,4,24,11,15,907.0,136.0,3.7,15.0,940.0,873.2,677.05
2016,4,24,11,30,910.0,137.0,3.9,15.0,954.0,912.0,704.86
2016,4,24,11,45,903.0,142.5,4.1,15.0,957.5,943.28,727.37
2016,4,24,12,0,896.0,148.0,4.3,15.0,961.0,971.04,747.56
2016,4,24,12,15,699.0,257.5,4.5,15.0,891.5,936.16,724.13
2016,4,24,12,30,502.0,367.0,4.7,15.0,822.0,871.96,674.58
2016,4,24,12,45,674.0,271.0,4.95,15.0,875.0,962.66,747.03
2016,4,24,13,0,846.0,175.0,5.2,15.0,928.0,1042.81,806.06
2016,4,24,13,15,841.5,174.0,5.35,14.5,911.0,1048.82,813.06
2016,4,24,13,30,837.0,173.0,5.5,14.0,894.0,1051.07,818.07
2016,4,24,13,45,816.0,179.5,5.65,14.0,866.0,1040.55,812.6
2016,4,24,14,0,795.0,186.0,5.8,14.0,838.0,1034.98,810.79
2016,4,24,14,15,785.0,183.0,5.85,13.5,806.5,1018.83,802.3
2016,4,24,14,30,775.0,180.0,5.9,13.0,775.0,999.29,791.44
2016,4,24,14,45,772.0,171.0,5.95,13.0,739.5,976.69,776.89
2016,4,24,15,0,769.0,162.0,6.0,13.0,704.0,950.72,759.87
2016,4,24,15,15,751.5,158.0,6.0,13.0,661.0,913.54,734.25
2016,4,24,15,30,734.0,154.0,6.0,13.0,618.0,874.02,706.76
2016,4,24,15,45,730.5,141.5,6.05,13.0,573.5,835.25,679.86
2016,4,24,16,0,727.0,129.0,6.1,13.0,529.0,793.73,650.56
2016,4,24,16,15,698.0,123.5,6.05,12.5,478.0,736.98,609.81
2016,4,24,16,30,669.0,118.0,6.0,12.0,427.0,679.87,568.01
2016,4,24,16,45,631.0,110.5,6.0,12.0,374.5,613.99,516.32
2016,4,24,17,0,593.0,103.0,6.0,12.0,322.0,549.36,464.06
2016,4,24,17,15,539.5,94.5,5.95,11.5,269.5,475.46,403.25
2016,4,24,17,30,486.0,86.0,5.9,11.0,217.0,402.25,341.13
2016,4,24,17,45,406.0,74.5,5.85,11.0,167.5,320.68,269.44
2016,4,24,18,0,326.0,63.0,5.8,11.0,118.0,247.25,203.34
2016,4,24,18,15,223.0,46.0,5.7,10.5,77.5,166.32,130.82
2016,4,24,18,30,120.0,29.0,5.6,10.0,37.0,86.83,52.0
2016,4,24,18,45,60.0,14.5,5.6,10.0,18.5,31.19,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,16.5,3.3,7.5,39.5,12.94,2.62
2016,4,25,6,0,399.0,33.0,3.4,8.0,79.0,26.48,17.57
2016,4,25,6,15,494.0,41.5,3.5,8.5,127.5,32.45,23.58
2016,4,25,6,30,589.0,50.0,3.6,9.0,176.0,38.25,29.13
2016,4,25,6,45,649.0,56.0,3.75,9.5,230.0,45.62,35.93
2016,4,25,7,0,709.0,62.0,3.9,10.0,284.0,49.36,39.26
2016,4,25,7,15,748.5,66.5,3.9,10.0,339.0,51.64,41.26
2016,4,25,7,30,788.0,71.0,3.9,10.0,394.0,53.87,43.13
2016,4,25,7,45,815.5,75.0,3.95,10.5,447.5,91.05,50.61
2016,4,25,8,0,843.0,79.0,4.0,11.0,501.0,151.28,86.3
2016,4,25,8,15,863.5,82.0,4.0,11.0,552.0,218.76,140.54
2016,4,25,8,30,884.0,85.0,4.0,11.0,603.0,281.8,196.47
2016,4,25,8,45,899.0,87.5,4.0,11.5,650.0,344.51,253.61
2016,4,25,9,0,914.0,90.0,4.0,12.0,697.0,408.0,310.89
2016,4,25,9,15,925.5,92.0,3.95,12.0,739.0,470.12,366.35
2016,4,25,9,30,937.0,94.0,3.9,12.0,781.0,532.06,420.03
2016,4,25,9,45,941.5,97.5,3.9,12.5,816.0,591.13,469.06
2016,4,25,10,0,946.0,101.0,3.9,13.0,851.0,648.77,515.24
2016,4,25,10,15,952.0,102.5,3.9,13.0,880.0,703.91,559.09
2016,4,25,10,30,958.0,104.0,3.9,13.0,909.0,757.26,600.42
2016,4,25,10,45,962.0,105.0,3.9,13.5,930.5,806.67,635.46
2016,4,25,11,0,966.0,106.0,3.9,14.0,952.0,853.65,667.22
2016,4,25,11,15,968.0,106.5,3.9,14.0,966.0,895.89,696.52
2016,4,25,11,30,970.0,107.0,3.9,14.0,980.0,935.16,723.54
2016,4,25,11,45,968.5,108.5,3.9,14.0,985.0,969.16,746.74
2016,4,25,12,0,967.0,110.0,3.9,14.0,990.0,999.68,767.51
2016,4,25,12,15,966.0,109.5,3.85,14.0,988.0,1025.11,784.41
2016,4,25,12,30,965.0,109.0,3.8,14.0,986.0,1046.82,798.82
2016,4,25,12,45,959.0,111.0,3.8,14.0,974.5,1062.37,809.48
2016,4,25,13,0,953.0,113.0,3.8,14.0,963.0,1073.95,817.61
2016,4,25,13,15,949.0,112.0,3.75,14.0,945.5,1080.44,822.05
2016,4,25,13,30,945.0,111.0,3.7,14.0,928.0,1082.93,823.96
2016,4,25,13,45,938.0,110.5,3.7,14.0,902.0,1078.91,822.07
2016,4,25,14,0,931.0,110.0,3.7,14.0,876.0,1070.96,817.7
2016,4,25,14,15,923.0,108.5,3.75,14.0,844.0,1057.06,809.85
2016,4,25,14,30,915.0,107.0,3.8,14.0,812.0,1039.42,799.55
2016,4,25,14,45,902.5,105.5,3.85,14.0,773.0,1013.76,783.79
2016,4,25,15,0,890.0,104.0,3.9,14.0,734.0,984.82,765.77
2016,4,25,15,15,875.5,101.5,3.95,14.0,690.0,949.78,743.37
2016,4,25,15,30,861.0,99.0,4.0,14.0,646.0,920.92,725.25
2016,4,25,15,45,840.5,96.5,4.05,14.0,597.0,874.89,694.52
2016,4,25,16,0,820.0,94.0,4.1,14.0,548.0,826.96,662.08
2016,4,25,16,15,794.5,90.5,4.1,13.5,496.5,772.21,624.94
2016,4,25,16,30,769.0,87.0,4.1,13.0,445.0,716.61,586.31
2016,4,25,16,45,732.0,83.0,4.1,13.0,391.0,654.96,540.95
2016,4,25,17,0,695.0,79.0,4.1,13.0,337.0,591.09,491.67
2016,4,25,17,15,646.0,73.0,4.0,12.5,283.5,518.63,433.72
2016,4,25,17,30,597.0,67.0,3.9,12.0,230.0,449.28,376.11
2016,4,25,17,45,519.0,59.0,3.85,11.5,179.0,365.83,304.74
2016,4,25,18,0,441.0,51.0,3.8,11.0,128.0,289.62,237.25
2016,4,25,18,15,324.5,39.0,3.7,10.5,85.0,201.17,158.41
2016,4,25,18,30,208.0,27.0,3.6,10.0,42.0,123.01,78.28
2016,4,25,18,45,104.0,13.5,3.5,10.0,21.0,43.46,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.0,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,8.0,8.0,7.28,0.0
2016,4,26,5,45,64.5,25.0,1.8,8.5,32.5,20.28,8.4
2016,4,26,6,0,129.0,42.0,1.8,9.0,57.0,33.45,23.7
2016,4,26,6,15,174.0,61.5,1.85,9.0,93.0,48.03,37.55
2016,4,26,6,30,219.0,81.0,1.9,9.0,129.0,62.17,50.78
2016,4,26,6,45,243.5,101.5,2.0,9.5,168.0,76.43,63.76
2016,4,26,7,0,268.0,122.0,2.1,10.0,207.0,90.16,75.97
2016,4,26,7,15,299.0,136.5,2.1,10.5,247.5,99.55,84.03
2016,4,26,7,30,330.0,151.0,2.1,11.0,288.0,108.56,91.59
2016,4,26,7,45,523.0,131.0,2.15,11.5,380.0,114.64,77.69
2016,4,26,8,0,716.0,111.0,2.2,12.0,472.0,157.66,96.4
2016,4,26,8,15,525.5,176.0,2.1,12.0,455.5,222.1,156.79
2016,4,26,8,30,335.0,241.0,2.0,12.0,439.0,266.23,201.98
2016,4,26,8,45,363.0,255.5,1.9,12.0,485.0,311.28,239.22
2016,4,26,9,0,391.0,270.0,1.8,12.0,531.0,359.58,278.99
2016,4,26,9,15,461.5,260.5,1.8,12.0,587.0,408.24,318.53
2016,4,26,9,30,532.0,251.0,1.8,12.0,643.0,466.32,365.29
2016,4,26,9,45,432.5,305.5,1.8,12.5,634.0,493.0,386.27
2016,4,26,10,0,333.0,360.0,1.8,13.0,625.0,508.71,397.42
2016,4,26,10,15,314.0,380.0,1.9,13.0,637.0,536.8,419.0
2016,4,26,10,30,295.0,400.0,2.0,13.0,649.0,562.76,438.44
2016,4,26,10,45,260.0,419.0,2.15,13.0,642.5,574.1,446.74
2016,4,26,11,0,225.0,438.0,2.3,13.0,636.0,577.16,448.84
2016,4,26,11,15,312.5,415.5,2.4,13.0,695.0,648.86,503.9
2016,4,26,11,30,400.0,393.0,2.5,13.0,754.0,720.28,557.76
2016,4,26,11,45,398.5,396.5,2.7,13.5,758.0,741.58,572.62
2016,4,26,12,0,397.0,400.0,2.9,14.0,762.0,761.3,586.64
2016,4,26,12,15,609.0,291.5,3.0,14.0,846.0,882.91,679.3
2016,4,26,12,30,821.0,183.0,3.1,14.0,930.0,992.16,757.25
2016,4,26,12,45,836.5,170.5,3.25,14.0,925.0,1013.14,772.01
2016,4,26,13,0,852.0,158.0,3.4,14.0,920.0,1030.63,785.34
2016,4,26,13,15,847.5,157.0,3.45,14.0,903.0,1036.44,790.05
2016,4,26,13,30,843.0,156.0,3.5,14.0,886.0,1038.5,792.47
2016,4,26,13,45,844.5,150.0,3.6,14.0,864.0,1037.57,793.43
2016,4,26,14,0,846.0,144.0,3.7,14.0,842.0,1032.83,791.92
2016,4,26,14,15,837.0,142.0,3.75,14.0,810.5,1018.11,783.32
2016,4,26,14,30,828.0,140.0,3.8,14.0,779.0,999.89,772.45
2016,4,26,14,45,813.5,138.5,3.85,14.0,741.0,973.46,755.9
2016,4,26,15,0,799.0,137.0,3.9,14.0,703.0,944.01,737.23
2016,4,26,15,15,782.5,133.5,3.95,13.5,660.5,907.69,714.91
2016,4,26,15,30,766.0,130.0,4.0,13.0,618.0,874.33,694.48
2016,4,26,15,45,751.0,123.5,4.05,13.0,572.0,831.22,665.33
2016,4,26,16,0,736.0,117.0,4.1,13.0,526.0,786.16,634.4
2016,4,26,16,15,708.5,112.0,4.1,12.5,475.5,731.04,596.26
2016,4,26,16,30,681.0,107.0,4.1,12.0,425.0,675.49,556.96
2016,4,26,16,45,512.5,119.0,4.2,12.0,342.5,529.54,442.33
2016,4,26,17,0,344.0,131.0,4.3,12.0,260.0,405.07,340.21
2016,4,26,17,15,304.0,117.5,4.2,11.5,218.5,335.19,282.98
2016,4,26,17,30,264.0,104.0,4.1,11.0,177.0,282.21,237.92
2016,4,26,17,45,222.0,85.0,4.05,11.0,137.5,224.91,187.75
2016,4,26,18,0,180.0,66.0,4.0,11.0,98.0,171.65,140.17
2016,4,26,18,15,122.5,47.0,3.95,10.5,65.5,116.16,90.58
2016,4,26,18,30,65.0,28.0,3.9,10.0,33.0,65.41,41.2
2016,4,26,18,45,32.5,14.0,3.85,10.0,16.5,22.47,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,9.0,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,9.0,11.0,9.1,0.0
2016,4,27,5,45,157.0,25.5,2.7,9.5,43.0,19.96,8.94
2016,4,27,6,0,280.0,41.0,2.9,10.0,75.0,31.77,22.2
2016,4,27,6,15,372.5,52.5,2.95,10.0,121.0,41.44,31.54
2016,4,27,6,30,465.0,64.0,3.0,10.0,167.0,49.33,39.05
2016,4,27,6,45,519.5,73.5,3.15,10.5,217.0,55.03,44.29
2016,4,27,7,0,574.0,83.0,3.3,11.0,267.0,60.46,49.1
2016,4,27,7,15,341.0,127.5,3.45,11.0,242.0,88.69,74.27
2016,4,27,7,30,108.0,172.0,3.6,11.0,217.0,126.11,107.18
2016,4,27,7,45,159.5,194.5,3.8,11.0,270.5,151.71,119.0
2016,4,27,8,0,211.0,217.0,4.0,11.0,324.0,188.08,144.16
2016,4,27,8,15,172.5,242.5,4.15,11.0,335.5,217.36,169.43
2016,4,27,8,30,134.0,268.0,4.3,11.0,347.0,242.3,191.88
2016,4,27,8,45,89.5,273.5,4.45,11.0,328.0,250.71,200.68
2016,4,27,9,0,45.0,279.0,4.6,11.0,309.0,248.39,199.97
2016,4,27,9,15,191.5,302.0,4.7,11.0,442.5,332.04,266.13
2016,4,27,9,30,338.0,325.0,4.8,11.0,576.0,434.22,347.71
2016,4,27,9,45,326.5,346.0,4.9,11.5,597.5,469.77,376.13
2016,4,27,10,0,315.0,367.0,5.0,12.0,619.0,503.96,402.93
2016,4,27,10,15,596.5,254.5,5.05,12.0,751.5,612.37,491.7
2016,4,27,10,30,878.0,142.0,5.1,12.0,884.0,736.48,591.84
2016,4,27,10,45,879.0,146.5,5.15,12.0,905.5,783.31,628.03
2016,4,27,11,0,880.0,151.0,5.2,12.0,927.0,827.75,660.91
2016,4,27,11,15,884.0,152.0,5.2,12.0,941.5,869.04,690.67
2016,4,27,11,30,888.0,153.0,5.2,12.0,956.0,907.8,718.42
2016,4,27,11,45,568.0,305.0,5.2,12.0,820.5,813.41,644.47
2016,4,27,12,0,248.0,457.0,5.2,12.0,685.0,679.82,536.15
2016,4,27,12,15,353.0,418.5,5.15,12.0,741.5,753.77,595.2
2016,4,27,12,30,458.0,380.0,5.1,12.0,798.0,840.88,661.91
2016,4,27,12,45,668.5,268.5,5.1,12.0,871.0,953.63,750.22
2016,4,27,13,0,879.0,157.0,5.1,12.0,944.0,1056.05,823.69
2016,4,27,13,15,874.0,156.0,5.1,12.0,926.5,1061.57,827.4
2016,4,27,13,30,869.0,155.0,5.1,12.0,909.0,1063.23,829.23
2016,4,27,13,45,864.5,151.5,5.1,12.0,884.5,1058.91,827.02
2016,4,27,14,0,860.0,148.0,5.1,12.0,860.0,1050.76,822.29
2016,4,27,14,15,850.5,146.0,5.05,12.0,827.5,1035.46,812.22
2016,4,27,14,30,841.0,144.0,5.0,12.0,795.0,1016.6,799.79
2016,4,27,14,45,829.5,140.5,4.95,12.0,757.0,990.73,782.44
2016,4,27,15,0,818.0,137.0,4.9,12.0,719.0,961.67,762.88
2016,4,27,15,15,801.0,133.5,4.8,12.0,675.0,924.47,737.02
2016,4,27,15,30,784.0,130.0,4.7,12.0,631.0,884.76,709.28
2016,4,27,15,45,767.5,124.0,4.65,12.0,584.0,845.77,682.29
2016,4,27,16,0,751.0,118.0,4.6,12.0,537.0,799.49,649.59
2016,4,27,16,15,722.5,113.0,4.55,12.0,485.5,743.03,608.75
2016,4,27,16,30,694.0,108.0,4.5,12.0,434.0,686.17,566.96
2016,4,27,16,45,665.0,100.0,4.45,12.0,382.5,625.47,520.94
2016,4,27,17,0,636.0,92.0,4.4,12.0,331.0,565.24,473.19
2016,4,27,17,15,585.0,84.5,4.3,11.5,278.5,492.46,414.33
2016,4,27,17,30,534.0,77.0,4.2,11.0,226.0,423.06,356.26
2016,4,27,17,45,467.5,66.5,4.15,11.0,177.0,346.12,289.47
2016,4,27,18,0,401.0,56.0,4.1,11.0,128.0,275.31,226.1
2016,4,27,18,15,291.0,43.0,4.05,10.5,86.0,189.32,149.75
2016,4,27,18,30,181.0,30.0,4.0,10.0,44.0,118.34,79.88
2016,4,27,18,45,90.5,15.0,3.95,10.0,22.0,40.75,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,28.5,6.0,2.8,8.5,6.5,0.0,0.0
2016,4,28,5,30,57.0,12.0,2.9,9.0,13.0,10.91,0.0
2016,4,28,5,45,194.0,26.0,3.0,9.5,47.0,20.37,9.88
2016,4,28,6,0,331.0,40.0,3.1,10.0,81.0,32.24,22.69
2016,4,28,6,15,422.0,49.5,3.1,10.0,127.5,38.74,29.17
2016,4,28,6,30,513.0,59.0,3.1,10.0,174.0,45.05,35.21
2016,4,28,6,45,577.5,65.0,3.1,10.5,226.5,48.16,38.09
2016,4,28,7,0,642.0,71.0,3.1,11.0,279.0,51.23,40.78
2016,4,28,7,15,682.5,76.0,3.05,11.5,332.0,53.31,42.48
2016,4,28,7,30,723.0,81.0,3.0,12.0,385.0,60.84,48.99
2016,4,28,7,45,755.0,84.5,2.95,12.5,437.5,99.09,56.95
2016,4,28,8,0,787.0,88.0,2.9,13.0,490.0,155.59,91.11
2016,4,28,8,15,808.5,91.5,2.8,13.0,540.0,214.05,137.82
2016,4,28,8,30,830.0,95.0,2.7,13.0,590.0,274.76,191.01
2016,4,28,8,45,847.0,97.5,2.65,13.5,636.0,335.3,245.13
2016,4,28,9,0,864.0,100.0,2.6,14.0,682.0,401.02,302.64
2016,4,28,9,15,877.0,102.0,2.55,14.0,723.5,460.71,354.69
2016,4,28,9,30,890.0,104.0,2.5,14.0,765.0,520.46,405.21
2016,4,28,9,45,906.0,102.5,2.45,14.5,802.0,578.61,452.08
2016,4,28,10,0,922.0,101.0,2.4,15.0,839.0,636.51,497.05
2016,4,28,10,15,928.5,102.5,2.35,15.0,868.0,690.46,538.47
2016,4,28,10,30,935.0,104.0,2.3,15.0,897.0,742.72,577.42
2016,4,28,10,45,935.5,107.5,2.3,15.5,917.5,790.5,610.15
2016,4,28,11,0,936.0,111.0,2.3,16.0,938.0,835.67,639.6
2016,4,28,11,15,939.0,111.5,2.35,16.0,952.0,877.33,667.91
2016,4,28,11,30,942.0,112.0,2.4,16.0,966.0,916.2,694.17
2016,4,28,11,45,939.5,114.5,2.5,16.0,971.0,949.14,716.81
2016,4,28,12,0,937.0,117.0,2.6,16.0,976.0,978.69,737.21
2016,4,28,12,15,937.0,117.0,2.65,16.0,974.5,1004.67,754.8
2016,4,28,12,30,937.0,117.0,2.7,16.0,973.0,1027.12,770.12
2016,4,28,12,45,937.0,115.0,2.8,16.0,964.0,1043.92,782.31
2016,4,28,13,0,937.0,113.0,2.9,16.0,955.0,1056.94,792.17
2016,4,28,13,15,933.5,112.5,2.95,16.0,938.0,1064.15,797.85
2016,4,28,13,30,930.0,112.0,3.0,16.0,921.0,1067.46,801.13
2016,4,28,13,45,921.5,112.5,3.1,16.0,895.5,1062.87,799.82
2016,4,28,14,0,913.0,113.0,3.2,16.0,870.0,1054.45,796.12
2016,4,28,14,15,905.5,111.5,3.3,15.5,838.5,1041.13,790.71
2016,4,28,14,30,898.0,110.0,3.4,15.0,807.0,1024.15,782.86
2016,4,28,14,45,881.0,111.5,3.5,15.0,768.0,997.67,767.04
2016,4,28,15,0,864.0,113.0,3.6,15.0,729.0,978.19,756.07
2016,4,28,15,15,849.5,110.0,3.65,14.5,686.0,942.85,734.93
2016,4,28,15,30,835.0,107.0,3.7,14.0,643.0,904.79,711.68
2016,4,28,15,45,810.0,106.5,3.8,14.0,594.0,857.89,680.67
2016,4,28,16,0,785.0,106.0,3.9,14.0,545.0,809.41,648.01
2016,4,28,16,15,759.5,101.5,3.9,13.5,494.5,754.79,610.86
2016,4,28,16,30,734.0,97.0,3.9,13.0,444.0,703.45,575.37
2016,4,28,16,45,695.0,93.0,3.95,13.0,391.0,638.61,527.62
2016,4,28,17,0,656.0,89.0,4.0,13.0,338.0,574.98,477.99
2016,4,28,17,15,606.5,82.0,3.95,12.5,285.0,502.87,420.45
2016,4,28,17,30,557.0,75.0,3.9,12.0,232.0,433.97,363.43
2016,4,28,17,45,479.5,66.5,3.85,11.5,181.5,352.23,293.69
2016,4,28,18,0,402.0,58.0,3.8,11.0,131.0,277.58,227.89
2016,4,28,18,15,293.0,44.5,3.6,10.5,88.5,191.69,151.82
2016,4,28,18,30,184.0,31.0,3.4,10.0,46.0,120.91,83.39
2016,4,28,18,45,92.0,15.5,3.2,10.0,23.0,41.65,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,6.0,5.5,1.65,8.0,6.0,0.0,0.0
2016,4,29,5,30,12.0,11.0,1.7,8.0,12.0,10.01,0.0
2016,4,29,5,45,109.5,31.0,1.75,8.5,45.0,24.93,14.04
2016,4,29,6,0,207.0,51.0,1.8,9.0,78.0,39.29,29.1
2016,4,29,6,15,212.5,70.5,1.85,9.0,109.0,54.56,43.54
2016,4,29,6,30,218.0,90.0,1.9,9.0,140.0,68.38,56.45
2016,4,29,6,45,285.0,99.5,1.95,9.5,182.0,75.3,62.76
2016,4,29,7,0,352.0,109.0,2.0,10.0,224.0,77.46,64.56
2016,4,29,7,15,482.5,111.5,2.05,10.0,298.5,78.24,65.13
2016,4,29,7,30,613.0,114.0,2.1,10.0,373.0,78.72,65.36
2016,4,29,7,45,646.5,120.0,2.2,10.0,424.0,115.23,73.9
2016,4,29,8,0,680.0,126.0,2.3,10.0,475.0,167.8,106.83
2016,4,29,8,15,705.0,131.0,2.35,10.0,524.0,222.24,150.44
2016,4,29,8,30,730.0,136.0,2.4,10.0,573.0,279.52,200.43
2016,4,29,8,45,747.0,141.0,2.45,10.5,617.5,336.97,251.62
2016,4,29,9,0,764.0,146.0,2.5,11.0,662.0,395.8,303.41
2016,4,29,9,15,779.0,149.0,2.5,11.0,702.5,456.61,356.08
2016,4,29,9,30,794.0,152.0,2.5,11.0,743.0,513.87,404.62
2016,4,29,9,45,818.5,147.0,2.5,11.5,781.0,569.65,449.95
2016,4,29,10,0,843.0,142.0,2.5,12.0,819.0,626.28,494.52
2016,4,29,10,15,851.0,143.5,2.6,12.0,847.5,678.63,535.85
2016,4,29,10,30,859.0,145.0,2.7,12.0,876.0,729.68,575.3
2016,4,29,10,45,865.5,146.0,2.8,12.5,898.0,773.32,607.6
2016,4,29,11,0,872.0,147.0,2.9,13.0,920.0,818.24,638.75
2016,4,29,11,15,875.5,148.0,3.0,13.0,934.0,858.58,667.24
2016,4,29,11,30,879.0,149.0,3.1,13.0,948.0,896.39,693.87
2016,4,29,11,45,882.5,148.0,3.25,13.5,955.0,929.71,716.33
2016,4,29,12,0,886.0,147.0,3.4,14.0,962.0,960.12,736.73
2016,4,29,12,15,886.0,147.0,3.5,14.0,960.5,985.14,754.44
2016,4,29,12,30,886.0,147.0,3.6,14.0,959.0,1006.84,769.99
2016,4,29,12,45,878.5,150.0,3.7,14.0,948.0,1020.65,780.25
2016,4,29,13,0,871.0,153.0,3.8,14.0,937.0,1030.79,788.2
2016,4,29,13,15,867.0,151.5,3.9,14.0,920.0,1048.81,801.69
2016,4,29,13,30,863.0,150.0,4.0,14.0,903.0,1050.8,804.29
2016,4,29,13,45,856.0,149.0,4.1,14.0,878.0,1046.5,802.84
2016,4,29,14,0,849.0,148.0,4.2,14.0,853.0,1038.47,798.99
2016,4,29,14,15,840.0,145.5,4.25,14.0,822.0,1023.17,789.89
2016,4,29,14,30,831.0,143.0,4.3,14.0,791.0,1004.34,778.56
2016,4,29,14,45,821.0,140.0,4.35,14.0,754.0,980.62,763.97
2016,4,29,15,0,811.0,137.0,4.4,14.0,717.0,953.72,747.12
2016,4,29,15,15,796.0,133.5,4.4,14.0,674.5,918.56,723.88
2016,4,29,15,30,781.0,130.0,4.4,14.0,632.0,880.85,698.69
2016,4,29,15,45,763.5,125.0,4.45,14.0,586.0,842.17,672.95
2016,4,29,16,0,746.0,120.0,4.5,14.0,540.0,796.41,641.59
2016,4,29,16,15,720.0,115.5,4.5,13.5,490.0,742.8,604.68
2016,4,29,16,30,694.0,111.0,4.5,13.0,440.0,688.6,566.52
2016,4,29,16,45,665.0,103.5,4.5,13.0,389.0,628.53,521.26
2016,4,29,17,0,636.0,96.0,4.5,13.0,338.0,568.92,474.37
2016,4,29,17,15,586.5,88.5,4.45,12.5,286.0,497.11,416.7
2016,4,29,17,30,537.0,81.0,4.4,12.0,234.0,428.48,359.65
2016,4,29,17,45,471.5,70.5,4.4,11.5,184.5,351.9,294.06
2016,4,29,18,0,406.0,60.0,4.4,11.0,135.0,281.24,231.46
2016,4,29,18,15,298.0,46.5,4.35,10.5,92.0,195.95,155.74
2016,4,29,18,30,190.0,33.0,4.3,10.0,49.0,125.29,88.13
2016,4,29,18,45,95.0,16.5,4.3,10.0,24.5,43.45,0.0
2016,4,29,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,60.5,7.0,3.35,10.0,9.0,6.37,0.0
2016,4,30,5,30,121.0,14.0,3.4,10.0,18.0,12.73,0.0
2016,4,30,5,45,265.5,26.0,3.5,10.5,55.0,20.99,11.17
2016,4,30,6,0,410.0,38.0,3.6,11.0,92.0,30.3,21.02
2016,4,30,6,15,496.0,46.5,3.65,11.0,141.0,36.09,26.74
2016,4,30,6,30,582.0,55.0,3.7,11.0,190.0,41.72,32.09
2016,4,30,6,45,639.0,60.5,3.8,11.5,243.0,44.64,34.77
2016,4,30,7,0,696.0,66.0,3.9,12.0,296.0,52.03,41.33
2016,4,30,7,15,733.5,70.5,3.9,12.5,350.0,54.18,43.06
2016,4,30,7,30,771.0,75.0,3.9,13.0,404.0,56.26,44.69
2016,4,30,7,45,798.5,78.5,3.95,13.5,457.0,99.01,54.43
2016,4,30,8,0,826.0,82.0,4.0,14.0,510.0,157.6,90.58
2016,4,30,8,15,846.0,85.0,3.95,14.0,560.0,217.64,138.98
2016,4,30,8,30,866.0,88.0,3.9,14.0,610.0,285.29,198.23
2016,4,30,8,45,880.5,90.5,3.85,14.5,656.0,346.4,253.22
2016,4,30,9,0,895.0,93.0,3.8,15.0,702.0,408.23,308.19
2016,4,30,9,15,906.5,95.0,3.75,15.0,742.5,468.84,361.5
2016,4,30,9,30,918.0,97.0,3.7,15.0,783.0,529.28,413.12
2016,4,30,9,45,930.5,96.0,3.65,15.5,819.5,587.25,460.43
2016,4,30,10,0,943.0,95.0,3.6,16.0,856.0,644.56,505.59
2016,4,30,10,15,949.0,96.5,3.55,16.0,884.0,699.0,548.05
2016,4,30,10,30,955.0,98.0,3.5,16.0,912.0,751.66,588.01
2016,4,30,10,45,958.5,98.5,3.5,16.0,933.0,799.57,622.28
2016,4,30,11,0,962.0,99.0,3.5,16.0,954.0,845.01,653.75
2016,4,30,11,15,964.0,99.5,3.45,16.0,967.5,886.57,681.92
2016,4,30,11,30,966.0,100.0,3.4,16.0,981.0,925.17,707.8
2016,4,30,11,45,966.0,100.5,3.4,16.5,986.0,958.9,729.12
2016,4,30,12,0,966.0,101.0,3.4,17.0,991.0,989.26,748.02
2016,4,30,12,15,965.5,101.0,3.35,17.0,989.0,1015.15,764.87
2016,4,30,12,30,965.0,101.0,3.3,17.0,987.0,1037.38,779.29
2016,4,30,12,45,957.5,103.5,3.25,17.0,975.0,1051.57,788.39
2016,4,30,13,0,950.0,106.0,3.2,17.0,963.0,1061.8,795.01
2016,4,30,13,15,946.0,105.5,3.15,17.0,945.5,1068.45,799.39
2016,4,30,13,30,942.0,105.0,3.1,17.0,928.0,1071.15,801.31
2016,4,30,13,45,936.5,103.5,3.1,17.0,903.0,1067.31,799.55
2016,4,30,14,0,931.0,102.0,3.1,17.0,878.0,1059.55,795.39
2016,4,30,14,15,923.5,100.5,3.05,17.0,846.0,1045.93,787.02
2016,4,30,14,30,916.0,99.0,3.0,17.0,814.0,1028.59,776.34
2016,4,30,14,45,906.0,97.0,3.0,17.5,776.0,1004.65,760.33
2016,4,30,15,0,896.0,95.0,3.0,18.0,738.0,977.35,742.18
2016,4,30,15,15,883.0,92.5,2.9,17.5,694.5,943.49,721.51
2016,4,30,15,30,870.0,90.0,2.8,17.0,651.0,906.82,698.8
2016,4,30,15,45,851.5,88.0,2.75,17.0,603.5,863.33,670.21
2016,4,30,16,0,833.0,86.0,2.7,17.0,556.0,825.56,645.44
2016,4,30,16,15,810.0,82.5,2.6,16.5,505.0,772.56,610.19
2016,4,30,16,30,787.0,79.0,2.5,16.0,454.0,718.54,573.58
2016,4,30,16,45,753.5,75.5,2.45,16.0,401.0,656.19,529.14
2016,4,30,17,0,720.0,72.0,2.4,16.0,348.0,594.45,483.53
2016,4,30,17,15,675.5,66.5,2.3,15.5,295.5,527.18,431.36
2016,4,30,17,30,631.0,61.0,2.2,15.0,243.0,459.98,377.3
2016,4,30,17,45,562.0,54.5,2.15,15.0,192.0,381.72,311.71
2016,4,30,18,0,493.0,48.0,2.1,15.0,141.0,309.74,249.13
2016,4,30,18,15,386.0,38.0,2.1,14.5,97.0,224.76,175.29
2016,4,30,18,30,279.0,28.0,2.1,14.0,53.0,152.03,106.66
2016,4,30,18,45,139.5,14.0,2.1,14.0,26.5,67.15,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,61.5,7.5,1.3,11.5,9.5,6.82,0.0
2016,5,1,5,30,123.0,15.0,1.2,12.0,19.0,11.84,0.0
2016,5,1,5,45,258.0,27.0,1.2,12.5,56.0,21.77,12.02
2016,5,1,6,0,393.0,39.0,1.2,13.0,93.0,31.01,21.56
2016,5,1,6,15,478.0,47.5,1.15,13.0,141.0,36.76,27.17
2016,5,1,6,30,563.0,56.0,1.1,13.0,189.0,42.33,32.43
2016,5,1,6,45,616.0,62.5,1.1,13.5,241.0,45.98,35.72
2016,5,1,7,0,669.0,69.0,1.1,14.0,293.0,49.49,38.76
2016,5,1,7,15,707.5,74.0,1.15,14.5,346.0,56.7,44.98
2016,5,1,7,30,746.0,79.0,1.2,15.0,399.0,59.05,46.79
2016,5,1,7,45,772.0,83.5,1.25,15.5,451.0,102.44,57.13
2016,5,1,8,0,798.0,88.0,1.3,16.0,503.0,159.97,92.54
2016,5,1,8,15,818.5,91.0,1.3,16.5,552.5,218.36,138.49
2016,5,1,8,30,839.0,94.0,1.3,17.0,602.0,278.85,190.11
2016,5,1,8,45,853.5,97.0,1.3,17.5,647.0,344.18,246.46
2016,5,1,9,0,868.0,100.0,1.3,18.0,692.0,404.82,298.31
2016,5,1,9,15,880.0,102.5,1.25,18.0,733.0,464.49,348.4
2016,5,1,9,30,892.0,105.0,1.2,18.0,774.0,524.1,396.69
2016,5,1,9,45,901.0,106.5,1.2,18.5,808.5,580.93,440.72
2016,5,1,10,0,910.0,108.0,1.2,19.0,843.0,636.85,482.4
2016,5,1,10,15,916.5,109.5,1.1,19.0,871.5,690.0,520.64
2016,5,1,10,30,923.0,111.0,1.0,19.0,900.0,741.49,556.24
2016,5,1,10,45,927.0,112.0,0.95,19.5,921.0,788.83,586.36
2016,5,1,11,0,931.0,113.0,0.9,20.0,942.0,833.85,613.19
2016,5,1,11,15,933.5,113.5,0.85,20.0,956.0,874.69,637.95
2016,5,1,11,30,936.0,114.0,0.8,20.0,970.0,912.71,660.57
2016,5,1,11,45,936.5,114.5,0.75,20.5,975.5,946.01,678.62
2016,5,1,12,0,937.0,115.0,0.7,21.0,981.0,976.07,694.41
2016,5,1,12,15,936.5,115.0,0.65,21.0,979.0,1001.36,708.43
2016,5,1,12,30,936.0,115.0,0.6,21.0,977.0,1023.11,720.28
2016,5,1,12,45,934.5,114.0,0.6,21.0,967.0,1039.25,729.94
2016,5,1,13,0,933.0,113.0,0.6,21.0,957.0,1051.62,737.51
2016,5,1,13,15,929.5,112.5,0.65,20.5,940.0,1058.68,744.67
2016,5,1,13,30,926.0,112.0,0.7,20.0,923.0,1061.85,749.73
2016,5,1,13,45,919.0,111.5,0.8,20.0,897.5,1057.62,750.24
2016,5,1,14,0,912.0,111.0,0.9,20.0,872.0,1049.56,748.52
2016,5,1,14,15,904.5,109.5,1.0,19.5,840.5,1036.17,744.96
2016,5,1,14,30,897.0,108.0,1.1,19.0,809.0,1019.14,739.08
2016,5,1,14,45,885.0,106.5,1.25,19.0,771.0,994.19,727.57
2016,5,1,15,0,873.0,105.0,1.4,19.0,733.0,966.04,713.69
2016,5,1,15,15,859.0,102.5,1.45,18.5,690.0,931.89,695.34
2016,5,1,15,30,845.0,100.0,1.5,18.0,647.0,903.85,680.83
2016,5,1,15,45,825.0,97.5,1.55,18.0,599.5,858.85,653.22
2016,5,1,16,0,805.0,95.0,1.6,18.0,552.0,812.01,623.98
2016,5,1,16,15,781.0,91.5,1.6,17.5,501.5,759.22,590.55
2016,5,1,16,30,757.0,88.0,1.6,17.0,451.0,705.54,555.64
2016,5,1,16,45,722.5,83.5,1.65,17.0,398.0,642.51,512.22
2016,5,1,17,0,688.0,79.0,1.7,17.0,345.0,583.51,469.47
2016,5,1,17,15,642.5,73.5,1.6,16.0,292.5,514.51,417.51
2016,5,1,17,30,597.0,68.0,1.5,15.0,240.0,448.29,365.55
2016,5,1,17,45,528.5,60.0,1.45,14.5,190.0,370.21,301.45
2016,5,1,18,0,460.0,52.0,1.4,14.0,140.0,298.39,240.1
2016,5,1,18,15,356.5,41.0,1.35,13.5,96.5,215.55,168.47
2016,5,1,18,30,253.0,30.0,1.3,13.0,53.0,144.54,102.74
2016,5,1,18,45,126.5,15.0,1.3,12.5,26.5,64.82,0.0
2016,5,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.0,1.0,10.0,4.0,3.64,0.0
2016,5,2,5,30,0.0,8.0,1.0,10.0,8.0,7.03,0.0
2016,5,2,5,45,0.0,24.0,1.05,10.5,24.0,21.16,11.91
2016,5,2,6,0,0.0,40.0,1.1,11.0,40.0,34.72,25.08
2016,5,2,6,15,1.5,60.5,1.1,11.0,61.0,51.53,40.63
2016,5,2,6,30,3.0,81.0,1.1,11.0,82.0,68.13,55.85
2016,5,2,6,45,10.5,101.0,1.15,11.5,104.5,84.25,70.25
2016,5,2,7,0,18.0,121.0,1.2,12.0,127.0,100.25,84.21
2016,5,2,7,15,9.5,130.0,1.2,12.0,133.5,108.28,91.05
2016,5,2,7,30,1.0,139.0,1.2,12.0,140.0,116.15,97.64
2016,5,2,7,45,4.0,154.5,1.2,12.5,157.0,129.87,104.04
2016,5,2,8,0,7.0,170.0,1.2,13.0,174.0,144.26,115.12
2016,5,2,8,15,48.0,219.5,1.15,13.0,248.5,185.52,146.5
2016,5,2,8,30,89.0,269.0,1.1,13.0,323.0,237.81,186.57
2016,5,2,8,45,155.5,292.5,1.1,13.5,395.5,281.11,218.58
2016,5,2,9,0,222.0,316.0,1.1,14.0,468.0,337.66,261.4
2016,5,2,9,15,138.5,322.5,1.1,14.0,419.5,325.71,253.87
2016,5,2,9,30,55.0,329.0,1.1,14.0,371.0,305.41,238.87
2016,5,2,9,45,210.0,345.0,1.1,14.5,513.5,407.73,316.96
2016,5,2,10,0,365.0,361.0,1.1,15.0,656.0,528.19,406.07
2016,5,2,10,15,624.0,245.5,1.1,15.0,771.5,622.46,477.6
2016,5,2,10,30,883.0,130.0,1.1,15.0,887.0,730.69,558.42
2016,5,2,10,45,884.5,133.0,1.15,15.5,907.5,776.26,589.31
2016,5,2,11,0,886.0,136.0,1.2,16.0,928.0,819.45,617.17
2016,5,2,11,15,889.0,137.0,1.2,16.0,941.5,859.57,643.17
2016,5,2,11,30,892.0,138.0,1.2,16.0,955.0,897.09,667.24
2016,5,2,11,45,888.5,141.5,1.25,16.0,959.5,928.38,687.87
2016,5,2,12,0,885.0,145.0,1.3,16.0,964.0,956.45,706.45
2016,5,2,12,15,711.5,254.5,1.35,16.0,912.0,941.99,697.23
2016,5,2,12,30,538.0,364.0,1.4,16.0,860.0,900.11,665.53
2016,5,2,12,45,388.5,407.5,1.45,16.0,764.5,800.29,596.71
2016,5,2,13,0,239.0,451.0,1.5,16.0,669.0,692.2,520.29
2016,5,2,13,15,385.5,393.5,1.55,16.0,736.0,801.48,601.91
2016,5,2,13,30,532.0,336.0,1.6,16.0,803.0,910.65,679.26
2016,5,2,13,45,479.5,339.0,1.65,16.0,751.5,865.0,647.65
2016,5,2,14,0,427.0,342.0,1.7,16.0,700.0,816.98,615.73
2016,5,2,14,15,427.0,328.5,1.75,16.0,675.5,802.94,608.22
2016,5,2,14,30,427.0,315.0,1.8,16.0,651.0,786.58,598.72
2016,5,2,14,45,514.5,266.5,1.85,16.0,652.0,816.44,623.96
2016,5,2,15,0,602.0,218.0,1.9,16.0,653.0,845.46,648.0
2016,5,2,15,15,575.0,210.0,1.9,15.5,605.5,792.87,613.43
2016,5,2,15,30,548.0,202.0,1.9,15.0,558.0,745.27,582.35
2016,5,2,15,45,511.5,198.0,1.9,15.0,511.0,693.03,545.88
2016,5,2,16,0,475.0,194.0,1.9,15.0,464.0,641.03,508.92
2016,5,2,16,15,433.0,183.0,1.9,14.5,412.5,577.51,463.55
2016,5,2,16,30,391.0,172.0,1.9,14.0,361.0,515.61,418.2
2016,5,2,16,45,423.0,145.0,1.95,13.5,328.0,491.73,402.76
2016,5,2,17,0,455.0,118.0,2.0,13.0,295.0,463.21,382.59
2016,5,2,17,15,387.0,114.5,1.95,12.5,249.5,394.19,327.16
2016,5,2,17,30,319.0,111.0,1.9,12.0,204.0,320.21,266.47
2016,5,2,17,45,269.0,93.0,1.9,12.0,161.0,257.25,212.99
2016,5,2,18,0,219.0,75.0,1.9,12.0,118.0,199.2,162.33
2016,5,2,18,15,154.0,55.5,1.85,12.0,81.0,138.08,108.59
2016,5,2,18,30,89.0,36.0,1.8,12.0,44.0,83.85,59.49
2016,5,2,18,45,44.5,18.0,1.8,12.0,22.0,37.83,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.3,10.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,1.3,10.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,27.5,1.3,10.5,27.5,24.03,14.5
2016,5,3,6,0,0.0,45.0,1.3,11.0,45.0,38.62,28.56
2016,5,3,6,15,9.5,66.0,1.25,11.0,68.5,55.69,44.37
2016,5,3,6,30,19.0,87.0,1.2,11.0,92.0,72.6,59.86
2016,5,3,6,45,30.0,107.5,1.2,11.5,117.5,86.05,71.85
2016,5,3,7,0,41.0,128.0,1.2,12.0,143.0,101.23,85.06
2016,5,3,7,15,55.5,152.5,1.25,12.0,175.5,118.59,100.09
2016,5,3,7,30,70.0,177.0,1.3,12.0,208.0,135.53,114.51
2016,5,3,7,45,90.5,202.5,1.4,12.0,247.5,161.09,127.33
2016,5,3,8,0,111.0,228.0,1.5,12.0,287.0,185.23,144.58
2016,5,3,8,15,171.5,249.5,1.6,12.0,350.0,223.55,172.69
2016,5,3,8,30,232.0,271.0,1.7,12.0,413.0,269.63,208.07
2016,5,3,8,45,173.0,294.5,1.8,12.5,405.0,288.03,225.23
2016,5,3,9,0,114.0,318.0,1.9,13.0,397.0,299.62,235.95
2016,5,3,9,15,131.5,340.5,1.85,13.0,436.0,336.38,264.76
2016,5,3,9,30,149.0,363.0,1.8,13.0,475.0,375.44,294.98
2016,5,3,9,45,183.0,379.0,1.8,13.5,523.5,420.39,328.98
2016,5,3,10,0,217.0,395.0,1.8,14.0,572.0,468.92,365.23
2016,5,3,10,15,258.0,401.0,1.7,14.0,618.5,517.73,401.65
2016,5,3,10,30,299.0,407.0,1.6,14.0,665.0,570.22,440.16
2016,5,3,10,45,275.0,424.5,1.55,14.5,665.5,588.13,451.29
2016,5,3,11,0,251.0,442.0,1.5,15.0,666.0,603.63,460.61
2016,5,3,11,15,193.5,453.0,1.4,14.5,627.0,578.04,441.16
2016,5,3,11,30,136.0,464.0,1.3,14.0,588.0,552.01,421.32
