Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,45,157.5,468.0,1.2,14.0,613.5,585.09,445.15
2016,5,3,12,0,179.0,472.0,1.1,14.0,639.0,618.87,468.6
2016,5,3,12,15,277.5,444.0,1.05,14.0,701.0,705.07,530.85
2016,5,3,12,30,376.0,416.0,1.0,14.0,763.0,784.08,586.17
2016,5,3,12,45,429.5,394.0,1.0,14.5,787.0,837.34,621.41
2016,5,3,13,0,483.0,372.0,1.0,15.0,811.0,880.37,649.87
2016,5,3,13,15,468.0,364.5,1.05,15.0,783.5,867.3,641.84
2016,5,3,13,30,453.0,357.0,1.1,15.0,756.0,851.48,632.7
2016,5,3,13,45,402.0,370.0,1.15,15.0,717.0,803.5,601.01
2016,5,3,14,0,351.0,383.0,1.2,15.0,678.0,768.37,577.56
2016,5,3,14,15,421.5,336.5,1.3,15.0,678.0,805.02,607.25
2016,5,3,14,30,492.0,290.0,1.4,15.0,678.0,824.27,624.59
2016,5,3,14,45,310.0,316.0,1.5,15.0,556.5,652.88,502.6
2016,5,3,15,0,128.0,342.0,1.6,15.0,435.0,486.92,379.3
2016,5,3,15,15,86.5,305.5,1.65,14.5,367.0,390.5,308.52
2016,5,3,15,30,45.0,269.0,1.7,14.0,299.0,312.46,248.77
2016,5,3,15,45,42.0,248.0,1.8,14.0,274.5,287.61,230.39
2016,5,3,16,0,39.0,227.0,1.9,14.0,250.0,262.72,211.44
2016,5,3,16,15,77.0,216.5,1.95,13.5,256.0,283.07,230.24
2016,5,3,16,30,115.0,206.0,2.0,13.0,262.0,313.8,256.98
2016,5,3,16,45,148.0,182.0,2.05,13.0,245.5,307.5,253.43
2016,5,3,17,0,181.0,158.0,2.1,13.0,229.0,297.68,246.79
2016,5,3,17,15,154.5,139.5,2.05,13.0,194.0,253.18,209.99
2016,5,3,17,30,128.0,121.0,2.0,13.0,159.0,210.98,174.51
2016,5,3,17,45,106.0,98.5,1.95,13.0,125.5,168.52,138.19
2016,5,3,18,0,84.0,76.0,1.9,13.0,92.0,127.94,102.83
2016,5,3,18,15,53.5,54.5,1.8,12.5,63.5,86.99,67.03
2016,5,3,18,30,23.0,33.0,1.7,12.0,35.0,42.87,28.4
2016,5,3,18,45,11.5,16.5,1.6,12.0,17.5,19.23,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,2.05,11.0,3.5,3.18,0.0
2016,5,4,5,30,0.0,7.0,2.1,11.0,7.0,6.14,0.0
2016,5,4,5,45,0.0,21.0,2.15,11.0,21.0,18.49,9.96
2016,5,4,6,0,0.0,35.0,2.2,11.0,35.0,30.88,21.75
2016,5,4,6,15,0.0,53.0,2.2,11.0,53.0,45.99,35.73
2016,5,4,6,30,0.0,71.0,2.2,11.0,71.0,60.9,49.4
2016,5,4,6,45,0.0,91.5,2.2,11.0,91.5,77.51,64.4
2016,5,4,7,0,0.0,112.0,2.2,11.0,112.0,93.94,78.99
2016,5,4,7,15,0.0,93.5,2.1,11.0,93.5,81.07,67.32
2016,5,4,7,30,0.0,75.0,2.0,11.0,75.0,66.34,54.0
2016,5,4,7,45,50.0,151.5,1.95,11.5,178.5,125.54,99.53
2016,5,4,8,0,100.0,228.0,1.9,12.0,282.0,190.09,149.31
2016,5,4,8,15,129.0,253.0,1.85,12.0,329.0,218.21,170.3
2016,5,4,8,30,158.0,278.0,1.8,12.0,376.0,256.38,200.2
2016,5,4,8,45,225.0,292.0,1.75,12.0,442.0,302.4,235.64
2016,5,4,9,0,292.0,306.0,1.7,12.0,508.0,352.45,274.87
2016,5,4,9,15,294.5,325.5,1.6,12.0,539.0,391.41,306.23
2016,5,4,9,30,297.0,345.0,1.5,12.0,570.0,430.65,337.07
2016,5,4,9,45,317.0,357.0,1.45,12.5,607.0,473.49,369.45
2016,5,4,10,0,337.0,369.0,1.4,13.0,644.0,518.07,402.36
2016,5,4,10,15,258.0,399.5,1.35,13.0,614.0,516.27,399.99
2016,5,4,10,30,179.0,430.0,1.3,13.0,584.0,505.08,390.34
2016,5,4,10,45,127.0,428.5,1.3,13.0,539.5,479.6,370.78
2016,5,4,11,0,75.0,427.0,1.3,13.0,495.0,444.15,343.51
2016,5,4,11,15,63.0,421.0,1.35,13.0,479.0,435.86,337.44
2016,5,4,11,30,51.0,415.0,1.4,13.0,463.0,426.12,330.05
2016,5,4,11,45,95.5,443.5,1.5,13.0,532.5,497.86,384.81
2016,5,4,12,0,140.0,472.0,1.6,13.0,602.0,582.82,447.63
2016,5,4,12,15,184.5,469.0,1.7,13.0,640.5,630.78,483.41
2016,5,4,12,30,229.0,466.0,1.8,13.0,679.0,679.79,520.04
2016,5,4,12,45,202.5,463.5,1.9,13.5,650.5,660.32,505.01
2016,5,4,13,0,176.0,461.0,2.0,14.0,622.0,638.91,489.09
2016,5,4,13,15,224.5,444.5,2.05,14.0,645.5,676.58,518.53
2016,5,4,13,30,273.0,428.0,2.1,14.0,669.0,729.26,557.71
2016,5,4,13,45,294.5,409.5,2.15,14.0,663.0,736.1,563.89
2016,5,4,14,0,316.0,391.0,2.2,14.0,657.0,741.04,569.23
2016,5,4,14,15,310.0,377.0,2.25,14.0,630.0,721.22,556.29
2016,5,4,14,30,304.0,363.0,2.3,14.0,603.0,699.79,542.35
2016,5,4,14,45,349.0,332.5,2.4,14.0,595.5,708.56,552.06
2016,5,4,15,0,394.0,302.0,2.5,14.0,588.0,713.8,559.06
2016,5,4,15,15,348.0,292.5,2.5,14.0,534.5,653.46,515.19
2016,5,4,15,30,302.0,283.0,2.5,14.0,481.0,593.89,471.6
2016,5,4,15,45,265.5,266.5,2.55,14.0,431.5,536.07,429.06
2016,5,4,16,0,229.0,250.0,2.6,14.0,382.0,464.23,375.04
2016,5,4,16,15,136.5,221.0,2.55,13.5,298.0,350.08,285.17
2016,5,4,16,30,44.0,192.0,2.5,13.0,214.0,229.19,186.84
2016,5,4,16,45,70.5,176.0,2.5,13.0,206.0,231.34,190.29
2016,5,4,17,0,97.0,160.0,2.5,13.0,198.0,231.07,191.13
2016,5,4,17,15,84.0,138.5,2.4,12.5,168.0,196.49,162.66
2016,5,4,17,30,71.0,117.0,2.3,12.0,138.0,162.91,134.51
2016,5,4,17,45,57.0,95.0,2.2,12.0,109.5,129.21,105.45
2016,5,4,18,0,43.0,73.0,2.1,12.0,81.0,96.63,76.92
2016,5,4,18,15,23.0,52.5,2.0,11.5,56.5,64.53,48.78
2016,5,4,18,30,3.0,32.0,1.9,11.0,32.0,31.16,19.57
2016,5,4,18,45,1.5,16.0,1.8,11.0,16.0,14.55,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.75,11.0,8.0,7.28,0.0
2016,5,5,5,30,0.0,16.0,1.8,11.0,16.0,14.1,0.0
2016,5,5,5,45,38.5,36.0,1.9,11.5,42.0,29.65,19.49
2016,5,5,6,0,77.0,56.0,2.0,12.0,68.0,45.06,34.17
2016,5,5,6,15,108.0,77.5,2.05,12.0,101.0,61.1,49.04
2016,5,5,6,30,139.0,99.0,2.1,12.0,134.0,76.76,63.36
2016,5,5,6,45,173.0,116.5,2.2,12.0,169.5,89.57,74.88
2016,5,5,7,0,207.0,134.0,2.3,12.0,205.0,97.48,81.8
2016,5,5,7,15,262.0,150.0,2.3,12.0,255.5,107.67,90.58
2016,5,5,7,30,317.0,166.0,2.3,12.0,306.0,117.49,98.9
2016,5,5,7,45,296.0,193.0,2.3,12.5,336.0,155.34,115.85
2016,5,5,8,0,275.0,220.0,2.3,13.0,366.0,194.66,144.82
2016,5,5,8,15,243.5,248.0,2.25,13.0,386.5,230.73,175.12
2016,5,5,8,30,212.0,276.0,2.2,13.0,407.0,268.57,207.56
2016,5,5,8,45,212.0,298.5,2.2,13.0,437.5,303.17,236.16
2016,5,5,9,0,212.0,321.0,2.2,13.0,468.0,337.98,264.65
2016,5,5,9,15,263.5,331.5,2.15,13.0,524.5,382.8,299.95
2016,5,5,9,30,315.0,342.0,2.1,13.0,581.0,436.96,342.33
2016,5,5,9,45,295.5,364.5,2.1,13.5,597.0,467.86,365.86
2016,5,5,10,0,276.0,387.0,2.1,14.0,613.0,496.66,387.14
2016,5,5,10,15,196.0,406.0,2.1,14.0,569.5,481.07,374.75
2016,5,5,10,30,116.0,425.0,2.1,14.0,526.0,457.17,355.62
2016,5,5,10,45,224.0,423.5,2.1,14.0,623.5,546.26,424.14
2016,5,5,11,0,332.0,422.0,2.1,14.0,721.0,648.07,499.82
2016,5,5,11,15,175.0,367.5,2.15,14.0,525.5,484.48,377.29
2016,5,5,11,30,18.0,313.0,2.2,14.0,330.0,296.51,231.49
2016,5,5,11,45,21.0,332.0,2.25,14.5,351.5,318.22,248.59
2016,5,5,12,0,24.0,351.0,2.3,15.0,373.0,340.31,265.05
2016,5,5,12,15,64.5,406.5,2.3,15.0,466.5,445.14,345.39
2016,5,5,12,30,105.0,462.0,2.3,15.0,560.0,543.71,418.71
2016,5,5,12,45,109.5,453.5,2.3,15.0,554.5,545.15,419.55
2016,5,5,13,0,114.0,445.0,2.3,15.0,549.0,560.57,431.16
2016,5,5,13,15,64.0,356.0,2.25,15.0,414.5,408.88,317.99
2016,5,5,13,30,14.0,267.0,2.2,15.0,280.0,258.63,202.16
2016,5,5,13,45,29.5,316.0,2.2,15.0,341.5,337.49,264.43
2016,5,5,14,0,45.0,365.0,2.2,15.0,403.0,406.14,317.08
2016,5,5,14,15,95.0,374.5,2.2,15.0,451.0,468.6,366.05
2016,5,5,14,30,145.0,384.0,2.2,15.0,499.0,547.53,426.33
2016,5,5,14,45,261.5,345.0,2.2,15.0,540.0,636.31,495.43
2016,5,5,15,0,378.0,306.0,2.2,15.0,581.0,702.33,547.06
2016,5,5,15,15,249.5,303.5,2.15,14.5,481.0,573.08,450.73
2016,5,5,15,30,121.0,301.0,2.1,14.0,381.0,432.86,343.89
2016,5,5,15,45,83.0,267.0,2.05,14.0,320.0,344.44,276.13
2016,5,5,16,0,45.0,233.0,2.0,14.0,259.0,273.95,220.39
2016,5,5,16,15,142.5,217.5,1.95,13.5,289.0,350.47,285.62
2016,5,5,16,30,240.0,202.0,1.9,13.0,319.0,418.18,342.09
2016,5,5,16,45,395.0,159.0,1.85,13.0,326.0,485.8,398.25
2016,5,5,17,0,550.0,116.0,1.8,13.0,333.0,529.67,434.4
2016,5,5,17,15,501.0,106.5,1.7,12.5,283.0,455.93,376.07
2016,5,5,17,30,452.0,97.0,1.6,12.0,233.0,391.1,323.67
2016,5,5,17,45,387.0,85.0,1.55,12.0,185.5,319.0,263.14
2016,5,5,18,0,322.0,73.0,1.5,12.0,138.0,253.25,206.27
2016,5,5,18,15,234.0,56.5,1.35,11.5,96.5,179.5,142.3
2016,5,5,18,30,146.0,40.0,1.2,11.0,55.0,108.57,79.85
2016,5,5,18,45,73.0,20.0,1.1,11.0,27.5,49.28,9.57
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,2.5,9.5,1.5,10.0,9.5,8.64,0.0
2016,5,6,5,30,5.0,19.0,1.5,10.0,19.0,16.61,0.94
2016,5,6,5,45,58.0,39.5,1.55,10.5,48.0,32.24,21.95
2016,5,6,6,0,111.0,60.0,1.6,11.0,77.0,47.94,36.92
2016,5,6,6,15,155.0,80.5,1.55,11.0,114.0,61.46,49.6
2016,5,6,6,30,199.0,101.0,1.5,11.0,151.0,75.83,62.78
2016,5,6,6,45,249.0,113.0,1.45,11.0,190.5,84.15,70.3
2016,5,6,7,0,299.0,125.0,1.4,11.0,230.0,92.18,77.36
2016,5,6,7,15,220.0,155.5,1.3,11.0,239.5,110.81,93.6
2016,5,6,7,30,141.0,186.0,1.2,11.0,249.0,135.13,114.52
2016,5,6,7,45,90.5,198.5,1.2,11.0,241.0,159.42,126.16
2016,5,6,8,0,40.0,211.0,1.2,11.0,233.0,171.86,137.05
2016,5,6,8,15,25.0,206.0,1.15,11.0,220.0,177.9,142.19
2016,5,6,8,30,10.0,201.0,1.1,11.0,207.0,173.85,139.12
2016,5,6,8,45,8.5,201.5,1.1,11.5,207.0,175.9,140.28
2016,5,6,9,0,7.0,202.0,1.1,12.0,207.0,177.45,141.0
2016,5,6,9,15,6.0,194.5,1.1,12.0,199.5,172.11,136.44
2016,5,6,9,30,5.0,187.0,1.1,12.0,192.0,166.3,131.55
2016,5,6,9,45,6.0,191.0,1.15,12.0,196.5,171.11,135.27
2016,5,6,10,0,7.0,195.0,1.2,12.0,201.0,176.01,139.04
2016,5,6,10,15,3.5,167.0,1.2,12.0,170.5,150.09,117.98
2016,5,6,10,30,0.0,139.0,1.2,12.0,140.0,123.43,96.29
2016,5,6,10,45,6.5,199.0,1.25,12.5,205.5,181.58,142.98
2016,5,6,11,0,13.0,259.0,1.3,13.0,271.0,240.8,189.29
2016,5,6,11,15,14.0,270.5,1.3,13.0,284.0,253.22,198.64
2016,5,6,11,30,15.0,282.0,1.3,13.0,297.0,265.79,208.29
2016,5,6,11,45,25.5,338.0,1.35,13.0,363.0,335.7,262.25
2016,5,6,12,0,36.0,394.0,1.4,13.0,429.0,402.01,312.21
2016,5,6,12,15,23.0,300.5,1.4,13.0,323.0,303.44,237.02
2016,5,6,12,30,10.0,207.0,1.4,13.0,217.0,196.35,153.81
2016,5,6,12,45,5.0,171.5,1.4,13.0,177.0,159.29,124.58
2016,5,6,13,0,0.0,136.0,1.4,13.0,137.0,122.04,94.58
2016,5,6,13,15,0.0,134.0,1.4,13.0,134.5,120.25,93.28
2016,5,6,13,30,0.0,132.0,1.4,13.0,132.0,118.44,91.9
2016,5,6,13,45,9.5,214.0,1.4,13.0,222.0,204.28,161.28
2016,5,6,14,0,19.0,296.0,1.4,13.0,312.0,292.96,230.98
2016,5,6,14,15,50.0,332.5,1.3,13.0,372.5,378.43,297.35
2016,5,6,14,30,81.0,369.0,1.2,13.0,433.0,450.2,351.81
2016,5,6,14,45,78.5,350.0,1.2,13.0,409.5,428.66,335.8
2016,5,6,15,0,76.0,331.0,1.2,13.0,386.0,406.72,320.12
2016,5,6,15,15,76.0,311.0,1.1,13.0,364.0,385.69,304.77
2016,5,6,15,30,76.0,291.0,1.0,13.0,342.0,364.26,289.02
2016,5,6,15,45,50.5,253.5,0.95,13.0,286.5,300.31,239.55
2016,5,6,16,0,25.0,216.0,0.9,13.0,231.0,224.59,179.9
2016,5,6,16,15,91.5,213.0,0.85,13.0,259.5,289.78,234.83
2016,5,6,16,30,158.0,210.0,0.8,13.0,288.0,350.3,284.1
2016,5,6,16,45,79.0,142.5,0.8,13.0,181.5,198.68,162.04
2016,5,6,17,0,0.0,75.0,0.8,13.0,75.0,66.34,51.0
2016,5,6,17,15,0.0,64.0,0.75,12.5,64.0,56.55,43.13
2016,5,6,17,30,0.0,53.0,0.7,12.0,53.0,46.79,34.9
2016,5,6,17,45,0.0,42.0,0.7,12.0,42.0,37.04,26.45
2016,5,6,18,0,0.0,31.0,0.7,12.0,31.0,27.3,17.91
2016,5,6,18,15,0.0,22.0,0.7,11.5,22.0,19.35,10.87
2016,5,6,18,30,0.0,13.0,0.7,11.0,13.0,11.42,3.75
2016,5,6,18,45,0.0,6.5,0.75,11.0,6.5,5.7,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,11.0,9.5,8.64,0.0
2016,5,7,5,30,0.0,19.0,1.5,11.0,19.0,16.66,2.47
2016,5,7,5,45,43.5,39.0,1.6,11.0,46.0,31.95,21.79
2016,5,7,6,0,87.0,59.0,1.7,11.0,73.0,47.31,36.41
2016,5,7,6,15,122.0,80.5,1.75,11.0,107.5,63.31,51.27
2016,5,7,6,30,157.0,102.0,1.8,11.0,142.0,78.94,65.58
2016,5,7,6,45,197.0,117.5,1.85,11.5,179.5,86.83,72.56
2016,5,7,7,0,237.0,133.0,1.9,12.0,217.0,96.98,81.33
2016,5,7,7,15,118.5,131.0,1.95,12.0,173.0,100.6,84.3
2016,5,7,7,30,0.0,129.0,2.0,12.0,129.0,109.17,91.55
2016,5,7,7,45,97.5,181.0,2.05,12.0,233.0,142.66,111.82
2016,5,7,8,0,195.0,233.0,2.1,12.0,337.0,199.88,153.04
2016,5,7,8,15,97.5,166.0,2.1,12.0,218.0,151.91,117.59
2016,5,7,8,30,0.0,99.0,2.1,12.0,99.0,87.59,68.25
2016,5,7,8,45,0.0,127.0,2.15,12.5,127.5,111.6,87.91
2016,5,7,9,0,0.0,155.0,2.2,13.0,156.0,135.66,107.22
2016,5,7,9,15,0.5,153.5,2.15,13.0,154.5,135.03,106.4
2016,5,7,9,30,1.0,152.0,2.1,13.0,153.0,134.36,105.63
2016,5,7,9,45,0.5,137.0,2.1,13.0,137.5,121.4,94.88
2016,5,7,10,0,0.0,122.0,2.1,13.0,122.0,108.16,83.94
2016,5,7,10,15,0.0,105.0,2.05,13.0,105.0,93.28,71.67
2016,5,7,10,30,0.0,88.0,2.0,13.0,88.0,78.28,59.3
2016,5,7,10,45,0.0,105.5,2.0,13.0,105.5,93.87,72.02
2016,5,7,11,0,0.0,123.0,2.0,13.0,123.0,109.53,84.7
2016,5,7,11,15,0.0,108.5,1.95,13.0,108.5,96.7,74.16
2016,5,7,11,30,0.0,94.0,1.9,13.0,94.0,83.81,63.62
2016,5,7,11,45,0.0,97.0,1.9,13.5,97.0,86.55,65.72
2016,5,7,12,0,0.0,100.0,1.9,14.0,100.0,89.29,67.81
2016,5,7,12,15,0.0,97.5,1.85,14.0,97.5,87.08,66.01
2016,5,7,12,30,0.0,95.0,1.8,14.0,95.0,84.85,64.2
2016,5,7,12,45,0.0,94.5,1.75,14.0,94.5,84.4,63.86
2016,5,7,13,0,0.0,94.0,1.7,14.0,94.0,83.94,63.52
2016,5,7,13,15,4.5,152.0,1.65,14.0,156.5,141.24,110.16
2016,5,7,13,30,9.0,210.0,1.6,14.0,219.0,199.69,156.88
2016,5,7,13,45,5.5,181.5,1.6,14.0,187.5,169.76,132.94
2016,5,7,14,0,2.0,153.0,1.6,14.0,156.0,139.84,109.04
2016,5,7,14,15,5.5,186.5,1.55,14.0,191.5,174.75,137.43
2016,5,7,14,30,9.0,220.0,1.5,14.0,227.0,210.37,166.0
2016,5,7,14,45,4.5,174.0,1.5,14.0,177.5,162.27,127.63
2016,5,7,15,0,0.0,128.0,1.5,14.0,128.0,114.81,89.38
2016,5,7,15,15,33.5,208.0,1.45,14.0,230.5,234.4,187.46
2016,5,7,15,30,67.0,288.0,1.4,14.0,333.0,352.35,280.58
2016,5,7,15,45,49.0,255.5,1.4,14.0,287.0,300.92,240.11
2016,5,7,16,0,31.0,223.0,1.4,14.0,241.0,250.29,200.52
2016,5,7,16,15,25.0,200.0,1.35,13.5,213.5,208.79,168.19
2016,5,7,16,30,19.0,177.0,1.3,13.0,186.0,181.14,146.46
2016,5,7,16,45,9.5,125.5,1.3,13.0,130.0,122.03,97.91
2016,5,7,17,0,0.0,74.0,1.3,13.0,74.0,65.45,50.4
2016,5,7,17,15,0.0,63.0,1.2,13.0,63.0,55.66,42.27
2016,5,7,17,30,0.0,52.0,1.1,13.0,52.0,45.9,33.97
2016,5,7,17,45,0.0,41.5,1.05,13.0,41.5,36.59,25.95
2016,5,7,18,0,0.0,31.0,1.0,13.0,31.0,27.3,17.82
2016,5,7,18,15,0.0,22.0,0.95,12.5,22.0,19.35,10.82
2016,5,7,18,30,0.0,13.0,0.9,12.0,13.0,11.42,3.75
2016,5,7,18,45,0.0,6.5,0.9,12.0,6.5,5.7,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,43.0,11.5,1.0,10.5,14.0,10.46,0.0
2016,5,8,5,30,86.0,23.0,1.0,11.0,28.0,18.73,4.84
2016,5,8,5,45,186.5,39.0,1.05,11.5,64.5,30.19,20.37
2016,5,8,6,0,287.0,55.0,1.1,12.0,101.0,42.02,31.66
2016,5,8,6,15,363.0,66.5,1.15,12.0,146.0,50.0,39.26
2016,5,8,6,30,439.0,78.0,1.2,12.0,191.0,57.72,46.42
2016,5,8,6,45,219.5,94.0,1.25,12.0,150.5,71.14,58.47
2016,5,8,7,0,0.0,110.0,1.3,12.0,110.0,92.8,77.61
2016,5,8,7,15,0.0,113.0,1.25,12.0,113.0,96.22,80.37
2016,5,8,7,30,0.0,116.0,1.2,12.0,116.0,99.42,82.9
2016,5,8,7,45,4.5,146.5,1.2,12.5,149.0,124.4,99.4
2016,5,8,8,0,9.0,177.0,1.2,13.0,182.0,150.25,119.82
2016,5,8,8,15,7.0,181.5,1.15,13.0,185.5,155.77,123.94
2016,5,8,8,30,5.0,186.0,1.1,13.0,189.0,160.76,127.69
2016,5,8,8,45,5.5,190.0,1.1,13.5,194.0,165.67,131.07
2016,5,8,9,0,6.0,194.0,1.1,14.0,199.0,170.49,134.39
2016,5,8,9,15,5.5,189.5,1.1,14.0,194.0,167.69,131.88
2016,5,8,9,30,5.0,185.0,1.1,14.0,189.0,164.59,129.18
2016,5,8,9,45,10.5,228.5,1.15,14.0,237.5,205.65,161.66
2016,5,8,10,0,16.0,272.0,1.2,14.0,286.0,247.65,194.32
2016,5,8,10,15,18.0,289.5,1.2,14.0,305.5,266.02,208.2
2016,5,8,10,30,20.0,307.0,1.2,14.0,325.0,284.74,222.4
2016,5,8,10,45,22.5,326.0,1.3,14.0,346.5,305.49,238.28
2016,5,8,11,0,25.0,345.0,1.4,14.0,368.0,330.75,257.52
2016,5,8,11,15,19.5,307.0,1.45,14.0,325.0,290.42,226.48
2016,5,8,11,30,14.0,269.0,1.5,14.0,282.0,253.09,197.73
2016,5,8,11,45,26.0,334.0,1.6,14.5,358.0,332.08,258.58
2016,5,8,12,0,38.0,399.0,1.7,15.0,434.0,408.2,315.36
2016,5,8,12,15,25.0,323.5,1.75,15.0,347.0,327.12,253.85
2016,5,8,12,30,12.0,248.0,1.8,15.0,260.0,236.01,183.88
2016,5,8,12,45,12.5,252.0,1.9,15.0,264.0,240.91,188.2
2016,5,8,13,0,13.0,256.0,2.0,15.0,268.0,245.81,192.19
2016,5,8,13,15,13.0,260.5,2.05,15.0,273.0,250.67,196.13
2016,5,8,13,30,13.0,265.0,2.1,15.0,278.0,255.53,200.1
2016,5,8,13,45,19.0,294.0,2.15,15.0,311.0,290.02,227.35
2016,5,8,14,0,25.0,323.0,2.2,15.0,344.0,341.23,267.17
2016,5,8,14,15,35.5,332.5,2.25,14.5,361.5,363.4,285.3
2016,5,8,14,30,46.0,342.0,2.3,14.0,379.0,385.7,303.73
2016,5,8,14,45,56.0,334.0,2.35,14.0,377.0,388.55,306.88
2016,5,8,15,0,66.0,326.0,2.4,14.0,375.0,390.92,309.8
2016,5,8,15,15,83.5,313.5,2.4,14.0,371.0,394.74,314.14
2016,5,8,15,30,101.0,301.0,2.4,14.0,367.0,397.46,317.64
2016,5,8,15,45,96.0,278.0,2.45,14.0,337.5,367.22,294.96
2016,5,8,16,0,91.0,255.0,2.5,14.0,308.0,336.85,272.04
2016,5,8,16,15,56.0,217.5,2.5,13.5,249.5,265.55,215.53
2016,5,8,16,30,21.0,180.0,2.5,13.0,191.0,185.66,150.62
2016,5,8,16,45,15.0,159.0,2.5,13.0,166.5,160.44,130.24
2016,5,8,17,0,9.0,138.0,2.5,13.0,142.0,135.66,109.83
2016,5,8,17,15,4.5,119.5,2.5,12.5,121.5,114.97,92.81
2016,5,8,17,30,0.0,101.0,2.5,12.0,101.0,94.68,75.81
2016,5,8,17,45,238.5,78.0,2.5,12.0,128.0,220.2,183.73
2016,5,8,18,0,477.0,55.0,2.5,12.0,155.0,308.6,253.14
2016,5,8,18,15,383.5,45.0,2.35,11.5,111.0,230.21,183.62
2016,5,8,18,30,290.0,35.0,2.2,11.0,67.0,162.09,121.99
2016,5,8,18,45,145.0,17.5,2.1,11.0,33.5,76.26,33.47
2016,5,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,44.5,13.0,1.95,10.0,15.5,11.82,0.0
2016,5,9,5,30,89.0,26.0,2.0,10.0,31.0,21.01,7.33
2016,5,9,5,45,193.5,42.0,2.05,10.0,69.0,32.52,22.59
2016,5,9,6,0,298.0,58.0,2.1,10.0,107.0,44.3,33.97
2016,5,9,6,15,376.5,70.0,2.05,10.0,153.5,52.62,41.94
2016,5,9,6,30,455.0,82.0,2.0,10.0,200.0,60.67,49.44
2016,5,9,6,45,227.5,90.5,2.0,10.5,149.5,68.76,56.67
2016,5,9,7,0,0.0,99.0,2.0,11.0,99.0,84.67,70.69
2016,5,9,7,15,0.0,112.5,1.95,11.0,112.5,95.9,80.44
2016,5,9,7,30,0.0,126.0,1.9,11.0,126.0,107.04,89.99
2016,5,9,7,45,4.5,152.0,1.9,11.0,154.5,128.6,103.57
2016,5,9,8,0,9.0,178.0,1.9,11.0,183.0,151.07,121.59
2016,5,9,8,15,19.0,209.0,1.85,11.0,220.5,179.27,143.9
2016,5,9,8,30,29.0,240.0,1.8,11.0,258.0,202.87,162.36
2016,5,9,8,45,31.0,258.5,1.75,11.5,279.0,222.55,177.58
2016,5,9,9,0,33.0,277.0,1.7,12.0,300.0,242.71,193.03
2016,5,9,9,15,43.5,306.0,1.7,12.0,338.5,275.17,218.38
2016,5,9,9,30,54.0,335.0,1.7,12.0,377.0,309.4,244.9
2016,5,9,9,45,121.5,370.0,1.7,12.5,469.0,379.52,298.66
2016,5,9,10,0,189.0,405.0,1.7,13.0,561.0,459.69,359.03
2016,5,9,10,15,267.0,402.0,1.65,13.0,630.5,522.91,406.69
2016,5,9,10,30,345.0,399.0,1.6,13.0,700.0,593.48,459.18
2016,5,9,10,45,309.0,420.5,1.6,13.5,695.0,607.67,467.55
2016,5,9,11,0,273.0,442.0,1.6,14.0,690.0,618.46,473.59
2016,5,9,11,15,366.5,415.5,1.6,14.0,753.0,688.43,525.62
2016,5,9,11,30,460.0,389.0,1.6,14.0,816.0,768.75,583.34
2016,5,9,11,45,468.0,392.0,1.65,14.0,829.0,800.49,605.15
2016,5,9,12,0,476.0,395.0,1.7,14.0,842.0,830.93,626.45
2016,5,9,12,15,453.0,396.0,1.75,14.0,820.5,828.92,625.05
2016,5,9,12,30,430.0,397.0,1.8,14.0,799.0,823.78,621.85
2016,5,9,12,45,667.0,263.5,1.85,14.5,879.5,940.53,708.02
2016,5,9,13,0,904.0,130.0,1.9,15.0,960.0,1035.33,769.6
2016,5,9,13,15,900.5,129.0,1.9,15.0,943.0,1041.64,773.05
2016,5,9,13,30,897.0,128.0,1.9,15.0,926.0,1044.21,775.27
2016,5,9,13,45,892.0,126.5,1.95,15.0,902.0,1041.02,774.63
2016,5,9,14,0,887.0,125.0,2.0,15.0,878.0,1034.11,771.73
2016,5,9,14,15,879.0,123.5,2.0,15.0,847.0,1020.55,763.94
2016,5,9,14,30,871.0,122.0,2.0,15.0,816.0,1003.48,754.0
2016,5,9,14,45,693.5,187.5,2.05,15.0,724.5,908.33,692.02
2016,5,9,15,0,516.0,253.0,2.1,15.0,633.0,790.96,610.42
2016,5,9,15,15,670.5,182.0,2.1,14.5,646.0,854.68,661.82
2016,5,9,15,30,825.0,111.0,2.1,14.0,659.0,893.71,691.27
2016,5,9,15,45,617.5,164.5,2.1,14.0,558.0,752.56,592.67
2016,5,9,16,0,410.0,218.0,2.1,14.0,457.0,608.79,485.22
2016,5,9,16,15,387.5,201.5,2.1,14.0,411.5,542.96,438.0
2016,5,9,16,30,365.0,185.0,2.1,14.0,366.0,492.81,400.71
2016,5,9,16,45,516.5,138.0,2.15,14.0,363.5,548.79,447.85
2016,5,9,17,0,668.0,91.0,2.2,14.0,361.0,581.19,475.11
2016,5,9,17,15,623.5,84.5,2.2,13.5,309.5,512.85,421.83
2016,5,9,17,30,579.0,78.0,2.2,13.0,258.0,447.17,369.34
2016,5,9,17,45,508.5,71.0,2.25,12.5,207.0,370.24,305.72
2016,5,9,18,0,438.0,64.0,2.3,12.0,156.0,299.48,244.98
2016,5,9,18,15,342.5,52.0,2.25,11.5,112.0,218.15,174.19
2016,5,9,18,30,247.0,40.0,2.2,11.0,68.0,150.72,113.93
2016,5,9,18,45,123.5,20.0,2.2,11.0,34.0,70.69,34.03
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,12.5,1.65,10.0,16.5,11.37,0.0
2016,5,10,5,30,127.0,25.0,1.7,10.0,33.0,19.59,7.33
2016,5,10,5,45,240.5,38.5,1.75,10.5,72.0,29.83,20.31
2016,5,10,6,0,354.0,52.0,1.8,11.0,111.0,39.81,29.89
2016,5,10,6,15,430.0,62.0,1.7,11.0,158.0,47.92,37.59
2016,5,10,6,30,506.0,72.0,1.6,11.0,205.0,54.22,43.47
2016,5,10,6,45,273.0,104.0,1.55,11.5,177.5,78.23,64.92
2016,5,10,7,0,40.0,136.0,1.5,12.0,150.0,107.03,90.17
2016,5,10,7,15,106.0,163.0,1.35,12.5,209.0,120.53,101.48
2016,5,10,7,30,172.0,190.0,1.2,13.0,268.0,137.9,115.95
2016,5,10,7,45,458.5,148.0,1.05,13.5,389.5,130.93,88.82
2016,5,10,8,0,745.0,106.0,0.9,14.0,511.0,168.46,101.67
2016,5,10,8,15,766.5,110.0,0.8,14.0,559.0,229.84,150.96
2016,5,10,8,30,788.0,114.0,0.7,14.0,607.0,287.78,200.42
2016,5,10,8,45,806.5,115.5,0.65,14.5,652.0,344.76,249.45
2016,5,10,9,0,825.0,117.0,0.6,15.0,697.0,403.1,298.53
2016,5,10,9,15,837.5,119.5,0.6,15.0,737.0,460.77,346.51
2016,5,10,9,30,850.0,122.0,0.6,15.0,777.0,518.59,393.0
2016,5,10,9,45,847.0,131.5,0.6,15.5,807.5,573.95,435.19
2016,5,10,10,0,844.0,141.0,0.6,16.0,838.0,627.45,474.36
2016,5,10,10,15,851.5,142.5,0.65,16.0,866.0,678.64,512.23
2016,5,10,10,30,859.0,144.0,0.7,16.0,894.0,725.57,546.32
2016,5,10,10,45,867.5,143.5,0.8,16.5,916.0,771.74,578.83
2016,5,10,11,0,876.0,143.0,0.9,17.0,938.0,816.13,608.07
2016,5,10,11,15,879.5,143.5,0.95,17.0,951.5,855.34,633.85
2016,5,10,11,30,883.0,144.0,1.0,17.0,965.0,892.04,657.91
2016,5,10,11,45,887.5,142.5,1.1,17.5,972.0,925.16,679.14
2016,5,10,12,0,892.0,141.0,1.2,18.0,979.0,955.49,698.52
2016,5,10,12,15,892.0,141.0,1.3,18.0,977.5,980.03,715.52
2016,5,10,12,30,892.0,141.0,1.4,18.0,976.0,1001.29,730.55
2016,5,10,12,45,893.0,138.5,1.5,18.0,967.5,1017.75,742.63
2016,5,10,13,0,894.0,136.0,1.6,18.0,959.0,1030.67,752.61
2016,5,10,13,15,890.5,135.0,1.7,18.0,942.0,1036.97,758.49
2016,5,10,13,30,887.0,134.0,1.8,18.0,925.0,1039.56,762.17
2016,5,10,13,45,883.5,131.5,1.9,18.0,901.5,1036.92,762.62
2016,5,10,14,0,880.0,129.0,2.0,18.0,878.0,1030.57,760.78
2016,5,10,14,15,872.0,127.0,2.05,17.5,847.0,1016.59,754.84
2016,5,10,14,30,864.0,125.0,2.1,17.0,816.0,999.12,746.71
2016,5,10,14,45,855.5,122.0,2.2,17.0,779.5,976.72,734.5
2016,5,10,15,0,847.0,119.0,2.3,17.0,743.0,961.08,726.78
2016,5,10,15,15,833.5,116.0,2.35,17.0,701.0,927.32,706.14
2016,5,10,15,30,820.0,113.0,2.4,17.0,659.0,890.89,683.62
2016,5,10,15,45,804.5,109.0,2.45,17.0,613.0,849.15,657.13
2016,5,10,16,0,789.0,105.0,2.5,17.0,567.0,805.36,628.8
2016,5,10,16,15,765.5,101.0,2.55,16.5,517.5,753.33,595.14
2016,5,10,16,30,742.0,97.0,2.6,16.0,468.0,703.75,562.47
2016,5,10,16,45,714.0,91.5,2.65,15.5,416.5,645.34,522.2
2016,5,10,17,0,686.0,86.0,2.7,15.0,365.0,587.23,479.53
2016,5,10,17,15,643.0,80.0,2.65,14.5,313.0,519.68,427.24
2016,5,10,17,30,600.0,74.0,2.6,14.0,261.0,454.64,375.05
2016,5,10,17,45,543.0,66.0,2.6,14.0,211.5,382.84,314.9
2016,5,10,18,0,486.0,58.0,2.6,14.0,162.0,315.94,256.83
2016,5,10,18,15,394.0,48.0,2.5,13.5,117.5,237.63,188.59
2016,5,10,18,30,302.0,38.0,2.4,13.0,73.0,169.25,127.45
2016,5,10,18,45,151.0,24.0,2.3,12.5,41.5,84.89,44.72
2016,5,10,19,0,0.0,10.0,2.2,12.0,10.0,9.1,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.0,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,15,100.5,12.0,1.9,9.5,19.0,10.91,0.0
2016,5,11,5,30,201.0,24.0,2.0,10.0,38.0,19.56,8.0
2016,5,11,5,45,314.0,35.5,2.1,10.5,78.5,28.43,19.15
2016,5,11,6,0,427.0,47.0,2.2,11.0,119.0,36.96,27.38
2016,5,11,6,15,213.5,65.5,2.1,11.0,101.5,51.26,40.59
2016,5,11,6,30,0.0,84.0,2.0,11.0,84.0,71.11,58.63
2016,5,11,6,45,3.0,103.0,1.95,11.5,104.5,86.5,72.27
2016,5,11,7,0,6.0,122.0,1.9,12.0,125.0,101.75,85.51
2016,5,11,7,15,45.0,155.0,1.85,12.0,176.0,120.91,102.08
2016,5,11,7,30,84.0,188.0,1.8,12.0,227.0,143.02,120.97
2016,5,11,7,45,264.0,189.0,1.75,12.5,329.5,152.48,113.69
2016,5,11,8,0,444.0,190.0,1.7,13.0,432.0,191.62,134.45
2016,5,11,8,15,521.0,182.0,1.65,13.0,491.0,232.73,164.73
2016,5,11,8,30,598.0,174.0,1.6,13.0,550.0,282.16,204.62
2016,5,11,8,45,577.5,198.5,1.55,13.5,582.5,335.03,250.71
2016,5,11,9,0,557.0,223.0,1.5,14.0,615.0,384.73,292.98
2016,5,11,9,15,714.0,170.5,1.45,14.0,702.5,446.6,342.36
2016,5,11,9,30,871.0,118.0,1.4,14.0,790.0,527.69,406.38
2016,5,11,9,45,876.0,122.5,1.4,14.5,823.5,583.01,449.67
2016,5,11,10,0,881.0,127.0,1.4,15.0,857.0,637.1,490.63
2016,5,11,10,15,888.0,128.0,1.4,15.0,884.5,688.09,528.98
2016,5,11,10,30,895.0,129.0,1.4,15.0,912.0,737.54,565.18
2016,5,11,10,45,901.0,129.5,1.45,15.0,933.0,784.08,598.62
2016,5,11,11,0,907.0,130.0,1.5,15.0,954.0,828.56,628.71
2016,5,11,11,15,909.5,130.5,1.55,15.0,967.5,867.94,655.13
2016,5,11,11,30,912.0,131.0,1.6,15.0,981.0,904.64,679.66
2016,5,11,11,45,917.0,129.0,1.65,15.5,987.5,938.45,700.89
2016,5,11,12,0,922.0,127.0,1.7,16.0,994.0,969.36,720.1
2016,5,11,12,15,582.5,298.0,1.75,16.0,845.5,856.42,642.04
2016,5,11,12,30,243.0,469.0,1.8,16.0,697.0,693.0,521.55
2016,5,11,12,45,581.5,296.0,1.9,16.0,834.0,886.6,667.68
2016,5,11,13,0,920.0,123.0,2.0,16.0,971.0,1042.91,773.55
2016,5,11,13,15,916.5,122.0,2.05,16.0,954.0,1049.25,776.96
2016,5,11,13,30,913.0,121.0,2.1,16.0,937.0,1051.79,779.83
2016,5,11,13,45,907.0,120.0,2.15,16.0,912.0,1048.04,778.77
2016,5,11,14,0,901.0,119.0,2.2,16.0,887.0,1040.53,775.43
2016,5,11,14,15,893.0,117.5,2.2,16.0,856.0,1026.82,767.54
2016,5,11,14,30,885.0,116.0,2.2,16.0,825.0,1009.56,757.46
2016,5,11,14,45,875.0,114.0,2.2,16.0,788.0,986.39,743.55
2016,5,11,15,0,865.0,112.0,2.2,16.0,751.0,960.03,727.54
2016,5,11,15,15,851.5,109.5,2.15,15.5,708.5,936.05,713.97
2016,5,11,15,30,838.0,107.0,2.1,15.0,666.0,899.77,691.85
2016,5,11,15,45,822.5,103.0,2.1,15.0,619.5,857.53,664.71
2016,5,11,16,0,807.0,99.0,2.1,15.0,573.0,813.2,635.78
2016,5,11,16,15,784.0,95.5,2.05,14.5,523.0,761.58,601.89
2016,5,11,16,30,761.0,92.0,2.0,14.0,473.0,709.0,566.64
2016,5,11,16,45,733.5,87.0,1.95,14.0,422.0,650.82,525.37
2016,5,11,17,0,706.0,82.0,1.9,14.0,371.0,595.72,484.34
2016,5,11,17,15,664.0,76.5,1.8,13.5,318.5,528.55,432.66
2016,5,11,17,30,622.0,71.0,1.7,13.0,266.0,463.76,381.03
2016,5,11,17,45,565.0,63.5,1.65,13.0,216.0,391.49,321.0
2016,5,11,18,0,508.0,56.0,1.6,13.0,166.0,324.1,262.92
2016,5,11,18,15,417.0,46.5,1.55,12.5,120.5,245.62,194.94
2016,5,11,18,30,326.0,37.0,1.5,12.0,75.0,176.96,133.74
2016,5,11,18,45,163.0,24.0,1.45,11.5,43.0,88.83,49.78
2016,5,11,19,0,0.0,11.0,1.4,11.0,11.0,10.01,0.0
2016,5,11,19,15,0.0,5.5,1.45,11.0,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,2.25,9.0,7.0,6.37,0.0
2016,5,12,5,30,0.0,14.0,2.4,9.0,14.0,12.31,3.32
2016,5,12,5,45,0.0,29.5,2.55,9.5,29.5,26.02,17.18
2016,5,12,6,0,0.0,45.0,2.7,10.0,45.0,39.22,29.54
2016,5,12,6,15,0.0,63.5,2.7,10.0,63.5,54.55,43.72
2016,5,12,6,30,0.0,82.0,2.7,10.0,82.0,69.71,57.6
2016,5,12,6,45,1.0,101.5,2.75,10.5,102.0,85.47,71.65
2016,5,12,7,0,2.0,121.0,2.8,11.0,122.0,101.09,85.29
2016,5,12,7,15,14.5,146.0,2.75,11.0,152.5,120.51,102.21
2016,5,12,7,30,27.0,171.0,2.7,11.0,183.0,132.44,112.31
2016,5,12,7,45,42.5,198.5,2.65,11.5,220.5,157.33,125.95
2016,5,12,8,0,58.0,226.0,2.6,12.0,258.0,184.83,146.75
2016,5,12,8,15,123.5,256.0,2.55,12.0,331.5,220.22,172.37
2016,5,12,8,30,189.0,286.0,2.5,12.0,405.0,270.58,210.89
2016,5,12,8,45,302.5,282.5,2.5,12.5,489.0,315.58,244.36
2016,5,12,9,0,416.0,279.0,2.5,13.0,573.0,375.15,290.71
2016,5,12,9,15,620.0,207.5,2.4,13.0,673.5,436.26,338.96
2016,5,12,9,30,824.0,136.0,2.3,13.0,774.0,517.9,404.2
2016,5,12,9,45,625.5,236.0,2.25,13.5,732.5,540.0,421.97
2016,5,12,10,0,427.0,336.0,2.2,14.0,691.0,542.52,422.63
2016,5,12,10,15,648.5,236.0,2.15,14.0,795.0,628.4,490.17
2016,5,12,10,30,870.0,136.0,2.1,14.0,899.0,725.99,564.98
2016,5,12,10,45,876.0,136.5,2.1,14.0,919.5,771.42,597.87
2016,5,12,11,0,882.0,137.0,2.1,14.0,940.0,814.88,627.52
2016,5,12,11,15,885.0,138.0,2.1,14.0,953.5,854.16,654.0
2016,5,12,11,30,888.0,139.0,2.1,14.0,967.0,890.9,678.55
2016,5,12,11,45,888.5,139.5,2.1,14.5,972.0,922.29,698.04
2016,5,12,12,0,889.0,140.0,2.1,15.0,977.0,950.69,715.41
2016,5,12,12,15,675.5,268.0,2.1,15.0,903.5,915.13,690.14
2016,5,12,12,30,462.0,396.0,2.1,15.0,830.0,851.68,641.04
2016,5,12,12,45,649.5,282.0,2.15,15.0,885.5,939.12,707.84
2016,5,12,13,0,837.0,168.0,2.2,15.0,941.0,1016.69,761.03
2016,5,12,13,15,832.5,167.0,2.25,15.0,924.0,1022.06,764.77
2016,5,12,13,30,828.0,166.0,2.3,15.0,907.0,1023.81,767.08
2016,5,12,13,45,822.0,164.0,2.35,15.0,883.0,1019.41,765.47
2016,5,12,14,0,816.0,162.0,2.4,15.0,859.0,1011.45,761.66
2016,5,12,14,15,807.0,159.5,2.4,14.5,828.5,996.47,754.15
2016,5,12,14,30,798.0,157.0,2.4,14.0,798.0,978.15,744.5
2016,5,12,14,45,791.0,152.0,2.45,14.0,763.0,955.92,731.36
2016,5,12,15,0,784.0,147.0,2.5,14.0,728.0,930.55,716.06
2016,5,12,15,15,768.5,143.5,2.55,14.0,686.0,895.86,694.22
2016,5,12,15,30,753.0,140.0,2.6,14.0,644.0,864.3,674.44
2016,5,12,15,45,740.5,133.5,2.65,14.0,600.0,824.28,648.38
2016,5,12,16,0,728.0,127.0,2.7,14.0,556.0,782.23,620.53
2016,5,12,16,15,624.0,138.0,2.75,13.5,483.5,684.23,551.62
2016,5,12,16,30,520.0,149.0,2.8,13.0,411.0,584.71,477.37
2016,5,12,16,45,508.5,133.5,2.9,13.0,367.0,536.76,441.95
2016,5,12,17,0,497.0,118.0,3.0,13.0,323.0,488.2,404.61
2016,5,12,17,15,446.5,112.0,3.0,12.5,277.0,425.66,354.72
2016,5,12,17,30,396.0,106.0,3.0,12.0,231.0,366.91,306.44
2016,5,12,17,45,354.5,90.5,3.05,12.0,187.5,306.36,254.98
2016,5,12,18,0,313.0,75.0,3.1,12.0,144.0,249.56,205.25
2016,5,12,18,15,247.0,59.0,3.05,11.5,104.5,186.04,149.34
2016,5,12,18,30,181.0,43.0,3.0,11.0,65.0,129.81,99.05
2016,5,12,18,45,90.5,26.5,2.95,11.0,37.5,64.23,36.84
2016,5,12,19,0,0.0,10.0,2.9,11.0,10.0,9.1,0.0
2016,5,12,19,15,0.0,5.0,2.9,10.5,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,36.5,13.0,2.7,10.0,16.0,11.82,0.0
2016,5,13,5,30,73.0,26.0,2.8,10.0,32.0,21.1,10.14
2016,5,13,5,45,134.0,44.0,2.95,10.0,64.0,34.96,25.01
2016,5,13,6,0,195.0,62.0,3.1,10.0,96.0,48.48,37.82
2016,5,13,6,15,232.0,81.0,3.1,10.0,134.5,62.23,50.64
2016,5,13,6,30,269.0,100.0,3.1,10.0,173.0,75.55,62.86
2016,5,13,6,45,309.5,112.5,3.15,10.5,213.5,84.12,70.44
2016,5,13,7,0,350.0,125.0,3.2,11.0,254.0,87.16,72.89
2016,5,13,7,15,265.0,158.5,3.15,11.0,264.5,112.81,95.43
2016,5,13,7,30,180.0,192.0,3.1,11.0,275.0,139.27,118.33
2016,5,13,7,45,124.5,211.5,3.1,11.5,272.0,164.58,129.13
2016,5,13,8,0,69.0,231.0,3.1,12.0,269.0,189.65,150.31
2016,5,13,8,15,61.5,248.5,3.1,12.0,284.5,209.22,166.22
2016,5,13,8,30,54.0,266.0,3.1,12.0,300.0,227.96,181.59
2016,5,13,8,45,37.0,260.5,3.1,12.5,284.5,225.95,180.04
2016,5,13,9,0,20.0,255.0,3.1,13.0,269.0,225.53,179.55
2016,5,13,9,15,35.0,295.0,3.15,13.0,321.5,262.79,208.94
2016,5,13,9,30,50.0,335.0,3.2,13.0,374.0,307.2,243.76
2016,5,13,9,45,38.5,327.5,3.25,13.0,358.5,301.33,238.88
2016,5,13,10,0,27.0,320.0,3.3,13.0,343.0,293.52,232.5
2016,5,13,10,15,54.5,369.0,3.35,13.0,416.5,357.05,282.36
2016,5,13,10,30,82.0,418.0,3.4,13.0,490.0,424.35,334.28
2016,5,13,10,45,84.0,426.0,3.5,13.5,501.5,440.7,345.93
2016,5,13,11,0,86.0,434.0,3.6,14.0,513.0,457.06,357.73
2016,5,13,11,15,216.5,434.5,3.7,14.0,636.0,576.81,451.11
2016,5,13,11,30,347.0,435.0,3.8,14.0,759.0,707.4,549.8
2016,5,13,11,45,334.0,443.0,3.9,14.0,756.5,721.15,559.09
2016,5,13,12,0,321.0,451.0,4.0,14.0,754.0,733.0,567.68
2016,5,13,12,15,264.5,463.5,4.05,14.0,713.0,706.6,547.2
2016,5,13,12,30,208.0,476.0,4.1,14.0,672.0,665.43,516.08
2016,5,13,12,45,327.5,431.0,4.15,14.0,736.0,758.16,588.04
2016,5,13,13,0,447.0,386.0,4.2,14.0,800.0,852.1,658.87
