Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,15,244.0,384.5,4.2,14.0,610.0,644.65,503.71
2016,5,13,13,30,41.0,383.0,4.2,14.0,420.0,413.96,324.77
2016,5,13,13,45,161.0,395.0,4.25,14.0,534.0,565.67,445.58
2016,5,13,14,0,281.0,407.0,4.3,14.0,648.0,717.53,561.39
2016,5,13,14,15,272.0,393.5,4.25,13.5,619.5,695.7,545.97
2016,5,13,14,30,263.0,380.0,4.2,13.0,591.0,672.47,530.45
2016,5,13,14,45,319.5,346.0,4.2,13.0,591.0,689.41,546.19
2016,5,13,15,0,376.0,312.0,4.2,13.0,591.0,702.52,558.9
2016,5,13,15,15,392.0,287.5,4.15,13.0,564.0,684.05,546.73
2016,5,13,15,30,408.0,263.0,4.1,13.0,537.0,678.34,544.02
2016,5,13,15,45,359.5,254.0,4.05,13.0,483.0,599.98,485.03
2016,5,13,16,0,311.0,245.0,4.0,13.0,429.0,538.7,438.17
2016,5,13,16,15,564.0,161.5,3.9,12.5,460.0,654.26,535.54
2016,5,13,16,30,817.0,78.0,3.8,12.0,491.0,734.88,600.36
2016,5,13,16,45,794.0,73.5,3.75,12.0,439.5,678.37,558.32
2016,5,13,17,0,771.0,69.0,3.7,12.0,388.0,621.5,515.69
2016,5,13,17,15,734.0,65.0,3.6,11.5,335.5,556.34,464.28
2016,5,13,17,30,697.0,61.0,3.5,11.0,283.0,492.83,412.34
2016,5,13,17,45,644.0,55.0,3.45,11.0,231.5,420.63,350.73
2016,5,13,18,0,591.0,49.0,3.4,11.0,180.0,355.18,292.59
2016,5,13,18,15,505.0,41.5,3.2,10.5,133.0,276.7,222.7
2016,5,13,18,30,419.0,34.0,3.0,10.0,86.0,207.35,159.14
2016,5,13,18,45,272.5,23.0,2.85,10.0,51.0,123.87,76.64
2016,5,13,19,0,126.0,12.0,2.7,10.0,16.0,41.71,0.0
2016,5,13,19,15,63.0,6.0,2.7,10.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,128.5,12.5,2.1,11.0,22.5,11.37,0.0
2016,5,14,5,30,257.0,25.0,2.2,11.0,45.0,20.28,9.87
2016,5,14,5,45,366.5,35.0,2.35,11.5,86.5,27.8,18.67
2016,5,14,6,0,476.0,45.0,2.5,12.0,128.0,35.07,25.65
2016,5,14,6,15,545.0,51.5,2.5,12.0,177.0,39.03,29.52
2016,5,14,6,30,614.0,58.0,2.5,12.0,226.0,42.91,33.14
2016,5,14,6,45,381.0,102.5,2.55,12.5,214.0,73.27,60.26
2016,5,14,7,0,148.0,147.0,2.6,13.0,202.0,110.25,92.7
2016,5,14,7,15,145.5,171.0,2.5,13.0,231.5,125.76,105.96
2016,5,14,7,30,143.0,195.0,2.4,13.0,261.0,140.89,118.72
2016,5,14,7,45,105.0,213.5,2.3,13.5,265.0,171.37,134.23
2016,5,14,8,0,67.0,232.0,2.2,14.0,269.0,190.14,149.37
2016,5,14,8,15,58.0,247.5,2.1,14.0,281.5,207.93,163.68
2016,5,14,8,30,49.0,263.0,2.0,14.0,294.0,224.6,177.17
2016,5,14,8,45,41.5,272.5,1.95,14.5,300.0,236.25,186.16
2016,5,14,9,0,34.0,282.0,1.9,15.0,306.0,246.8,194.1
2016,5,14,9,15,47.5,313.5,1.9,15.0,349.5,282.51,221.73
2016,5,14,9,30,61.0,345.0,1.9,15.0,393.0,320.37,250.76
2016,5,14,9,45,54.5,353.5,1.9,15.0,397.5,331.0,258.64
2016,5,14,10,0,48.0,362.0,1.9,15.0,402.0,340.8,265.88
2016,5,14,10,15,79.5,396.5,1.95,15.0,466.0,396.17,308.24
2016,5,14,10,30,111.0,431.0,2.0,15.0,530.0,455.31,352.73
2016,5,14,10,45,93.5,433.0,2.05,15.5,517.0,453.6,350.18
2016,5,14,11,0,76.0,435.0,2.1,16.0,504.0,449.98,346.47
2016,5,14,11,15,97.5,452.0,2.15,16.0,542.0,490.02,376.62
2016,5,14,11,30,119.0,469.0,2.2,16.0,580.0,538.27,412.23
2016,5,14,11,45,75.5,427.5,2.25,16.0,498.0,462.51,355.64
2016,5,14,12,0,32.0,386.0,2.3,16.0,416.0,389.11,300.22
2016,5,14,12,15,88.5,432.0,2.35,16.0,515.5,490.14,377.7
2016,5,14,12,30,145.0,478.0,2.4,16.0,615.0,606.64,463.49
2016,5,14,12,45,142.5,472.5,2.45,16.0,606.0,606.24,462.79
2016,5,14,13,0,140.0,467.0,2.5,16.0,597.0,604.78,462.19
2016,5,14,13,15,206.5,451.5,2.55,16.0,639.0,660.93,505.36
2016,5,14,13,30,273.0,436.0,2.6,16.0,681.0,731.74,557.84
2016,5,14,13,45,200.0,429.0,2.65,16.0,605.5,640.0,490.93
2016,5,14,14,0,127.0,422.0,2.7,16.0,530.0,562.32,433.57
2016,5,14,14,15,76.0,364.0,2.75,16.0,428.5,435.43,339.35
2016,5,14,14,30,25.0,306.0,2.8,16.0,327.0,309.48,242.58
2016,5,14,14,45,75.5,329.0,2.85,16.0,386.5,400.3,315.32
2016,5,14,15,0,126.0,352.0,2.9,16.0,446.0,491.07,385.88
2016,5,14,15,15,82.5,312.0,2.9,15.5,372.0,390.1,308.94
2016,5,14,15,30,39.0,272.0,2.9,15.0,298.0,307.14,244.56
2016,5,14,15,45,20.5,220.0,2.95,15.0,233.5,222.84,177.96
2016,5,14,16,0,2.0,168.0,3.0,15.0,169.0,155.75,123.65
2016,5,14,16,15,88.5,192.5,2.95,14.5,237.5,275.57,224.68
2016,5,14,16,30,175.0,217.0,2.9,14.0,306.0,368.32,301.58
2016,5,14,16,45,87.5,168.5,2.9,14.0,213.0,232.15,190.3
2016,5,14,17,0,0.0,120.0,2.9,14.0,120.0,110.2,87.74
2016,5,14,17,15,0.0,103.5,2.85,13.5,103.5,94.75,75.29
2016,5,14,17,30,0.0,87.0,2.8,13.0,87.0,79.29,62.46
2016,5,14,17,45,238.0,74.5,2.75,13.0,128.0,225.42,187.62
2016,5,14,18,0,476.0,62.0,2.7,13.0,169.0,315.28,258.32
2016,5,14,18,15,387.5,51.5,2.55,12.5,124.0,238.47,190.69
2016,5,14,18,30,299.0,41.0,2.4,12.0,79.0,169.45,129.41
2016,5,14,18,45,180.5,27.0,2.25,12.0,47.0,99.26,62.45
2016,5,14,19,0,62.0,13.0,2.1,12.0,15.0,27.0,0.0
2016,5,14,19,15,31.0,6.5,2.1,12.0,7.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,84.0,14.5,2.2,11.0,21.0,13.19,0.0
2016,5,15,5,30,168.0,29.0,2.2,11.0,42.0,22.68,12.04
2016,5,15,5,45,278.5,41.5,2.25,11.5,82.5,32.07,22.45
2016,5,15,6,0,389.0,54.0,2.3,12.0,123.0,42.63,32.39
2016,5,15,6,15,461.0,62.5,2.15,12.0,170.5,47.85,37.44
2016,5,15,6,30,533.0,71.0,2.0,12.0,218.0,52.91,42.13
2016,5,15,6,45,383.0,106.5,1.85,12.5,223.5,76.07,62.73
2016,5,15,7,0,233.0,142.0,1.7,13.0,229.0,102.61,85.9
2016,5,15,7,15,220.0,167.0,1.65,13.5,258.5,117.72,98.64
2016,5,15,7,30,207.0,192.0,1.6,14.0,288.0,140.02,117.35
2016,5,15,7,45,493.5,144.0,1.55,14.5,408.0,132.17,87.8
2016,5,15,8,0,780.0,96.0,1.5,15.0,528.0,172.98,103.48
2016,5,15,8,15,800.0,99.5,1.5,15.0,576.0,229.73,149.61
2016,5,15,8,30,820.0,103.0,1.5,15.0,624.0,288.5,200.65
2016,5,15,8,45,839.0,103.5,1.5,15.5,669.5,346.31,251.24
2016,5,15,9,0,858.0,104.0,1.5,16.0,715.0,409.78,305.35
2016,5,15,9,15,870.0,106.0,1.55,16.0,754.5,467.38,354.45
2016,5,15,9,30,882.0,108.0,1.6,16.0,794.0,524.92,402.1
2016,5,15,9,45,897.5,106.0,1.65,16.5,830.0,580.7,446.24
2016,5,15,10,0,913.0,104.0,1.7,17.0,866.0,636.17,488.7
2016,5,15,10,15,919.0,105.5,1.85,17.0,893.5,687.99,528.81
2016,5,15,10,30,925.0,107.0,2.0,17.0,921.0,738.12,566.86
2016,5,15,10,45,929.5,107.5,2.15,17.0,942.0,784.37,600.41
2016,5,15,11,0,934.0,108.0,2.3,17.0,963.0,828.38,631.23
2016,5,15,11,15,937.0,109.0,2.4,17.0,976.5,869.18,659.32
2016,5,15,11,30,940.0,110.0,2.5,17.0,990.0,907.27,685.47
2016,5,15,11,45,939.5,111.0,2.7,17.0,995.5,939.43,708.41
2016,5,15,12,0,939.0,112.0,2.9,17.0,1001.0,968.37,729.24
2016,5,15,12,15,939.0,112.0,2.95,17.0,999.0,993.51,746.32
2016,5,15,12,30,939.0,112.0,3.0,17.0,997.0,1015.23,761.18
2016,5,15,12,45,939.0,110.0,3.15,17.0,988.0,1031.43,773.35
2016,5,15,13,0,939.0,108.0,3.3,17.0,979.0,1043.93,783.2
2016,5,15,13,15,936.0,107.5,3.35,17.0,962.0,1051.21,788.86
2016,5,15,13,30,933.0,107.0,3.4,17.0,945.0,1054.66,792.16
2016,5,15,13,45,926.5,106.5,3.5,17.0,920.5,1050.78,791.12
2016,5,15,14,0,920.0,106.0,3.6,17.0,896.0,1043.11,787.69
2016,5,15,14,15,913.0,104.5,3.65,16.5,865.5,1030.16,781.91
2016,5,15,14,30,906.0,103.0,3.7,16.0,835.0,1013.6,773.75
2016,5,15,14,45,896.5,101.0,3.75,16.0,798.0,990.56,759.74
2016,5,15,15,0,887.0,99.0,3.8,16.0,761.0,964.25,743.48
2016,5,15,15,15,875.0,97.0,3.85,16.0,719.0,932.52,723.38
2016,5,15,15,30,863.0,95.0,3.9,16.0,677.0,898.01,701.22
2016,5,15,15,45,845.0,93.0,4.0,16.0,630.0,855.72,673.5
2016,5,15,16,0,827.0,91.0,4.1,16.0,583.0,818.95,649.46
2016,5,15,16,15,806.0,88.0,4.1,15.5,534.0,769.05,616.07
2016,5,15,16,30,785.0,85.0,4.1,15.0,485.0,718.01,581.2
2016,5,15,16,45,754.5,81.5,4.1,15.0,433.0,658.67,538.15
2016,5,15,17,0,724.0,78.0,4.1,15.0,381.0,599.66,493.54
2016,5,15,17,15,684.5,73.5,4.0,14.5,329.0,537.05,444.34
2016,5,15,17,30,645.0,69.0,3.9,14.0,277.0,474.15,393.27
2016,5,15,17,45,585.0,63.0,3.85,14.0,226.5,401.07,331.53
2016,5,15,18,0,525.0,57.0,3.8,14.0,176.0,333.08,272.18
2016,5,15,18,15,438.5,48.0,3.7,13.5,130.0,256.17,204.74
2016,5,15,18,30,352.0,39.0,3.6,13.0,84.0,188.43,144.0
2016,5,15,18,45,217.5,26.0,3.5,12.5,50.0,111.61,72.05
2016,5,15,19,0,83.0,13.0,3.4,12.0,16.0,32.17,0.0
2016,5,15,19,15,41.5,6.5,3.4,12.0,8.0,5.91,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,78.0,14.5,2.0,10.5,21.0,13.19,0.0
2016,5,16,5,30,156.0,29.0,2.0,11.0,42.0,22.63,12.3
2016,5,16,5,45,258.0,42.5,2.05,11.5,81.5,32.77,23.1
2016,5,16,6,0,360.0,56.0,2.1,12.0,121.0,42.63,32.42
2016,5,16,6,15,431.5,65.5,2.05,12.0,168.0,50.22,39.57
2016,5,16,6,30,503.0,75.0,2.0,12.0,215.0,55.98,44.89
2016,5,16,6,45,558.5,81.5,2.0,12.5,265.5,58.99,47.49
2016,5,16,7,0,614.0,88.0,2.0,13.0,316.0,61.9,49.89
2016,5,16,7,15,650.0,93.0,2.0,13.5,367.0,63.43,50.99
2016,5,16,7,30,686.0,98.0,2.0,14.0,418.0,66.52,53.43
2016,5,16,7,45,719.0,100.5,2.05,14.5,469.5,116.04,66.62
2016,5,16,8,0,752.0,103.0,2.1,15.0,521.0,175.05,106.56
2016,5,16,8,15,772.5,106.5,2.1,15.0,568.5,230.17,151.44
2016,5,16,8,30,793.0,110.0,2.1,15.0,616.0,287.4,201.31
2016,5,16,8,45,812.0,111.5,2.1,15.5,660.5,344.4,251.39
2016,5,16,9,0,831.0,113.0,2.1,16.0,705.0,402.79,301.87
2016,5,16,9,15,843.0,115.0,2.1,16.5,744.5,462.96,352.39
2016,5,16,9,30,855.0,117.0,2.1,17.0,784.0,519.05,398.22
2016,5,16,9,45,873.0,114.0,2.1,17.5,820.0,573.98,441.7
2016,5,16,10,0,891.0,111.0,2.1,18.0,856.0,628.87,483.7
2016,5,16,10,15,898.0,112.5,2.1,18.0,884.0,680.25,522.68
2016,5,16,10,30,905.0,114.0,2.1,18.0,912.0,730.09,559.53
2016,5,16,10,45,909.0,115.5,2.15,18.0,932.5,775.98,592.35
2016,5,16,11,0,913.0,117.0,2.2,18.0,953.0,819.67,622.11
2016,5,16,11,15,916.0,117.5,2.25,18.0,967.0,859.26,648.86
2016,5,16,11,30,919.0,118.0,2.3,18.0,981.0,896.2,673.7
2016,5,16,11,45,920.0,118.5,2.35,18.5,986.5,928.6,694.09
2016,5,16,12,0,921.0,119.0,2.4,19.0,992.0,957.94,712.36
2016,5,16,12,15,921.0,119.0,2.45,19.0,990.5,982.71,728.96
2016,5,16,12,30,921.0,119.0,2.5,19.0,989.0,1004.13,743.44
2016,5,16,12,45,919.5,118.5,2.6,19.0,980.0,1020.13,754.98
2016,5,16,13,0,918.0,118.0,2.7,19.0,971.0,1032.53,764.32
2016,5,16,13,15,914.5,117.0,2.75,18.5,954.0,1038.75,770.73
2016,5,16,13,30,911.0,116.0,2.8,18.0,937.0,1041.21,774.86
2016,5,16,13,45,906.0,115.0,2.85,18.0,913.0,1038.42,774.23
2016,5,16,14,0,901.0,114.0,2.9,18.0,889.0,1031.9,771.3
2016,5,16,14,15,893.5,112.5,2.9,18.0,858.5,1018.71,763.61
2016,5,16,14,30,886.0,111.0,2.9,18.0,828.0,1001.99,753.71
2016,5,16,14,45,873.0,111.0,2.95,18.0,790.5,978.15,739.54
2016,5,16,15,0,860.0,111.0,3.0,18.0,753.0,951.28,723.32
2016,5,16,15,15,846.5,108.5,3.0,17.5,711.5,918.36,703.82
2016,5,16,15,30,833.0,106.0,3.0,17.0,670.0,891.47,688.4
2016,5,16,15,45,808.5,106.5,3.05,17.0,622.5,846.92,659.35
2016,5,16,16,0,784.0,107.0,3.1,17.0,575.0,800.83,628.9
2016,5,16,16,15,761.0,103.0,3.1,16.5,525.5,749.7,595.11
2016,5,16,16,30,738.0,99.0,3.1,16.0,476.0,700.89,562.34
2016,5,16,16,45,703.5,95.5,3.1,16.0,424.5,640.63,519.03
2016,5,16,17,0,669.0,92.0,3.1,16.0,373.0,581.2,473.79
2016,5,16,17,15,627.0,86.0,3.05,15.5,322.0,515.34,422.86
2016,5,16,17,30,585.0,80.0,3.0,15.0,271.0,451.87,372.06
2016,5,16,17,45,525.5,72.5,2.95,14.5,221.0,380.24,312.84
2016,5,16,18,0,466.0,65.0,2.9,14.0,171.0,313.67,255.83
2016,5,16,18,15,379.0,54.5,2.85,13.5,126.5,237.98,190.1
2016,5,16,18,30,292.0,44.0,2.8,13.0,82.0,170.32,130.33
2016,5,16,18,45,173.5,29.0,2.75,13.0,49.0,100.38,65.84
2016,5,16,19,0,55.0,14.0,2.7,13.0,16.0,26.24,0.0
2016,5,16,19,15,27.5,7.0,2.65,12.5,8.0,11.59,0.0
2016,5,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,132.5,13.5,1.85,12.5,25.0,10.82,0.0
2016,5,17,5,30,265.0,27.0,1.9,13.0,50.0,21.89,11.82
2016,5,17,5,45,371.0,37.0,1.95,13.5,92.0,29.34,19.96
2016,5,17,6,0,477.0,47.0,2.0,14.0,134.0,36.54,26.79
2016,5,17,6,15,544.5,54.0,2.0,14.5,183.0,40.86,30.86
2016,5,17,6,30,612.0,61.0,2.0,15.0,232.0,45.05,34.64
2016,5,17,6,45,658.5,66.5,2.05,15.5,284.0,47.83,37.03
2016,5,17,7,0,705.0,72.0,2.1,16.0,336.0,55.4,43.56
2016,5,17,7,15,738.0,76.0,2.15,16.5,388.5,56.99,44.72
2016,5,17,7,30,771.0,80.0,2.2,17.0,441.0,60.78,47.78
2016,5,17,7,45,795.5,83.5,2.3,17.5,492.0,114.87,62.12
2016,5,17,8,0,820.0,87.0,2.4,18.0,543.0,171.94,99.9
2016,5,17,8,15,838.5,90.0,2.4,18.0,591.5,230.23,147.23
2016,5,17,8,30,857.0,93.0,2.4,18.0,640.0,296.23,204.06
2016,5,17,8,45,870.5,95.5,2.45,18.5,684.5,355.22,255.85
2016,5,17,9,0,884.0,98.0,2.5,19.0,729.0,414.79,307.36
2016,5,17,9,15,895.0,100.0,2.45,19.0,769.0,473.23,357.11
2016,5,17,9,30,906.0,102.0,2.4,19.0,809.0,531.46,405.15
2016,5,17,9,45,915.0,103.0,2.4,19.5,843.0,587.31,449.22
2016,5,17,10,0,924.0,104.0,2.4,20.0,877.0,642.22,491.04
2016,5,17,10,15,930.0,105.0,2.35,20.0,905.0,694.02,529.98
2016,5,17,10,30,936.0,106.0,2.3,20.0,933.0,744.1,566.55
2016,5,17,10,45,939.0,107.5,2.3,20.5,953.0,790.5,597.69
2016,5,17,11,0,942.0,109.0,2.3,21.0,973.0,834.53,625.78
2016,5,17,11,15,944.5,109.5,2.25,21.0,986.5,874.69,651.7
2016,5,17,11,30,947.0,110.0,2.2,21.0,1000.0,912.08,675.51
2016,5,17,11,45,946.5,111.0,2.15,21.0,1005.0,944.37,695.75
2016,5,17,12,0,946.0,112.0,2.1,21.0,1010.0,973.46,713.78
2016,5,17,12,15,945.5,112.0,2.05,21.0,1007.5,998.26,728.96
2016,5,17,12,30,945.0,112.0,2.0,21.0,1005.0,1019.6,741.91
2016,5,17,12,45,942.5,111.5,2.0,21.5,995.0,1034.93,750.27
2016,5,17,13,0,940.0,111.0,2.0,22.0,985.0,1046.54,756.37
2016,5,17,13,15,936.5,110.5,2.0,22.0,968.0,1053.37,761.04
2016,5,17,13,30,933.0,110.0,2.0,22.0,951.0,1056.38,763.47
2016,5,17,13,45,926.5,109.5,2.0,22.0,926.5,1052.57,761.75
2016,5,17,14,0,920.0,109.0,2.0,22.0,902.0,1044.97,757.84
2016,5,17,14,15,913.0,107.5,2.05,21.5,871.0,1032.11,752.82
2016,5,17,14,30,906.0,106.0,2.1,21.0,840.0,1015.64,745.55
2016,5,17,14,45,896.0,104.0,2.15,21.0,803.0,992.22,732.36
2016,5,17,15,0,886.0,102.0,2.2,21.0,766.0,965.55,717.05
2016,5,17,15,15,873.5,100.0,2.25,20.5,724.0,933.49,699.41
2016,5,17,15,30,861.0,98.0,2.3,20.0,682.0,898.68,679.7
2016,5,17,15,45,844.5,95.5,2.35,20.0,635.5,857.3,653.89
2016,5,17,16,0,828.0,93.0,2.4,20.0,589.0,821.37,631.55
2016,5,17,16,15,806.5,90.0,2.4,19.5,539.0,771.13,599.48
2016,5,17,16,30,785.0,87.0,2.4,19.0,489.0,719.79,565.99
2016,5,17,16,45,754.5,83.5,2.45,19.0,437.5,660.54,525.07
2016,5,17,17,0,724.0,80.0,2.5,19.0,386.0,601.61,482.4
2016,5,17,17,15,685.5,75.0,2.4,18.5,334.0,539.2,435.01
2016,5,17,17,30,647.0,70.0,2.3,18.0,282.0,476.3,385.63
2016,5,17,17,45,587.0,64.0,2.25,17.5,231.0,403.19,326.44
2016,5,17,18,0,527.0,58.0,2.2,17.0,180.0,335.14,269.22
2016,5,17,18,15,443.0,49.0,2.15,16.5,134.0,259.19,204.15
2016,5,17,18,30,359.0,40.0,2.1,16.0,88.0,192.08,145.21
2016,5,17,18,45,229.0,27.5,2.05,15.5,53.0,117.04,77.32
2016,5,17,19,0,99.0,15.0,2.0,15.0,18.0,46.69,0.0
2016,5,17,19,15,49.5,7.5,1.95,14.5,9.0,16.24,0.0
2016,5,17,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,5,15,110.0,14.5,1.3,12.0,24.0,11.43,0.0
2016,5,18,5,30,220.0,29.0,1.3,12.0,48.0,22.68,12.73
2016,5,18,5,45,320.5,40.5,1.35,12.5,89.0,32.28,22.67
2016,5,18,6,0,421.0,52.0,1.4,13.0,130.0,40.63,30.57
2016,5,18,6,15,488.5,60.5,1.3,13.0,177.5,45.96,35.65
2016,5,18,6,30,556.0,69.0,1.2,13.0,225.0,51.1,40.37
2016,5,18,6,45,603.0,75.0,1.15,13.5,275.5,53.94,42.81
2016,5,18,7,0,650.0,81.0,1.1,14.0,326.0,56.67,45.05
2016,5,18,7,15,683.5,86.0,1.0,14.5,377.0,58.45,46.39
2016,5,18,7,30,717.0,91.0,0.9,15.0,428.0,62.7,49.86
2016,5,18,7,45,741.5,95.0,0.85,15.5,477.5,120.07,68.58
2016,5,18,8,0,766.0,99.0,0.8,16.0,527.0,174.25,104.38
2016,5,18,8,15,785.0,102.5,0.8,16.5,574.0,229.79,148.79
2016,5,18,8,30,804.0,106.0,0.8,17.0,621.0,287.22,197.57
2016,5,18,8,45,815.5,110.0,0.85,17.5,664.0,344.37,246.88
2016,5,18,9,0,827.0,114.0,0.9,18.0,707.0,402.07,295.74
2016,5,18,9,15,839.0,116.5,1.0,18.0,745.5,459.03,343.55
2016,5,18,9,30,851.0,119.0,1.1,18.0,784.0,518.44,391.78
2016,5,18,9,45,863.5,118.5,1.2,18.5,818.5,572.15,433.83
2016,5,18,10,0,876.0,118.0,1.3,19.0,853.0,625.33,474.25
2016,5,18,10,15,882.5,119.5,1.4,19.0,880.0,675.6,512.35
2016,5,18,10,30,889.0,121.0,1.5,19.0,907.0,724.32,548.52
2016,5,18,10,45,891.5,123.0,1.6,19.0,926.5,768.8,580.6
2016,5,18,11,0,894.0,125.0,1.7,19.0,946.0,811.0,609.45
2016,5,18,11,15,897.0,126.0,1.75,19.0,959.5,850.3,635.69
2016,5,18,11,30,900.0,127.0,1.8,19.0,973.0,887.04,660.09
2016,5,18,11,45,902.0,126.5,1.85,19.0,979.0,918.83,681.15
2016,5,18,12,0,904.0,126.0,1.9,19.0,985.0,947.69,700.28
2016,5,18,12,15,904.0,126.0,1.95,19.0,983.5,972.09,716.54
2016,5,18,12,30,904.0,126.0,2.0,19.0,982.0,993.21,730.75
2016,5,18,12,45,901.5,126.0,2.05,19.0,972.5,1008.53,741.3
2016,5,18,13,0,899.0,126.0,2.1,19.0,963.0,1020.3,749.72
2016,5,18,13,15,895.5,125.0,2.15,18.5,946.0,1026.47,756.11
2016,5,18,13,30,892.0,124.0,2.2,18.0,929.0,1028.96,760.3
2016,5,18,13,45,884.0,124.5,2.3,18.0,905.0,1024.81,759.48
2016,5,18,14,0,876.0,125.0,2.4,18.0,881.0,1017.07,756.43
2016,5,18,14,15,868.5,123.5,2.45,17.5,851.0,1004.23,750.98
2016,5,18,14,30,861.0,122.0,2.5,17.0,821.0,987.96,743.33
2016,5,18,14,45,848.0,121.5,2.55,17.0,784.0,964.11,729.21
2016,5,18,15,0,835.0,121.0,2.6,17.0,747.0,947.18,719.84
2016,5,18,15,15,822.0,118.5,2.6,16.5,706.0,915.03,700.84
2016,5,18,15,30,809.0,116.0,2.6,16.0,665.0,880.26,679.97
2016,5,18,15,45,795.0,111.5,2.65,16.0,620.5,839.96,654.08
2016,5,18,16,0,781.0,107.0,2.7,16.0,576.0,797.58,626.36
2016,5,18,16,15,759.0,103.0,2.7,15.5,527.0,747.47,593.39
2016,5,18,16,30,737.0,99.0,2.7,15.0,478.0,699.54,561.36
2016,5,18,16,45,714.5,92.5,2.7,15.0,428.5,644.56,522.23
2016,5,18,17,0,692.0,86.0,2.7,15.0,379.0,589.39,480.69
2016,5,18,17,15,652.5,80.5,2.7,14.5,328.5,524.79,431.04
2016,5,18,17,30,613.0,75.0,2.7,14.0,278.0,462.31,381.26
2016,5,18,17,45,556.0,68.5,2.75,14.0,228.0,391.9,322.62
2016,5,18,18,0,499.0,62.0,2.8,14.0,178.0,326.24,266.01
2016,5,18,18,15,415.0,52.5,2.8,13.5,133.0,251.2,200.83
2016,5,18,18,30,331.0,43.0,2.8,13.0,88.0,184.96,142.04
2016,5,18,18,45,205.0,29.5,2.85,13.0,54.0,110.08,74.43
2016,5,18,19,0,79.0,16.0,2.9,13.0,20.0,43.24,0.0
2016,5,18,19,15,39.5,8.0,2.95,12.5,10.0,14.81,0.0
2016,5,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,52.5,16.5,3.95,10.0,21.0,13.57,0.0
2016,5,19,5,30,105.0,33.0,4.1,10.0,42.0,26.5,16.12
2016,5,19,5,45,173.0,49.5,4.35,10.0,76.5,39.17,28.97
2016,5,19,6,0,241.0,66.0,4.6,10.0,111.0,49.72,39.06
2016,5,19,6,15,284.5,83.0,4.6,10.0,152.0,61.38,49.95
2016,5,19,6,30,328.0,100.0,4.6,10.0,193.0,72.55,60.19
2016,5,19,6,45,382.0,108.0,4.7,10.5,237.0,76.85,63.92
2016,5,19,7,0,436.0,116.0,4.8,11.0,281.0,80.99,67.36
2016,5,19,7,15,407.5,142.0,4.6,11.5,314.0,96.49,80.8
2016,5,19,7,30,379.0,168.0,4.4,12.0,347.0,112.97,94.88
2016,5,19,7,45,521.0,146.5,4.25,12.5,422.0,136.67,91.25
2016,5,19,8,0,663.0,125.0,4.1,13.0,497.0,174.4,110.99
2016,5,19,8,15,674.0,136.5,4.0,13.0,543.0,228.93,156.3
2016,5,19,8,30,685.0,148.0,3.9,13.0,589.0,284.68,205.35
2016,5,19,8,45,783.0,128.5,3.8,13.5,665.0,349.1,259.28
2016,5,19,9,0,881.0,109.0,3.7,14.0,741.0,422.34,320.66
2016,5,19,9,15,892.0,111.5,3.55,14.0,781.0,481.01,371.78
2016,5,19,9,30,903.0,114.0,3.4,14.0,821.0,539.49,421.2
2016,5,19,9,45,903.5,120.0,3.25,14.5,853.0,594.71,465.62
2016,5,19,10,0,904.0,126.0,3.1,15.0,885.0,648.21,506.97
2016,5,19,10,15,910.0,127.5,3.15,15.0,912.5,699.56,547.14
2016,5,19,10,30,916.0,129.0,3.2,15.0,940.0,749.26,585.12
2016,5,19,10,45,921.0,129.0,3.25,15.0,960.5,795.08,619.15
2016,5,19,11,0,926.0,129.0,3.3,15.0,981.0,838.72,649.66
2016,5,19,11,15,928.5,130.0,3.35,15.0,994.5,878.84,677.48
2016,5,19,11,30,931.0,131.0,3.4,15.0,1008.0,916.28,703.3
2016,5,19,11,45,933.5,130.0,3.45,15.5,1014.0,949.07,724.47
2016,5,19,12,0,936.0,129.0,3.5,16.0,1020.0,978.84,743.48
2016,5,19,12,15,936.0,129.0,3.55,16.0,1018.0,1004.06,760.77
2016,5,19,12,30,936.0,129.0,3.6,16.0,1016.0,1025.9,775.86
2016,5,19,12,45,939.0,125.0,3.7,16.0,1008.0,1043.29,788.42
2016,5,19,13,0,942.0,121.0,3.8,16.0,1000.0,1057.03,798.66
2016,5,19,13,15,938.5,120.5,3.95,16.0,982.5,1064.05,804.89
2016,5,19,13,30,935.0,120.0,4.1,16.0,965.0,1067.24,808.7
2016,5,19,13,45,928.0,119.0,4.25,16.0,940.0,1062.58,807.33
2016,5,19,14,0,921.0,118.0,4.4,16.0,915.0,1054.13,803.75
2016,5,19,14,15,746.5,197.5,4.5,15.5,828.5,979.21,755.54
2016,5,19,14,30,572.0,277.0,4.6,15.0,742.0,879.67,686.27
2016,5,19,14,45,584.0,255.0,4.7,15.0,711.5,861.49,676.38
2016,5,19,15,0,596.0,233.0,4.8,15.0,681.0,845.19,667.11
2016,5,19,15,15,722.5,172.0,4.9,14.5,685.0,886.67,702.16
2016,5,19,15,30,849.0,111.0,5.0,14.0,689.0,910.28,722.83
2016,5,19,15,45,639.0,166.0,5.1,13.5,584.5,768.45,621.1
2016,5,19,16,0,429.0,221.0,5.2,13.0,480.0,623.92,509.45
2016,5,19,16,15,450.5,195.0,5.25,12.5,446.5,597.74,492.68
2016,5,19,16,30,472.0,169.0,5.3,12.0,413.0,568.05,472.17
2016,5,19,16,45,275.5,171.0,5.4,12.0,310.0,394.37,330.01
2016,5,19,17,0,79.0,173.0,5.5,12.0,207.0,229.28,190.39
2016,5,19,17,15,70.5,152.0,5.4,11.5,179.0,199.19,165.82
2016,5,19,17,30,62.0,131.0,5.3,11.0,151.0,169.7,141.1
2016,5,19,17,45,52.5,109.0,5.25,11.0,124.5,139.13,114.73
2016,5,19,18,0,43.0,87.0,5.2,11.0,98.0,109.29,88.61
2016,5,19,18,15,30.0,66.5,5.2,10.5,73.5,80.52,63.29
2016,5,19,18,30,17.0,46.0,5.2,10.0,49.0,52.78,38.78
2016,5,19,18,45,8.5,28.5,5.25,10.0,30.0,31.07,18.72
2016,5,19,19,0,0.0,11.0,5.3,10.0,11.0,9.67,0.0
2016,5,19,19,15,0.0,5.5,5.3,10.0,5.5,5.0,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,111.5,16.5,4.5,9.0,26.5,13.0,0.0
2016,5,20,5,30,223.0,33.0,4.5,9.0,53.0,25.8,15.79
2016,5,20,5,45,331.0,44.0,4.55,9.5,95.5,35.33,25.68
2016,5,20,6,0,439.0,55.0,4.6,10.0,138.0,43.17,33.21
2016,5,20,6,15,508.5,63.0,4.6,10.0,187.0,48.0,37.89
2016,5,20,6,30,578.0,71.0,4.6,10.0,236.0,52.68,42.25
2016,5,20,6,45,428.0,106.0,4.7,10.5,241.5,75.65,62.85
2016,5,20,7,0,278.0,141.0,4.8,11.0,247.0,102.19,86.29
2016,5,20,7,15,285.5,163.0,4.75,11.0,285.5,115.61,97.9
2016,5,20,7,30,293.0,185.0,4.7,11.0,324.0,130.06,110.29
2016,5,20,7,45,545.5,141.5,4.7,11.0,435.0,134.5,89.02
2016,5,20,8,0,798.0,98.0,4.7,11.0,546.0,178.12,108.98
2016,5,20,8,15,817.0,101.0,4.65,11.0,594.0,235.06,156.76
2016,5,20,8,30,836.0,104.0,4.6,11.0,642.0,293.89,209.63
2016,5,20,8,45,847.5,108.5,4.6,11.5,686.0,353.18,263.6
2016,5,20,9,0,859.0,113.0,4.6,12.0,730.0,413.0,317.27
2016,5,20,9,15,870.5,115.0,4.6,12.0,769.5,474.38,371.48
2016,5,20,9,30,882.0,117.0,4.6,12.0,809.0,531.48,420.98
2016,5,20,9,45,623.5,244.5,4.6,12.5,744.5,543.67,431.96
2016,5,20,10,0,365.0,372.0,4.6,13.0,680.0,533.31,422.32
2016,5,20,10,15,640.0,246.5,4.6,13.0,806.0,628.71,500.23
2016,5,20,10,30,915.0,121.0,4.6,13.0,932.0,741.32,590.39
2016,5,20,10,45,917.0,123.5,4.65,13.0,952.0,786.91,624.79
2016,5,20,11,0,919.0,126.0,4.7,13.0,972.0,830.13,656.03
2016,5,20,11,15,648.0,273.5,4.7,13.0,874.5,789.04,621.85
2016,5,20,11,30,377.0,421.0,4.7,13.0,777.0,716.46,561.66
2016,5,20,11,45,374.5,425.0,4.75,13.0,780.0,736.33,577.0
2016,5,20,12,0,372.0,429.0,4.8,13.0,783.0,754.71,590.7
2016,5,20,12,15,646.5,280.0,4.8,13.0,894.0,893.68,700.18
2016,5,20,12,30,921.0,131.0,4.8,13.0,1005.0,1012.76,785.9
2016,5,20,12,45,915.0,133.0,4.85,13.0,994.0,1026.95,795.69
2016,5,20,13,0,909.0,135.0,4.9,13.0,983.0,1037.5,803.79
2016,5,20,13,15,484.5,275.5,4.9,13.0,726.5,783.76,618.3
2016,5,20,13,30,60.0,416.0,4.9,13.0,470.0,465.05,366.43
2016,5,20,13,45,105.5,422.5,4.9,13.0,515.0,520.19,411.77
2016,5,20,14,0,151.0,429.0,4.9,13.0,560.0,591.17,467.31
2016,5,20,14,15,200.0,408.5,4.9,12.5,575.5,620.3,492.42
2016,5,20,14,30,249.0,388.0,4.9,12.0,591.0,663.65,528.22
2016,5,20,14,45,310.5,353.5,4.9,12.0,595.5,685.22,547.45
2016,5,20,15,0,372.0,319.0,4.9,12.0,600.0,702.87,563.83
2016,5,20,15,15,352.5,304.5,4.85,12.0,559.0,662.71,533.96
2016,5,20,15,30,333.0,290.0,4.8,12.0,518.0,621.92,503.61
2016,5,20,15,45,329.5,269.0,4.8,12.0,481.5,587.53,478.59
2016,5,20,16,0,326.0,248.0,4.8,12.0,445.0,551.94,452.29
2016,5,20,16,15,294.5,231.0,4.7,11.5,397.5,497.22,410.35
2016,5,20,16,30,263.0,214.0,4.6,11.0,350.0,443.78,368.73
2016,5,20,16,45,285.0,187.0,4.55,11.0,321.0,419.32,350.52
2016,5,20,17,0,307.0,160.0,4.5,11.0,292.0,391.88,329.28
2016,5,20,17,15,452.0,121.5,4.4,11.0,287.0,438.34,369.16
2016,5,20,17,30,597.0,83.0,4.3,11.0,282.0,461.99,388.39
2016,5,20,17,45,535.0,76.0,4.25,11.0,232.0,389.06,325.82
2016,5,20,18,0,473.0,69.0,4.2,11.0,182.0,321.33,266.34
2016,5,20,18,15,387.5,58.5,4.05,10.5,136.5,243.32,197.65
2016,5,20,18,30,302.0,48.0,3.9,10.0,91.0,178.34,139.31
2016,5,20,18,45,184.5,33.5,3.8,10.0,56.5,108.6,76.21
2016,5,20,19,0,67.0,19.0,3.7,10.0,22.0,40.75,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.0,11.0,15.06,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.5,2.05,10.0,13.5,11.89,0.0
2016,5,21,5,30,0.0,27.0,2.1,10.0,27.0,23.6,14.05
2016,5,21,5,45,9.0,46.5,2.2,10.0,48.5,39.67,29.52
2016,5,21,6,0,18.0,66.0,2.3,10.0,70.0,54.38,43.3
2016,5,21,6,15,29.5,87.0,2.35,10.0,95.0,70.41,58.09
2016,5,21,6,30,41.0,108.0,2.4,10.0,120.0,86.15,72.39
2016,5,21,6,45,51.5,128.5,2.45,10.5,146.5,101.29,85.72
2016,5,21,7,0,62.0,149.0,2.5,11.0,173.0,116.15,98.52
2016,5,21,7,15,79.0,173.5,2.6,11.0,208.5,133.15,113.17
2016,5,21,7,30,96.0,198.0,2.7,11.0,244.0,150.48,127.92
2016,5,21,7,45,59.5,202.5,2.8,11.0,232.0,161.97,129.22
2016,5,21,8,0,23.0,207.0,2.9,11.0,220.0,175.15,140.81
2016,5,21,8,15,61.5,248.0,2.95,11.0,287.0,209.22,166.69
2016,5,21,8,30,100.0,289.0,3.0,11.0,354.0,255.9,203.09
2016,5,21,8,45,205.0,302.5,3.1,11.0,446.5,304.24,239.5
2016,5,21,9,0,310.0,316.0,3.2,11.0,539.0,365.76,287.74
2016,5,21,9,15,302.5,337.5,3.15,11.0,565.0,402.27,318.0
2016,5,21,9,30,295.0,359.0,3.1,11.0,591.0,437.98,346.98
2016,5,21,9,45,544.0,264.5,3.1,11.0,714.5,517.12,410.6
2016,5,21,10,0,793.0,170.0,3.1,11.0,838.0,619.18,492.08
2016,5,21,10,15,588.5,278.0,3.05,11.0,782.5,621.42,492.04
2016,5,21,10,30,384.0,386.0,3.0,11.0,727.0,604.92,476.72
2016,5,21,10,45,388.5,393.0,3.0,11.5,745.0,637.31,500.51
2016,5,21,11,0,393.0,400.0,3.0,12.0,763.0,669.14,523.17
2016,5,21,11,15,357.0,427.0,2.95,12.0,760.0,685.36,533.78
2016,5,21,11,30,321.0,454.0,2.9,12.0,757.0,698.55,542.02
2016,5,21,11,45,301.5,460.5,2.9,12.0,747.0,704.53,545.89
2016,5,21,12,0,282.0,467.0,2.9,12.0,737.0,708.32,548.16
2016,5,21,12,15,338.0,441.5,2.9,12.0,764.0,749.75,579.91
2016,5,21,12,30,394.0,416.0,2.9,12.0,791.0,791.34,611.3
2016,5,21,12,45,303.0,443.0,2.9,12.0,729.5,741.79,573.21
2016,5,21,13,0,212.0,470.0,2.9,12.0,668.0,675.71,523.47
2016,5,21,13,15,327.5,421.5,2.9,12.0,721.0,761.4,589.92
2016,5,21,13,30,443.0,373.0,2.9,12.0,774.0,846.08,653.37
2016,5,21,13,45,442.5,361.0,2.9,12.0,753.0,838.05,647.86
2016,5,21,14,0,442.0,349.0,2.9,12.0,732.0,827.59,641.47
2016,5,21,14,15,382.0,359.5,2.9,12.0,682.5,764.65,596.08
2016,5,21,14,30,322.0,370.0,2.9,12.0,633.0,715.65,560.19
2016,5,21,14,45,418.0,316.0,2.9,12.0,641.5,763.52,599.34
2016,5,21,15,0,514.0,262.0,2.9,12.0,650.0,792.19,623.97
2016,5,21,15,15,427.0,275.0,2.9,12.0,585.5,714.89,566.43
2016,5,21,15,30,340.0,288.0,2.9,12.0,521.0,625.64,499.85
2016,5,21,15,45,543.0,205.5,2.9,12.0,548.0,719.77,577.39
2016,5,21,16,0,746.0,123.0,2.9,12.0,575.0,789.14,631.59
2016,5,21,16,15,722.5,118.5,2.9,12.0,526.5,738.57,595.47
2016,5,21,16,30,699.0,114.0,2.9,12.0,478.0,687.26,559.17
2016,5,21,16,45,673.0,107.5,2.95,12.0,428.5,631.45,518.17
2016,5,21,17,0,647.0,101.0,3.0,12.0,379.0,575.8,475.62
2016,5,21,17,15,606.5,94.5,2.95,11.5,328.5,511.48,425.28
2016,5,21,17,30,566.0,88.0,2.9,11.0,278.0,449.4,375.07
2016,5,21,17,45,511.0,79.5,2.9,11.0,229.0,380.08,316.68
2016,5,21,18,0,456.0,71.0,2.9,11.0,180.0,315.34,260.39
2016,5,21,18,15,375.5,60.0,2.7,10.5,135.5,240.01,194.48
2016,5,21,18,30,295.0,49.0,2.5,10.0,91.0,176.91,138.1
2016,5,21,18,45,188.0,34.0,2.35,10.0,57.0,110.1,77.83
2016,5,21,19,0,81.0,19.0,2.2,10.0,23.0,44.29,0.0
2016,5,21,19,15,40.5,9.5,2.15,10.0,11.5,16.42,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,104.5,17.5,1.7,9.5,27.5,13.76,0.0
2016,5,22,5,30,209.0,35.0,1.8,10.0,55.0,27.31,17.27
2016,5,22,5,45,303.5,47.5,1.95,10.5,95.5,36.58,26.76
2016,5,22,6,0,398.0,60.0,2.1,11.0,136.0,45.59,35.3
2016,5,22,6,15,465.0,69.0,2.1,11.0,184.0,52.8,42.1
2016,5,22,6,30,532.0,78.0,2.1,11.0,232.0,58.05,46.95
2016,5,22,6,45,266.0,98.0,2.1,11.0,175.0,73.99,61.22
2016,5,22,7,0,0.0,118.0,2.1,11.0,118.0,99.44,83.73
2016,5,22,7,15,16.0,149.0,2.05,11.0,157.0,123.26,104.43
2016,5,22,7,30,32.0,180.0,2.0,11.0,196.0,139.02,117.8
2016,5,22,7,45,122.5,212.0,2.0,11.5,280.5,165.66,129.57
2016,5,22,8,0,213.0,244.0,2.0,12.0,365.0,211.4,161.12
2016,5,22,8,15,236.0,264.0,1.95,12.0,408.0,247.84,189.38
2016,5,22,8,30,259.0,284.0,1.9,12.0,451.0,281.2,216.19
2016,5,22,8,45,287.0,299.5,1.9,12.5,496.5,322.34,249.09
2016,5,22,9,0,315.0,315.0,1.9,13.0,542.0,366.71,284.4
2016,5,22,9,15,183.0,327.5,1.9,13.0,461.5,347.33,272.22
2016,5,22,9,30,51.0,340.0,1.9,13.0,381.0,310.88,244.81
2016,5,22,9,45,450.0,240.0,1.95,13.0,618.5,446.24,351.83
2016,5,22,10,0,849.0,140.0,2.0,13.0,856.0,626.29,490.47
2016,5,22,10,15,591.5,277.5,2.05,13.0,784.0,622.45,484.89
2016,5,22,10,30,334.0,415.0,2.1,13.0,712.0,594.61,460.96
2016,5,22,10,45,340.0,420.5,2.15,13.5,729.0,625.06,483.18
2016,5,22,11,0,346.0,426.0,2.2,14.0,746.0,655.17,504.38
2016,5,22,11,15,298.0,447.5,2.25,14.0,726.0,655.29,503.49
2016,5,22,11,30,250.0,469.0,2.3,14.0,706.0,651.53,499.82
2016,5,22,11,45,235.5,475.0,2.4,14.0,699.0,652.84,501.05
2016,5,22,12,0,221.0,481.0,2.5,14.0,692.0,657.71,504.69
2016,5,22,12,15,284.0,461.0,2.55,13.5,732.0,717.56,550.66
2016,5,22,12,30,347.0,441.0,2.6,13.0,772.0,770.36,591.09
2016,5,22,12,45,369.5,424.5,2.7,13.0,773.5,787.48,604.51
2016,5,22,13,0,392.0,408.0,2.8,13.0,775.0,803.04,617.19
2016,5,22,13,15,400.0,396.5,2.85,13.0,765.5,807.48,621.38
2016,5,22,13,30,408.0,385.0,2.9,13.0,756.0,822.27,632.75
2016,5,22,13,45,340.5,400.0,2.95,13.0,704.0,762.15,589.16
2016,5,22,14,0,273.0,415.0,3.0,13.0,652.0,713.11,553.16
2016,5,22,14,15,266.0,401.0,3.05,13.0,625.5,692.99,539.87
2016,5,22,14,30,259.0,387.0,3.1,13.0,599.0,671.46,525.28
2016,5,22,14,45,356.5,335.5,3.15,13.0,613.5,709.43,557.82
2016,5,22,15,0,454.0,284.0,3.2,13.0,628.0,757.9,597.09
2016,5,22,15,15,499.0,250.5,3.2,13.0,609.0,755.42,597.7
2016,5,22,15,30,544.0,217.0,3.2,13.0,590.0,748.03,595.11
2016,5,22,15,45,447.5,230.0,3.25,13.0,523.5,662.52,530.94
2016,5,22,16,0,351.0,243.0,3.3,13.0,457.0,566.71,458.14
2016,5,22,16,15,430.5,201.0,3.3,12.5,441.0,587.27,478.38
2016,5,22,16,30,510.0,159.0,3.3,12.0,425.0,585.33,480.73
2016,5,22,16,45,433.5,156.0,3.3,12.0,366.5,505.15,417.56
2016,5,22,17,0,357.0,153.0,3.3,12.0,308.0,417.4,347.47
2016,5,22,17,15,328.0,139.0,3.2,11.5,267.0,367.33,307.4
2016,5,22,17,30,299.0,125.0,3.1,11.0,226.0,319.32,267.78
2016,5,22,17,45,277.0,105.5,3.05,11.0,187.0,270.84,226.43
2016,5,22,18,0,255.0,86.0,3.0,11.0,148.0,224.03,185.42
2016,5,22,18,15,213.0,68.5,2.8,10.5,112.0,173.09,140.34
2016,5,22,18,30,171.0,51.0,2.6,10.0,76.0,126.47,98.5
2016,5,22,18,45,85.5,35.5,2.45,10.0,48.0,73.62,51.7
2016,5,22,19,0,0.0,20.0,2.3,10.0,20.0,18.54,0.0
2016,5,22,19,15,0.0,10.0,2.25,10.0,10.0,9.1,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,111.0,16.5,2.2,10.0,27.0,12.96,0.0
2016,5,23,5,30,222.0,33.0,2.3,10.0,54.0,25.73,16.05
2016,5,23,5,45,314.0,45.0,2.4,10.5,94.5,34.65,25.08
2016,5,23,6,0,406.0,57.0,2.5,11.0,135.0,44.57,34.41
2016,5,23,6,15,470.5,65.5,2.5,11.0,182.0,49.72,39.33
2016,5,23,6,30,535.0,74.0,2.5,11.0,229.0,54.68,43.91
2016,5,23,6,45,580.0,81.0,2.55,11.5,278.5,58.12,46.88
2016,5,23,7,0,625.0,88.0,2.6,12.0,328.0,61.39,49.6
2016,5,23,7,15,659.0,93.5,2.55,12.0,378.5,63.3,51.14
2016,5,23,7,30,693.0,99.0,2.5,12.0,429.0,69.04,56.05
2016,5,23,7,45,716.0,104.0,2.5,12.5,478.0,119.67,69.74
2016,5,23,8,0,739.0,109.0,2.5,13.0,527.0,173.13,106.29
2016,5,23,8,15,758.5,113.0,2.5,13.0,573.5,233.1,155.69
2016,5,23,8,30,778.0,117.0,2.5,13.0,620.0,289.23,205.03
2016,5,23,8,45,554.0,214.5,2.5,13.5,585.5,339.13,255.6
2016,5,23,9,0,330.0,312.0,2.5,14.0,551.0,369.9,286.44
2016,5,23,9,15,367.5,317.5,2.5,14.0,596.5,414.6,322.47
2016,5,23,9,30,405.0,323.0,2.5,14.0,642.0,460.35,359.02
