Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,45,393.0,343.5,2.5,14.5,664.0,499.8,389.38
2016,5,23,10,0,381.0,364.0,2.5,15.0,686.0,535.22,415.87
2016,5,23,10,15,407.5,364.5,2.5,15.0,718.5,576.87,447.67
2016,5,23,10,30,434.0,365.0,2.5,15.0,751.0,621.37,481.08
2016,5,23,10,45,354.5,407.5,2.55,15.0,727.5,624.04,481.76
2016,5,23,11,0,275.0,450.0,2.6,15.0,704.0,620.82,477.91
2016,5,23,11,15,215.0,465.0,2.6,15.0,665.5,599.21,460.98
2016,5,23,11,30,155.0,480.0,2.6,15.0,627.0,575.51,442.29
2016,5,23,11,45,207.5,477.0,2.65,15.0,675.0,629.7,483.43
2016,5,23,12,0,260.0,474.0,2.7,15.0,723.0,693.89,530.73
2016,5,23,12,15,298.5,461.5,2.7,15.0,746.5,731.0,557.95
2016,5,23,12,30,337.0,449.0,2.7,15.0,770.0,768.05,585.16
2016,5,23,12,45,356.5,433.0,2.75,15.0,770.0,782.71,596.51
2016,5,23,13,0,376.0,417.0,2.8,15.0,770.0,795.77,606.99
2016,5,23,13,15,353.0,421.0,2.8,15.0,747.5,785.14,599.2
2016,5,23,13,30,330.0,425.0,2.8,15.0,725.0,772.51,590.22
2016,5,23,13,45,193.0,408.0,2.85,15.0,582.5,607.31,469.42
2016,5,23,14,0,56.0,391.0,2.9,15.0,440.0,439.48,342.06
2016,5,23,14,15,36.0,331.0,2.9,14.5,362.0,359.03,282.11
2016,5,23,14,30,16.0,271.0,2.9,14.0,284.0,265.46,209.79
2016,5,23,14,45,19.5,275.5,2.95,14.0,291.0,273.82,217.2
2016,5,23,15,0,23.0,280.0,3.0,14.0,298.0,282.24,224.4
2016,5,23,15,15,16.0,245.5,3.0,14.0,258.0,242.13,192.81
2016,5,23,15,30,9.0,211.0,3.0,14.0,218.0,202.32,161.2
2016,5,23,15,45,6.5,194.5,3.05,14.0,199.5,184.46,147.18
2016,5,23,16,0,4.0,178.0,3.1,14.0,181.0,166.73,133.11
2016,5,23,16,15,36.0,198.0,3.1,13.5,217.5,224.45,182.09
2016,5,23,16,30,68.0,218.0,3.1,13.0,254.0,271.91,222.29
2016,5,23,16,45,97.5,199.0,3.15,13.0,244.5,271.87,223.62
2016,5,23,17,0,127.0,180.0,3.2,13.0,235.0,280.15,231.55
2016,5,23,17,15,117.5,158.0,3.2,12.5,204.0,245.19,203.34
2016,5,23,17,30,108.0,136.0,3.2,12.0,173.0,210.75,175.05
2016,5,23,17,45,301.5,100.5,3.2,12.0,179.0,288.03,240.37
2016,5,23,18,0,495.0,65.0,3.2,12.0,185.0,327.94,270.5
2016,5,23,18,15,417.0,55.5,3.1,11.5,140.5,255.65,206.78
2016,5,23,18,30,339.0,46.0,3.0,11.0,96.0,191.41,149.32
2016,5,23,18,45,228.0,32.5,2.9,11.0,61.0,120.13,85.64
2016,5,23,19,0,117.0,19.0,2.8,11.0,26.0,57.66,8.69
2016,5,23,19,15,58.5,9.5,2.75,11.0,13.0,19.94,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,119.5,17.0,2.6,11.0,28.5,13.36,0.0
2016,5,24,5,30,239.0,34.0,2.7,11.0,57.0,26.53,16.72
2016,5,24,5,45,336.0,44.5,2.85,11.0,98.5,35.46,25.76
2016,5,24,6,0,433.0,55.0,3.0,11.0,140.0,42.82,32.84
2016,5,24,6,15,498.0,63.0,3.0,11.0,187.5,47.65,37.47
2016,5,24,6,30,563.0,71.0,3.0,11.0,235.0,52.31,41.77
2016,5,24,6,45,281.5,85.0,3.0,11.5,167.0,59.77,48.36
2016,5,24,7,0,0.0,99.0,3.0,12.0,99.0,85.23,70.84
2016,5,24,7,15,4.5,130.0,3.0,12.0,132.0,109.58,92.11
2016,5,24,7,30,9.0,161.0,3.0,12.0,165.0,133.45,112.65
2016,5,24,7,45,22.5,191.0,3.0,12.0,203.0,159.28,127.89
2016,5,24,8,0,36.0,221.0,3.0,12.0,241.0,179.29,143.07
2016,5,24,8,15,25.0,220.5,3.0,12.0,235.0,189.71,151.69
2016,5,24,8,30,14.0,220.0,3.0,12.0,229.0,190.19,152.18
2016,5,24,8,45,20.0,246.5,3.0,12.5,260.5,215.66,172.06
2016,5,24,9,0,26.0,273.0,3.0,13.0,292.0,236.56,188.08
2016,5,24,9,15,37.0,305.5,2.95,13.0,334.0,271.17,215.23
2016,5,24,9,30,48.0,338.0,2.9,13.0,376.0,307.66,243.64
2016,5,24,9,45,45.0,348.5,2.9,13.5,386.0,320.79,253.16
2016,5,24,10,0,42.0,359.0,2.9,14.0,396.0,333.57,262.36
2016,5,24,10,15,51.0,383.0,2.9,14.0,428.5,365.05,286.53
2016,5,24,10,30,60.0,407.0,2.9,14.0,461.0,397.83,311.45
2016,5,24,10,45,57.5,413.5,2.95,14.0,466.0,408.24,319.11
2016,5,24,11,0,55.0,420.0,3.0,14.0,471.0,418.31,326.59
2016,5,24,11,15,52.5,422.5,3.0,14.0,472.0,424.48,331.06
2016,5,24,11,30,50.0,425.0,3.0,14.0,473.0,430.25,335.24
2016,5,24,11,45,63.0,442.0,3.0,14.0,502.5,462.75,360.0
2016,5,24,12,0,76.0,459.0,3.0,14.0,532.0,496.2,385.2
2016,5,24,12,15,55.0,428.0,3.0,14.0,481.0,452.6,351.95
2016,5,24,12,30,34.0,397.0,3.0,14.0,430.0,406.93,317.14
2016,5,24,12,45,61.5,427.0,3.05,14.0,485.5,466.39,363.33
2016,5,24,13,0,89.0,457.0,3.1,14.0,541.0,527.25,409.58
2016,5,24,13,15,74.5,437.5,3.1,14.0,507.0,497.17,386.75
2016,5,24,13,30,60.0,418.0,3.1,14.0,473.0,466.08,363.49
2016,5,24,13,45,65.5,411.5,3.15,14.0,469.5,467.63,365.52
2016,5,24,14,0,71.0,405.0,3.2,14.0,466.0,468.81,367.17
2016,5,24,14,15,55.5,374.0,3.2,14.0,421.0,422.97,332.45
2016,5,24,14,30,40.0,343.0,3.2,14.0,376.0,376.79,297.25
2016,5,24,14,45,23.5,271.5,3.25,14.0,290.5,287.32,227.85
2016,5,24,15,0,7.0,200.0,3.3,14.0,205.0,189.04,149.72
2016,5,24,15,15,14.5,226.5,3.3,13.5,237.0,222.0,177.37
2016,5,24,15,30,22.0,253.0,3.3,13.0,269.0,255.61,205.3
2016,5,24,15,45,11.0,190.5,3.3,13.0,198.5,184.42,147.84
2016,5,24,16,0,0.0,128.0,3.3,13.0,128.0,115.12,90.94
2016,5,24,16,15,0.0,136.0,3.3,12.5,136.0,123.08,98.13
2016,5,24,16,30,0.0,144.0,3.3,12.0,144.0,131.46,105.64
2016,5,24,16,45,0.0,126.5,3.35,12.0,126.5,115.05,92.24
2016,5,24,17,0,0.0,109.0,3.4,12.0,109.0,98.65,78.72
2016,5,24,17,15,0.0,95.0,3.4,11.5,95.0,85.68,68.09
2016,5,24,17,30,0.0,81.0,3.4,11.0,81.0,72.72,57.28
2016,5,24,17,45,242.5,74.5,3.4,11.0,134.0,226.44,190.3
2016,5,24,18,0,485.0,68.0,3.4,11.0,187.0,326.47,270.72
2016,5,24,18,15,407.0,58.0,3.3,11.0,142.5,254.13,206.19
2016,5,24,18,30,329.0,48.0,3.2,11.0,98.0,187.99,146.89
2016,5,24,18,45,219.0,34.5,3.1,11.0,62.5,119.8,86.05
2016,5,24,19,0,109.0,21.0,3.0,11.0,27.0,58.46,13.48
2016,5,24,19,15,54.5,10.5,2.95,11.0,13.5,20.1,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,118.5,17.0,2.3,11.0,28.5,13.34,0.0
2016,5,25,5,30,237.0,34.0,2.4,11.0,57.0,26.51,16.79
2016,5,25,5,45,329.5,45.0,2.55,11.0,98.0,35.83,26.11
2016,5,25,6,0,422.0,56.0,2.7,11.0,139.0,43.59,33.55
2016,5,25,6,15,486.5,64.0,2.7,11.0,186.0,48.38,38.14
2016,5,25,6,30,551.0,72.0,2.7,11.0,233.0,53.0,42.4
2016,5,25,6,45,275.5,92.0,2.75,11.5,172.5,64.6,52.69
2016,5,25,7,0,0.0,112.0,2.8,12.0,112.0,95.1,79.59
2016,5,25,7,15,0.0,119.0,2.8,12.0,119.0,101.39,84.85
2016,5,25,7,30,0.0,126.0,2.8,12.0,126.0,107.62,90.03
2016,5,25,7,45,4.0,154.0,2.85,12.5,156.0,130.72,104.65
2016,5,25,8,0,8.0,182.0,2.9,13.0,186.0,154.57,123.54
2016,5,25,8,15,10.0,197.0,2.9,13.0,203.0,168.83,134.73
2016,5,25,8,30,12.0,212.0,2.9,13.0,220.0,183.41,146.19
2016,5,25,8,45,22.5,249.0,2.95,13.0,265.5,218.4,173.88
2016,5,25,9,0,33.0,286.0,3.0,13.0,311.0,249.0,197.88
2016,5,25,9,15,37.0,307.5,3.0,13.0,336.5,272.65,216.38
2016,5,25,9,30,41.0,329.0,3.0,13.0,362.0,297.08,235.4
2016,5,25,9,45,28.0,301.5,3.0,13.5,324.5,273.41,216.13
2016,5,25,10,0,15.0,274.0,3.0,14.0,287.0,248.31,195.74
2016,5,25,10,15,45.0,347.0,3.0,14.0,387.0,330.83,260.54
2016,5,25,10,30,75.0,420.0,3.0,14.0,487.0,419.01,328.11
2016,5,25,10,45,202.0,427.0,3.0,14.0,613.0,527.23,411.87
2016,5,25,11,0,329.0,434.0,3.0,14.0,739.0,647.58,502.56
2016,5,25,11,15,209.5,448.5,3.0,14.0,644.0,579.32,449.38
2016,5,25,11,30,90.0,463.0,3.0,14.0,549.0,498.67,386.8
2016,5,25,11,45,508.0,286.5,3.05,14.5,773.0,729.46,568.3
2016,5,25,12,0,926.0,110.0,3.1,15.0,997.0,947.93,723.91
2016,5,25,12,15,926.0,110.0,3.15,15.0,995.5,972.57,739.18
2016,5,25,12,30,926.0,110.0,3.2,15.0,994.0,993.89,753.98
2016,5,25,12,45,921.0,112.0,3.25,15.0,984.0,1008.91,764.61
2016,5,25,13,0,916.0,114.0,3.3,15.0,974.0,1020.32,772.95
2016,5,25,13,15,913.5,113.5,3.35,15.0,958.0,1028.07,778.97
2016,5,25,13,30,911.0,113.0,3.4,15.0,942.0,1032.13,782.65
2016,5,25,13,45,689.5,228.0,3.5,15.0,846.5,951.88,729.15
2016,5,25,14,0,468.0,343.0,3.6,15.0,751.0,845.34,650.57
2016,5,25,14,15,680.5,224.5,3.65,15.0,794.5,938.49,724.13
2016,5,25,14,30,893.0,106.0,3.7,15.0,838.0,998.46,766.42
2016,5,25,14,45,694.0,188.0,3.75,15.0,742.5,900.1,698.79
2016,5,25,15,0,495.0,270.0,3.8,15.0,647.0,780.87,611.7
2016,5,25,15,15,438.0,275.0,3.85,14.5,595.0,723.53,571.7
2016,5,25,15,30,381.0,280.0,3.9,14.0,543.0,652.38,520.38
2016,5,25,15,45,599.0,187.5,3.95,14.0,569.5,754.16,603.8
2016,5,25,16,0,817.0,95.0,4.0,14.0,596.0,812.15,648.8
2016,5,25,16,15,797.5,92.0,4.0,13.5,547.5,764.36,616.02
2016,5,25,16,30,778.0,89.0,4.0,13.0,499.0,715.34,582.4
2016,5,25,16,45,745.5,87.0,4.05,13.0,448.0,657.1,540.07
2016,5,25,17,0,713.0,85.0,4.1,13.0,397.0,601.84,497.91
2016,5,25,17,15,675.5,80.0,4.1,12.5,346.0,538.47,448.29
2016,5,25,17,30,638.0,75.0,4.1,12.0,295.0,476.94,398.46
2016,5,25,17,45,575.5,70.5,4.1,12.0,244.0,404.86,337.52
2016,5,25,18,0,513.0,66.0,4.1,12.0,193.0,337.89,279.13
2016,5,25,18,15,434.0,57.0,4.0,11.5,147.5,264.7,214.77
2016,5,25,18,30,355.0,48.0,3.9,11.0,102.0,199.55,156.35
2016,5,25,18,45,230.5,35.5,3.8,11.0,65.5,124.52,90.01
2016,5,25,19,0,106.0,23.0,3.7,11.0,29.0,60.48,18.1
2016,5,25,19,15,53.0,11.5,3.65,11.0,14.5,20.76,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,91.0,19.0,1.9,10.0,28.5,14.89,0.0
2016,5,26,5,30,182.0,38.0,1.9,10.0,57.0,29.54,19.52
2016,5,26,5,45,275.5,51.0,1.95,10.5,97.0,39.1,29.09
2016,5,26,6,0,369.0,64.0,2.0,11.0,137.0,48.39,37.87
2016,5,26,6,15,436.0,74.0,1.9,11.0,184.0,55.08,44.17
2016,5,26,6,30,503.0,84.0,1.8,11.0,231.0,62.63,51.06
2016,5,26,6,45,550.5,91.5,1.75,11.5,281.0,66.12,54.04
2016,5,26,7,0,598.0,99.0,1.7,12.0,331.0,69.44,56.77
2016,5,26,7,15,633.5,104.5,1.6,12.5,381.5,70.99,57.84
2016,5,26,7,30,669.0,110.0,1.5,13.0,432.0,76.65,62.5
2016,5,26,7,45,696.0,115.0,1.4,13.5,481.0,126.05,75.33
2016,5,26,8,0,723.0,120.0,1.3,14.0,530.0,178.8,110.86
2016,5,26,8,15,743.5,123.5,1.25,14.0,577.0,232.32,154.27
2016,5,26,8,30,764.0,127.0,1.2,14.0,624.0,293.14,206.31
2016,5,26,8,45,781.5,129.5,1.15,14.5,667.5,348.26,253.98
2016,5,26,9,0,799.0,132.0,1.1,15.0,711.0,404.68,301.82
2016,5,26,9,15,811.5,134.5,1.05,15.0,749.5,459.97,348.08
2016,5,26,9,30,824.0,137.0,1.0,15.0,788.0,515.47,392.94
2016,5,26,9,45,826.5,143.0,1.0,15.5,819.5,568.48,433.94
2016,5,26,10,0,829.0,149.0,1.0,16.0,851.0,620.24,472.49
2016,5,26,10,15,836.5,150.5,1.0,16.0,878.0,669.85,509.23
2016,5,26,10,30,844.0,152.0,1.0,16.0,905.0,718.21,544.07
2016,5,26,10,45,851.5,151.5,1.05,16.5,926.0,759.21,572.72
2016,5,26,11,0,859.0,151.0,1.1,17.0,947.0,801.47,600.67
2016,5,26,11,15,862.5,152.0,1.15,17.0,960.5,839.83,626.14
2016,5,26,11,30,866.0,153.0,1.2,17.0,974.0,875.81,649.96
2016,5,26,11,45,870.0,151.5,1.3,17.0,980.5,907.56,671.65
2016,5,26,12,0,874.0,150.0,1.4,17.0,987.0,936.64,691.64
2016,5,26,12,15,874.0,150.0,1.55,17.0,986.0,960.54,709.03
2016,5,26,12,30,874.0,150.0,1.7,17.0,985.0,981.35,724.5
2016,5,26,12,45,880.0,144.5,1.85,17.0,978.0,999.62,738.39
2016,5,26,13,0,886.0,139.0,2.0,17.0,971.0,1014.54,750.19
2016,5,26,13,15,883.0,138.0,2.15,17.0,955.0,1021.41,756.83
2016,5,26,13,30,880.0,137.0,2.3,17.0,939.0,1024.68,761.27
2016,5,26,13,45,873.5,136.5,2.45,17.0,916.0,1021.36,761.44
2016,5,26,14,0,867.0,136.0,2.6,17.0,893.0,1014.48,759.35
2016,5,26,14,15,860.0,134.0,2.7,16.5,863.5,1002.09,754.54
2016,5,26,14,30,853.0,132.0,2.8,16.0,834.0,986.28,747.47
2016,5,26,14,45,843.5,130.0,2.9,16.0,798.5,975.21,742.24
2016,5,26,15,0,834.0,128.0,3.0,16.0,763.0,950.24,727.47
2016,5,26,15,15,821.5,125.5,3.05,15.5,722.5,918.98,709.28
2016,5,26,15,30,809.0,123.0,3.1,15.0,682.0,885.07,689.04
2016,5,26,15,45,792.5,119.5,3.2,15.0,637.5,844.14,662.58
2016,5,26,16,0,776.0,116.0,3.3,15.0,593.0,801.27,634.32
2016,5,26,16,15,754.5,112.5,3.35,14.5,545.0,756.3,604.92
2016,5,26,16,30,733.0,109.0,3.4,14.0,497.0,706.76,571.46
2016,5,26,16,45,702.5,104.5,3.45,14.0,446.0,648.88,529.41
2016,5,26,17,0,672.0,100.0,3.5,14.0,395.0,591.43,485.59
2016,5,26,17,15,633.0,94.0,3.45,13.5,344.5,527.71,436.08
2016,5,26,17,30,594.0,88.0,3.4,13.0,294.0,466.0,386.54
2016,5,26,17,45,536.5,81.0,3.4,13.0,244.0,395.7,327.76
2016,5,26,18,0,479.0,74.0,3.4,13.0,194.0,330.07,271.16
2016,5,26,18,15,399.0,63.5,3.3,12.5,148.0,254.14,205.31
2016,5,26,18,30,319.0,53.0,3.2,12.0,102.0,190.3,148.69
2016,5,26,18,45,207.0,38.5,3.1,11.5,65.5,120.87,87.76
2016,5,26,19,0,95.0,24.0,3.0,11.0,29.0,54.89,18.87
2016,5,26,19,15,47.5,12.0,2.95,11.0,14.5,20.17,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,93.5,19.0,1.0,10.0,29.0,14.88,0.21
2016,5,27,5,30,187.0,38.0,1.0,10.0,58.0,29.53,19.62
2016,5,27,5,45,285.5,51.0,1.05,10.5,99.0,39.11,29.15
2016,5,27,6,0,384.0,64.0,1.1,11.0,140.0,48.42,37.93
2016,5,27,6,15,450.5,73.5,1.15,11.5,187.5,56.26,45.16
2016,5,27,6,30,517.0,83.0,1.2,12.0,235.0,61.79,50.11
2016,5,27,6,45,570.0,89.0,1.25,12.5,286.0,64.16,52.08
2016,5,27,7,0,623.0,95.0,1.3,13.0,337.0,66.46,53.89
2016,5,27,7,15,657.5,100.5,1.3,13.5,388.0,68.16,55.11
2016,5,27,7,30,692.0,106.0,1.3,14.0,439.0,74.09,60.01
2016,5,27,7,45,724.0,108.0,1.3,14.5,489.5,123.03,71.53
2016,5,27,8,0,756.0,110.0,1.3,15.0,540.0,181.74,111.39
2016,5,27,8,15,775.5,113.5,1.25,15.0,587.5,236.28,155.51
2016,5,27,8,30,795.0,117.0,1.2,15.0,635.0,292.81,204.21
2016,5,27,8,45,814.0,118.0,1.2,15.5,679.5,348.91,252.84
2016,5,27,9,0,833.0,119.0,1.2,16.0,724.0,406.4,301.79
2016,5,27,9,15,844.5,121.5,1.15,16.5,762.5,463.01,348.57
2016,5,27,9,30,856.0,124.0,1.1,17.0,801.0,522.02,395.27
2016,5,27,9,45,873.5,120.5,1.05,17.5,836.5,575.84,436.49
2016,5,27,10,0,891.0,117.0,1.0,18.0,872.0,629.56,476.08
2016,5,27,10,15,897.0,118.5,0.95,18.0,899.5,679.78,512.55
2016,5,27,10,30,903.0,120.0,0.9,18.0,927.0,728.41,546.72
2016,5,27,10,45,909.0,120.0,0.9,18.5,947.5,773.95,576.99
2016,5,27,11,0,915.0,120.0,0.9,19.0,968.0,817.46,603.81
2016,5,27,11,15,917.5,120.5,0.95,19.0,981.5,856.36,629.18
2016,5,27,11,30,920.0,121.0,1.0,19.0,995.0,892.62,652.75
2016,5,27,11,45,921.0,121.5,1.1,19.5,1000.5,924.81,673.2
2016,5,27,12,0,922.0,122.0,1.2,20.0,1006.0,954.02,691.7
2016,5,27,12,15,921.5,122.0,1.35,20.0,1004.5,978.26,709.17
2016,5,27,12,30,921.0,122.0,1.5,20.0,1003.0,999.21,724.63
2016,5,27,12,45,915.0,124.5,1.65,20.0,993.0,1013.83,736.14
2016,5,27,13,0,909.0,127.0,1.8,20.0,983.0,1024.85,745.47
2016,5,27,13,15,905.5,126.5,1.9,20.0,966.5,1031.78,751.6
2016,5,27,13,30,902.0,126.0,2.0,20.0,950.0,1035.05,755.52
2016,5,27,13,45,895.5,125.5,2.15,20.0,926.5,1031.65,755.9
2016,5,27,14,0,889.0,125.0,2.3,20.0,903.0,1024.63,754.0
2016,5,27,14,15,882.0,123.5,2.35,19.5,873.0,1012.51,749.14
2016,5,27,14,30,875.0,122.0,2.4,19.0,843.0,996.92,742.06
2016,5,27,14,45,863.5,121.5,2.5,19.0,806.5,974.7,729.72
2016,5,27,15,0,852.0,121.0,2.6,19.0,770.0,959.13,721.82
2016,5,27,15,15,839.5,118.5,2.6,19.0,729.5,927.52,702.08
2016,5,27,15,30,827.0,116.0,2.6,19.0,689.0,893.21,680.53
2016,5,27,15,45,806.5,114.5,2.65,19.0,643.0,850.58,653.41
2016,5,27,16,0,786.0,113.0,2.7,19.0,597.0,806.19,624.71
2016,5,27,16,15,764.5,109.0,2.7,18.5,548.5,756.79,592.76
2016,5,27,16,30,743.0,105.0,2.7,18.0,500.0,709.67,561.81
2016,5,27,16,45,710.5,102.0,2.75,17.5,448.5,651.75,522.05
2016,5,27,17,0,678.0,99.0,2.8,17.0,397.0,594.39,480.22
2016,5,27,17,15,639.0,93.0,2.75,16.5,346.0,530.45,431.55
2016,5,27,17,30,600.0,87.0,2.7,16.0,295.0,468.52,382.81
2016,5,27,17,45,542.0,80.0,2.65,15.5,245.0,397.72,325.25
2016,5,27,18,0,484.0,73.0,2.6,15.0,195.0,331.64,269.66
2016,5,27,18,15,406.5,62.5,2.5,14.5,149.5,256.21,205.04
2016,5,27,18,30,329.0,52.0,2.4,14.0,104.0,192.82,149.38
2016,5,27,18,45,219.0,38.0,2.35,13.5,67.5,123.9,89.48
2016,5,27,19,0,109.0,24.0,2.3,13.0,31.0,63.06,25.06
2016,5,27,19,15,54.5,12.0,2.3,13.0,15.5,21.57,0.0
2016,5,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,114.0,18.0,1.5,12.5,30.0,14.1,0.41
2016,5,28,5,30,228.0,36.0,1.5,13.0,60.0,28.01,18.1
2016,5,28,5,45,320.0,48.0,1.55,13.5,101.0,36.87,26.81
2016,5,28,6,0,412.0,60.0,1.6,14.0,142.0,46.92,36.12
2016,5,28,6,15,476.0,69.0,1.65,14.0,190.0,52.41,41.28
2016,5,28,6,30,540.0,78.0,1.7,14.0,238.0,57.68,46.06
2016,5,28,6,45,586.0,84.5,1.75,14.5,288.0,60.62,48.52
2016,5,28,7,0,632.0,91.0,1.8,15.0,338.0,63.42,50.78
2016,5,28,7,15,666.0,96.5,1.75,15.0,389.0,65.25,52.22
2016,5,28,7,30,700.0,102.0,1.7,15.0,440.0,71.33,57.36
2016,5,28,7,45,726.0,106.5,1.65,15.5,489.5,122.0,70.38
2016,5,28,8,0,752.0,111.0,1.6,16.0,539.0,181.82,111.31
2016,5,28,8,15,772.0,114.5,1.55,16.5,586.5,236.17,154.89
2016,5,28,8,30,792.0,118.0,1.5,17.0,634.0,292.57,202.96
2016,5,28,8,45,807.5,121.0,1.45,17.5,677.5,348.95,251.61
2016,5,28,9,0,823.0,124.0,1.4,18.0,721.0,406.36,300.19
2016,5,28,9,15,835.0,126.0,1.3,18.0,760.0,462.21,346.66
2016,5,28,9,30,847.0,128.0,1.2,18.0,799.0,518.16,391.53
2016,5,28,9,45,856.0,130.5,1.2,18.5,832.5,573.98,434.43
2016,5,28,10,0,865.0,133.0,1.2,19.0,866.0,626.81,473.68
2016,5,28,10,15,872.0,134.5,1.2,19.0,893.5,676.53,510.39
2016,5,28,10,30,879.0,136.0,1.2,19.0,921.0,724.8,545.1
2016,5,28,10,45,884.0,137.0,1.2,19.5,941.5,769.55,575.43
2016,5,28,11,0,889.0,138.0,1.2,20.0,962.0,812.28,602.23
2016,5,28,11,15,892.0,138.5,1.25,20.0,975.5,850.77,627.49
2016,5,28,11,30,895.0,139.0,1.3,20.0,989.0,886.75,651.01
2016,5,28,11,45,896.0,139.5,1.4,20.0,995.0,918.35,672.33
2016,5,28,12,0,897.0,140.0,1.5,20.0,1001.0,947.06,691.82
2016,5,28,12,15,897.0,140.0,1.6,20.0,999.5,971.41,708.56
2016,5,28,12,30,897.0,140.0,1.7,20.0,998.0,992.58,723.36
2016,5,28,12,45,887.5,145.0,1.8,20.0,987.0,1005.96,733.27
2016,5,28,13,0,878.0,150.0,1.9,20.0,976.0,1015.79,741.09
2016,5,28,13,15,874.0,149.0,1.95,20.0,959.5,1021.81,745.94
2016,5,28,13,30,870.0,148.0,2.0,20.0,943.0,1024.25,748.66
2016,5,28,13,45,865.5,145.5,2.1,20.0,920.0,1021.15,748.59
2016,5,28,14,0,861.0,143.0,2.2,20.0,897.0,1014.46,746.31
2016,5,28,14,15,853.5,141.5,2.25,19.5,867.0,1013.72,748.87
2016,5,28,14,30,846.0,140.0,2.3,19.0,837.0,997.93,741.59
2016,5,28,14,45,837.0,137.0,2.35,19.0,801.5,975.73,728.83
2016,5,28,15,0,828.0,134.0,2.4,19.0,766.0,950.39,713.98
2016,5,28,15,15,814.5,131.0,2.4,18.5,725.5,917.89,695.09
2016,5,28,15,30,801.0,128.0,2.4,18.0,685.0,882.81,674.29
2016,5,28,15,45,785.0,124.5,2.45,18.0,640.0,842.65,648.85
2016,5,28,16,0,769.0,121.0,2.5,18.0,595.0,800.52,621.69
2016,5,28,16,15,746.5,116.5,2.5,17.5,546.5,754.26,591.93
2016,5,28,16,30,724.0,112.0,2.5,17.0,498.0,703.19,558.03
2016,5,28,16,45,696.0,107.0,2.5,17.0,447.5,646.98,518.02
2016,5,28,17,0,668.0,102.0,2.5,17.0,397.0,591.03,476.33
2016,5,28,17,15,629.0,95.5,2.4,16.5,346.0,526.99,427.63
2016,5,28,17,30,590.0,89.0,2.3,16.0,295.0,464.98,378.94
2016,5,28,17,45,537.0,81.0,2.25,15.5,245.5,396.28,323.36
2016,5,28,18,0,484.0,73.0,2.2,15.0,196.0,331.84,269.35
2016,5,28,18,15,407.0,63.0,2.1,14.5,150.5,257.09,205.53
2016,5,28,18,30,330.0,53.0,2.0,14.0,105.0,194.41,150.63
2016,5,28,18,45,223.0,38.5,1.9,13.5,68.5,125.7,91.05
2016,5,28,19,0,116.0,24.0,1.8,13.0,32.0,65.13,28.42
2016,5,28,19,15,58.0,12.0,1.8,12.5,16.0,22.29,0.0
2016,5,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,5,15,114.0,18.5,1.65,10.5,31.0,14.49,1.14
2016,5,29,5,30,228.0,37.0,1.6,11.0,62.0,28.79,18.98
2016,5,29,5,45,324.0,49.0,1.55,11.5,103.5,37.63,27.74
2016,5,29,6,0,420.0,61.0,1.5,12.0,145.0,47.78,37.21
2016,5,29,6,15,485.5,69.5,1.4,12.0,193.0,52.83,42.0
2016,5,29,6,30,551.0,78.0,1.3,12.0,241.0,57.69,46.45
2016,5,29,6,45,597.0,84.5,1.25,12.5,292.0,60.64,48.94
2016,5,29,7,0,643.0,91.0,1.2,13.0,343.0,63.45,51.22
2016,5,29,7,15,677.0,96.0,1.15,13.5,394.0,64.93,52.25
2016,5,29,7,30,711.0,101.0,1.1,14.0,445.0,70.7,57.02
2016,5,29,7,45,736.0,105.5,1.05,14.5,495.0,121.89,70.16
2016,5,29,8,0,761.0,110.0,1.0,15.0,545.0,182.05,111.28
2016,5,29,8,15,780.5,113.5,1.0,15.0,592.0,236.78,155.41
2016,5,29,8,30,800.0,117.0,1.0,15.0,639.0,293.5,204.14
2016,5,29,8,45,814.5,120.0,1.0,15.5,682.5,349.99,253.0
2016,5,29,9,0,829.0,123.0,1.0,16.0,726.0,407.37,301.7
2016,5,29,9,15,840.5,125.5,1.05,16.0,765.0,463.7,349.12
2016,5,29,9,30,852.0,128.0,1.1,16.0,804.0,520.07,395.19
2016,5,29,9,45,855.5,133.0,1.15,16.5,835.5,575.18,438.1
2016,5,29,10,0,859.0,138.0,1.2,17.0,867.0,626.74,477.04
2016,5,29,10,15,866.0,139.5,1.25,17.0,894.5,676.19,514.29
2016,5,29,10,30,873.0,141.0,1.3,17.0,922.0,724.2,549.62
2016,5,29,10,45,876.5,143.0,1.4,17.5,942.0,768.46,580.99
2016,5,29,11,0,880.0,145.0,1.5,18.0,962.0,810.6,609.15
2016,5,29,11,15,882.5,145.5,1.55,18.0,975.0,848.4,634.36
2016,5,29,11,30,885.0,146.0,1.6,18.0,988.0,883.7,657.8
2016,5,29,11,45,886.5,146.5,1.7,18.0,993.5,915.49,679.47
2016,5,29,12,0,888.0,147.0,1.8,18.0,999.0,944.47,699.33
2016,5,29,12,15,887.5,147.0,1.85,18.0,997.5,968.22,715.19
2016,5,29,12,30,887.0,147.0,1.9,18.0,996.0,988.83,729.1
2016,5,29,12,45,879.5,150.0,1.95,18.0,985.5,1002.2,738.41
2016,5,29,13,0,872.0,153.0,2.0,18.0,975.0,1012.07,745.64
2016,5,29,13,15,868.5,152.0,2.05,18.0,958.5,1018.6,750.85
2016,5,29,13,30,865.0,151.0,2.1,18.0,942.0,1021.58,753.91
2016,5,29,13,45,862.5,147.5,2.15,18.0,919.5,1019.57,753.87
2016,5,29,14,0,860.0,144.0,2.2,18.0,897.0,1013.95,751.65
2016,5,29,14,15,852.5,142.0,2.25,18.0,867.5,1012.78,752.49
2016,5,29,14,30,845.0,140.0,2.3,18.0,838.0,996.51,743.43
2016,5,29,14,45,838.0,136.5,2.35,18.0,803.0,975.76,731.58
2016,5,29,15,0,831.0,133.0,2.4,18.0,768.0,951.8,717.59
2016,5,29,15,15,817.5,130.0,2.4,17.5,727.5,919.29,698.61
2016,5,29,15,30,804.0,127.0,2.4,17.0,687.0,884.19,677.71
2016,5,29,15,45,789.0,123.0,2.45,17.0,642.0,844.33,652.4
2016,5,29,16,0,774.0,119.0,2.5,17.0,597.0,802.44,625.32
2016,5,29,16,15,752.0,115.0,2.5,16.5,549.0,756.86,595.95
2016,5,29,16,30,730.0,111.0,2.5,16.0,501.0,706.59,562.55
2016,5,29,16,45,702.5,106.0,2.55,16.0,450.5,650.57,522.89
2016,5,29,17,0,675.0,101.0,2.6,16.0,400.0,594.73,481.34
2016,5,29,17,15,636.0,95.0,2.6,15.5,349.5,530.98,432.97
2016,5,29,17,30,597.0,89.0,2.6,15.0,299.0,469.23,384.48
2016,5,29,17,45,544.0,81.0,2.65,15.0,249.0,400.2,327.86
2016,5,29,18,0,491.0,73.0,2.7,15.0,199.0,335.42,272.93
2016,5,29,18,15,413.5,63.0,2.6,14.5,153.0,262.83,210.62
2016,5,29,18,30,336.0,53.0,2.5,14.0,107.0,196.69,152.75
2016,5,29,18,45,226.0,39.5,2.45,13.5,70.0,127.82,93.04
2016,5,29,19,0,116.0,26.0,2.4,13.0,33.0,67.93,32.12
2016,5,29,19,15,58.0,13.0,2.4,12.5,16.5,23.25,0.0
2016,5,29,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,5,15,126.0,18.5,0.85,10.5,32.0,14.5,1.59
2016,5,30,5,30,252.0,37.0,0.8,11.0,64.0,28.82,19.09
2016,5,30,5,45,350.5,47.5,0.8,11.5,106.5,37.87,28.0
2016,5,30,6,0,449.0,58.0,0.8,12.0,149.0,45.17,34.91
2016,5,30,6,15,512.5,65.5,0.75,12.5,197.0,49.5,38.97
2016,5,30,6,30,576.0,73.0,0.7,13.0,245.0,53.7,42.72
2016,5,30,6,45,624.5,78.0,0.7,13.5,296.0,55.7,44.37
2016,5,30,7,0,673.0,83.0,0.7,14.0,347.0,57.65,45.89
2016,5,30,7,15,705.0,88.0,0.7,14.0,398.5,59.4,47.27
2016,5,30,7,30,737.0,93.0,0.7,14.0,450.0,71.75,57.95
2016,5,30,7,45,763.0,96.0,0.75,14.5,500.0,122.79,69.93
2016,5,30,8,0,789.0,99.0,0.8,15.0,550.0,177.02,105.86
2016,5,30,8,15,807.5,102.0,0.8,15.5,597.0,232.73,150.57
2016,5,30,8,30,826.0,105.0,0.8,16.0,644.0,290.27,199.6
2016,5,30,8,45,840.0,107.5,0.85,16.5,687.5,347.56,249.15
2016,5,30,9,0,854.0,110.0,0.9,17.0,731.0,410.15,301.83
2016,5,30,9,15,865.0,112.0,0.95,17.0,770.0,466.27,348.95
2016,5,30,9,30,876.0,114.0,1.0,17.0,809.0,522.25,394.62
2016,5,30,9,45,884.5,115.5,1.1,17.5,842.5,576.09,436.92
2016,5,30,10,0,893.0,117.0,1.2,18.0,876.0,629.03,477.24
2016,5,30,10,15,899.0,118.5,1.25,18.0,903.0,679.25,514.98
2016,5,30,10,30,905.0,120.0,1.3,18.0,930.0,727.89,550.66
2016,5,30,10,45,909.0,121.0,1.4,18.0,950.0,772.84,583.27
2016,5,30,11,0,913.0,122.0,1.5,18.0,970.0,815.62,612.49
2016,5,30,11,15,915.5,122.5,1.55,18.0,983.0,854.42,638.32
2016,5,30,11,30,918.0,123.0,1.6,18.0,996.0,890.6,662.3
2016,5,30,11,45,918.5,123.5,1.7,18.5,1001.5,922.29,682.58
2016,5,30,12,0,919.0,124.0,1.8,19.0,1007.0,950.99,700.86
2016,5,30,12,15,918.5,124.0,1.85,19.0,1005.5,975.21,716.94
2016,5,30,12,30,918.0,124.0,1.9,19.0,1004.0,996.16,731.0
2016,5,30,12,45,914.5,125.0,1.95,19.0,994.5,1011.79,741.72
2016,5,30,13,0,911.0,126.0,2.0,19.0,985.0,1023.88,750.31
2016,5,30,13,15,907.5,125.0,2.05,18.5,968.5,1030.41,756.91
2016,5,30,13,30,904.0,124.0,2.1,18.0,952.0,1033.26,761.33
2016,5,30,13,45,899.0,122.5,2.2,18.0,928.5,1030.43,761.4
2016,5,30,14,0,894.0,121.0,2.3,18.0,905.0,1023.94,759.2
2016,5,30,14,15,887.0,119.5,2.35,18.0,875.5,1011.87,752.87
2016,5,30,14,30,880.0,118.0,2.4,18.0,846.0,996.33,744.36
2016,5,30,14,45,696.0,193.0,2.5,18.0,753.0,905.31,685.45
2016,5,30,15,0,512.0,268.0,2.6,18.0,660.0,793.09,607.14
2016,5,30,15,15,675.0,188.5,2.6,18.0,676.5,856.1,656.91
2016,5,30,15,30,838.0,109.0,2.6,18.0,693.0,894.5,684.5
2016,5,30,15,45,823.5,105.5,2.65,18.0,648.5,854.71,658.58
2016,5,30,16,0,809.0,102.0,2.7,18.0,604.0,812.79,631.53
2016,5,30,16,15,789.0,99.0,2.65,17.5,555.5,765.14,600.47
2016,5,30,16,30,769.0,96.0,2.6,17.0,507.0,716.28,567.99
2016,5,30,16,45,743.0,91.5,2.6,17.0,457.0,660.49,528.89
2016,5,30,17,0,717.0,87.0,2.6,17.0,407.0,607.18,489.61
2016,5,30,17,15,681.5,82.0,2.5,16.5,356.0,545.08,442.42
2016,5,30,17,30,646.0,77.0,2.4,16.0,305.0,484.59,394.93
2016,5,30,17,45,595.5,71.0,2.35,16.0,255.0,416.91,339.51
2016,5,30,18,0,545.0,65.0,2.3,16.0,205.0,353.14,285.52
2016,5,30,18,15,471.0,56.5,2.15,15.5,159.0,280.94,223.72
2016,5,30,18,30,397.0,48.0,2.0,15.0,113.0,216.15,166.9
2016,5,30,18,45,284.0,36.5,1.95,14.5,74.5,144.1,104.52
2016,5,30,19,0,171.0,25.0,1.9,14.0,36.0,81.05,40.54
2016,5,30,19,15,85.5,12.5,1.9,13.5,18.0,28.27,0.0
2016,5,30,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,5,15,132.0,18.5,1.55,11.0,32.5,14.5,1.92
2016,5,31,5,30,264.0,37.0,1.5,11.0,65.0,28.83,19.1
2016,5,31,5,45,358.5,47.5,1.5,11.5,107.5,37.85,27.96
2016,5,31,6,0,453.0,58.0,1.5,12.0,150.0,45.14,34.87
2016,5,31,6,15,517.5,65.5,1.45,12.5,198.5,49.48,38.93
2016,5,31,6,30,582.0,73.0,1.4,13.0,247.0,53.69,42.69
2016,5,31,6,45,627.5,79.0,1.35,13.5,298.5,56.46,45.02
2016,5,31,7,0,673.0,85.0,1.3,14.0,350.0,59.1,47.16
2016,5,31,7,15,706.0,89.5,1.3,14.0,401.0,60.44,48.18
2016,5,31,7,30,739.0,94.0,1.3,14.0,452.0,65.97,52.87
2016,5,31,7,45,765.0,97.5,1.3,14.5,502.5,123.88,70.9
2016,5,31,8,0,791.0,101.0,1.3,15.0,553.0,178.56,107.27
2016,5,31,8,15,809.5,104.0,1.25,15.5,601.0,234.36,152.2
2016,5,31,8,30,828.0,107.0,1.2,16.0,649.0,291.98,201.52
2016,5,31,8,45,844.0,109.0,1.2,16.5,693.0,349.59,251.46
2016,5,31,9,0,860.0,111.0,1.2,17.0,737.0,412.7,304.67
2016,5,31,9,15,871.0,113.5,1.2,17.0,776.5,469.53,352.39
2016,5,31,9,30,882.0,116.0,1.2,17.0,816.0,526.21,398.53
2016,5,31,9,45,891.5,117.0,1.25,17.5,850.0,580.49,440.96
2016,5,31,10,0,901.0,118.0,1.3,18.0,884.0,633.94,481.37
2016,5,31,10,15,907.5,119.5,1.35,18.0,911.5,684.86,519.66
2016,5,31,10,30,914.0,121.0,1.4,18.0,939.0,734.21,555.89
2016,5,31,10,45,919.0,121.5,1.45,18.5,960.0,779.85,587.39
2016,5,31,11,0,924.0,122.0,1.5,19.0,981.0,823.36,615.31
2016,5,31,11,15,927.0,123.0,1.55,19.0,995.0,863.41,641.8
2016,5,31,11,30,930.0,124.0,1.6,19.0,1009.0,900.86,666.46
2016,5,31,11,45,931.5,124.0,1.65,19.0,1015.5,933.37,687.79
2016,5,31,12,0,933.0,124.0,1.7,19.0,1022.0,962.9,707.2
2016,5,31,12,15,933.5,124.0,1.75,19.0,1020.5,988.4,724.03
2016,5,31,12,30,934.0,124.0,1.8,19.0,1019.0,1010.63,738.83
2016,5,31,12,45,937.5,120.5,1.9,19.5,1012.0,1029.0,750.52
2016,5,31,13,0,941.0,117.0,2.0,20.0,1005.0,1043.82,760.02
2016,5,31,13,15,938.0,116.0,2.05,20.0,988.5,1051.03,765.56
2016,5,31,13,30,935.0,115.0,2.1,20.0,972.0,1054.46,768.9
2016,5,31,13,45,930.0,114.0,2.2,20.0,949.0,1052.11,769.33
2016,5,31,14,0,925.0,113.0,2.3,20.0,926.0,1046.0,767.48
2016,5,31,14,15,918.5,112.0,2.3,19.5,896.0,1034.7,762.65
2016,5,31,14,30,912.0,111.0,2.3,19.0,866.0,1019.82,755.61
2016,5,31,14,45,903.0,109.0,2.35,19.0,830.0,997.97,743.19
2016,5,31,15,0,894.0,107.0,2.4,19.0,794.0,972.84,728.62
2016,5,31,15,15,882.5,105.0,2.4,19.0,753.0,942.28,709.88
2016,5,31,15,30,871.0,103.0,2.4,19.0,712.0,908.91,689.18
2016,5,31,15,45,856.0,100.5,2.45,19.0,666.5,869.34,664.49
2016,5,31,16,0,841.0,98.0,2.5,19.0,621.0,835.02,643.18
2016,5,31,16,15,821.5,95.0,2.45,18.5,572.0,786.73,612.09
2016,5,31,16,30,802.0,92.0,2.4,18.0,523.0,737.1,579.57
2016,5,31,16,45,775.5,88.5,2.4,18.0,471.5,680.8,540.69
2016,5,31,17,0,749.0,85.0,2.4,18.0,420.0,624.38,499.94
2016,5,31,17,15,713.5,80.0,2.3,17.5,368.0,563.21,453.91
2016,5,31,17,30,678.0,75.0,2.2,17.0,316.0,501.22,405.74
2016,5,31,17,45,627.0,69.5,2.15,16.5,264.5,432.28,350.47
2016,5,31,18,0,576.0,64.0,2.1,16.0,213.0,367.23,296.3
2016,5,31,18,15,501.5,56.0,2.05,15.5,165.5,293.69,233.67
2016,5,31,18,30,427.0,48.0,2.0,15.0,118.0,227.54,175.75
2016,5,31,18,45,310.5,37.0,1.95,14.5,78.5,153.11,111.35
2016,5,31,19,0,194.0,26.0,1.9,14.0,39.0,88.56,46.57
2016,5,31,19,15,97.0,13.0,1.95,13.5,19.5,31.07,0.0
2016,5,31,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,2.35,11.0,34.5,14.51,2.23
2016,6,1,5,30,290.0,37.0,2.4,11.0,69.0,30.3,20.37
2016,6,1,5,45,382.5,48.0,2.5,11.5,112.0,38.33,28.37
2016,6,1,6,0,475.0,59.0,2.6,12.0,155.0,46.06,35.67
2016,6,1,6,15,539.5,66.5,2.55,12.0,204.5,50.39,39.81
2016,6,1,6,30,604.0,74.0,2.5,12.0,254.0,54.59,43.65
2016,6,1,6,45,449.0,109.5,2.5,12.5,257.5,77.77,64.21
2016,6,1,7,0,294.0,145.0,2.5,13.0,261.0,104.74,87.72
2016,6,1,7,15,304.0,166.0,2.5,13.0,300.0,117.43,98.52
2016,6,1,7,30,314.0,187.0,2.5,13.0,339.0,131.65,110.53
2016,6,1,7,45,325.5,207.0,2.5,13.5,379.5,169.49,124.59
2016,6,1,8,0,337.0,227.0,2.5,14.0,420.0,209.11,152.72
2016,6,1,8,15,344.5,247.5,2.45,14.0,459.0,249.99,185.38
2016,6,1,8,30,352.0,268.0,2.4,14.0,498.0,292.01,220.22
2016,6,1,8,45,389.0,275.0,2.4,14.5,545.5,334.55,254.57
2016,6,1,9,0,426.0,282.0,2.4,15.0,593.0,376.72,288.77
2016,6,1,9,15,663.0,198.5,2.35,15.0,711.5,441.73,339.37
2016,6,1,9,30,900.0,115.0,2.3,15.0,830.0,533.51,411.67
2016,6,1,9,45,909.0,116.5,2.3,15.5,864.0,588.84,455.65
2016,6,1,10,0,918.0,118.0,2.3,16.0,898.0,643.27,497.65
2016,6,1,10,15,924.0,119.0,2.3,16.0,926.0,694.26,536.76
2016,6,1,10,30,930.0,120.0,2.3,16.0,954.0,743.59,573.65
2016,6,1,10,45,763.5,225.0,2.3,16.5,919.5,761.08,582.29
2016,6,1,11,0,597.0,330.0,2.3,17.0,885.0,762.05,578.57
2016,6,1,11,15,769.5,227.5,2.3,17.0,953.5,838.28,636.3
2016,6,1,11,30,942.0,125.0,2.3,17.0,1022.0,911.1,686.1
2016,6,1,11,45,941.5,126.0,2.3,17.0,1027.5,943.16,706.71
2016,6,1,12,0,941.0,127.0,2.3,17.0,1033.0,972.12,725.58
2016,6,1,12,15,615.0,297.5,2.3,17.0,889.0,872.18,655.42
2016,6,1,12,30,289.0,468.0,2.3,17.0,745.0,736.24,553.37
2016,6,1,12,45,435.5,408.0,2.35,17.0,821.5,838.89,630.23
2016,6,1,13,0,582.0,348.0,2.4,17.0,898.0,936.08,699.93
2016,6,1,13,15,562.5,350.0,2.4,17.0,874.0,928.96,694.27
2016,6,1,13,30,543.0,352.0,2.4,17.0,850.0,918.91,687.72
2016,6,1,13,45,500.0,351.5,2.45,17.0,801.0,880.24,661.93
2016,6,1,14,0,457.0,351.0,2.5,17.0,752.0,839.13,634.39
2016,6,1,14,15,478.5,329.5,2.45,17.0,737.5,838.66,635.74
2016,6,1,14,30,500.0,308.0,2.4,17.0,723.0,835.21,634.74
2016,6,1,14,45,543.5,275.5,2.4,17.0,709.0,838.34,639.48
2016,6,1,15,0,587.0,243.0,2.4,17.0,695.0,837.01,641.15
2016,6,1,15,15,712.5,182.5,2.4,16.5,702.0,883.92,677.88
2016,6,1,15,30,838.0,122.0,2.4,16.0,709.0,908.76,697.44
2016,6,1,15,45,637.0,175.0,2.4,16.0,604.0,772.9,603.4
2016,6,1,16,0,436.0,228.0,2.4,16.0,499.0,634.14,500.54
2016,6,1,16,15,318.5,229.5,2.35,15.5,419.0,512.12,409.75
2016,6,1,16,30,201.0,231.0,2.3,15.0,339.0,399.55,322.66
2016,6,1,16,45,170.5,209.0,2.3,15.0,294.5,346.44,281.61
2016,6,1,17,0,140.0,187.0,2.3,15.0,250.0,295.34,241.06
2016,6,1,17,15,127.0,167.0,2.25,14.5,219.0,259.98,213.18
2016,6,1,17,30,114.0,147.0,2.2,14.0,188.0,225.51,185.35
2016,6,1,17,45,105.0,124.5,2.2,14.0,157.5,191.24,156.8
2016,6,1,18,0,96.0,102.0,2.2,14.0,127.0,157.56,128.12
2016,6,1,18,15,79.0,81.0,2.1,13.5,98.5,122.89,98.22
2016,6,1,18,30,62.0,60.0,2.0,13.0,70.0,89.74,69.24
2016,6,1,18,45,32.5,41.5,1.9,13.0,47.0,52.5,36.95
2016,6,1,19,0,3.0,23.0,1.8,13.0,24.0,21.66,8.81
2016,6,1,19,15,1.5,11.5,1.85,12.5,12.0,10.76,0.0
2016,6,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,2,5,15,148.5,18.5,1.65,10.5,35.0,14.51,2.51
2016,6,2,5,30,297.0,37.0,1.6,11.0,70.0,30.27,20.4
2016,6,2,5,45,395.0,47.0,1.6,11.5,114.0,37.42,27.59
