Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,0,493.0,57.0,1.6,12.0,158.0,44.34,34.16
2016,6,2,6,15,556.5,64.0,1.5,12.0,207.5,48.34,37.99
2016,6,2,6,30,620.0,71.0,1.4,12.0,257.0,52.23,41.56
2016,6,2,6,45,495.5,102.0,1.35,12.5,268.5,72.77,59.75
2016,6,2,7,0,371.0,133.0,1.3,13.0,280.0,91.65,76.13
2016,6,2,7,15,360.5,156.5,1.2,13.5,315.0,111.92,93.4
2016,6,2,7,30,350.0,180.0,1.1,14.0,350.0,127.73,106.48
2016,6,2,7,45,585.5,138.5,1.05,14.5,459.0,133.94,85.47
2016,6,2,8,0,821.0,97.0,1.0,15.0,568.0,178.85,106.03
2016,6,2,8,15,839.0,100.0,0.95,15.0,616.0,236.22,152.39
2016,6,2,8,30,857.0,103.0,0.9,15.0,664.0,295.33,203.25
2016,6,2,8,45,871.0,105.0,0.85,15.5,708.0,359.25,257.93
2016,6,2,9,0,885.0,107.0,0.8,16.0,752.0,417.84,307.4
2016,6,2,9,15,481.0,235.5,0.75,16.5,588.5,393.59,297.56
2016,6,2,9,30,77.0,364.0,0.7,17.0,425.0,340.89,260.5
2016,6,2,9,45,492.5,243.0,0.7,17.5,660.0,467.16,355.78
2016,6,2,10,0,908.0,122.0,0.7,18.0,895.0,640.06,481.26
2016,6,2,10,15,914.0,123.5,0.7,18.0,922.0,690.99,516.83
2016,6,2,10,30,920.0,125.0,0.7,18.0,949.0,740.3,551.63
2016,6,2,10,45,924.5,125.5,0.75,18.5,969.5,785.85,582.54
2016,6,2,11,0,929.0,126.0,0.8,19.0,990.0,829.23,609.76
2016,6,2,11,15,931.0,126.5,0.85,19.0,1003.5,868.25,635.04
2016,6,2,11,30,933.0,127.0,0.9,19.0,1017.0,904.59,658.52
2016,6,2,11,45,934.5,127.0,0.95,19.5,1023.0,937.24,678.29
2016,6,2,12,0,936.0,127.0,1.0,20.0,1029.0,966.91,696.11
2016,6,2,12,15,935.5,127.0,1.05,20.0,1027.0,991.63,712.14
2016,6,2,12,30,935.0,127.0,1.1,20.0,1025.0,1013.04,726.22
2016,6,2,12,45,940.0,122.0,1.2,20.5,1018.0,1031.55,738.14
2016,6,2,13,0,945.0,117.0,1.3,21.0,1011.0,1046.5,747.9
2016,6,2,13,15,942.0,116.0,1.4,21.0,994.0,1053.82,754.47
2016,6,2,13,30,939.0,115.0,1.5,21.0,977.0,1057.35,758.85
2016,6,2,13,45,934.0,114.0,1.6,21.0,953.5,1055.09,759.72
2016,6,2,14,0,929.0,113.0,1.7,21.0,930.0,1049.07,758.34
2016,6,2,14,15,922.0,111.5,1.75,21.0,900.0,1036.83,752.36
2016,6,2,14,30,915.0,110.0,1.8,21.0,870.0,1020.99,744.2
2016,6,2,14,45,906.0,108.0,1.9,21.0,833.5,999.19,732.92
2016,6,2,15,0,897.0,106.0,2.0,21.0,797.0,974.1,719.42
2016,6,2,15,15,885.5,104.0,2.05,20.5,756.0,943.58,702.97
2016,6,2,15,30,874.0,102.0,2.1,20.0,715.0,910.24,684.45
2016,6,2,15,45,859.0,99.5,2.15,20.0,669.0,870.69,660.14
2016,6,2,16,0,844.0,97.0,2.2,20.0,623.0,836.33,639.12
2016,6,2,16,15,824.5,94.0,2.2,19.5,574.0,788.04,608.75
2016,6,2,16,30,805.0,91.0,2.2,19.0,525.0,738.42,576.88
2016,6,2,16,45,779.5,87.0,2.25,18.5,474.0,682.27,539.77
2016,6,2,17,0,754.0,83.0,2.3,18.0,423.0,625.92,500.62
2016,6,2,17,15,719.0,78.5,2.25,17.5,371.0,563.1,453.7
2016,6,2,17,30,684.0,74.0,2.2,17.0,319.0,504.04,407.96
2016,6,2,17,45,635.5,68.0,2.2,16.5,268.0,435.62,353.31
2016,6,2,18,0,587.0,62.0,2.2,16.0,217.0,370.86,299.5
2016,6,2,18,15,514.5,54.5,2.1,15.5,169.5,298.19,237.46
2016,6,2,18,30,442.0,47.0,2.0,15.0,122.0,232.67,179.97
2016,6,2,18,45,329.5,36.5,1.95,14.5,82.0,159.07,116.18
2016,6,2,19,0,217.0,26.0,1.9,14.0,42.0,96.39,54.37
2016,6,2,19,15,108.5,13.0,1.9,13.5,21.0,33.52,0.0
2016,6,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,24.0,4.5,1.15,12.0,5.0,0.0,0.0
2016,6,3,5,0,48.0,9.0,1.1,12.0,10.0,8.19,0.0
2016,6,3,5,15,184.5,22.0,1.1,12.5,40.0,17.96,4.66
2016,6,3,5,30,321.0,35.0,1.1,13.0,70.0,28.41,18.66
2016,6,3,5,45,413.0,44.0,1.1,13.5,113.5,34.75,25.03
2016,6,3,6,0,505.0,53.0,1.1,14.0,157.0,40.9,30.84
2016,6,3,6,15,566.0,59.5,1.0,14.5,206.0,44.65,34.33
2016,6,3,6,30,627.0,66.0,0.9,15.0,255.0,48.29,37.57
2016,6,3,6,45,669.5,71.0,0.85,15.5,306.0,50.56,39.45
2016,6,3,7,0,712.0,76.0,0.8,16.0,357.0,57.94,45.76
2016,6,3,7,15,742.5,80.0,0.75,16.5,408.5,59.42,46.8
2016,6,3,7,30,773.0,84.0,0.7,17.0,460.0,64.55,50.99
2016,6,3,7,45,796.5,87.0,0.65,17.5,510.0,117.35,63.71
2016,6,3,8,0,820.0,90.0,0.6,18.0,560.0,172.98,99.98
2016,6,3,8,15,837.0,93.0,0.55,18.5,607.5,229.99,145.05
2016,6,3,8,30,854.0,96.0,0.5,19.0,655.0,294.8,198.91
2016,6,3,8,45,867.5,98.0,0.5,20.0,698.5,352.27,247.13
2016,6,3,9,0,881.0,100.0,0.5,21.0,742.0,410.33,294.74
2016,6,3,9,15,891.0,102.0,0.45,21.5,781.0,467.26,340.15
2016,6,3,9,30,901.0,104.0,0.4,22.0,820.0,523.92,383.47
2016,6,3,9,45,914.0,102.5,0.4,22.5,854.5,578.76,424.21
2016,6,3,10,0,927.0,101.0,0.4,23.0,889.0,633.05,463.02
2016,6,3,10,15,932.5,102.0,0.55,23.0,916.5,683.94,501.02
2016,6,3,10,30,938.0,103.0,0.7,23.0,944.0,733.11,537.13
2016,6,3,10,45,940.5,104.5,0.85,23.0,964.0,778.63,569.43
2016,6,3,11,0,943.0,106.0,1.0,23.0,984.0,821.79,598.76
2016,6,3,11,15,945.5,106.5,1.1,23.0,997.5,861.53,625.05
2016,6,3,11,30,948.0,107.0,1.2,23.0,1011.0,898.58,649.55
2016,6,3,11,45,948.0,108.0,1.35,23.0,1016.5,931.07,671.83
2016,6,3,12,0,948.0,109.0,1.5,23.0,1022.0,960.47,692.18
2016,6,3,12,15,948.0,109.0,1.6,23.0,1021.0,985.72,709.25
2016,6,3,12,30,948.0,109.0,1.7,23.0,1020.0,1007.64,724.3
2016,6,3,12,45,937.0,114.5,1.8,23.0,1008.5,1020.83,733.96
2016,6,3,13,0,926.0,120.0,1.9,23.0,997.0,1030.27,741.44
2016,6,3,13,15,923.0,119.5,1.95,23.0,981.0,1037.99,747.3
2016,6,3,13,30,920.0,119.0,2.0,23.0,965.0,1042.0,750.97
2016,6,3,13,45,916.0,117.5,2.05,23.0,942.0,1040.3,751.17
2016,6,3,14,0,912.0,116.0,2.1,23.0,919.0,1034.88,749.18
2016,6,3,14,15,759.0,192.0,2.1,23.0,845.0,977.77,713.49
2016,6,3,14,30,606.0,268.0,2.1,23.0,771.0,900.14,662.5
2016,6,3,14,45,745.0,188.0,2.15,23.0,780.5,945.9,696.85
2016,6,3,15,0,884.0,108.0,2.2,23.0,790.0,963.77,709.91
2016,6,3,15,15,686.5,175.5,2.15,22.5,688.0,851.92,637.48
2016,6,3,15,30,489.0,243.0,2.1,22.0,586.0,723.17,548.62
2016,6,3,15,45,405.5,251.0,2.1,22.0,523.0,645.3,494.06
2016,6,3,16,0,322.0,259.0,2.1,22.0,460.0,557.39,430.67
2016,6,3,16,15,558.5,175.5,2.05,21.5,491.0,660.77,513.28
2016,6,3,16,30,795.0,92.0,2.0,21.0,522.0,732.01,567.63
2016,6,3,16,45,770.0,88.0,2.0,21.0,471.5,676.67,529.09
2016,6,3,17,0,745.0,84.0,2.0,21.0,421.0,621.11,489.8
2016,6,3,17,15,710.5,79.5,1.9,20.5,369.5,561.32,445.6
2016,6,3,17,30,676.0,75.0,1.8,20.0,318.0,500.77,399.38
2016,6,3,17,45,628.0,69.0,1.7,19.5,267.5,433.03,345.93
2016,6,3,18,0,580.0,63.0,1.6,19.0,217.0,368.9,293.41
2016,6,3,18,15,509.0,55.5,1.55,18.0,169.5,297.22,233.84
2016,6,3,18,30,438.0,48.0,1.5,17.0,122.0,232.51,178.26
2016,6,3,18,45,329.5,37.0,1.45,16.5,82.5,159.8,115.92
2016,6,3,19,0,221.0,26.0,1.4,16.0,43.0,97.99,56.2
2016,6,3,19,15,110.5,13.0,1.4,15.5,21.5,34.01,0.0
2016,6,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,13.0,7.0,6.37,0.0
2016,6,4,5,15,50.0,22.5,0.9,13.0,28.0,18.97,5.46
2016,6,4,5,30,100.0,38.0,0.8,13.0,49.0,30.37,20.38
2016,6,4,5,45,133.5,57.0,0.75,13.5,79.5,44.61,33.72
2016,6,4,6,0,167.0,76.0,0.7,14.0,110.0,58.42,46.36
2016,6,4,6,15,190.0,95.5,0.7,14.0,144.5,72.09,58.73
2016,6,4,6,30,213.0,115.0,0.7,14.0,179.0,85.28,70.44
2016,6,4,6,45,234.0,133.0,0.7,14.5,215.5,97.0,80.46
2016,6,4,7,0,255.0,151.0,0.7,15.0,252.0,108.26,89.85
2016,6,4,7,15,187.5,178.5,0.75,15.0,258.5,131.05,109.17
2016,6,4,7,30,120.0,206.0,0.8,15.0,265.0,148.11,123.29
2016,6,4,7,45,70.0,206.5,0.85,15.5,241.5,165.36,128.67
2016,6,4,8,0,20.0,207.0,0.9,16.0,218.0,174.86,137.15
2016,6,4,8,15,159.5,244.0,0.95,16.0,347.5,218.48,165.59
2016,6,4,8,30,299.0,281.0,1.0,16.0,477.0,286.89,214.67
2016,6,4,8,45,222.5,312.0,1.05,16.0,463.5,314.3,239.37
2016,6,4,9,0,146.0,343.0,1.1,16.0,450.0,326.74,251.39
2016,6,4,9,15,146.0,363.0,1.1,16.0,474.5,355.48,273.67
2016,6,4,9,30,146.0,383.0,1.1,16.0,499.0,384.37,295.6
2016,6,4,9,45,248.0,383.0,1.1,16.5,590.5,449.04,343.53
2016,6,4,10,0,350.0,383.0,1.1,17.0,682.0,527.52,400.77
2016,6,4,10,15,220.0,407.0,1.15,17.0,597.0,489.5,372.2
2016,6,4,10,30,90.0,431.0,1.2,17.0,512.0,436.66,332.28
2016,6,4,10,45,99.5,446.0,1.25,17.0,537.0,464.73,353.39
2016,6,4,11,0,109.0,461.0,1.3,17.0,562.0,493.64,374.41
2016,6,4,11,15,175.5,468.0,1.3,17.0,634.5,565.68,427.22
2016,6,4,11,30,242.0,475.0,1.3,17.0,707.0,639.72,480.14
2016,6,4,11,45,232.0,480.5,1.35,17.0,703.5,649.6,486.51
2016,6,4,12,0,222.0,486.0,1.4,17.0,700.0,658.09,492.49
2016,6,4,12,15,240.0,481.5,1.4,17.0,713.0,681.58,509.34
2016,6,4,12,30,258.0,477.0,1.4,17.0,726.0,714.26,532.15
2016,6,4,12,45,145.5,432.5,1.4,17.5,573.0,562.28,423.06
2016,6,4,13,0,33.0,388.0,1.4,18.0,420.0,401.6,304.51
2016,6,4,13,15,60.0,416.0,1.4,18.0,472.0,458.83,348.4
2016,6,4,13,30,87.0,444.0,1.4,18.0,524.0,517.02,390.96
2016,6,4,13,45,119.5,440.5,1.45,18.5,547.5,563.78,424.7
2016,6,4,14,0,152.0,437.0,1.5,19.0,571.0,595.47,447.69
2016,6,4,14,15,305.0,379.0,1.5,19.0,637.0,703.4,528.25
2016,6,4,14,30,458.0,321.0,1.5,19.0,703.0,806.48,602.55
2016,6,4,14,45,642.5,225.0,1.5,19.0,735.5,885.56,660.8
2016,6,4,15,0,827.0,129.0,1.5,19.0,768.0,942.07,698.63
2016,6,4,15,15,815.0,126.5,1.5,19.0,728.0,911.91,679.46
2016,6,4,15,30,803.0,124.0,1.5,19.0,688.0,879.1,659.49
2016,6,4,15,45,793.0,118.0,1.55,19.0,645.0,841.76,636.89
2016,6,4,16,0,783.0,112.0,1.6,19.0,602.0,802.08,612.36
2016,6,4,16,15,762.5,108.5,1.6,18.5,555.0,754.59,582.57
2016,6,4,16,30,742.0,105.0,1.6,18.0,508.0,709.08,553.6
2016,6,4,16,45,722.0,98.5,1.65,18.0,459.5,656.58,518.22
2016,6,4,17,0,702.0,92.0,1.7,18.0,411.0,603.61,480.21
2016,6,4,17,15,667.0,87.0,1.7,17.5,360.5,542.66,435.27
2016,6,4,17,30,632.0,82.0,1.7,17.0,310.0,483.25,389.87
2016,6,4,17,45,590.5,74.0,1.7,16.5,261.0,418.88,338.83
2016,6,4,18,0,549.0,66.0,1.7,16.0,212.0,357.55,288.19
2016,6,4,18,15,479.5,57.5,1.65,15.5,166.0,287.02,228.42
2016,6,4,18,30,410.0,49.0,1.6,15.0,120.0,223.37,172.95
2016,6,4,18,45,312.0,37.5,1.55,14.5,81.5,155.0,113.64
2016,6,4,19,0,214.0,26.0,1.5,14.0,43.0,96.75,57.18
2016,6,4,19,15,107.0,13.0,1.55,13.5,21.5,33.4,0.0
2016,6,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,45,27.5,4.5,1.55,10.5,5.0,0.0,0.0
2016,6,5,5,0,55.0,9.0,1.6,11.0,10.0,8.19,0.0
2016,6,5,5,15,181.5,22.0,1.65,11.0,39.5,17.91,5.1
2016,6,5,5,30,308.0,35.0,1.7,11.0,69.0,28.33,18.79
2016,6,5,5,45,398.0,44.5,1.8,11.5,112.0,35.1,25.56
2016,6,5,6,0,488.0,54.0,1.9,12.0,155.0,41.65,31.76
2016,6,5,6,15,548.5,61.0,1.85,12.5,203.5,45.76,35.6
2016,6,5,6,30,609.0,68.0,1.8,13.0,252.0,49.73,39.15
2016,6,5,6,45,651.5,73.5,1.8,13.5,303.0,52.3,41.31
2016,6,5,7,0,694.0,79.0,1.8,14.0,354.0,54.75,43.29
2016,6,5,7,15,546.0,125.0,1.8,14.0,359.5,85.43,70.18
2016,6,5,7,30,398.0,171.0,1.8,14.0,365.0,114.24,95.0
2016,6,5,7,45,396.0,192.5,1.8,14.5,403.0,157.26,111.63
2016,6,5,8,0,394.0,214.0,1.8,15.0,441.0,200.51,142.47
2016,6,5,8,15,387.0,237.0,1.85,15.0,475.5,250.03,182.52
2016,6,5,8,30,380.0,260.0,1.9,15.0,510.0,292.35,218.12
2016,6,5,8,45,623.0,183.0,2.0,15.5,624.0,331.7,245.08
2016,6,5,9,0,866.0,106.0,2.1,16.0,738.0,408.38,304.53
2016,6,5,9,15,877.0,108.0,2.15,16.0,777.0,464.91,353.16
2016,6,5,9,30,888.0,110.0,2.2,16.0,816.0,521.29,400.44
2016,6,5,9,45,901.5,108.5,2.3,16.5,851.0,575.75,444.32
2016,6,5,10,0,915.0,107.0,2.4,17.0,886.0,629.74,486.53
2016,6,5,10,15,921.0,108.5,2.4,17.0,913.5,680.8,525.79
2016,6,5,10,30,927.0,110.0,2.4,17.0,941.0,730.25,562.84
2016,6,5,10,45,930.5,111.0,2.45,17.0,961.5,775.63,595.97
2016,6,5,11,0,934.0,112.0,2.5,17.0,982.0,818.76,625.63
2016,6,5,11,15,936.5,113.0,2.5,17.0,995.5,858.67,652.47
2016,6,5,11,30,939.0,114.0,2.5,17.0,1009.0,895.93,677.3
2016,6,5,11,45,940.0,114.0,2.5,17.0,1015.5,928.2,698.62
2016,6,5,12,0,941.0,114.0,2.5,17.0,1022.0,957.45,717.86
2016,6,5,12,15,941.0,114.0,2.45,17.0,1021.0,982.64,733.88
2016,6,5,12,30,941.0,114.0,2.4,17.0,1020.0,1004.53,747.7
2016,6,5,12,45,931.5,119.0,2.4,17.5,1009.0,1018.67,755.56
2016,6,5,13,0,922.0,124.0,2.4,18.0,998.0,1029.13,761.16
2016,6,5,13,15,919.0,123.5,2.4,18.0,982.5,1036.94,766.59
2016,6,5,13,30,916.0,123.0,2.4,18.0,967.0,1041.08,769.77
2016,6,5,13,45,913.0,121.0,2.4,18.0,944.5,1040.01,769.72
2016,6,5,14,0,910.0,119.0,2.4,18.0,922.0,1035.22,767.42
2016,6,5,14,15,903.0,117.5,2.45,18.0,892.5,1023.33,761.17
2016,6,5,14,30,896.0,116.0,2.5,18.0,863.0,1007.9,752.73
2016,6,5,14,45,888.5,114.0,2.55,18.0,828.0,988.05,741.4
2016,6,5,15,0,881.0,112.0,2.6,18.0,793.0,964.92,727.9
2016,6,5,15,15,869.5,109.5,2.65,18.0,752.0,934.41,709.36
2016,6,5,15,30,858.0,107.0,2.7,18.0,711.0,901.13,688.83
2016,6,5,15,45,844.0,104.0,2.75,18.0,666.0,870.5,669.96
2016,6,5,16,0,830.0,101.0,2.8,18.0,621.0,829.26,643.39
2016,6,5,16,15,553.0,162.5,2.8,17.5,497.5,648.74,514.06
2016,6,5,16,30,276.0,224.0,2.8,17.0,374.0,462.03,370.25
2016,6,5,16,45,508.5,155.0,2.85,17.0,398.5,557.75,450.2
2016,6,5,17,0,741.0,86.0,2.9,17.0,423.0,621.11,502.04
2016,6,5,17,15,706.0,81.5,2.85,16.5,371.5,561.35,456.0
2016,6,5,17,30,671.0,77.0,2.8,16.0,320.0,500.75,408.62
2016,6,5,17,45,624.0,70.5,2.8,15.5,269.5,433.23,354.14
2016,6,5,18,0,577.0,64.0,2.8,15.0,219.0,369.23,300.49
2016,6,5,18,15,507.0,56.5,2.7,14.5,171.5,298.1,239.29
2016,6,5,18,30,437.0,49.0,2.6,14.0,124.0,233.8,182.45
2016,6,5,18,45,331.5,38.0,2.55,13.5,84.5,161.95,119.72
2016,6,5,19,0,226.0,27.0,2.5,13.0,45.0,101.38,61.49
2016,6,5,19,15,113.0,13.5,2.5,12.5,22.5,35.16,0.0
2016,6,5,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,4.5,2.45,11.5,5.0,0.0,0.0
2016,6,6,5,0,57.0,9.0,2.5,12.0,10.0,8.19,0.0
2016,6,6,5,15,178.0,21.5,2.5,12.0,38.5,17.43,4.9
2016,6,6,5,30,299.0,34.0,2.5,12.0,67.0,27.37,17.88
2016,6,6,5,45,385.5,43.0,2.5,12.5,108.0,33.72,24.22
2016,6,6,6,0,472.0,52.0,2.5,13.0,149.0,39.86,30.03
2016,6,6,6,15,529.5,58.5,2.45,13.0,196.0,43.62,33.6
2016,6,6,6,30,587.0,65.0,2.4,13.0,243.0,47.25,36.91
2016,6,6,6,45,321.5,109.5,2.4,13.5,209.5,76.89,63.18
2016,6,6,7,0,56.0,154.0,2.4,14.0,176.0,119.74,100.49
2016,6,6,7,15,63.5,177.0,2.4,14.0,205.5,135.67,113.94
2016,6,6,7,30,71.0,200.0,2.4,14.0,235.0,151.68,127.33
2016,6,6,7,45,419.5,146.5,2.4,14.5,385.0,127.56,86.47
2016,6,6,8,0,768.0,93.0,2.4,15.0,535.0,167.1,99.27
2016,6,6,8,15,786.0,96.0,2.4,15.0,580.5,221.08,143.31
2016,6,6,8,30,804.0,99.0,2.4,15.0,626.0,276.83,192.12
2016,6,6,8,45,818.5,101.0,2.45,15.5,668.5,337.79,245.59
2016,6,6,9,0,833.0,103.0,2.5,16.0,711.0,393.33,294.22
2016,6,6,9,15,535.5,239.5,2.5,16.0,638.5,418.04,321.02
2016,6,6,9,30,238.0,376.0,2.5,16.0,566.0,422.63,327.38
2016,6,6,9,45,264.5,387.5,2.55,16.0,606.5,460.63,357.03
2016,6,6,10,0,291.0,399.0,2.6,16.0,647.0,505.09,391.07
2016,6,6,10,15,279.5,416.5,2.6,16.0,660.5,532.7,411.66
2016,6,6,10,30,268.0,434.0,2.6,16.0,674.0,559.02,430.97
2016,6,6,10,45,198.5,450.5,2.65,16.5,630.5,540.76,415.73
2016,6,6,11,0,129.0,467.0,2.7,17.0,587.0,515.98,395.5
2016,6,6,11,15,141.0,475.5,2.65,17.0,609.0,544.0,416.22
2016,6,6,11,30,153.0,484.0,2.6,17.0,631.0,572.61,436.92
2016,6,6,11,45,141.0,486.0,2.6,17.0,621.5,574.88,438.09
2016,6,6,12,0,129.0,488.0,2.6,17.0,612.0,575.83,438.45
2016,6,6,12,15,83.5,449.0,2.6,17.0,530.0,496.43,379.78
2016,6,6,12,30,38.0,410.0,2.6,17.0,448.0,421.17,323.32
2016,6,6,12,45,50.5,425.5,2.6,17.0,474.5,451.82,346.95
2016,6,6,13,0,63.0,441.0,2.6,17.0,501.0,482.95,370.32
2016,6,6,13,15,115.0,452.0,2.6,17.0,559.5,562.41,430.16
2016,6,6,13,30,167.0,463.0,2.6,17.0,618.0,629.56,479.97
2016,6,6,13,45,130.0,444.0,2.6,17.0,562.5,577.34,441.38
2016,6,6,14,0,93.0,425.0,2.6,17.0,507.0,508.66,391.08
2016,6,6,14,15,58.5,368.5,2.6,16.5,420.0,417.84,324.23
2016,6,6,14,30,24.0,312.0,2.6,16.0,333.0,312.25,244.11
2016,6,6,14,45,21.5,292.0,2.65,16.0,310.0,290.93,228.37
2016,6,6,15,0,19.0,272.0,2.7,16.0,287.0,269.53,212.15
2016,6,6,15,15,48.0,293.0,2.7,16.0,328.0,332.92,263.13
2016,6,6,15,30,77.0,314.0,2.7,16.0,369.0,382.44,302.62
2016,6,6,15,45,166.5,294.0,2.75,16.0,402.0,453.64,360.72
2016,6,6,16,0,256.0,274.0,2.8,16.0,435.0,518.07,412.7
2016,6,6,16,15,154.0,247.5,2.85,15.5,342.0,385.12,309.64
2016,6,6,16,30,52.0,221.0,2.9,15.0,249.0,260.63,210.14
2016,6,6,16,45,67.5,204.0,2.95,15.0,237.0,253.4,205.78
2016,6,6,17,0,83.0,187.0,3.0,15.0,225.0,244.71,199.7
2016,6,6,17,15,41.5,143.0,3.0,14.5,162.0,167.68,136.38
2016,6,6,17,30,0.0,99.0,3.0,14.0,99.0,90.0,71.1
2016,6,6,17,45,0.0,83.5,3.0,14.0,83.5,75.6,59.09
2016,6,6,18,0,0.0,68.0,3.0,14.0,68.0,61.18,46.81
2016,6,6,18,15,0.0,53.0,2.95,13.5,53.0,47.24,34.83
2016,6,6,18,30,0.0,38.0,2.9,13.0,38.0,33.52,22.88
2016,6,6,18,45,0.0,26.0,2.9,13.0,26.0,22.91,13.44
2016,6,6,19,0,0.0,14.0,2.9,13.0,14.0,12.31,3.43
2016,6,6,19,15,0.0,7.0,2.9,12.5,7.0,6.37,0.0
2016,6,6,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,38.0,9.0,2.4,12.0,10.0,8.19,0.0
2016,6,7,5,15,153.0,23.0,2.4,12.0,38.5,18.06,5.41
2016,6,7,5,30,268.0,37.0,2.4,12.0,67.0,28.78,19.1
2016,6,7,5,45,361.0,47.0,2.45,12.5,109.0,37.21,27.3
2016,6,7,6,0,454.0,57.0,2.5,13.0,151.0,44.08,33.79
2016,6,7,6,15,514.5,64.5,2.45,13.0,198.5,48.47,37.94
2016,6,7,6,30,575.0,72.0,2.4,13.0,246.0,52.7,41.79
2016,6,7,6,45,290.5,102.0,2.35,13.5,190.5,71.41,58.31
2016,6,7,7,0,6.0,132.0,2.3,14.0,135.0,109.96,91.94
2016,6,7,7,15,17.5,157.0,2.25,14.0,166.0,129.27,108.39
2016,6,7,7,30,29.0,182.0,2.2,14.0,197.0,140.39,117.58
2016,6,7,7,45,18.5,182.0,2.15,14.5,192.0,152.57,121.1
2016,6,7,8,0,8.0,182.0,2.1,15.0,187.0,154.55,122.34
2016,6,7,8,15,17.5,215.0,2.1,15.0,226.5,183.95,145.35
2016,6,7,8,30,27.0,248.0,2.1,15.0,266.0,207.63,163.59
2016,6,7,8,45,32.5,271.5,2.15,15.5,294.5,231.63,181.94
2016,6,7,9,0,38.0,295.0,2.2,16.0,323.0,256.67,200.98
2016,6,7,9,15,56.0,329.0,2.25,16.0,373.0,296.0,231.26
2016,6,7,9,30,74.0,363.0,2.3,16.0,423.0,337.99,263.4
2016,6,7,9,45,83.5,384.0,2.35,16.0,454.0,367.82,286.08
2016,6,7,10,0,93.0,405.0,2.4,16.0,485.0,398.87,309.6
2016,6,7,10,15,99.5,421.5,2.45,16.0,509.5,425.51,329.62
2016,6,7,10,30,106.0,438.0,2.5,16.0,534.0,452.83,350.05
2016,6,7,10,45,256.5,417.5,2.6,16.5,655.5,554.94,428.05
2016,6,7,11,0,407.0,397.0,2.7,17.0,777.0,670.4,513.59
2016,6,7,11,15,426.5,402.0,2.75,17.0,805.0,713.03,543.94
2016,6,7,11,30,446.0,407.0,2.8,17.0,833.0,755.88,574.64
2016,6,7,11,45,365.0,439.5,2.85,17.0,789.5,732.1,556.03
2016,6,7,12,0,284.0,472.0,2.9,17.0,746.0,706.51,536.22
2016,6,7,12,15,358.0,442.5,2.9,17.0,788.0,760.67,576.96
2016,6,7,12,30,432.0,413.0,2.9,17.0,830.0,823.49,622.57
2016,6,7,12,45,374.5,434.5,2.95,17.0,793.5,794.27,600.85
2016,6,7,13,0,317.0,456.0,3.0,17.0,757.0,769.78,582.8
2016,6,7,13,15,252.0,459.0,3.0,17.0,696.0,716.95,544.43
2016,6,7,13,30,187.0,462.0,3.0,17.0,635.0,648.11,494.43
2016,6,7,13,45,307.0,412.0,3.05,17.0,687.0,734.56,561.22
2016,6,7,14,0,427.0,362.0,3.1,17.0,739.0,818.17,623.92
2016,6,7,14,15,242.5,367.0,3.1,16.5,580.0,628.44,485.37
2016,6,7,14,30,58.0,372.0,3.1,16.0,421.0,422.45,329.05
2016,6,7,14,45,46.0,341.0,3.15,16.0,378.5,379.65,297.64
2016,6,7,15,0,34.0,310.0,3.2,16.0,336.0,336.77,265.02
2016,6,7,15,15,25.5,276.5,3.2,16.0,295.5,294.61,232.65
2016,6,7,15,30,17.0,243.0,3.2,16.0,255.0,240.16,190.12
2016,6,7,15,45,18.0,234.0,3.2,16.0,246.0,232.67,184.81
2016,6,7,16,0,19.0,225.0,3.2,16.0,237.0,225.13,179.34
2016,6,7,16,15,11.0,195.0,3.15,15.5,202.0,189.19,150.95
2016,6,7,16,30,3.0,165.0,3.1,15.0,167.0,153.84,122.64
2016,6,7,16,45,1.5,150.5,3.1,15.0,151.5,139.22,111.02
2016,6,7,17,0,0.0,136.0,3.1,15.0,136.0,124.73,99.36
2016,6,7,17,15,0.0,119.5,3.1,14.5,119.5,109.35,87.04
2016,6,7,17,30,0.0,103.0,3.1,14.0,103.0,93.96,74.5
2016,6,7,17,45,266.5,86.5,3.1,14.0,159.0,253.55,210.72
2016,6,7,18,0,533.0,70.0,3.1,14.0,215.0,355.12,291.44
2016,6,7,18,15,462.5,61.5,3.0,13.5,168.5,284.88,230.19
2016,6,7,18,30,392.0,53.0,2.9,13.0,122.0,221.55,174.19
2016,6,7,18,45,290.5,41.0,2.85,13.0,83.5,150.51,112.02
2016,6,7,19,0,189.0,29.0,2.8,13.0,45.0,93.68,58.61
2016,6,7,19,15,94.5,14.5,2.8,12.5,22.5,32.48,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,11.0,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,11.0,6.0,5.46,0.0
2016,6,8,5,15,13.0,21.5,2.95,11.0,23.0,18.67,5.92
2016,6,8,5,30,26.0,37.0,3.0,11.0,40.0,31.39,21.44
2016,6,8,5,45,41.0,56.0,3.15,11.5,63.5,46.43,35.56
2016,6,8,6,0,56.0,75.0,3.3,12.0,87.0,61.23,49.21
2016,6,8,6,15,66.0,96.0,3.35,12.0,113.5,77.11,63.7
2016,6,8,6,30,76.0,117.0,3.4,12.0,140.0,92.71,77.69
2016,6,8,6,45,83.5,138.0,3.5,12.5,167.5,108.01,91.01
2016,6,8,7,0,91.0,159.0,3.6,13.0,195.0,123.03,103.8
2016,6,8,7,15,51.5,162.5,3.65,13.0,183.5,126.77,106.74
2016,6,8,7,30,12.0,166.0,3.7,13.0,172.0,137.18,115.44
2016,6,8,7,45,67.5,209.5,3.75,13.0,248.0,166.83,132.1
2016,6,8,8,0,123.0,253.0,3.8,13.0,324.0,203.68,158.68
2016,6,8,8,15,130.0,276.0,3.8,13.0,356.5,233.31,182.08
2016,6,8,8,30,137.0,299.0,3.8,13.0,389.0,264.13,206.93
2016,6,8,8,45,159.5,320.5,3.85,13.5,432.5,299.85,235.0
2016,6,8,9,0,182.0,342.0,3.9,14.0,476.0,338.39,265.31
2016,6,8,9,15,330.0,318.0,3.9,14.0,575.0,393.95,308.31
2016,6,8,9,30,478.0,294.0,3.9,14.0,674.0,466.34,365.55
2016,6,8,9,45,501.5,304.5,3.9,14.5,718.0,518.05,406.19
2016,6,8,10,0,525.0,315.0,3.9,15.0,762.0,571.51,447.32
2016,6,8,10,15,519.0,332.5,3.9,15.0,786.5,613.57,479.66
2016,6,8,10,30,513.0,350.0,3.9,15.0,811.0,654.28,510.34
2016,6,8,10,45,507.5,364.0,3.9,15.0,829.0,691.03,537.6
2016,6,8,11,0,502.0,378.0,3.9,15.0,847.0,726.28,563.32
2016,6,8,11,15,696.0,257.5,3.95,15.0,917.0,801.06,622.93
2016,6,8,11,30,890.0,137.0,4.0,15.0,987.0,873.19,676.6
2016,6,8,11,45,658.5,275.5,4.05,15.0,907.0,841.91,651.59
2016,6,8,12,0,427.0,414.0,4.1,15.0,827.0,785.88,605.36
2016,6,8,12,15,658.5,277.0,4.1,15.0,912.0,889.46,686.76
2016,6,8,12,30,890.0,140.0,4.1,15.0,997.0,978.92,750.29
2016,6,8,12,45,879.0,145.0,4.1,15.0,985.5,991.04,758.17
2016,6,8,13,0,868.0,150.0,4.1,15.0,974.0,999.65,764.33
2016,6,8,13,15,641.0,269.5,4.05,15.0,872.5,925.69,711.88
2016,6,8,13,30,414.0,389.0,4.0,15.0,771.0,824.16,633.9
2016,6,8,13,45,640.5,262.5,4.0,15.0,837.0,930.86,717.9
2016,6,8,14,0,867.0,136.0,4.0,15.0,903.0,1008.87,773.03
2016,6,8,14,15,680.5,224.5,3.95,14.5,814.0,932.79,721.47
2016,6,8,14,30,494.0,313.0,3.9,14.0,725.0,832.52,647.9
2016,6,8,14,45,485.0,298.5,3.85,14.0,689.5,804.16,629.07
2016,6,8,15,0,476.0,284.0,3.8,14.0,654.0,773.73,608.14
2016,6,8,15,15,530.0,248.0,3.8,14.0,639.5,777.09,613.74
2016,6,8,15,30,584.0,212.0,3.8,14.0,625.0,780.77,619.23
2016,6,8,15,45,561.5,202.0,3.8,14.0,578.5,728.78,582.06
2016,6,8,16,0,539.0,192.0,3.8,14.0,532.0,681.74,548.21
2016,6,8,16,15,562.5,167.5,3.8,13.5,498.0,661.82,536.24
2016,6,8,16,30,586.0,143.0,3.8,13.0,464.0,632.21,516.5
2016,6,8,16,45,562.5,134.0,3.8,13.0,418.0,580.77,477.41
2016,6,8,17,0,539.0,125.0,3.8,13.0,372.0,529.51,437.67
2016,6,8,17,15,364.5,134.0,3.75,13.0,292.5,396.72,329.69
2016,6,8,17,30,190.0,143.0,3.7,13.0,213.0,265.11,220.21
2016,6,8,17,45,171.0,124.0,3.7,13.0,180.0,225.62,187.11
2016,6,8,18,0,152.0,105.0,3.7,13.0,147.0,187.72,154.44
2016,6,8,18,15,285.0,78.0,3.55,12.5,136.5,223.27,182.03
2016,6,8,18,30,418.0,51.0,3.4,12.0,126.0,229.69,181.66
2016,6,8,18,45,318.5,40.0,3.3,12.0,87.0,160.58,120.28
2016,6,8,19,0,219.0,29.0,3.2,12.0,48.0,101.84,64.76
2016,6,8,19,15,109.5,14.5,3.15,12.0,24.0,35.64,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,42.0,10.0,3.1,12.0,11.0,9.1,0.0
2016,6,9,5,15,162.5,23.5,3.25,12.0,40.0,18.46,5.81
2016,6,9,5,30,283.0,37.0,3.4,12.0,69.0,30.09,20.22
2016,6,9,5,45,373.0,47.0,3.6,12.5,111.0,37.22,27.3
2016,6,9,6,0,463.0,57.0,3.8,13.0,153.0,44.1,33.79
2016,6,9,6,15,523.5,64.5,3.8,13.0,201.0,48.5,37.95
2016,6,9,6,30,584.0,72.0,3.8,13.0,249.0,52.74,41.82
2016,6,9,6,45,292.0,76.0,3.8,13.5,164.5,53.31,42.19
2016,6,9,7,0,0.0,80.0,3.8,14.0,80.0,70.38,57.13
2016,6,9,7,15,0.0,105.0,3.75,14.0,105.0,90.79,74.91
2016,6,9,7,30,0.0,130.0,3.7,14.0,130.0,110.75,92.08
2016,6,9,7,45,0.0,139.5,3.7,14.0,139.5,119.37,94.8
2016,6,9,8,0,0.0,149.0,3.7,14.0,149.0,127.96,101.57
2016,6,9,8,15,3.0,170.0,3.65,14.0,172.5,146.27,116.16
2016,6,9,8,30,6.0,191.0,3.6,14.0,196.0,165.12,131.09
2016,6,9,8,45,7.5,202.5,3.55,14.5,208.5,176.39,139.6
2016,6,9,9,0,9.0,214.0,3.5,15.0,221.0,187.87,148.25
2016,6,9,9,15,12.0,238.0,3.45,15.0,247.5,210.5,166.04
2016,6,9,9,30,15.0,262.0,3.4,15.0,274.0,233.68,184.15
2016,6,9,9,45,22.0,298.0,3.4,15.0,316.5,269.54,212.14
2016,6,9,10,0,29.0,334.0,3.4,15.0,359.0,303.65,238.53
2016,6,9,10,15,24.5,325.5,3.35,15.0,347.5,298.14,233.87
2016,6,9,10,30,20.0,317.0,3.3,15.0,336.0,291.92,228.78
2016,6,9,10,45,30.0,358.0,3.3,15.5,386.5,337.85,263.85
2016,6,9,11,0,40.0,399.0,3.3,16.0,437.0,385.73,299.74
2016,6,9,11,15,54.0,425.0,3.3,16.0,476.5,425.15,329.56
2016,6,9,11,30,68.0,451.0,3.3,16.0,516.0,466.1,360.31
2016,6,9,11,45,71.0,451.0,3.35,16.0,519.5,474.9,366.86
2016,6,9,12,0,74.0,451.0,3.4,16.0,523.0,483.5,373.45
2016,6,9,12,15,146.5,468.0,3.45,16.0,610.0,581.11,447.79
2016,6,9,12,30,219.0,485.0,3.5,16.0,697.0,673.89,516.83
2016,6,9,12,45,569.0,301.5,3.55,16.0,843.5,861.8,661.51
2016,6,9,13,0,919.0,118.0,3.6,16.0,990.0,1018.39,771.97
2016,6,9,13,15,542.5,291.0,3.65,16.0,803.5,847.12,649.83
2016,6,9,13,30,166.0,464.0,3.7,16.0,617.0,628.88,483.24
2016,6,9,13,45,536.0,288.0,3.75,16.0,765.5,849.04,655.57
2016,6,9,14,0,906.0,112.0,3.8,16.0,914.0,1022.79,779.0
2016,6,9,14,15,665.5,224.0,3.8,16.0,802.5,917.26,705.57
2016,6,9,14,30,425.0,336.0,3.8,16.0,691.0,788.25,609.2
2016,6,9,14,45,651.0,220.5,3.85,16.0,739.0,888.19,689.3
2016,6,9,15,0,877.0,105.0,3.9,16.0,787.0,953.18,735.82
2016,6,9,15,15,866.0,103.0,3.95,15.5,747.0,923.92,717.88
2016,6,9,15,30,855.0,101.0,4.0,15.0,707.0,891.88,698.52
2016,6,9,15,45,840.5,98.5,4.05,15.0,662.5,853.67,673.22
2016,6,9,16,0,826.0,96.0,4.1,15.0,618.0,820.6,651.44
2016,6,9,16,15,807.5,93.0,4.1,14.5,570.5,774.11,620.42
2016,6,9,16,30,789.0,90.0,4.1,14.0,523.0,726.26,587.89
2016,6,9,16,45,764.5,86.5,4.15,14.0,473.5,672.39,549.16
2016,6,9,17,0,740.0,83.0,4.2,14.0,424.0,618.25,508.83
2016,6,9,17,15,707.5,78.5,4.2,13.5,373.5,557.93,462.17
2016,6,9,17,30,675.0,74.0,4.2,13.0,323.0,500.94,416.53
2016,6,9,17,45,630.0,68.5,4.2,13.0,273.0,435.56,361.79
2016,6,9,18,0,585.0,63.0,4.2,13.0,223.0,373.44,308.05
2016,6,9,18,15,519.5,55.5,4.1,12.5,176.5,303.8,247.12
2016,6,9,18,30,454.0,48.0,4.0,12.0,130.0,240.51,190.25
2016,6,9,18,45,357.0,38.0,3.95,12.0,90.0,171.23,128.39
2016,6,9,19,0,260.0,28.0,3.9,12.0,50.0,113.07,72.69
2016,6,9,19,15,130.0,14.0,3.85,12.0,25.0,47.62,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,40.5,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,81.0,10.0,3.4,12.0,12.0,9.1,0.0
2016,6,10,5,15,212.5,21.5,3.55,12.0,42.0,17.43,5.21
2016,6,10,5,30,344.0,33.0,3.7,12.0,72.0,26.51,17.15
2016,6,10,5,45,424.0,41.5,3.85,12.5,113.5,32.49,23.13
2016,6,10,6,0,504.0,50.0,4.0,13.0,155.0,38.27,28.6
2016,6,10,6,15,562.0,56.5,4.05,13.0,203.0,42.13,32.25
2016,6,10,6,30,620.0,63.0,4.1,13.0,251.0,45.87,35.65
2016,6,10,6,45,502.0,97.0,4.2,13.5,267.5,69.8,56.89
2016,6,10,7,0,384.0,131.0,4.3,14.0,284.0,90.28,74.72
2016,6,10,7,15,567.5,107.5,4.3,14.0,367.0,72.28,58.6
2016,6,10,7,30,751.0,84.0,4.3,14.0,450.0,61.55,48.96
2016,6,10,7,45,668.0,118.5,4.3,14.5,469.5,122.17,73.98
2016,6,10,8,0,585.0,153.0,4.3,15.0,489.0,180.23,118.37
2016,6,10,8,15,588.0,169.0,4.3,15.0,531.0,231.27,160.14
2016,6,10,8,30,591.0,185.0,4.3,15.0,573.0,282.68,204.73
2016,6,10,8,45,558.5,214.0,4.3,15.5,600.0,333.61,249.94
2016,6,10,9,0,526.0,243.0,4.3,16.0,627.0,380.29,290.62
2016,6,10,9,15,460.5,286.0,4.25,16.0,635.5,420.11,325.31
2016,6,10,9,30,395.0,329.0,4.2,16.0,644.0,456.05,355.21
2016,6,10,9,45,391.0,345.5,4.2,16.0,668.0,493.25,385.04
2016,6,10,10,0,387.0,362.0,4.2,16.0,692.0,529.69,413.62
2016,6,10,10,15,274.5,404.5,4.2,16.0,642.5,518.31,404.36
2016,6,10,10,30,162.0,447.0,4.2,16.0,593.0,497.28,386.91
2016,6,10,10,45,179.5,457.5,4.25,16.0,622.5,531.79,413.35
2016,6,10,11,0,197.0,468.0,4.3,16.0,652.0,567.5,440.3
2016,6,10,11,15,212.5,473.0,4.3,16.0,674.0,597.82,462.98
2016,6,10,11,30,228.0,478.0,4.3,16.0,696.0,628.66,485.94
2016,6,10,11,45,343.5,446.5,4.3,16.0,777.5,718.58,554.44
2016,6,10,12,0,459.0,415.0,4.3,16.0,859.0,814.47,625.66
2016,6,10,12,15,457.5,414.5,4.3,16.0,856.5,831.12,637.08
2016,6,10,12,30,456.0,414.0,4.3,16.0,854.0,845.69,647.5
2016,6,10,12,45,676.0,276.5,4.3,16.0,922.5,940.81,721.62
2016,6,10,13,0,896.0,139.0,4.3,16.0,991.0,1015.68,774.07
2016,6,10,13,15,893.0,138.5,4.3,16.0,975.5,1023.68,779.41
2016,6,10,13,30,890.0,138.0,4.3,16.0,960.0,1028.1,782.94
2016,6,10,13,45,694.5,241.5,4.3,16.0,873.5,963.04,738.61
2016,6,10,14,0,499.0,345.0,4.3,16.0,787.0,871.88,670.35
2016,6,10,14,15,685.0,237.5,4.3,16.0,823.0,950.0,732.39
2016,6,10,14,30,871.0,130.0,4.3,16.0,859.0,997.12,765.63
2016,6,10,14,45,866.5,126.0,4.3,16.0,825.5,978.83,753.79
2016,6,10,15,0,862.0,122.0,4.3,16.0,792.0,957.2,740.17
2016,6,10,15,15,850.5,119.5,4.3,15.5,752.0,936.69,728.8
2016,6,10,15,30,839.0,117.0,4.3,15.0,712.0,903.79,708.55
2016,6,10,15,45,828.0,112.5,4.3,15.0,668.5,866.53,683.7
2016,6,10,16,0,817.0,108.0,4.3,15.0,625.0,826.88,656.92
2016,6,10,16,15,797.0,104.5,4.3,15.0,577.0,778.94,623.71
2016,6,10,16,30,777.0,101.0,4.3,15.0,529.0,729.73,589.12
2016,6,10,16,45,753.5,96.5,4.3,15.0,479.0,675.9,550.42
2016,6,10,17,0,730.0,92.0,4.3,15.0,429.0,624.41,511.58
2016,6,10,17,15,695.0,87.0,4.25,14.5,377.5,562.34,463.62
2016,6,10,17,30,660.0,82.0,4.2,14.0,326.0,501.74,415.31
2016,6,10,17,45,612.0,76.0,4.2,13.5,275.5,434.78,360.31
2016,6,10,18,0,564.0,70.0,4.2,13.0,225.0,371.36,306.34
2016,6,10,18,15,494.5,62.0,4.0,12.5,177.5,300.35,244.39
2016,6,10,18,30,425.0,54.0,3.8,12.0,130.0,236.04,186.98
2016,6,10,18,45,320.0,42.5,3.65,12.0,90.0,164.04,123.42
2016,6,10,19,0,215.0,31.0,3.5,12.0,50.0,103.43,67.26
2016,6,10,19,15,107.5,15.5,3.4,11.5,25.0,43.57,0.0
2016,6,10,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.5,1.95,10.5,0.5,0.0,0.0
2016,6,11,5,0,0.0,1.0,1.9,11.0,1.0,0.91,0.0
2016,6,11,5,15,0.0,6.0,1.95,11.5,6.0,5.26,0.0
2016,6,11,5,30,0.0,11.0,2.0,12.0,11.0,9.66,2.67
2016,6,11,5,45,0.0,17.5,2.1,12.5,17.5,15.38,8.01
2016,6,11,6,0,0.0,24.0,2.2,13.0,24.0,21.11,13.29
2016,6,11,6,15,0.0,31.5,2.2,13.0,31.5,27.74,19.36
2016,6,11,6,30,0.0,39.0,2.2,13.0,39.0,34.37,25.37
2016,6,11,6,45,0.0,47.0,2.2,13.5,47.0,41.46,31.63
2016,6,11,7,0,0.0,55.0,2.2,14.0,55.0,48.56,37.79
2016,6,11,7,15,0.0,78.5,2.15,14.5,78.5,69.45,56.03
2016,6,11,7,30,0.0,102.0,2.1,15.0,102.0,88.99,72.75
2016,6,11,7,45,13.0,158.0,2.1,15.5,166.0,134.37,106.05
2016,6,11,8,0,26.0,214.0,2.1,16.0,230.0,180.55,142.15
2016,6,11,8,15,64.0,254.0,2.0,16.0,295.5,212.75,165.73
2016,6,11,8,30,102.0,294.0,1.9,16.0,361.0,258.09,200.0
2016,6,11,8,45,184.0,312.0,1.85,16.5,443.0,300.85,230.89
2016,6,11,9,0,266.0,330.0,1.8,17.0,525.0,354.12,270.68
2016,6,11,9,15,364.0,314.5,1.7,17.5,596.0,404.52,308.48
2016,6,11,9,30,462.0,299.0,1.6,18.0,667.0,461.16,351.18
2016,6,11,9,45,490.5,308.0,1.55,18.5,713.0,513.47,390.26
2016,6,11,10,0,519.0,317.0,1.5,19.0,759.0,568.04,429.94
2016,6,11,10,15,708.5,220.0,1.4,19.5,844.0,637.1,481.13
2016,6,11,10,30,898.0,123.0,1.3,20.0,929.0,717.43,539.18
2016,6,11,10,45,903.0,124.0,1.25,20.5,950.5,762.76,569.2
2016,6,11,11,0,908.0,125.0,1.2,21.0,972.0,806.07,595.75
2016,6,11,11,15,911.0,125.5,1.2,21.0,986.0,845.15,620.67
2016,6,11,11,30,914.0,126.0,1.2,21.0,1000.0,881.71,643.76
2016,6,11,11,45,688.0,271.0,1.2,21.0,931.5,861.72,628.34
2016,6,11,12,0,462.0,416.0,1.2,21.0,863.0,817.58,593.49
2016,6,11,12,15,690.0,271.5,1.3,21.0,937.5,911.8,663.63
2016,6,11,12,30,918.0,127.0,1.4,21.0,1012.0,991.71,716.15
2016,6,11,12,45,923.5,122.0,1.55,21.0,1006.5,1010.72,729.66
2016,6,11,13,0,929.0,117.0,1.7,21.0,1001.0,1026.28,741.81
2016,6,11,13,15,927.0,116.5,1.85,21.0,986.0,1035.31,749.9
2016,6,11,13,30,925.0,116.0,2.0,21.0,971.0,1040.67,755.78
2016,6,11,13,45,919.5,115.5,2.2,21.0,948.5,1038.86,757.75
2016,6,11,14,0,914.0,115.0,2.4,21.0,926.0,1033.36,757.34
2016,6,11,14,15,908.0,114.0,2.5,20.5,897.0,1023.22,754.27
2016,6,11,14,30,902.0,113.0,2.6,20.0,868.0,1009.53,748.92
2016,6,11,14,45,892.0,112.0,2.75,20.0,833.0,988.55,737.79
2016,6,11,15,0,882.0,111.0,2.9,20.0,798.0,964.37,724.43
2016,6,11,15,15,871.0,109.0,2.95,20.0,758.0,935.17,706.73
2016,6,11,15,30,860.0,107.0,3.0,20.0,718.0,903.18,687.03
2016,6,11,15,45,842.0,106.0,3.05,20.0,672.5,871.56,667.43
2016,6,11,16,0,824.0,105.0,3.1,20.0,627.0,829.59,640.36
2016,6,11,16,15,805.0,101.5,3.05,19.5,579.0,782.27,609.76
2016,6,11,16,30,786.0,98.0,3.0,19.0,531.0,733.6,577.65
2016,6,11,16,45,756.5,95.5,3.0,18.5,480.0,677.31,539.46
2016,6,11,17,0,727.0,93.0,3.0,18.0,429.0,623.86,501.27
2016,6,11,17,15,692.5,88.0,2.95,17.5,378.0,562.26,454.96
2016,6,11,17,30,658.0,83.0,2.9,17.0,327.0,502.07,408.21
2016,6,11,17,45,608.5,77.0,2.85,16.5,276.0,434.39,353.84
2016,6,11,18,0,559.0,71.0,2.8,16.0,225.0,370.38,300.58
2016,6,11,18,15,490.5,62.5,2.75,15.5,178.0,299.5,240.2
2016,6,11,18,30,422.0,54.0,2.7,15.0,131.0,235.26,183.94
2016,6,11,18,45,321.0,42.5,2.65,14.5,90.5,164.66,122.69
2016,6,11,19,0,220.0,31.0,2.6,14.0,50.0,104.83,68.09
2016,6,11,19,15,110.0,15.5,2.55,13.5,25.0,44.27,0.0
2016,6,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,14.5,5.0,2.1,11.0,5.5,0.0,0.0
