Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,0,29.0,10.0,2.1,11.0,11.0,9.1,0.0
2016,6,12,5,15,141.0,25.0,2.2,11.0,40.0,19.63,6.64
2016,6,12,5,30,253.0,40.0,2.3,11.0,69.0,31.1,21.2
2016,6,12,5,45,343.0,51.5,2.4,11.5,111.0,39.51,29.46
2016,6,12,6,0,433.0,63.0,2.5,12.0,153.0,49.3,38.59
2016,6,12,6,15,495.5,71.5,2.45,12.0,201.0,54.3,43.32
2016,6,12,6,30,558.0,80.0,2.4,12.0,249.0,59.11,47.71
2016,6,12,6,45,607.5,85.0,2.35,12.5,300.0,60.87,49.13
2016,6,12,7,0,657.0,90.0,2.3,13.0,351.0,62.59,50.44
2016,6,12,7,15,689.0,95.0,2.25,13.5,401.5,64.12,51.52
2016,6,12,7,30,721.0,100.0,2.2,14.0,452.0,65.53,52.47
2016,6,12,7,45,748.5,103.0,2.15,14.5,502.0,122.04,71.33
2016,6,12,8,0,776.0,106.0,2.1,15.0,552.0,174.99,105.43
2016,6,12,8,15,794.5,109.0,2.05,15.0,599.0,229.42,149.21
2016,6,12,8,30,813.0,112.0,2.0,15.0,646.0,285.72,198.0
2016,6,12,8,45,828.0,114.5,1.95,15.5,689.0,342.16,247.5
2016,6,12,9,0,843.0,117.0,1.9,16.0,732.0,399.55,297.08
2016,6,12,9,15,854.0,119.0,1.9,16.0,770.5,459.26,347.85
2016,6,12,9,30,865.0,121.0,1.9,16.0,809.0,514.39,393.78
2016,6,12,9,45,532.0,268.5,1.9,16.0,697.5,503.62,388.18
2016,6,12,10,0,199.0,416.0,1.9,16.0,586.0,465.71,358.57
2016,6,12,10,15,326.0,389.0,1.95,16.0,678.0,537.29,413.81
2016,6,12,10,30,453.0,362.0,2.0,16.0,770.0,621.55,477.15
2016,6,12,10,45,681.0,243.0,2.1,16.5,871.5,709.77,544.49
2016,6,12,11,0,909.0,124.0,2.2,17.0,973.0,805.32,614.65
2016,6,12,11,15,911.5,125.0,2.25,17.0,986.0,844.48,640.79
2016,6,12,11,30,914.0,126.0,2.3,17.0,999.0,881.1,665.57
2016,6,12,11,45,913.5,127.0,2.4,17.0,1004.5,912.45,687.16
2016,6,12,12,0,913.0,128.0,2.5,17.0,1010.0,940.84,706.79
2016,6,12,12,15,912.5,128.0,2.55,17.0,1009.0,965.27,723.35
2016,6,12,12,30,912.0,128.0,2.6,17.0,1008.0,986.51,737.85
2016,6,12,12,45,908.0,128.5,2.65,17.0,998.5,1001.57,748.34
2016,6,12,13,0,904.0,129.0,2.7,17.0,989.0,1013.14,756.67
2016,6,12,13,15,901.0,128.5,2.7,17.0,973.5,1021.16,762.31
2016,6,12,13,30,898.0,128.0,2.7,17.0,958.0,1025.59,765.71
2016,6,12,13,45,892.0,127.0,2.7,17.0,935.0,1022.93,764.57
2016,6,12,14,0,886.0,126.0,2.7,17.0,912.0,1016.67,761.24
2016,6,12,14,15,879.0,124.5,2.65,17.0,883.0,1005.38,754.2
2016,6,12,14,30,872.0,123.0,2.6,17.0,854.0,990.64,745.02
2016,6,12,14,45,862.5,121.0,2.6,17.0,819.0,969.64,732.23
2016,6,12,15,0,853.0,119.0,2.6,17.0,784.0,945.51,717.4
2016,6,12,15,15,841.5,116.5,2.55,16.5,744.0,925.1,706.03
2016,6,12,15,30,830.0,114.0,2.5,16.0,704.0,892.52,686.18
2016,6,12,15,45,814.5,111.5,2.45,16.0,660.0,853.92,660.8
2016,6,12,16,0,799.0,109.0,2.4,16.0,616.0,813.24,633.81
2016,6,12,16,15,779.5,105.5,2.35,16.0,568.5,766.4,602.12
2016,6,12,16,30,760.0,102.0,2.3,16.0,521.0,718.31,569.13
2016,6,12,16,45,735.0,97.5,2.3,16.0,471.5,666.85,533.39
2016,6,12,17,0,710.0,93.0,2.3,16.0,422.0,612.53,493.49
2016,6,12,17,15,676.0,88.0,2.25,15.5,372.0,552.05,448.05
2016,6,12,17,30,642.0,83.0,2.2,15.0,322.0,492.97,402.17
2016,6,12,17,45,598.0,76.0,2.2,15.0,272.5,427.96,349.42
2016,6,12,18,0,554.0,69.0,2.2,15.0,223.0,366.15,297.51
2016,6,12,18,15,488.0,61.0,2.15,14.5,176.5,297.21,238.75
2016,6,12,18,30,422.0,53.0,2.1,14.0,130.0,234.62,183.87
2016,6,12,18,45,327.5,41.5,2.05,13.5,90.5,166.11,124.17
2016,6,12,19,0,233.0,30.0,2.0,13.0,51.0,107.12,70.14
2016,6,12,19,15,116.5,15.0,2.05,12.5,25.5,45.2,0.0
2016,6,12,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,24.5,5.0,2.7,10.5,5.5,0.0,0.0
2016,6,13,5,0,49.0,10.0,2.8,11.0,11.0,9.1,0.0
2016,6,13,5,15,169.5,23.5,2.8,11.0,40.5,18.47,5.87
2016,6,13,5,30,290.0,37.0,2.8,11.0,70.0,30.11,20.34
2016,6,13,5,45,383.0,46.0,2.85,11.5,112.0,36.36,26.66
2016,6,13,6,0,476.0,55.0,2.9,12.0,154.0,42.43,32.45
2016,6,13,6,15,258.5,84.0,2.9,12.0,139.5,64.53,52.48
2016,6,13,6,30,41.0,113.0,2.9,12.0,125.0,89.97,75.26
2016,6,13,6,45,48.0,133.5,2.95,12.5,150.5,104.99,88.32
2016,6,13,7,0,55.0,154.0,3.0,13.0,176.0,119.72,100.86
2016,6,13,7,15,201.5,167.0,3.0,13.0,263.0,124.34,104.57
2016,6,13,7,30,348.0,180.0,3.0,13.0,350.0,125.54,105.26
2016,6,13,7,45,369.5,197.0,3.05,13.0,394.5,163.33,118.98
2016,6,13,8,0,391.0,214.0,3.1,13.0,439.0,197.47,141.7
2016,6,13,8,15,610.0,157.0,3.15,13.0,541.5,224.74,154.65
2016,6,13,8,30,829.0,100.0,3.2,13.0,644.0,279.6,194.8
2016,6,13,8,45,843.5,102.5,3.25,13.5,687.5,342.3,250.42
2016,6,13,9,0,858.0,105.0,3.3,14.0,731.0,399.53,301.17
2016,6,13,9,15,869.5,107.0,3.3,14.0,770.5,455.65,350.54
2016,6,13,9,30,881.0,109.0,3.3,14.0,810.0,511.72,398.55
2016,6,13,9,45,893.0,108.5,3.3,14.5,844.5,565.72,442.85
2016,6,13,10,0,905.0,108.0,3.3,15.0,879.0,619.16,485.29
2016,6,13,10,15,911.5,109.5,3.4,15.0,907.0,670.05,525.79
2016,6,13,10,30,918.0,111.0,3.5,15.0,935.0,719.41,564.23
2016,6,13,10,45,921.0,113.0,3.6,15.0,956.0,764.96,598.95
2016,6,13,11,0,924.0,115.0,3.7,15.0,977.0,808.29,629.84
2016,6,13,11,15,926.5,115.5,3.8,15.0,990.5,847.52,657.62
2016,6,13,11,30,929.0,116.0,3.9,15.0,1004.0,884.15,683.48
2016,6,13,11,45,928.0,117.5,4.0,15.0,1010.0,915.92,705.87
2016,6,13,12,0,927.0,119.0,4.1,15.0,1016.0,944.66,726.16
2016,6,13,12,15,927.0,119.0,4.15,15.0,1015.0,969.82,743.7
2016,6,13,12,30,927.0,119.0,4.2,15.0,1014.0,991.76,759.08
2016,6,13,12,45,926.5,118.0,4.3,15.5,1006.0,1008.92,770.07
2016,6,13,13,0,926.0,117.0,4.4,16.0,998.0,1022.59,779.11
2016,6,13,13,15,922.5,116.5,4.45,16.0,982.5,1030.22,785.16
2016,6,13,13,30,919.0,116.0,4.5,16.0,967.0,1034.16,788.85
2016,6,13,13,45,910.5,117.5,4.55,16.0,943.0,1031.49,788.16
2016,6,13,14,0,902.0,119.0,4.6,16.0,919.0,1025.22,785.15
2016,6,13,14,15,895.5,117.5,4.6,15.5,890.0,1014.29,780.1
2016,6,13,14,30,889.0,116.0,4.6,15.0,861.0,999.85,772.71
2016,6,13,14,45,880.0,114.0,4.7,15.0,826.5,979.08,760.33
2016,6,13,15,0,871.0,112.0,4.8,15.0,792.0,955.11,745.66
2016,6,13,15,15,860.0,109.5,4.8,14.5,752.0,925.7,727.69
2016,6,13,15,30,849.0,107.0,4.8,14.0,712.0,893.53,707.59
2016,6,13,15,45,843.5,100.5,4.85,14.0,669.5,859.17,684.72
2016,6,13,16,0,838.0,94.0,4.9,14.0,627.0,822.04,659.58
2016,6,13,16,15,819.5,91.0,4.9,14.0,579.5,782.51,632.1
2016,6,13,16,30,801.0,88.0,4.9,14.0,532.0,734.39,597.78
2016,6,13,16,45,780.0,84.0,4.9,14.0,482.5,682.18,559.82
2016,6,13,17,0,759.0,80.0,4.9,14.0,433.0,629.37,520.23
2016,6,13,17,15,727.0,76.0,4.9,13.5,382.0,569.21,473.36
2016,6,13,17,30,695.0,72.0,4.9,13.0,331.0,510.11,425.79
2016,6,13,17,45,643.5,68.0,4.9,13.0,280.0,443.92,369.99
2016,6,13,18,0,592.0,64.0,4.9,13.0,229.0,379.63,314.23
2016,6,13,18,15,527.5,57.0,4.8,12.5,182.0,310.51,253.53
2016,6,13,18,30,463.0,50.0,4.7,12.0,135.0,247.53,196.74
2016,6,13,18,45,357.5,40.5,4.65,12.0,94.0,175.17,132.35
2016,6,13,19,0,252.0,31.0,4.6,12.0,53.0,114.68,76.25
2016,6,13,19,15,126.0,15.5,4.6,12.0,26.5,48.0,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,27.5,5.5,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,55.0,11.0,3.7,11.0,12.0,10.01,0.0
2016,6,14,5,15,183.0,23.5,3.7,11.0,41.5,18.49,5.81
2016,6,14,5,30,311.0,36.0,3.7,11.0,71.0,29.22,19.56
2016,6,14,5,45,412.0,43.5,3.75,11.5,114.5,34.23,24.76
2016,6,14,6,0,513.0,51.0,3.8,12.0,158.0,39.17,29.52
2016,6,14,6,15,570.5,57.0,3.8,12.0,205.5,42.6,32.81
2016,6,14,6,30,628.0,63.0,3.8,12.0,253.0,45.94,35.87
2016,6,14,6,45,674.0,66.5,3.85,12.5,304.0,51.74,40.96
2016,6,14,7,0,720.0,70.0,3.9,13.0,355.0,53.19,42.06
2016,6,14,7,15,686.0,86.0,3.85,13.0,387.5,57.73,45.96
2016,6,14,7,30,652.0,102.0,3.8,13.0,420.0,66.33,53.4
2016,6,14,7,45,516.5,159.0,3.75,13.5,427.5,139.87,94.66
2016,6,14,8,0,381.0,216.0,3.7,14.0,435.0,204.0,147.14
2016,6,14,8,15,494.0,197.5,3.65,14.0,506.0,232.84,165.59
2016,6,14,8,30,607.0,179.0,3.6,14.0,577.0,279.91,202.14
2016,6,14,8,45,545.5,217.5,3.55,14.5,593.5,330.23,247.75
2016,6,14,9,0,484.0,256.0,3.5,15.0,610.0,372.89,285.65
2016,6,14,9,15,512.0,264.5,3.5,15.0,656.5,423.4,327.58
2016,6,14,9,30,540.0,273.0,3.5,15.0,703.0,476.46,370.84
2016,6,14,9,45,501.5,301.5,3.5,15.0,713.5,512.67,400.38
2016,6,14,10,0,463.0,330.0,3.5,15.0,724.0,544.55,425.6
2016,6,14,10,15,685.0,221.0,3.55,15.0,825.0,621.37,487.52
2016,6,14,10,30,907.0,112.0,3.6,15.0,926.0,712.19,559.55
2016,6,14,10,45,912.0,112.0,3.65,15.0,947.0,757.0,593.44
2016,6,14,11,0,917.0,112.0,3.7,15.0,968.0,799.74,623.75
2016,6,14,11,15,920.0,113.0,3.75,15.0,982.0,839.54,651.75
2016,6,14,11,30,923.0,114.0,3.8,15.0,996.0,876.8,677.82
2016,6,14,11,45,925.0,113.5,3.9,15.0,1002.5,909.18,700.64
2016,6,14,12,0,927.0,113.0,4.0,15.0,1009.0,938.67,721.45
2016,6,14,12,15,926.5,113.0,4.1,14.5,1008.5,963.31,740.32
2016,6,14,12,30,926.0,113.0,4.2,14.0,1008.0,984.73,757.08
2016,6,14,12,45,927.5,111.0,4.35,14.0,1000.5,1002.78,770.82
2016,6,14,13,0,929.0,109.0,4.5,14.0,993.0,1017.36,782.53
2016,6,14,13,15,721.0,238.5,4.55,14.0,918.0,971.96,751.63
2016,6,14,13,30,513.0,368.0,4.6,14.0,843.0,900.12,696.1
2016,6,14,13,45,713.0,237.5,4.65,14.0,880.5,976.4,757.64
2016,6,14,14,0,913.0,107.0,4.7,14.0,918.0,1023.59,791.42
2016,6,14,14,15,907.0,106.0,4.7,14.0,889.5,1013.51,784.98
2016,6,14,14,30,901.0,105.0,4.7,14.0,861.0,999.89,776.59
2016,6,14,14,45,895.0,102.0,4.7,14.0,827.5,980.69,764.37
2016,6,14,15,0,889.0,99.0,4.7,14.0,794.0,958.12,749.84
2016,6,14,15,15,879.0,97.5,4.7,14.0,754.5,930.28,731.57
2016,6,14,15,30,869.0,96.0,4.7,14.0,715.0,899.59,711.22
2016,6,14,15,45,855.0,93.5,4.75,14.0,671.0,861.63,685.8
2016,6,14,16,0,841.0,91.0,4.8,14.0,627.0,821.45,658.5
2016,6,14,16,15,649.5,139.0,4.8,13.5,534.5,702.79,572.26
2016,6,14,16,30,458.0,187.0,4.8,13.0,442.0,575.85,472.91
2016,6,14,16,45,384.0,182.0,4.85,13.0,381.5,497.45,411.24
2016,6,14,17,0,310.0,177.0,4.9,13.0,321.0,412.01,342.53
2016,6,14,17,15,219.0,163.0,4.9,12.5,259.0,324.59,270.86
2016,6,14,17,30,128.0,149.0,4.9,12.0,197.0,235.27,196.11
2016,6,14,17,45,115.5,128.5,4.9,12.0,167.0,200.72,166.91
2016,6,14,18,0,103.0,108.0,4.9,12.0,137.0,167.17,137.93
2016,6,14,18,15,89.0,87.5,4.8,11.5,109.0,134.0,108.99
2016,6,14,18,30,75.0,67.0,4.7,11.0,81.0,102.05,80.67
2016,6,14,18,45,49.5,48.5,4.6,11.0,56.5,70.04,52.27
2016,6,14,19,0,24.0,30.0,4.5,11.0,32.0,36.35,22.28
2016,6,14,19,15,12.0,15.0,4.45,11.0,16.0,16.38,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,30.0,5.5,3.8,10.0,6.0,0.0,0.0
2016,6,15,5,0,60.0,11.0,3.8,10.0,12.0,10.01,0.0
2016,6,15,5,15,192.0,23.0,3.85,10.0,42.0,18.83,5.98
2016,6,15,5,30,324.0,35.0,3.9,10.0,72.0,28.33,18.87
2016,6,15,5,45,419.0,43.0,4.0,10.5,115.0,33.82,24.5
2016,6,15,6,0,514.0,51.0,4.1,11.0,158.0,39.19,29.66
2016,6,15,6,15,572.0,57.0,4.15,11.5,205.5,42.62,32.89
2016,6,15,6,30,630.0,63.0,4.2,12.0,253.0,45.96,35.89
2016,6,15,6,45,509.5,96.5,4.3,12.5,268.5,69.52,56.87
2016,6,15,7,0,389.0,130.0,4.4,13.0,284.0,89.68,74.49
2016,6,15,7,15,475.5,128.5,4.45,13.0,342.5,87.24,72.08
2016,6,15,7,30,562.0,127.0,4.5,13.0,401.0,83.52,68.56
2016,6,15,7,45,694.0,104.0,4.55,13.0,478.0,111.0,64.95
2016,6,15,8,0,826.0,81.0,4.6,13.0,555.0,167.98,98.77
2016,6,15,8,15,842.0,83.5,4.6,13.0,601.5,223.78,144.47
2016,6,15,8,30,858.0,86.0,4.6,13.0,648.0,280.97,195.43
2016,6,15,8,45,871.5,87.5,4.7,13.5,691.5,337.8,247.12
2016,6,15,9,0,885.0,89.0,4.8,14.0,735.0,395.26,298.98
2016,6,15,9,15,894.5,91.0,4.8,14.0,773.5,451.85,349.65
2016,6,15,9,30,904.0,93.0,4.8,14.0,812.0,508.15,398.79
2016,6,15,9,45,591.5,247.0,4.85,14.0,725.0,515.24,407.22
2016,6,15,10,0,279.0,401.0,4.9,14.0,638.0,496.49,391.76
2016,6,15,10,15,600.0,252.5,4.9,14.0,784.0,593.78,471.69
2016,6,15,10,30,921.0,104.0,4.9,14.0,930.0,714.1,568.69
2016,6,15,10,45,663.5,250.5,4.95,14.5,852.5,701.89,554.41
2016,6,15,11,0,406.0,397.0,5.0,15.0,775.0,665.97,521.57
2016,6,15,11,15,672.5,250.5,5.0,15.0,888.5,772.14,607.39
2016,6,15,11,30,939.0,104.0,5.0,15.0,1002.0,880.57,688.27
2016,6,15,11,45,942.0,103.0,5.05,15.0,1009.0,913.77,711.52
2016,6,15,12,0,945.0,102.0,5.1,15.0,1016.0,944.07,733.11
2016,6,15,12,15,945.0,102.0,5.05,15.0,1015.5,969.53,750.55
2016,6,15,12,30,945.0,102.0,5.0,15.0,1015.0,991.69,765.69
2016,6,15,12,45,934.0,108.0,4.95,15.0,1004.0,1005.74,775.17
2016,6,15,13,0,923.0,114.0,4.9,15.0,993.0,1016.09,782.2
2016,6,15,13,15,608.0,278.5,4.85,15.0,854.0,899.57,698.1
2016,6,15,13,30,293.0,443.0,4.8,15.0,715.0,745.68,577.95
2016,6,15,13,45,386.0,397.0,4.8,15.0,746.0,795.86,618.97
2016,6,15,14,0,479.0,351.0,4.8,15.0,777.0,857.15,666.3
2016,6,15,14,15,448.5,345.5,4.7,14.5,734.0,821.86,641.38
2016,6,15,14,30,418.0,340.0,4.6,14.0,691.0,784.74,615.51
2016,6,15,14,45,659.5,216.5,4.6,14.0,744.0,891.93,701.66
2016,6,15,15,0,901.0,93.0,4.6,14.0,797.0,962.98,753.08
2016,6,15,15,15,891.0,91.0,4.55,14.0,757.5,934.33,733.22
2016,6,15,15,30,881.0,89.0,4.5,14.0,718.0,902.78,711.97
2016,6,15,15,45,871.5,85.0,4.45,14.0,674.5,866.69,687.36
2016,6,15,16,0,862.0,81.0,4.4,14.0,631.0,828.03,660.76
2016,6,15,16,15,845.0,79.0,4.3,13.5,583.5,783.29,630.32
2016,6,15,16,30,828.0,77.0,4.2,13.0,536.0,737.03,598.34
2016,6,15,16,45,805.5,74.0,4.15,13.0,486.0,689.87,564.34
2016,6,15,17,0,783.0,71.0,4.1,13.0,436.0,636.23,524.84
2016,6,15,17,15,753.0,67.5,3.95,12.5,385.5,576.99,478.74
2016,6,15,17,30,723.0,64.0,3.8,12.0,335.0,518.59,431.84
2016,6,15,17,45,681.0,59.5,3.65,12.0,284.5,453.68,377.35
2016,6,15,18,0,639.0,55.0,3.5,12.0,234.0,391.55,323.51
2016,6,15,18,15,578.0,49.0,3.25,11.5,186.5,324.28,264.38
2016,6,15,18,30,517.0,43.0,3.0,11.0,139.0,261.23,207.41
2016,6,15,18,45,422.5,35.0,2.75,11.0,98.0,191.13,144.36
2016,6,15,19,0,328.0,27.0,2.5,11.0,57.0,131.69,88.15
2016,6,15,19,15,164.0,13.5,2.35,10.5,28.5,55.72,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,11.0,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,11.0,1.0,0.91,0.0
2016,6,16,5,15,0.0,5.5,1.2,11.0,5.5,4.82,0.0
2016,6,16,5,30,0.0,10.0,1.2,11.0,10.0,8.78,1.94
2016,6,16,5,45,0.0,16.5,1.3,11.5,16.5,14.5,7.28
2016,6,16,6,0,0.0,23.0,1.4,12.0,23.0,20.23,12.58
2016,6,16,6,15,0.0,30.0,1.3,12.0,30.0,26.41,18.28
2016,6,16,6,30,0.0,37.0,1.2,12.0,37.0,32.6,23.91
2016,6,16,6,45,0.0,45.0,1.2,12.5,45.0,39.69,30.2
2016,6,16,7,0,0.0,53.0,1.2,13.0,53.0,46.79,36.4
2016,6,16,7,15,3.5,106.0,1.15,13.0,108.0,91.57,75.86
2016,6,16,7,30,7.0,159.0,1.1,13.0,163.0,132.05,110.68
2016,6,16,7,45,5.5,165.5,1.1,13.5,168.5,139.34,110.9
2016,6,16,8,0,4.0,172.0,1.1,14.0,174.0,146.24,115.94
2016,6,16,8,15,4.0,177.0,1.1,14.0,180.0,151.86,120.13
2016,6,16,8,30,4.0,182.0,1.1,14.0,186.0,157.31,124.18
2016,6,16,8,45,91.0,261.5,1.1,14.5,328.5,241.3,188.03
2016,6,16,9,0,178.0,341.0,1.1,15.0,471.0,334.35,257.85
2016,6,16,9,15,148.5,359.5,1.15,15.0,472.0,351.39,271.51
2016,6,16,9,30,119.0,378.0,1.2,15.0,473.0,365.23,282.58
2016,6,16,9,45,210.5,386.0,1.3,15.5,562.0,431.34,332.29
2016,6,16,10,0,302.0,394.0,1.4,16.0,651.0,503.85,386.14
2016,6,16,10,15,306.0,407.0,1.5,16.0,675.0,537.97,411.54
2016,6,16,10,30,310.0,420.0,1.6,16.0,699.0,572.08,436.89
2016,6,16,10,45,338.0,418.0,1.7,16.0,728.0,610.62,465.68
2016,6,16,11,0,366.0,416.0,1.8,16.0,757.0,650.48,495.18
2016,6,16,11,15,369.5,420.5,1.9,16.0,769.5,677.63,514.98
2016,6,16,11,30,373.0,425.0,2.0,16.0,782.0,703.99,534.19
2016,6,16,11,45,398.5,403.5,2.1,16.5,787.0,729.28,552.35
2016,6,16,12,0,424.0,382.0,2.2,17.0,792.0,751.27,568.2
2016,6,16,12,15,355.5,426.0,2.25,17.0,769.5,739.67,558.35
2016,6,16,12,30,287.0,470.0,2.3,17.0,747.0,730.92,550.5
2016,6,16,12,45,342.5,440.5,2.4,17.0,768.5,766.65,578.15
2016,6,16,13,0,398.0,411.0,2.5,17.0,790.0,801.6,604.88
2016,6,16,13,15,307.5,435.5,2.55,17.0,726.0,745.86,563.95
2016,6,16,13,30,217.0,460.0,2.6,17.0,662.0,674.11,511.87
2016,6,16,13,45,254.0,440.0,2.65,17.0,670.5,708.74,538.77
2016,6,16,14,0,291.0,420.0,2.7,17.0,679.0,728.28,554.44
2016,6,16,14,15,257.5,412.5,2.7,16.5,636.0,689.31,527.51
2016,6,16,14,30,224.0,405.0,2.7,16.0,593.0,634.01,489.07
2016,6,16,14,45,145.5,377.5,2.75,16.0,498.0,528.98,411.32
2016,6,16,15,0,67.0,350.0,2.8,16.0,403.0,409.64,320.7
2016,6,16,15,15,159.5,336.5,2.75,16.0,453.0,497.21,391.19
2016,6,16,15,30,252.0,323.0,2.7,16.0,503.0,579.56,455.38
2016,6,16,15,45,258.5,300.0,2.7,16.0,474.5,554.95,437.95
2016,6,16,16,0,265.0,277.0,2.7,16.0,446.0,528.73,419.82
2016,6,16,16,15,209.5,259.5,2.6,15.5,387.0,442.97,355.01
2016,6,16,16,30,154.0,242.0,2.5,15.0,328.0,374.79,302.39
2016,6,16,16,45,461.0,156.0,2.45,15.0,378.5,526.01,427.69
2016,6,16,17,0,768.0,70.0,2.4,15.0,429.0,625.14,507.58
2016,6,16,17,15,738.0,66.5,2.3,14.5,379.0,566.61,462.1
2016,6,16,17,30,708.0,63.0,2.2,14.0,329.0,508.96,416.96
2016,6,16,17,45,667.5,58.5,2.1,14.0,280.0,445.64,365.03
2016,6,16,18,0,627.0,54.0,2.0,14.0,231.0,384.98,313.57
2016,6,16,18,15,567.0,48.5,1.8,13.5,184.5,319.28,256.84
2016,6,16,18,30,507.0,43.0,1.6,13.0,138.0,257.8,202.19
2016,6,16,18,45,415.5,35.0,1.45,13.0,97.5,189.19,141.41
2016,6,16,19,0,324.0,27.0,1.3,13.0,57.0,130.88,87.08
2016,6,16,19,15,162.0,13.5,1.2,12.5,28.5,55.53,0.0
2016,6,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,13.0,2.0,1.82,0.0
2016,6,17,5,15,0.0,8.5,1.55,13.0,8.5,7.46,0.0
2016,6,17,5,30,0.0,15.0,1.6,13.0,15.0,13.18,5.65
2016,6,17,5,45,0.0,24.0,1.7,13.0,24.0,21.12,13.06
2016,6,17,6,0,0.0,33.0,1.8,13.0,33.0,29.07,20.41
2016,6,17,6,15,0.0,43.5,1.8,13.0,43.5,38.37,28.91
2016,6,17,6,30,0.0,54.0,1.8,13.0,54.0,47.67,37.31
2016,6,17,6,45,0.0,64.5,1.8,13.5,64.5,57.0,45.5
2016,6,17,7,0,0.0,75.0,1.8,14.0,75.0,66.3,53.53
2016,6,17,7,15,0.0,76.5,1.8,14.0,76.5,67.67,54.56
2016,6,17,7,30,0.0,78.0,1.8,14.0,78.0,69.02,55.54
2016,6,17,7,45,0.0,104.0,1.85,14.5,104.0,91.12,71.12
2016,6,17,8,0,0.0,130.0,1.9,15.0,130.0,112.75,88.57
2016,6,17,8,15,1.0,148.0,1.95,15.0,149.0,128.21,100.88
2016,6,17,8,30,2.0,166.0,2.0,15.0,168.0,143.91,113.3
2016,6,17,8,45,1.0,113.0,2.05,15.5,114.0,100.02,77.13
2016,6,17,9,0,0.0,60.0,2.1,16.0,60.0,53.19,38.49
2016,6,17,9,15,0.5,102.5,2.15,16.0,102.5,91.07,69.48
2016,6,17,9,30,1.0,145.0,2.2,16.0,145.0,128.19,99.35
2016,6,17,9,45,6.5,195.0,2.3,16.5,200.5,174.35,135.83
2016,6,17,10,0,12.0,245.0,2.4,17.0,256.0,221.2,172.25
2016,6,17,10,15,10.0,217.0,2.45,17.0,226.0,197.23,153.18
2016,6,17,10,30,8.0,189.0,2.5,17.0,196.0,172.5,133.61
2016,6,17,10,45,12.0,240.5,2.55,17.0,251.5,221.3,171.97
2016,6,17,11,0,16.0,292.0,2.6,17.0,307.0,270.86,210.26
2016,6,17,11,15,10.5,225.5,2.65,17.0,235.5,209.05,161.98
2016,6,17,11,30,5.0,159.0,2.7,17.0,164.0,145.99,112.28
2016,6,17,11,45,26.5,295.0,2.75,17.0,321.5,292.18,227.21
2016,6,17,12,0,48.0,431.0,2.8,17.0,479.0,440.58,339.18
2016,6,17,12,15,55.0,440.0,2.8,17.0,494.0,460.2,353.26
2016,6,17,12,30,62.0,449.0,2.8,17.0,509.0,480.03,368.09
2016,6,17,12,45,58.5,441.0,2.85,17.0,497.5,473.35,363.23
2016,6,17,13,0,55.0,433.0,2.9,17.0,486.0,465.97,358.0
2016,6,17,13,15,232.0,412.5,2.9,16.5,628.5,648.63,498.48
2016,6,17,13,30,409.0,392.0,2.9,16.0,771.0,820.0,624.72
2016,6,17,13,45,305.5,415.5,2.9,16.0,694.5,734.71,561.2
2016,6,17,14,0,202.0,439.0,2.9,16.0,618.0,644.92,495.08
2016,6,17,14,15,176.5,424.5,2.9,16.0,578.0,606.78,468.0
2016,6,17,14,30,151.0,410.0,2.9,16.0,538.0,567.95,439.79
2016,6,17,14,45,99.0,371.0,2.95,16.0,453.5,461.56,360.47
2016,6,17,15,0,47.0,332.0,3.0,16.0,369.0,371.57,291.58
2016,6,17,15,15,169.5,323.5,3.05,15.5,446.5,492.51,389.73
2016,6,17,15,30,292.0,315.0,3.1,15.0,524.0,607.06,480.02
2016,6,17,15,45,174.0,291.5,3.2,15.0,414.0,456.9,364.4
2016,6,17,16,0,56.0,268.0,3.3,15.0,304.0,313.97,251.17
2016,6,17,16,15,28.0,200.5,3.4,14.5,218.5,218.63,175.77
2016,6,17,16,30,0.0,133.0,3.5,14.0,133.0,120.18,95.15
2016,6,17,16,45,0.0,133.5,3.6,14.0,133.5,121.19,96.45
2016,6,17,17,0,0.0,134.0,3.7,14.0,134.0,122.45,97.84
2016,6,17,17,15,0.0,104.0,3.7,13.5,104.0,93.82,74.28
2016,6,17,17,30,0.0,74.0,3.7,13.0,74.0,65.54,50.62
2016,6,17,17,45,0.0,63.0,3.7,13.0,63.0,55.67,42.3
2016,6,17,18,0,0.0,52.0,3.7,13.0,52.0,45.9,33.93
2016,6,17,18,15,0.0,41.5,3.5,12.5,41.5,36.6,25.91
2016,6,17,18,30,0.0,31.0,3.3,12.0,31.0,27.31,17.77
2016,6,17,18,45,0.0,21.5,3.15,12.0,21.5,18.92,10.31
2016,6,17,19,0,0.0,12.0,3.0,12.0,12.0,10.54,2.71
2016,6,17,19,15,0.0,6.0,2.85,12.0,6.0,5.26,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.0,1.65,10.5,6.0,0.0,0.0
2016,6,18,5,0,104.0,10.0,1.7,11.0,12.0,9.1,0.0
2016,6,18,5,15,245.0,20.5,1.75,11.0,43.0,16.61,4.2
2016,6,18,5,30,386.0,31.0,1.8,11.0,74.0,24.87,15.79
2016,6,18,5,45,473.0,38.5,1.85,11.5,117.5,30.12,21.13
2016,6,18,6,0,560.0,46.0,1.9,12.0,161.0,35.24,26.02
2016,6,18,6,15,617.0,51.0,1.9,12.5,210.0,41.58,31.85
2016,6,18,6,30,674.0,56.0,1.9,13.0,259.0,44.66,34.6
2016,6,18,6,45,714.0,60.5,1.9,13.5,310.5,47.16,36.72
2016,6,18,7,0,754.0,65.0,1.9,14.0,362.0,49.57,38.7
2016,6,18,7,15,783.0,68.5,1.85,14.0,414.0,51.06,39.88
2016,6,18,7,30,812.0,72.0,1.8,14.0,466.0,52.47,40.98
2016,6,18,7,45,834.0,74.5,1.75,14.5,516.5,110.44,60.11
2016,6,18,8,0,856.0,77.0,1.7,15.0,567.0,166.68,95.36
2016,6,18,8,15,873.0,79.5,1.6,15.0,615.5,224.32,141.35
2016,6,18,8,30,890.0,82.0,1.5,15.0,664.0,283.48,192.57
2016,6,18,8,45,903.0,84.0,1.45,15.5,708.5,342.34,244.32
2016,6,18,9,0,916.0,86.0,1.4,16.0,753.0,401.77,295.76
2016,6,18,9,15,926.0,87.5,1.35,16.0,792.5,459.87,345.36
2016,6,18,9,30,936.0,89.0,1.3,16.0,832.0,517.7,393.09
2016,6,18,9,45,942.0,91.5,1.3,16.5,866.0,573.75,437.29
2016,6,18,10,0,948.0,94.0,1.3,17.0,900.0,628.63,478.95
2016,6,18,10,15,953.5,95.0,1.3,17.0,928.5,680.51,517.98
2016,6,18,10,30,959.0,96.0,1.3,17.0,957.0,730.69,554.67
2016,6,18,10,45,964.0,96.0,1.3,17.5,978.5,777.72,586.52
2016,6,18,11,0,969.0,96.0,1.3,18.0,1000.0,822.56,614.71
2016,6,18,11,15,971.5,96.5,1.35,18.0,1014.5,863.48,641.72
2016,6,18,11,30,974.0,97.0,1.4,18.0,1029.0,901.66,666.8
2016,6,18,11,45,976.0,97.0,1.5,18.5,1036.0,936.08,688.73
2016,6,18,12,0,978.0,97.0,1.6,19.0,1043.0,967.45,708.6
2016,6,18,12,15,978.0,97.0,1.65,19.0,1042.5,993.81,725.87
2016,6,18,12,30,978.0,97.0,1.7,19.0,1042.0,1016.76,741.06
2016,6,18,12,45,977.0,96.5,1.8,19.0,1034.0,1034.74,753.89
2016,6,18,13,0,976.0,96.0,1.9,19.0,1026.0,1049.04,764.52
2016,6,18,13,15,973.5,95.5,1.9,19.0,1010.5,1058.1,770.54
2016,6,18,13,30,971.0,95.0,1.9,19.0,995.0,1063.31,774.3
2016,6,18,13,45,967.0,94.0,1.95,19.0,973.0,1062.66,775.2
2016,6,18,14,0,963.0,93.0,2.0,19.0,951.0,1058.14,773.81
2016,6,18,14,15,957.5,92.0,2.0,19.0,922.0,1048.32,768.49
2016,6,18,14,30,952.0,91.0,2.0,19.0,893.0,1034.78,760.93
2016,6,18,14,45,942.5,91.0,2.05,19.0,857.5,1014.85,749.99
2016,6,18,15,0,933.0,91.0,2.1,19.0,822.0,991.56,736.89
2016,6,18,15,15,923.0,89.5,2.1,18.5,781.5,962.95,721.04
2016,6,18,15,30,913.0,88.0,2.1,18.0,741.0,931.32,703.07
2016,6,18,15,45,898.0,86.5,2.15,18.0,695.5,892.51,679.24
2016,6,18,16,0,883.0,85.0,2.2,18.0,650.0,851.41,653.56
2016,6,18,16,15,866.0,82.5,2.2,18.0,601.5,805.52,623.69
2016,6,18,16,30,849.0,80.0,2.2,18.0,553.0,758.02,592.25
2016,6,18,16,45,826.0,77.0,2.25,18.0,502.5,709.81,560.06
2016,6,18,17,0,803.0,74.0,2.3,18.0,452.0,655.01,522.24
2016,6,18,17,15,773.0,70.5,2.3,17.5,400.0,594.87,478.14
2016,6,18,17,30,743.0,67.0,2.3,17.0,348.0,535.5,432.9
2016,6,18,17,45,701.5,62.5,2.3,16.5,296.5,469.79,380.89
2016,6,18,18,0,660.0,58.0,2.3,16.0,245.0,406.73,328.9
2016,6,18,18,15,598.0,52.0,2.3,15.5,196.0,338.0,270.44
2016,6,18,18,30,536.0,46.0,2.3,15.0,147.0,273.26,213.53
2016,6,18,18,45,441.0,37.5,2.35,14.5,104.5,201.08,150.29
2016,6,18,19,0,346.0,29.0,2.4,14.0,62.0,139.53,93.55
2016,6,18,19,15,173.0,14.5,2.4,13.5,31.0,59.55,0.0
2016,6,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,50.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,100.0,10.0,1.2,13.0,12.0,9.1,0.0
2016,6,19,5,15,244.0,21.0,1.15,13.0,43.5,17.09,4.22
2016,6,19,5,30,388.0,32.0,1.1,13.0,75.0,25.8,16.43
2016,6,19,5,45,477.5,39.5,1.1,13.5,119.0,31.01,21.74
2016,6,19,6,0,567.0,47.0,1.1,14.0,163.0,36.11,26.59
2016,6,19,6,15,622.5,52.5,1.1,14.5,212.0,42.95,32.82
2016,6,19,6,30,678.0,58.0,1.1,15.0,261.0,46.39,35.87
2016,6,19,6,45,717.5,62.0,1.1,15.5,312.5,48.41,37.55
2016,6,19,7,0,757.0,66.0,1.1,16.0,364.0,50.39,39.12
2016,6,19,7,15,784.5,69.5,1.1,16.5,415.0,51.83,40.17
2016,6,19,7,30,812.0,73.0,1.1,17.0,466.0,53.21,41.13
2016,6,19,7,45,832.5,75.5,1.15,17.5,516.0,110.32,59.54
2016,6,19,8,0,853.0,78.0,1.2,18.0,566.0,166.29,93.98
2016,6,19,8,15,868.5,80.5,1.15,18.5,613.5,223.49,138.64
2016,6,19,8,30,884.0,83.0,1.1,19.0,661.0,282.04,188.13
2016,6,19,8,45,896.0,85.0,1.1,19.5,704.5,340.26,238.41
2016,6,19,9,0,908.0,87.0,1.1,20.0,748.0,398.94,288.35
2016,6,19,9,15,917.5,88.5,1.1,20.0,787.0,456.41,336.63
2016,6,19,9,30,927.0,90.0,1.1,20.0,826.0,513.56,383.15
2016,6,19,9,45,939.0,88.5,1.1,20.5,861.0,568.94,426.04
2016,6,19,10,0,951.0,87.0,1.1,21.0,896.0,623.69,466.89
2016,6,19,10,15,956.0,88.0,1.15,21.0,924.0,675.36,505.5
2016,6,19,10,30,961.0,89.0,1.2,21.0,952.0,725.28,541.87
2016,6,19,10,45,962.5,91.5,1.25,21.0,972.5,772.07,574.51
2016,6,19,11,0,964.0,94.0,1.3,21.0,993.0,816.42,603.75
2016,6,19,11,15,966.5,94.5,1.4,21.0,1007.0,857.16,631.01
2016,6,19,11,30,969.0,95.0,1.5,21.0,1021.0,895.19,656.42
2016,6,19,11,45,964.5,99.0,1.65,21.0,1026.5,927.55,678.72
2016,6,19,12,0,960.0,103.0,1.8,21.0,1032.0,956.59,698.92
2016,6,19,12,15,960.0,103.0,1.9,21.0,1031.5,982.62,716.61
2016,6,19,12,30,960.0,103.0,2.0,21.0,1031.0,1005.31,732.23
2016,6,19,12,45,952.5,107.0,2.15,21.0,1021.0,1021.26,744.23
2016,6,19,13,0,945.0,111.0,2.3,21.0,1011.0,1033.52,753.99
2016,6,19,13,15,942.0,110.5,2.4,20.5,996.0,1042.05,762.37
2016,6,19,13,30,939.0,110.0,2.5,20.0,981.0,1046.85,768.49
2016,6,19,13,45,939.0,106.5,2.6,20.0,960.0,1047.79,770.8
2016,6,19,14,0,939.0,103.0,2.7,20.0,939.0,1044.89,770.74
2016,6,19,14,15,611.5,248.0,2.75,20.0,785.5,887.34,666.1
2016,6,19,14,30,284.0,393.0,2.8,20.0,632.0,695.34,525.85
2016,6,19,14,45,334.5,360.0,2.85,20.0,630.5,708.17,539.13
2016,6,19,15,0,385.0,327.0,2.9,20.0,629.0,717.53,548.58
2016,6,19,15,15,384.5,310.0,2.9,19.5,599.0,692.89,533.22
2016,6,19,15,30,384.0,293.0,2.9,19.0,569.0,666.53,516.69
2016,6,19,15,45,627.0,191.0,2.95,19.0,607.5,782.19,607.46
2016,6,19,16,0,870.0,89.0,3.0,19.0,646.0,845.37,653.79
2016,6,19,16,15,653.0,141.5,3.0,18.5,542.0,709.84,558.91
2016,6,19,16,30,436.0,194.0,3.0,18.0,438.0,567.43,452.0
2016,6,19,16,45,429.5,175.0,3.0,18.0,396.5,524.38,421.1
2016,6,19,17,0,423.0,156.0,3.0,18.0,355.0,480.43,388.19
2016,6,19,17,15,405.5,139.0,2.9,17.5,312.0,430.83,350.35
2016,6,19,17,30,388.0,122.0,2.8,17.0,269.0,381.74,311.86
2016,6,19,17,45,359.0,109.0,2.75,16.5,229.5,331.53,271.21
2016,6,19,18,0,330.0,96.0,2.7,16.0,190.0,283.53,231.15
2016,6,19,18,15,296.0,80.5,2.55,15.5,152.5,233.04,187.86
2016,6,19,18,30,262.0,65.0,2.4,15.0,115.0,185.84,146.37
2016,6,19,18,45,215.5,48.5,2.3,15.0,82.0,136.92,102.98
2016,6,19,19,0,169.0,32.0,2.2,15.0,49.0,93.13,62.58
2016,6,19,19,15,84.5,16.0,2.2,14.5,24.5,40.76,0.0
2016,6,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,47.0,5.5,2.45,10.5,6.0,0.0,0.0
2016,6,20,5,0,94.0,11.0,2.5,11.0,12.0,10.01,0.0
2016,6,20,5,15,242.5,21.5,2.5,11.0,44.0,17.58,4.33
2016,6,20,5,30,391.0,32.0,2.5,11.0,76.0,25.83,16.56
2016,6,20,5,45,486.0,39.5,2.55,11.5,121.0,31.06,21.94
2016,6,20,6,0,581.0,47.0,2.6,12.0,166.0,36.18,26.85
2016,6,20,6,15,637.5,52.0,2.5,12.5,215.5,42.6,32.75
2016,6,20,6,30,694.0,57.0,2.4,13.0,265.0,45.65,35.48
2016,6,20,6,45,735.0,60.5,2.35,13.5,317.0,47.33,36.87
2016,6,20,7,0,776.0,64.0,2.3,14.0,369.0,48.99,38.18
2016,6,20,7,15,803.5,67.5,2.3,14.5,421.0,50.51,39.32
2016,6,20,7,30,831.0,71.0,2.3,15.0,473.0,51.96,40.36
2016,6,20,7,45,851.0,73.5,2.35,15.5,523.5,109.3,58.93
2016,6,20,8,0,871.0,76.0,2.4,16.0,574.0,166.26,94.25
2016,6,20,8,15,886.5,78.5,2.4,16.5,622.0,224.48,140.38
2016,6,20,8,30,902.0,81.0,2.4,17.0,670.0,284.05,191.75
2016,6,20,8,45,913.5,83.0,2.4,17.5,714.0,343.15,243.98
2016,6,20,9,0,925.0,85.0,2.4,18.0,758.0,402.64,295.96
2016,6,20,9,15,934.5,86.5,2.4,18.0,797.5,461.05,346.46
2016,6,20,9,30,944.0,88.0,2.4,18.0,837.0,519.12,395.23
2016,6,20,9,45,942.0,94.5,2.4,18.5,869.0,574.8,439.82
2016,6,20,10,0,940.0,101.0,2.4,19.0,901.0,628.54,481.3
2016,6,20,10,15,945.5,102.5,2.45,19.0,928.5,680.58,521.44
2016,6,20,10,30,951.0,104.0,2.5,19.0,956.0,730.95,559.34
2016,6,20,10,45,955.5,104.0,2.55,19.0,977.5,777.42,593.37
2016,6,20,11,0,960.0,104.0,2.6,19.0,999.0,821.68,623.61
2016,6,20,11,15,962.0,104.5,2.65,19.0,1013.0,862.02,650.92
2016,6,20,11,30,964.0,105.0,2.7,19.0,1027.0,899.63,676.23
2016,6,20,11,45,966.5,104.5,2.75,19.0,1034.0,933.88,699.19
2016,6,20,12,0,969.0,104.0,2.8,19.0,1041.0,965.14,720.11
2016,6,20,12,15,968.5,104.0,2.85,19.0,1040.0,991.0,737.44
2016,6,20,12,30,968.0,104.0,2.9,19.0,1039.0,1013.48,752.61
2016,6,20,12,45,967.0,102.5,3.0,19.0,1031.0,1030.52,764.74
2016,6,20,13,0,966.0,101.0,3.1,19.0,1023.0,1043.89,774.59
2016,6,20,13,15,963.0,100.5,3.15,19.0,1007.0,1052.54,781.04
2016,6,20,13,30,960.0,100.0,3.2,19.0,991.0,1057.38,785.14
2016,6,20,13,45,954.5,99.5,3.25,19.0,968.0,1055.91,785.24
2016,6,20,14,0,949.0,99.0,3.3,19.0,945.0,1050.64,782.99
2016,6,20,14,15,943.0,98.0,3.35,18.5,915.5,1040.59,779.2
2016,6,20,14,30,937.0,97.0,3.4,18.0,886.0,1026.87,773.05
2016,6,20,14,45,926.5,96.5,3.45,18.0,850.5,1005.79,760.54
2016,6,20,15,0,916.0,96.0,3.5,18.0,815.0,981.42,745.84
2016,6,20,15,15,905.5,94.5,3.5,17.5,774.5,952.83,729.26
2016,6,20,15,30,895.0,93.0,3.5,17.0,734.0,921.31,710.54
2016,6,20,15,45,879.5,91.5,3.5,17.0,689.0,882.67,685.32
2016,6,20,16,0,864.0,90.0,3.5,17.0,644.0,841.83,658.34
2016,6,20,16,15,636.5,145.5,3.45,16.5,537.0,701.16,558.67
2016,6,20,16,30,409.0,201.0,3.4,16.0,430.0,554.22,445.95
2016,6,20,16,45,444.5,172.5,3.35,16.0,400.0,532.98,432.1
2016,6,20,17,0,480.0,144.0,3.3,16.0,370.0,507.01,413.39
2016,6,20,17,15,462.5,128.5,3.15,15.5,326.0,456.39,374.31
2016,6,20,17,30,445.0,113.0,3.0,15.0,282.0,406.15,334.54
2016,6,20,17,45,409.0,102.5,2.95,15.0,240.0,352.01,289.79
2016,6,20,18,0,373.0,92.0,2.9,15.0,198.0,300.7,246.21
2016,6,20,18,15,334.0,77.5,2.85,14.5,158.5,246.75,199.82
2016,6,20,18,30,295.0,63.0,2.8,14.0,119.0,196.58,155.53
2016,6,20,18,45,240.5,47.5,2.8,14.0,85.0,144.2,108.95
2016,6,20,19,0,186.0,32.0,2.8,14.0,51.0,97.9,66.25
2016,6,20,19,15,93.0,16.0,2.85,13.5,25.5,42.73,0.0
2016,6,20,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,45,42.5,5.0,1.9,10.5,6.0,0.0,0.0
2016,6,21,5,0,85.0,10.0,1.9,11.0,12.0,9.1,0.0
2016,6,21,5,15,228.5,21.0,1.9,11.5,42.5,17.12,3.78
2016,6,21,5,30,372.0,32.0,1.9,12.0,73.0,25.82,16.46
2016,6,21,5,45,464.0,39.5,1.9,12.5,117.0,31.02,21.81
2016,6,21,6,0,556.0,47.0,1.9,13.0,161.0,36.12,26.68
2016,6,21,6,15,612.5,52.5,1.8,13.5,209.5,39.32,29.69
2016,6,21,6,30,669.0,58.0,1.7,14.0,258.0,46.39,36.01
2016,6,21,6,45,710.5,61.5,1.65,14.5,309.0,48.01,37.34
2016,6,21,7,0,752.0,65.0,1.6,15.0,360.0,49.62,38.59
2016,6,21,7,15,780.0,68.5,1.6,15.5,411.0,51.09,39.68
2016,6,21,7,30,808.0,72.0,1.6,16.0,462.0,52.49,40.68
2016,6,21,7,45,829.5,74.0,1.6,16.5,512.0,107.56,58.16
2016,6,21,8,0,851.0,76.0,1.6,17.0,562.0,163.04,92.04
2016,6,21,8,15,867.0,78.5,1.6,17.5,609.5,220.17,136.82
2016,6,21,8,30,883.0,81.0,1.6,18.0,657.0,278.7,186.76
2016,6,21,8,45,895.5,82.5,1.6,18.5,700.5,336.6,237.36
2016,6,21,9,0,908.0,84.0,1.6,19.0,744.0,395.01,287.77
2016,6,21,9,15,917.0,85.5,1.6,19.0,783.0,452.26,336.65
2016,6,21,9,30,926.0,87.0,1.6,19.0,822.0,509.15,383.77
2016,6,21,9,45,928.0,91.5,1.6,19.5,854.5,564.3,427.24
2016,6,21,10,0,930.0,96.0,1.6,20.0,887.0,617.94,467.95
2016,6,21,10,15,935.5,97.0,1.65,20.5,914.5,669.04,505.83
2016,6,21,10,30,941.0,98.0,1.7,21.0,942.0,718.49,541.38
2016,6,21,10,45,944.0,99.5,1.75,21.5,962.5,764.73,573.37
2016,6,21,11,0,947.0,101.0,1.8,22.0,983.0,808.7,601.57
2016,6,21,11,15,949.5,101.5,1.85,22.0,997.0,848.94,628.16
2016,6,21,11,30,952.0,102.0,1.9,22.0,1011.0,886.53,652.86
2016,6,21,11,45,952.0,102.5,2.0,22.0,1017.5,919.16,674.74
2016,6,21,12,0,952.0,103.0,2.1,22.0,1024.0,948.72,694.65
2016,6,21,12,15,951.5,103.0,2.2,22.0,1023.5,974.18,711.94
2016,6,21,12,30,951.0,103.0,2.3,22.0,1023.0,996.32,727.16
2016,6,21,12,45,947.5,104.5,2.4,22.0,1014.0,1013.61,739.35
2016,6,21,13,0,944.0,106.0,2.5,22.0,1005.0,1027.31,749.37
2016,6,21,13,15,941.0,105.5,2.6,21.5,990.0,1035.86,757.65
2016,6,21,13,30,938.0,105.0,2.7,21.0,975.0,1040.67,763.7
2016,6,21,13,45,933.5,104.0,2.85,21.0,952.5,1039.75,765.18
2016,6,21,14,0,929.0,103.0,3.0,21.0,930.0,1035.08,764.31
2016,6,21,14,15,923.0,102.0,3.05,20.5,901.5,1025.24,760.7
2016,6,21,14,30,917.0,101.0,3.1,20.0,873.0,1011.79,754.8
2016,6,21,14,45,908.5,99.5,3.2,20.0,838.5,991.9,743.62
2016,6,21,15,0,900.0,98.0,3.3,20.0,804.0,968.71,730.22
2016,6,21,15,15,890.0,96.0,3.35,19.5,764.5,940.41,714.29
2016,6,21,15,30,880.0,94.0,3.4,19.0,725.0,909.21,696.22
2016,6,21,15,45,866.0,92.0,3.45,19.0,681.0,871.78,672.28
2016,6,21,16,0,852.0,90.0,3.5,19.0,637.0,832.08,646.51
2016,6,21,16,15,835.0,87.5,3.5,18.5,590.0,787.38,617.73
2016,6,21,16,30,818.0,85.0,3.5,18.0,543.0,747.35,591.88
2016,6,21,16,45,796.0,82.0,3.5,17.5,493.0,695.12,556.41
2016,6,21,17,0,774.0,79.0,3.5,17.0,443.0,642.3,519.56
2016,6,21,17,15,743.5,75.0,3.45,16.5,392.5,582.55,474.44
2016,6,21,17,30,713.0,71.0,3.4,16.0,342.0,523.66,428.48
2016,6,21,17,45,671.5,66.0,3.4,16.0,291.5,460.65,376.93
2016,6,21,18,0,630.0,61.0,3.4,16.0,241.0,398.68,324.54
2016,6,21,18,15,568.5,54.5,3.3,15.5,193.0,329.25,264.99
2016,6,21,18,30,507.0,48.0,3.2,15.0,145.0,265.57,208.65
2016,6,21,18,45,412.0,39.5,3.1,14.5,103.5,194.76,146.37
2016,6,21,19,0,317.0,31.0,3.0,14.0,62.0,134.49,91.21
2016,6,21,19,15,158.5,15.5,3.0,13.5,31.0,58.25,1.4
2016,6,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
