Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,36.0,5.0,3.5,10.5,6.0,0.0,0.0
2016,6,22,5,0,72.0,10.0,3.6,11.0,12.0,9.1,0.0
2016,6,22,5,15,218.0,21.5,3.65,11.0,42.5,17.6,3.74
2016,6,22,5,30,364.0,33.0,3.7,11.0,73.0,26.75,17.28
2016,6,22,5,45,455.0,41.0,3.75,11.5,116.5,32.34,23.03
2016,6,22,6,0,546.0,49.0,3.8,12.0,160.0,37.78,28.25
2016,6,22,6,15,604.0,55.0,3.8,12.0,209.0,41.31,31.64
2016,6,22,6,30,662.0,61.0,3.8,12.0,258.0,44.74,34.79
2016,6,22,6,45,364.5,107.5,3.8,12.5,219.0,75.95,62.61
2016,6,22,7,0,67.0,154.0,3.8,13.0,180.0,119.58,100.86
2016,6,22,7,15,49.0,167.5,3.75,13.5,188.0,129.62,109.07
2016,6,22,7,30,31.0,181.0,3.7,14.0,196.0,139.37,116.95
2016,6,22,7,45,62.5,213.5,3.65,14.5,247.5,167.43,132.27
2016,6,22,8,0,94.0,246.0,3.6,15.0,299.0,200.75,156.49
2016,6,22,8,15,81.5,263.5,3.55,15.0,312.5,220.91,172.73
2016,6,22,8,30,69.0,281.0,3.5,15.0,326.0,239.63,188.12
2016,6,22,8,45,198.0,297.0,3.5,15.5,438.5,292.03,225.75
2016,6,22,9,0,327.0,313.0,3.5,16.0,551.0,360.06,277.06
2016,6,22,9,15,627.5,201.5,3.45,16.0,688.5,417.47,320.53
2016,6,22,9,30,928.0,90.0,3.4,16.0,826.0,511.83,395.3
2016,6,22,9,45,936.0,91.0,3.35,16.5,860.0,567.34,440.48
2016,6,22,10,0,944.0,92.0,3.3,17.0,894.0,621.88,483.52
2016,6,22,10,15,949.5,93.0,3.3,17.0,922.0,673.66,524.22
2016,6,22,10,30,955.0,94.0,3.3,17.0,950.0,723.76,562.61
2016,6,22,10,45,959.0,94.5,3.3,17.0,971.5,770.46,597.1
2016,6,22,11,0,963.0,95.0,3.3,17.0,993.0,814.91,627.86
2016,6,22,11,15,966.0,95.5,3.3,17.0,1007.5,856.15,656.09
2016,6,22,11,30,969.0,96.0,3.3,17.0,1022.0,894.72,682.26
2016,6,22,11,45,970.5,96.5,3.35,17.0,1029.0,929.18,705.79
2016,6,22,12,0,972.0,97.0,3.4,17.0,1036.0,960.59,727.2
2016,6,22,12,15,972.0,96.5,3.4,17.0,1036.0,986.51,744.51
2016,6,22,12,30,972.0,96.0,3.4,17.0,1036.0,1009.05,759.58
2016,6,22,12,45,962.5,102.0,3.4,17.5,1026.0,1025.33,769.07
2016,6,22,13,0,953.0,108.0,3.4,18.0,1016.0,1037.87,776.14
2016,6,22,13,15,950.5,107.5,3.4,17.5,1001.0,1047.1,784.08
2016,6,22,13,30,948.0,107.0,3.4,17.0,986.0,1052.56,789.67
2016,6,22,13,45,943.0,106.5,3.45,17.0,964.0,1051.77,790.18
2016,6,22,14,0,938.0,106.0,3.5,17.0,942.0,1047.2,788.34
2016,6,22,14,15,932.0,104.5,3.5,17.0,913.5,1036.89,782.38
2016,6,22,14,30,926.0,103.0,3.5,17.0,885.0,1022.92,774.11
2016,6,22,14,45,919.0,101.5,3.5,17.0,850.5,1004.43,762.88
2016,6,22,15,0,912.0,100.0,3.5,17.0,816.0,982.56,749.43
2016,6,22,15,15,901.0,98.0,3.5,17.0,775.5,953.16,730.82
2016,6,22,15,30,890.0,96.0,3.5,17.0,735.0,920.85,710.18
2016,6,22,15,45,877.0,93.5,3.55,17.0,690.5,883.52,686.18
2016,6,22,16,0,864.0,91.0,3.6,17.0,646.0,843.82,660.26
2016,6,22,16,15,846.5,88.5,3.6,16.5,597.5,798.33,630.76
2016,6,22,16,30,829.0,86.0,3.6,16.0,549.0,757.55,604.23
2016,6,22,16,45,806.0,82.5,3.65,16.0,498.5,703.57,566.39
2016,6,22,17,0,783.0,79.0,3.7,16.0,448.0,649.06,527.32
2016,6,22,17,15,752.0,75.0,3.7,15.5,397.0,588.59,481.59
2016,6,22,17,30,721.0,71.0,3.7,15.0,346.0,528.99,434.96
2016,6,22,17,45,677.0,66.5,3.75,14.5,294.5,464.79,382.94
2016,6,22,18,0,633.0,62.0,3.8,14.0,243.0,401.84,330.03
2016,6,22,18,15,570.5,55.5,3.8,13.5,195.0,331.75,269.46
2016,6,22,18,30,508.0,49.0,3.8,13.0,147.0,267.49,212.16
2016,6,22,18,45,410.5,40.5,3.8,13.0,104.5,195.68,148.24
2016,6,22,19,0,313.0,32.0,3.8,13.0,62.0,134.64,92.02
2016,6,22,19,15,156.5,16.0,3.8,12.5,31.0,58.59,2.62
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,5,15,203.5,15.5,3.4,10.5,37.5,12.19,0.6
2016,6,23,5,30,407.0,31.0,3.4,11.0,75.0,25.04,15.79
2016,6,23,5,45,500.0,37.5,3.45,11.5,119.5,29.46,20.48
2016,6,23,6,0,593.0,44.0,3.5,12.0,164.0,36.89,27.45
2016,6,23,6,15,648.5,49.0,3.5,12.0,213.5,40.1,30.55
2016,6,23,6,30,704.0,54.0,3.5,12.0,263.0,43.26,33.46
2016,6,23,6,45,744.5,57.5,3.55,12.5,315.5,45.04,34.97
2016,6,23,7,0,785.0,61.0,3.6,13.0,368.0,46.81,36.38
2016,6,23,7,15,811.0,64.0,3.5,13.5,419.0,48.04,37.28
2016,6,23,7,30,837.0,67.0,3.4,14.0,470.0,57.39,45.33
2016,6,23,7,45,857.0,69.0,3.35,14.5,520.5,104.06,55.49
2016,6,23,8,0,877.0,71.0,3.3,15.0,571.0,160.87,90.26
2016,6,23,8,15,891.0,73.0,3.25,15.5,617.5,218.71,136.21
2016,6,23,8,30,905.0,75.0,3.2,16.0,664.0,277.71,187.57
2016,6,23,8,45,915.5,76.5,3.15,16.5,707.0,336.22,239.9
2016,6,23,9,0,926.0,78.0,3.1,17.0,750.0,395.02,291.98
2016,6,23,9,15,933.5,79.5,3.05,17.0,788.0,452.62,342.52
2016,6,23,9,30,941.0,81.0,3.0,17.0,826.0,509.68,391.15
2016,6,23,9,45,941.0,85.0,3.0,17.5,857.5,564.19,435.62
2016,6,23,10,0,941.0,89.0,3.0,18.0,889.0,616.95,477.17
2016,6,23,10,15,945.0,90.0,3.05,18.0,915.5,667.66,517.03
2016,6,23,10,30,949.0,91.0,3.1,18.0,942.0,716.56,554.54
2016,6,23,10,45,953.0,91.0,3.2,18.0,962.0,762.56,588.81
2016,6,23,11,0,957.0,91.0,3.3,18.0,982.0,806.32,619.51
2016,6,23,11,15,958.5,91.5,3.4,18.0,995.5,846.15,647.27
2016,6,23,11,30,960.0,92.0,3.5,18.0,1009.0,883.21,673.02
2016,6,23,11,45,961.5,91.0,3.6,18.0,1015.5,915.99,695.75
2016,6,23,12,0,963.0,90.0,3.7,18.0,1022.0,945.71,716.38
2016,6,23,12,15,963.0,90.0,3.8,18.0,1021.5,971.83,734.59
2016,6,23,12,30,963.0,90.0,3.9,18.0,1021.0,994.6,750.59
2016,6,23,12,45,959.5,91.5,4.0,18.0,1012.5,1012.04,763.07
2016,6,23,13,0,956.0,93.0,4.1,18.0,1004.0,1025.84,773.23
2016,6,23,13,15,953.5,92.5,4.1,17.5,989.0,1034.91,781.15
2016,6,23,13,30,951.0,92.0,4.1,17.0,974.0,1040.21,786.69
2016,6,23,13,45,949.5,89.5,4.2,17.0,953.0,1040.63,788.27
2016,6,23,14,0,948.0,87.0,4.3,17.0,932.0,1037.21,787.38
2016,6,23,14,15,942.0,86.0,4.35,17.0,903.5,1027.15,781.76
2016,6,23,14,30,936.0,85.0,4.4,17.0,875.0,1013.43,773.99
2016,6,23,14,45,929.5,83.0,4.45,17.0,840.5,994.56,762.74
2016,6,23,15,0,923.0,81.0,4.5,17.0,806.0,972.25,749.15
2016,6,23,15,15,912.5,79.5,4.5,16.5,766.0,943.48,732.01
2016,6,23,15,30,902.0,78.0,4.5,16.0,726.0,911.75,712.68
2016,6,23,15,45,888.5,76.5,4.5,16.0,681.5,874.65,687.96
2016,6,23,16,0,875.0,75.0,4.5,16.0,637.0,835.21,661.37
2016,6,23,16,15,858.5,73.0,4.5,16.0,590.0,790.64,630.73
2016,6,23,16,30,842.0,71.0,4.5,16.0,543.0,744.46,598.5
2016,6,23,16,45,818.5,69.0,4.5,16.0,493.0,691.79,560.86
2016,6,23,17,0,795.0,67.0,4.5,16.0,443.0,643.72,526.1
2016,6,23,17,15,766.5,64.0,4.4,15.5,392.5,585.62,481.76
2016,6,23,17,30,738.0,61.0,4.3,15.0,342.0,528.18,436.08
2016,6,23,17,45,697.0,57.0,4.25,15.0,291.5,463.65,382.54
2016,6,23,18,0,656.0,53.0,4.2,15.0,241.0,401.75,329.47
2016,6,23,18,15,598.0,47.5,4.05,14.5,193.5,333.57,270.16
2016,6,23,18,30,540.0,42.0,3.9,14.0,146.0,272.4,215.16
2016,6,23,18,45,446.5,35.0,3.8,13.5,104.5,201.97,152.46
2016,6,23,19,0,353.0,28.0,3.7,13.0,63.0,141.94,96.76
2016,6,23,19,15,176.5,14.0,3.65,13.0,31.5,60.8,3.69
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,200.0,15.0,3.1,11.0,36.5,11.77,0.09
2016,6,24,5,30,400.0,30.0,3.1,11.0,73.0,24.16,15.0
2016,6,24,5,45,488.0,38.0,3.15,11.5,117.5,29.88,20.85
2016,6,24,6,0,576.0,46.0,3.2,12.0,162.0,35.44,26.16
2016,6,24,6,15,633.0,51.5,3.1,12.0,211.5,42.25,32.49
2016,6,24,6,30,690.0,57.0,3.0,12.0,261.0,45.74,35.7
2016,6,24,6,45,727.5,61.5,2.9,12.5,312.5,48.2,37.8
2016,6,24,7,0,765.0,66.0,2.8,13.0,364.0,50.57,39.75
2016,6,24,7,15,793.0,69.5,2.65,13.5,416.0,52.02,40.83
2016,6,24,7,30,821.0,73.0,2.5,14.0,468.0,53.41,41.82
2016,6,24,7,45,840.5,76.0,2.35,14.5,518.0,107.26,58.95
2016,6,24,8,0,860.0,79.0,2.2,15.0,568.0,163.92,93.42
2016,6,24,8,15,875.5,81.5,2.1,15.5,615.5,221.56,138.74
2016,6,24,8,30,891.0,84.0,2.0,16.0,663.0,280.54,189.43
2016,6,24,8,45,901.5,86.5,1.95,16.5,706.5,339.18,241.17
2016,6,24,9,0,912.0,89.0,1.9,17.0,750.0,398.13,292.56
2016,6,24,9,15,921.0,91.0,1.85,17.0,789.5,456.13,342.47
2016,6,24,9,30,930.0,93.0,1.8,17.0,829.0,513.79,390.53
2016,6,24,9,45,938.0,93.5,1.8,17.5,863.0,569.08,434.66
2016,6,24,10,0,946.0,94.0,1.8,18.0,897.0,623.39,476.45
2016,6,24,10,15,951.5,95.0,1.8,18.0,925.0,675.36,516.06
2016,6,24,10,30,957.0,96.0,1.8,18.0,953.0,725.66,553.33
2016,6,24,10,45,960.5,97.0,1.85,18.5,974.5,772.63,586.22
2016,6,24,11,0,964.0,98.0,1.9,19.0,996.0,817.33,615.24
2016,6,24,11,15,966.5,98.5,1.95,19.0,1010.5,858.34,642.64
2016,6,24,11,30,969.0,99.0,2.0,19.0,1025.0,896.64,668.09
2016,6,24,11,45,970.0,99.0,2.15,19.0,1032.0,930.35,691.42
2016,6,24,12,0,971.0,99.0,2.3,19.0,1039.0,960.97,712.74
2016,6,24,12,15,971.0,99.5,2.4,19.0,1038.5,987.94,731.2
2016,6,24,12,30,971.0,100.0,2.5,19.0,1038.0,1011.57,747.53
2016,6,24,12,45,963.0,104.0,2.6,19.5,1028.5,1027.47,757.47
2016,6,24,13,0,955.0,108.0,2.7,20.0,1019.0,1039.64,765.1
2016,6,24,13,15,952.5,107.5,2.8,19.5,1004.0,1049.0,773.96
2016,6,24,13,30,950.0,107.0,2.9,19.0,989.0,1054.58,780.53
2016,6,24,13,45,945.5,106.5,3.0,19.0,967.0,1054.4,781.97
2016,6,24,14,0,941.0,106.0,3.1,19.0,945.0,1050.43,781.08
2016,6,24,14,15,935.5,104.5,3.1,19.0,916.5,1040.69,775.6
2016,6,24,14,30,930.0,103.0,3.1,19.0,888.0,1027.28,767.84
2016,6,24,14,45,921.5,102.0,3.15,19.0,853.5,1007.94,756.66
2016,6,24,15,0,913.0,101.0,3.2,19.0,819.0,985.23,743.27
2016,6,24,15,15,903.0,99.0,3.15,18.5,779.0,956.84,726.63
2016,6,24,15,30,893.0,97.0,3.1,18.0,739.0,925.48,707.9
2016,6,24,15,45,879.0,95.0,3.1,18.0,694.0,887.82,683.7
2016,6,24,16,0,865.0,93.0,3.1,18.0,649.0,847.85,657.68
2016,6,24,16,15,847.5,90.5,3.1,17.5,601.0,809.17,633.51
2016,6,24,16,30,830.0,88.0,3.1,17.0,553.0,761.7,602.51
2016,6,24,16,45,806.0,85.0,3.1,17.0,502.5,707.54,564.89
2016,6,24,17,0,782.0,82.0,3.1,17.0,452.0,652.9,526.02
2016,6,24,17,15,750.5,78.0,3.05,16.5,400.0,592.11,480.5
2016,6,24,17,30,719.0,74.0,3.0,16.0,348.0,532.22,434.12
2016,6,24,17,45,674.5,69.0,3.0,16.0,296.5,467.42,381.5
2016,6,24,18,0,630.0,64.0,3.0,16.0,245.0,403.67,328.02
2016,6,24,18,15,566.5,57.5,2.9,15.5,196.5,333.16,267.91
2016,6,24,18,30,503.0,51.0,2.8,15.0,148.0,268.56,211.06
2016,6,24,18,45,404.5,41.5,2.7,14.5,105.5,195.43,147.16
2016,6,24,19,0,306.0,32.0,2.6,14.0,63.0,133.27,90.92
2016,6,24,19,15,153.0,16.0,2.6,13.5,31.5,58.19,4.03
2016,6,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,177.0,16.0,1.4,12.0,35.0,12.64,0.14
2016,6,25,5,30,354.0,32.0,1.4,12.0,70.0,25.93,16.43
2016,6,25,5,45,447.5,40.5,1.4,12.5,113.5,31.98,22.63
2016,6,25,6,0,541.0,49.0,1.4,13.0,157.0,37.87,28.23
2016,6,25,6,15,600.0,55.0,1.35,13.5,206.0,41.39,31.54
2016,6,25,6,30,659.0,61.0,1.3,14.0,255.0,44.82,34.61
2016,6,25,6,45,700.5,65.0,1.3,14.5,306.5,50.94,39.96
2016,6,25,7,0,742.0,69.0,1.3,15.0,358.0,52.81,41.43
2016,6,25,7,15,771.0,73.0,1.3,15.5,409.5,54.53,42.72
2016,6,25,7,30,800.0,77.0,1.3,16.0,461.0,56.17,43.91
2016,6,25,7,45,822.5,79.5,1.35,16.5,511.5,99.97,53.23
2016,6,25,8,0,845.0,82.0,1.4,17.0,562.0,163.52,92.93
2016,6,25,8,15,861.5,84.5,1.45,17.5,609.5,220.5,137.06
2016,6,25,8,30,878.0,87.0,1.5,18.0,657.0,278.96,186.65
2016,6,25,8,45,891.5,88.5,1.55,18.5,701.5,337.01,237.25
2016,6,25,9,0,905.0,90.0,1.6,19.0,746.0,395.69,287.9
2016,6,25,9,15,914.5,91.5,1.65,19.0,785.0,453.14,337.08
2016,6,25,9,30,924.0,93.0,1.7,19.0,824.0,510.29,384.65
2016,6,25,9,45,925.5,98.0,1.75,19.5,856.5,565.67,428.63
2016,6,25,10,0,927.0,103.0,1.8,20.0,889.0,619.5,469.91
2016,6,25,10,15,932.5,104.0,1.9,20.0,917.0,670.67,509.27
2016,6,25,10,30,938.0,105.0,2.0,20.0,945.0,720.2,546.52
2016,6,25,10,45,942.0,106.0,2.1,20.0,966.5,766.82,580.89
2016,6,25,11,0,946.0,107.0,2.2,20.0,988.0,811.26,611.33
2016,6,25,11,15,948.5,107.5,2.25,20.0,1002.0,851.71,638.47
2016,6,25,11,30,951.0,108.0,2.3,20.0,1016.0,889.52,663.69
2016,6,25,11,45,952.0,108.5,2.4,20.0,1023.5,923.25,686.55
2016,6,25,12,0,953.0,109.0,2.5,20.0,1031.0,953.97,707.42
2016,6,25,12,15,953.0,109.0,2.55,20.0,1030.5,980.2,724.89
2016,6,25,12,30,953.0,109.0,2.6,20.0,1030.0,1003.14,740.25
2016,6,25,12,45,954.0,107.5,2.7,20.0,1023.0,1022.16,753.64
2016,6,25,13,0,955.0,106.0,2.8,20.0,1016.0,1037.64,764.84
2016,6,25,13,15,952.5,105.5,2.85,20.0,1001.0,1047.01,771.7
2016,6,25,13,30,950.0,105.0,2.9,20.0,986.0,1052.62,776.29
2016,6,25,13,45,946.0,104.0,2.95,20.0,964.5,1052.44,777.25
2016,6,25,14,0,942.0,103.0,3.0,20.0,943.0,1048.46,775.91
2016,6,25,14,15,936.0,101.5,3.05,20.0,914.5,1038.23,770.59
2016,6,25,14,30,930.0,100.0,3.1,20.0,886.0,1024.34,762.98
2016,6,25,14,45,922.5,98.5,3.15,20.0,851.5,1005.42,752.11
2016,6,25,15,0,915.0,97.0,3.2,20.0,817.0,983.11,739.02
2016,6,25,15,15,905.0,95.5,3.2,19.5,777.0,955.23,723.16
2016,6,25,15,30,895.0,94.0,3.2,19.0,737.0,924.37,705.18
2016,6,25,15,45,882.0,91.5,3.25,19.0,693.0,886.98,681.52
2016,6,25,16,0,869.0,89.0,3.3,19.0,649.0,847.2,655.94
2016,6,25,16,15,852.0,86.5,3.25,18.5,601.0,802.01,626.82
2016,6,25,16,30,835.0,84.0,3.2,18.0,553.0,761.44,600.61
2016,6,25,16,45,813.0,81.0,3.2,18.0,502.5,708.6,563.98
2016,6,25,17,0,791.0,78.0,3.2,18.0,452.0,655.11,526.23
2016,6,25,17,15,760.5,74.0,3.15,17.5,400.5,594.61,481.12
2016,6,25,17,30,730.0,70.0,3.1,17.0,349.0,534.91,435.03
2016,6,25,17,45,687.5,65.5,3.05,17.0,297.5,469.17,381.73
2016,6,25,18,0,645.0,61.0,3.0,17.0,246.0,408.19,330.46
2016,6,25,18,15,583.0,54.5,2.85,16.0,197.5,337.59,270.89
2016,6,25,18,30,521.0,48.0,2.7,15.0,149.0,272.76,214.24
2016,6,25,18,45,425.0,39.5,2.6,14.5,106.5,200.54,150.91
2016,6,25,19,0,329.0,31.0,2.5,14.0,64.0,138.98,94.8
2016,6,25,19,15,164.5,15.5,2.55,13.5,32.0,60.32,4.8
2016,6,25,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,5,15,172.5,16.0,1.9,12.0,34.0,12.66,0.0
2016,6,26,5,30,345.0,32.0,1.9,12.0,68.0,25.95,16.39
2016,6,26,5,45,434.5,40.0,1.9,12.5,110.5,31.55,22.22
2016,6,26,6,0,524.0,48.0,1.9,13.0,153.0,37.0,27.43
2016,6,26,6,15,582.5,54.0,1.8,13.0,201.0,40.54,30.83
2016,6,26,6,30,641.0,60.0,1.7,13.0,249.0,43.98,34.0
2016,6,26,6,45,682.5,64.5,1.6,13.5,299.5,50.45,39.68
2016,6,26,7,0,724.0,69.0,1.5,14.0,350.0,52.72,41.52
2016,6,26,7,15,752.5,73.0,1.45,14.5,400.5,54.42,42.8
2016,6,26,7,30,781.0,77.0,1.4,15.0,451.0,56.04,43.98
2016,6,26,7,45,803.5,79.5,1.4,15.5,500.5,98.08,52.75
2016,6,26,8,0,826.0,82.0,1.4,16.0,550.0,152.91,85.52
2016,6,26,8,15,842.0,84.5,1.4,16.5,597.0,216.26,134.99
2016,6,26,8,30,858.0,87.0,1.4,17.0,644.0,273.46,183.61
2016,6,26,8,45,871.0,89.0,1.45,18.0,687.5,330.59,233.12
2016,6,26,9,0,884.0,91.0,1.5,19.0,731.0,388.35,282.49
2016,6,26,9,15,893.0,93.0,1.55,19.0,769.5,444.85,330.86
2016,6,26,9,30,902.0,95.0,1.6,19.0,808.0,501.04,377.63
2016,6,26,9,45,909.5,96.0,1.7,19.5,841.0,555.09,420.87
2016,6,26,10,0,917.0,97.0,1.8,20.0,874.0,608.17,462.01
2016,6,26,10,15,922.0,98.5,1.85,20.0,901.5,658.95,500.87
2016,6,26,10,30,927.0,100.0,1.9,20.0,929.0,708.07,537.55
2016,6,26,10,45,929.0,101.5,2.0,20.5,949.0,753.21,569.76
2016,6,26,11,0,931.0,103.0,2.1,21.0,969.0,796.05,597.97
2016,6,26,11,15,933.0,103.5,2.15,21.0,983.0,835.53,624.42
2016,6,26,11,30,935.0,104.0,2.2,21.0,997.0,872.37,648.96
2016,6,26,11,45,935.0,105.0,2.3,21.5,1003.5,905.18,669.9
2016,6,26,12,0,935.0,106.0,2.4,22.0,1010.0,934.99,688.78
2016,6,26,12,15,935.0,106.0,2.5,21.5,1009.5,960.77,707.69
2016,6,26,12,30,935.0,106.0,2.6,21.0,1009.0,983.31,724.63
2016,6,26,12,45,925.5,111.0,2.75,21.0,999.0,998.25,735.78
2016,6,26,13,0,916.0,116.0,2.9,21.0,989.0,1009.55,744.7
2016,6,26,13,15,913.5,115.0,2.95,21.0,974.5,1018.22,751.12
2016,6,26,13,30,911.0,114.0,3.0,21.0,960.0,1023.24,755.3
2016,6,26,13,45,906.5,113.0,3.1,21.0,938.5,1022.62,756.36
2016,6,26,14,0,902.0,112.0,3.2,21.0,917.0,1018.36,755.15
2016,6,26,14,15,896.0,111.0,3.25,21.0,889.0,1009.01,750.28
2016,6,26,14,30,890.0,110.0,3.3,21.0,861.0,996.15,743.21
2016,6,26,14,45,881.5,108.5,3.4,21.0,827.0,976.93,732.32
2016,6,26,15,0,873.0,107.0,3.5,21.0,793.0,954.48,719.26
2016,6,26,15,15,862.5,105.0,3.5,20.5,754.0,926.55,703.12
2016,6,26,15,30,852.0,103.0,3.5,20.0,715.0,895.81,684.95
2016,6,26,15,45,838.0,100.5,3.55,20.0,672.0,858.82,661.23
2016,6,26,16,0,824.0,98.0,3.6,20.0,629.0,827.03,641.01
2016,6,26,16,15,806.5,95.0,3.55,19.5,582.0,781.99,611.71
2016,6,26,16,30,789.0,92.0,3.5,19.0,535.0,735.47,580.91
2016,6,26,16,45,767.0,88.5,3.5,19.0,486.0,683.83,544.89
2016,6,26,17,0,745.0,85.0,3.5,19.0,437.0,631.66,507.4
2016,6,26,17,15,714.0,80.5,3.4,18.5,387.0,572.26,462.73
2016,6,26,17,30,683.0,76.0,3.3,18.0,337.0,515.96,419.0
2016,6,26,17,45,643.0,70.0,3.25,18.0,287.5,452.22,367.33
2016,6,26,18,0,603.0,64.0,3.2,18.0,238.0,391.14,316.16
2016,6,26,18,15,542.0,57.5,3.05,17.0,190.5,323.12,258.84
2016,6,26,18,30,481.0,51.0,2.9,16.0,143.0,260.77,204.5
2016,6,26,18,45,392.5,41.0,2.8,15.5,102.0,191.57,143.92
2016,6,26,19,0,304.0,31.0,2.7,15.0,61.0,132.3,90.05
2016,6,26,19,15,152.0,15.5,2.7,14.5,30.5,57.72,4.57
2016,6,26,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,5,15,172.0,15.5,2.15,12.5,33.5,12.24,0.0
2016,6,27,5,30,344.0,31.0,2.1,13.0,67.0,25.08,15.52
2016,6,27,5,45,432.0,39.0,2.1,13.5,109.0,30.71,21.36
2016,6,27,6,0,520.0,47.0,2.1,14.0,151.0,36.18,26.58
2016,6,27,6,15,578.5,53.5,2.0,14.0,198.5,40.16,30.35
2016,6,27,6,30,637.0,60.0,1.9,14.0,246.0,44.0,33.86
2016,6,27,6,45,677.5,64.5,1.8,14.5,296.5,50.46,39.52
2016,6,27,7,0,718.0,69.0,1.7,15.0,347.0,52.72,41.34
2016,6,27,7,15,747.0,72.5,1.65,15.5,397.5,54.03,42.28
2016,6,27,7,30,776.0,76.0,1.6,16.0,448.0,55.3,43.15
2016,6,27,7,45,797.5,79.5,1.6,17.0,497.5,96.93,51.99
2016,6,27,8,0,819.0,83.0,1.6,18.0,547.0,152.03,84.56
2016,6,27,8,15,836.0,85.5,1.65,18.5,594.0,215.15,133.43
2016,6,27,8,30,853.0,88.0,1.7,19.0,641.0,272.26,181.68
2016,6,27,8,45,866.5,90.0,1.75,19.5,685.0,329.29,231.29
2016,6,27,9,0,880.0,92.0,1.8,20.0,729.0,387.0,281.06
2016,6,27,9,15,890.5,93.5,1.85,20.0,768.0,443.53,329.45
2016,6,27,9,30,901.0,95.0,1.9,20.0,807.0,499.91,376.42
2016,6,27,9,45,897.0,103.0,1.95,20.5,837.5,553.79,419.31
2016,6,27,10,0,893.0,111.0,2.0,21.0,868.0,605.62,459.16
2016,6,27,10,15,899.5,112.5,2.05,21.0,896.0,656.32,497.92
2016,6,27,10,30,906.0,114.0,2.1,21.0,924.0,705.56,534.65
2016,6,27,10,45,911.0,115.0,2.2,21.5,945.5,751.65,567.59
2016,6,27,11,0,916.0,116.0,2.3,22.0,967.0,795.72,596.96
2016,6,27,11,15,918.5,116.5,2.4,22.0,981.5,835.2,623.78
2016,6,27,11,30,921.0,117.0,2.5,22.0,996.0,872.13,648.8
2016,6,27,11,45,923.0,117.0,2.6,22.0,1003.5,905.49,671.38
2016,6,27,12,0,925.0,117.0,2.7,22.0,1011.0,936.01,692.06
2016,6,27,12,15,925.0,117.0,2.8,22.0,1010.5,961.73,709.6
2016,6,27,12,30,925.0,117.0,2.9,22.0,1010.0,984.26,725.12
2016,6,27,12,45,929.0,113.0,3.0,22.0,1004.5,1003.47,738.56
2016,6,27,13,0,933.0,109.0,3.1,22.0,999.0,1019.24,749.86
2016,6,27,13,15,930.0,108.5,3.15,22.0,984.0,1028.03,756.3
2016,6,27,13,30,927.0,108.0,3.2,22.0,969.0,1033.14,760.5
2016,6,27,13,45,923.5,106.5,3.3,22.0,947.5,1033.01,761.84
2016,6,27,14,0,920.0,105.0,3.4,22.0,926.0,1029.16,760.88
2016,6,27,14,15,914.0,104.0,3.45,22.0,898.0,1019.68,755.93
2016,6,27,14,30,908.0,103.0,3.5,22.0,870.0,1006.63,748.74
2016,6,27,14,45,901.5,100.5,3.6,22.0,836.0,987.99,738.25
2016,6,27,15,0,895.0,98.0,3.7,22.0,802.0,965.97,725.5
2016,6,27,15,15,885.0,96.5,3.75,21.5,763.0,938.57,710.11
2016,6,27,15,30,875.0,95.0,3.8,21.0,724.0,908.26,692.6
2016,6,27,15,45,864.0,92.0,3.85,21.0,681.0,872.67,669.92
2016,6,27,16,0,853.0,89.0,3.9,21.0,638.0,834.62,645.3
2016,6,27,16,15,836.5,86.0,3.9,20.5,591.0,789.84,616.53
2016,6,27,16,30,820.0,83.0,3.9,20.0,544.0,749.68,590.65
2016,6,27,16,45,799.5,79.5,3.9,20.0,494.5,697.97,554.63
2016,6,27,17,0,779.0,76.0,3.9,20.0,445.0,645.54,517.46
2016,6,27,17,15,750.0,72.5,3.8,19.5,394.5,587.16,473.78
2016,6,27,17,30,721.0,69.0,3.7,19.0,344.0,529.45,429.07
2016,6,27,17,45,681.0,64.0,3.6,18.5,294.0,464.96,377.46
2016,6,27,18,0,641.0,59.0,3.5,18.0,244.0,404.85,327.47
2016,6,27,18,15,581.5,53.0,3.35,17.5,196.0,336.12,268.86
2016,6,27,18,30,522.0,47.0,3.2,17.0,148.0,272.88,213.2
2016,6,27,18,45,430.5,38.5,3.1,16.5,106.0,202.02,151.15
2016,6,27,19,0,339.0,30.0,3.0,16.0,64.0,141.34,95.81
2016,6,27,19,15,169.5,15.0,2.95,15.5,32.0,61.15,5.08
2016,6,27,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,15.5,2.2,11.5,15.5,13.65,0.0
2016,6,28,5,30,0.0,31.0,2.1,12.0,31.0,26.86,17.04
2016,6,28,5,45,8.0,49.0,2.05,12.5,51.0,41.71,31.1
2016,6,28,6,0,16.0,67.0,2.0,13.0,71.0,56.46,44.68
2016,6,28,6,15,23.5,86.5,1.9,13.0,93.5,70.22,57.27
2016,6,28,6,30,31.0,106.0,1.8,13.0,116.0,84.95,70.48
2016,6,28,6,45,37.5,126.0,1.7,13.5,139.5,99.74,83.32
2016,6,28,7,0,44.0,146.0,1.6,14.0,163.0,114.25,95.64
2016,6,28,7,15,72.0,172.5,1.55,14.5,205.0,132.56,110.99
2016,6,28,7,30,100.0,199.0,1.5,15.0,247.0,150.39,125.64
2016,6,28,7,45,461.0,142.0,1.5,15.5,398.0,118.26,79.79
2016,6,28,8,0,822.0,85.0,1.5,16.0,549.0,153.07,85.97
2016,6,28,8,15,839.0,87.5,1.5,16.5,596.5,216.37,135.19
2016,6,28,8,30,856.0,90.0,1.5,17.0,644.0,273.71,183.81
2016,6,28,8,45,871.0,91.5,1.55,17.5,688.5,331.02,233.85
2016,6,28,9,0,886.0,93.0,1.6,18.0,733.0,389.16,284.18
2016,6,28,9,15,896.0,95.0,1.65,18.0,772.5,446.27,333.26
2016,6,28,9,30,906.0,97.0,1.7,18.0,812.0,503.19,380.83
2016,6,28,9,45,911.5,99.5,1.75,18.5,845.5,557.76,424.46
2016,6,28,10,0,917.0,102.0,1.8,19.0,879.0,611.19,465.73
2016,6,28,10,15,923.0,103.5,1.85,19.0,907.0,662.72,505.26
2016,6,28,10,30,929.0,105.0,1.9,19.0,935.0,712.69,542.65
2016,6,28,10,45,932.5,106.0,2.0,19.5,956.5,758.7,575.68
2016,6,28,11,0,936.0,107.0,2.1,20.0,978.0,802.52,604.67
2016,6,28,11,15,939.0,108.0,2.15,20.0,993.0,843.57,632.23
2016,6,28,11,30,942.0,109.0,2.2,20.0,1008.0,882.06,657.91
2016,6,28,11,45,943.0,109.5,2.3,20.0,1015.0,915.67,680.69
2016,6,28,12,0,944.0,110.0,2.4,20.0,1022.0,946.31,701.51
2016,6,28,12,15,944.5,110.0,2.45,20.0,1022.0,972.93,719.23
2016,6,28,12,30,945.0,110.0,2.5,20.0,1022.0,996.32,734.89
2016,6,28,12,45,938.5,113.0,2.6,20.0,1013.5,1012.54,746.44
2016,6,28,13,0,932.0,116.0,2.7,20.0,1005.0,1025.14,755.79
2016,6,28,13,15,929.5,115.5,2.75,20.0,990.5,1034.57,762.73
2016,6,28,13,30,927.0,115.0,2.8,20.0,976.0,1040.32,767.41
2016,6,28,13,45,925.0,113.0,2.85,20.0,955.0,1041.34,769.15
2016,6,28,14,0,923.0,111.0,2.9,20.0,934.0,1038.6,768.6
2016,6,28,14,15,917.5,109.5,2.95,19.5,906.0,1029.21,765.27
2016,6,28,14,30,912.0,108.0,3.0,19.0,878.0,1016.2,759.67
2016,6,28,14,45,906.0,105.5,3.05,19.0,844.5,998.11,749.31
2016,6,28,15,0,900.0,103.0,3.1,19.0,811.0,976.6,736.7
2016,6,28,15,15,890.0,101.0,3.1,18.5,771.5,948.63,720.69
2016,6,28,15,30,880.0,99.0,3.1,18.0,732.0,917.72,702.58
2016,6,28,15,45,868.5,96.0,3.1,18.0,688.5,881.63,679.4
2016,6,28,16,0,857.0,93.0,3.1,18.0,645.0,843.08,654.32
2016,6,28,16,15,840.0,90.5,3.05,17.5,597.5,805.19,630.36
2016,6,28,16,30,823.0,88.0,3.0,17.0,550.0,758.45,599.6
2016,6,28,16,45,801.5,84.0,3.0,17.0,500.0,705.29,562.75
2016,6,28,17,0,780.0,80.0,3.0,17.0,450.0,651.46,524.68
2016,6,28,17,15,750.0,76.0,2.95,16.5,399.0,591.75,480.07
2016,6,28,17,30,720.0,72.0,2.9,16.0,348.0,532.79,434.49
2016,6,28,17,45,679.5,67.0,2.9,16.0,297.0,469.94,383.51
2016,6,28,18,0,639.0,62.0,2.9,16.0,246.0,407.89,331.45
2016,6,28,18,15,578.0,55.5,2.85,15.5,197.5,337.91,271.85
2016,6,28,18,30,517.0,49.0,2.8,15.0,149.0,273.57,215.19
2016,6,28,18,45,421.5,40.5,2.75,14.5,106.5,201.49,151.96
2016,6,28,19,0,326.0,32.0,2.7,14.0,64.0,139.96,95.81
2016,6,28,19,15,163.0,16.0,2.8,13.5,32.0,61.01,5.11
2016,6,28,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.0,2.65,10.5,33.0,13.63,0.0
2016,6,29,5,30,316.0,34.0,2.6,11.0,66.0,27.93,17.95
2016,6,29,5,45,413.5,43.0,2.6,11.5,109.0,34.31,24.69
2016,6,29,6,0,511.0,52.0,2.6,12.0,152.0,40.52,30.65
2016,6,29,6,15,255.5,67.5,2.55,12.0,117.5,49.59,39.05
2016,6,29,6,30,0.0,83.0,2.5,12.0,83.0,70.97,58.32
2016,6,29,6,45,0.0,100.5,2.5,12.5,100.5,85.26,70.87
2016,6,29,7,0,0.0,118.0,2.5,13.0,118.0,99.42,83.07
2016,6,29,7,15,32.5,155.0,2.45,13.0,170.5,121.49,102.15
2016,6,29,7,30,65.0,192.0,2.4,13.0,223.0,145.98,123.03
2016,6,29,7,45,50.0,205.0,2.4,13.5,230.5,160.47,127.4
2016,6,29,8,0,35.0,218.0,2.4,14.0,238.0,174.89,138.39
2016,6,29,8,15,65.0,252.5,2.4,14.5,293.5,209.69,164.44
2016,6,29,8,30,95.0,287.0,2.4,15.0,349.0,248.81,193.99
2016,6,29,8,45,490.0,194.0,2.4,15.5,544.5,288.99,214.44
2016,6,29,9,0,885.0,101.0,2.4,16.0,740.0,394.37,291.91
2016,6,29,9,15,895.5,103.0,2.4,16.0,779.5,451.77,341.67
2016,6,29,9,30,906.0,105.0,2.4,16.0,819.0,509.02,390.15
2016,6,29,9,45,912.0,107.5,2.45,16.5,853.0,563.97,434.8
2016,6,29,10,0,918.0,110.0,2.5,17.0,887.0,617.83,477.13
2016,6,29,10,15,924.0,111.5,2.55,17.0,915.0,669.54,517.51
2016,6,29,10,30,930.0,113.0,2.6,17.0,943.0,719.69,555.73
2016,6,29,10,45,935.0,113.5,2.65,17.0,965.0,766.51,590.71
2016,6,29,11,0,940.0,114.0,2.7,17.0,987.0,811.25,621.91
2016,6,29,11,15,942.5,114.5,2.7,17.0,1001.5,851.76,649.31
2016,6,29,11,30,945.0,115.0,2.7,17.0,1016.0,889.64,674.71
2016,6,29,11,45,946.5,115.0,2.75,17.0,1023.5,923.45,697.59
2016,6,29,12,0,948.0,115.0,2.8,17.0,1031.0,954.3,718.43
2016,6,29,12,15,948.0,115.0,2.85,17.0,1031.0,980.69,736.29
2016,6,29,12,30,948.0,115.0,2.9,17.0,1031.0,1003.82,752.03
2016,6,29,12,45,945.0,116.0,2.95,17.0,1023.0,1021.64,764.31
2016,6,29,13,0,942.0,117.0,3.0,17.0,1015.0,1035.88,774.36
2016,6,29,13,15,939.0,116.5,3.0,17.0,1000.0,1045.01,780.69
2016,6,29,13,30,936.0,116.0,3.0,17.0,985.0,1050.4,784.71
2016,6,29,13,45,932.5,114.5,3.05,17.0,963.5,1050.53,785.87
2016,6,29,14,0,929.0,113.0,3.1,17.0,942.0,1046.89,784.7
2016,6,29,14,15,923.0,112.0,3.1,17.0,913.5,1037.57,779.44
2016,6,29,14,30,917.0,111.0,3.1,17.0,885.0,1024.63,771.92
2016,6,29,14,45,910.0,108.5,3.1,17.0,850.5,1005.59,760.41
2016,6,29,15,0,903.0,106.0,3.1,17.0,816.0,983.14,746.69
2016,6,29,15,15,892.5,104.0,3.1,16.5,776.5,954.72,730.28
2016,6,29,15,30,882.0,102.0,3.1,16.0,737.0,923.35,711.76
2016,6,29,15,45,868.5,99.5,3.1,16.0,692.5,886.06,687.6
2016,6,29,16,0,855.0,97.0,3.1,16.0,648.0,846.42,661.6
2016,6,29,16,15,837.5,94.5,3.1,15.5,600.0,808.36,637.66
2016,6,29,16,30,820.0,92.0,3.1,15.0,552.0,761.31,606.71
2016,6,29,16,45,796.5,88.5,3.1,15.0,501.5,707.34,568.94
2016,6,29,17,0,773.0,85.0,3.1,15.0,451.0,652.86,529.89
2016,6,29,17,15,742.0,80.5,3.1,14.5,399.5,592.17,484.32
2016,6,29,17,30,711.0,76.0,3.1,14.0,348.0,534.52,439.47
2016,6,29,17,45,666.5,71.0,3.15,14.0,297.0,467.97,385.25
2016,6,29,18,0,622.0,66.0,3.2,14.0,246.0,404.46,331.65
2016,6,29,18,15,558.0,59.5,3.15,13.5,197.0,333.88,271.06
2016,6,29,18,30,494.0,53.0,3.1,13.0,148.0,269.21,213.76
2016,6,29,18,45,391.5,43.5,3.1,12.5,105.5,194.78,148.38
2016,6,29,19,0,289.0,34.0,3.1,12.0,63.0,131.67,91.11
2016,6,29,19,15,144.5,17.0,3.1,11.5,31.5,58.13,4.49
2016,6,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,119.0,18.0,1.75,11.0,30.0,14.15,0.0
2016,6,30,5,30,238.0,36.0,1.7,11.0,60.0,28.12,18.04
2016,6,30,5,45,331.5,47.5,1.7,11.5,101.0,36.62,26.72
2016,6,30,6,0,425.0,59.0,1.7,12.0,142.0,46.48,35.97
2016,6,30,6,15,490.5,67.5,1.6,12.5,189.5,51.61,40.79
2016,6,30,6,30,556.0,76.0,1.5,13.0,237.0,56.55,45.24
2016,6,30,6,45,601.0,83.0,1.4,13.5,287.5,59.97,48.17
2016,6,30,7,0,646.0,90.0,1.3,14.0,338.0,63.23,50.84
2016,6,30,7,15,680.5,95.0,1.25,14.0,389.0,64.75,52.02
2016,6,30,7,30,715.0,100.0,1.2,14.0,440.0,66.17,53.09
2016,6,30,7,45,741.0,104.0,1.2,14.5,490.0,103.44,60.48
2016,6,30,8,0,767.0,108.0,1.2,15.0,540.0,162.85,96.76
2016,6,30,8,15,786.5,111.5,1.15,15.5,588.0,217.16,138.23
2016,6,30,8,30,806.0,115.0,1.1,16.0,636.0,273.52,185.49
2016,6,30,8,45,821.0,118.5,1.1,16.5,680.0,330.4,234.54
2016,6,30,9,0,836.0,122.0,1.1,17.0,724.0,388.32,283.93
2016,6,30,9,15,847.5,124.5,1.15,17.0,763.5,444.81,331.9
2016,6,30,9,30,859.0,127.0,1.2,17.0,803.0,501.42,378.65
2016,6,30,9,45,877.5,123.5,1.25,17.5,840.0,558.56,423.61
2016,6,30,10,0,896.0,120.0,1.3,18.0,877.0,613.04,465.29
2016,6,30,10,15,902.5,121.5,1.4,18.0,905.5,664.12,504.53
2016,6,30,10,30,909.0,123.0,1.5,18.0,934.0,713.74,541.8
2016,6,30,10,45,913.0,124.5,1.6,18.5,955.5,759.92,574.81
2016,6,30,11,0,917.0,126.0,1.7,19.0,977.0,804.01,604.52
2016,6,30,11,15,920.0,126.5,1.8,19.0,991.5,844.18,631.84
2016,6,30,11,30,923.0,127.0,1.9,19.0,1006.0,881.85,657.4
2016,6,30,11,45,924.0,127.5,2.05,19.0,1013.5,915.15,680.51
2016,6,30,12,0,925.0,128.0,2.2,19.0,1021.0,945.55,701.73
2016,6,30,12,15,924.5,128.0,2.3,19.0,1020.5,971.12,719.3
2016,6,30,12,30,924.0,128.0,2.4,19.0,1020.0,993.49,734.84
2016,6,30,12,45,918.0,130.5,2.5,19.0,1011.0,1009.63,746.41
2016,6,30,13,0,912.0,133.0,2.6,19.0,1002.0,1022.23,755.81
2016,6,30,13,15,908.5,132.5,2.65,19.0,987.0,1030.82,762.22
2016,6,30,13,30,905.0,132.0,2.7,19.0,972.0,1035.78,766.41
2016,6,30,13,45,902.5,129.0,2.75,19.0,950.5,1035.6,767.39
2016,6,30,14,0,900.0,126.0,2.8,19.0,929.0,1031.71,766.09
2016,6,30,14,15,893.0,124.5,2.85,19.0,900.5,1021.22,760.58
2016,6,30,14,30,886.0,123.0,2.9,19.0,872.0,1007.22,752.88
2016,6,30,14,45,879.5,120.0,2.95,19.0,838.0,988.71,742.23
2016,6,30,15,0,873.0,117.0,3.0,19.0,804.0,966.87,729.39
2016,6,30,15,15,861.5,115.0,3.0,19.0,764.0,938.24,711.55
2016,6,30,15,30,850.0,113.0,3.0,19.0,724.0,915.54,697.77
2016,6,30,15,45,836.0,109.5,3.05,19.0,680.0,877.2,673.42
2016,6,30,16,0,822.0,106.0,3.1,19.0,636.0,836.58,647.29
2016,6,30,16,15,803.0,103.0,3.1,18.5,588.0,790.42,617.73
2016,6,30,16,30,784.0,100.0,3.1,18.0,540.0,742.84,586.6
2016,6,30,16,45,759.0,96.0,3.1,18.0,490.0,688.56,548.81
2016,6,30,17,0,734.0,92.0,3.1,18.0,440.0,636.57,511.33
2016,6,30,17,15,701.0,87.5,3.05,17.5,389.0,576.29,466.27
2016,6,30,17,30,668.0,83.0,3.0,17.0,338.0,517.18,420.64
2016,6,30,17,45,623.0,77.0,2.95,16.5,288.0,451.2,367.98
2016,6,30,18,0,578.0,71.0,2.9,16.0,238.0,388.37,316.0
2016,6,30,18,15,513.0,63.5,2.8,15.5,190.0,318.4,256.54
2016,6,30,18,30,448.0,56.0,2.7,15.0,142.0,254.51,200.63
2016,6,30,18,45,352.5,45.0,2.65,14.5,101.0,183.35,138.69
2016,6,30,19,0,257.0,34.0,2.6,14.0,60.0,122.06,83.72
2016,6,30,19,15,128.5,17.0,2.7,13.5,30.0,52.99,2.98
2016,6,30,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,114.5,17.5,2.3,11.0,29.0,13.75,0.0
2016,7,1,5,30,229.0,35.0,2.3,11.0,58.0,27.33,17.28
2016,7,1,5,45,325.0,46.5,2.35,11.5,98.5,35.85,26.01
2016,7,1,6,0,421.0,58.0,2.4,12.0,139.0,45.64,35.19
2016,7,1,6,15,486.0,66.0,2.35,12.0,186.0,50.37,39.74
2016,7,1,6,30,551.0,74.0,2.3,12.0,233.0,54.94,43.97
2016,7,1,6,45,597.0,80.5,2.25,12.5,283.0,58.04,46.63
2016,7,1,7,0,643.0,87.0,2.2,13.0,333.0,60.99,49.06
2016,7,1,7,15,676.5,92.0,2.1,13.0,383.5,62.6,50.33
2016,7,1,7,30,710.0,97.0,2.0,13.0,434.0,64.1,51.48
2016,7,1,7,45,736.5,100.5,1.95,13.5,483.5,100.0,58.34
2016,7,1,8,0,763.0,104.0,1.9,14.0,533.0,158.54,94.04
2016,7,1,8,15,782.5,107.5,1.85,14.0,580.0,212.61,135.93
2016,7,1,8,30,802.0,111.0,1.8,14.0,627.0,268.73,183.99
2016,7,1,8,45,817.5,113.0,1.8,14.5,671.0,324.32,232.89
2016,7,1,9,0,833.0,115.0,1.8,15.0,715.0,380.98,282.33
2016,7,1,9,15,845.0,117.5,1.85,15.0,754.5,437.46,331.3
2016,7,1,9,30,857.0,120.0,1.9,15.0,794.0,497.18,381.37
2016,7,1,9,45,867.0,121.0,1.95,15.5,828.5,550.62,424.62
2016,7,1,10,0,877.0,122.0,2.0,16.0,863.0,603.42,466.01
2016,7,1,10,15,883.5,123.5,2.0,16.0,891.0,653.63,504.87
2016,7,1,10,30,890.0,125.0,2.0,16.0,919.0,702.42,541.62
2016,7,1,10,45,896.0,125.5,2.05,16.0,941.0,748.39,575.84
2016,7,1,11,0,902.0,126.0,2.1,16.0,963.0,792.47,607.01
2016,7,1,11,15,905.0,126.5,2.15,16.0,978.0,832.11,634.09
2016,7,1,11,30,908.0,127.0,2.2,16.0,993.0,869.29,659.36
2016,7,1,11,45,910.5,127.0,2.25,16.0,1000.5,903.0,682.16
2016,7,1,12,0,913.0,127.0,2.3,16.0,1008.0,933.93,703.06
2016,7,1,12,15,913.0,127.0,2.35,16.0,1008.0,959.68,720.48
2016,7,1,12,30,913.0,127.0,2.4,16.0,1008.0,982.29,735.89
2016,7,1,12,45,907.0,129.5,2.45,16.0,999.5,998.27,746.97
2016,7,1,13,0,901.0,132.0,2.5,16.0,991.0,1010.74,755.89
2016,7,1,13,15,897.5,131.5,2.55,16.0,976.0,1019.24,762.32
2016,7,1,13,30,894.0,131.0,2.6,16.0,961.0,1024.15,766.53
2016,7,1,13,45,891.0,129.0,2.65,16.0,940.0,1024.46,767.84
2016,7,1,14,0,888.0,127.0,2.7,16.0,919.0,1021.13,766.9
2016,7,1,14,15,881.0,125.5,2.7,16.0,890.5,1010.75,760.9
2016,7,1,14,30,874.0,124.0,2.7,16.0,862.0,996.9,752.74
2016,7,1,14,45,866.0,121.5,2.75,16.0,828.0,977.65,741.51
2016,7,1,15,0,858.0,119.0,2.8,16.0,794.0,955.17,728.12
2016,7,1,15,15,846.5,116.5,2.8,16.0,754.5,926.35,709.95
2016,7,1,15,30,835.0,114.0,2.8,16.0,715.0,903.55,695.95
2016,7,1,15,45,820.5,111.0,2.8,16.0,671.0,865.75,671.36
2016,7,1,16,0,806.0,108.0,2.8,16.0,627.0,825.76,645.1
2016,7,1,16,15,786.5,105.0,2.8,15.5,580.0,779.72,615.32
2016,7,1,16,30,767.0,102.0,2.8,15.0,533.0,732.34,584.02
2016,7,1,16,45,742.5,97.5,2.8,15.0,483.5,678.54,546.21
2016,7,1,17,0,718.0,93.0,2.8,15.0,434.0,627.12,508.71
2016,7,1,17,15,685.0,88.0,2.75,14.5,383.5,566.95,463.31
2016,7,1,17,30,652.0,83.0,2.7,14.0,333.0,508.0,417.39
2016,7,1,17,45,607.5,77.0,2.7,14.0,283.0,443.07,364.5
2016,7,1,18,0,563.0,71.0,2.7,14.0,233.0,381.26,312.44
2016,7,1,18,15,498.5,63.0,2.65,13.5,186.0,311.74,253.05
2016,7,1,18,30,434.0,55.0,2.6,13.0,139.0,248.32,197.24
