Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,45,338.0,44.5,2.55,13.0,98.5,178.24,135.6
2016,7,1,19,0,242.0,34.0,2.5,13.0,58.0,118.09,81.29
2016,7,1,19,15,121.0,17.0,2.5,12.5,29.0,51.4,2.11
2016,7,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,2,5,15,121.0,17.0,2.15,10.0,28.5,13.37,0.0
2016,7,2,5,30,242.0,34.0,2.2,10.0,57.0,26.58,16.65
2016,7,2,5,45,340.5,44.0,2.25,10.5,98.0,35.23,25.55
2016,7,2,6,0,439.0,54.0,2.3,11.0,139.0,42.21,32.26
2016,7,2,6,15,503.0,62.0,2.3,11.5,186.0,47.1,36.89
2016,7,2,6,30,567.0,70.0,2.3,12.0,233.0,51.82,41.16
2016,7,2,6,45,332.5,111.0,2.3,12.5,211.0,78.66,65.04
2016,7,2,7,0,98.0,152.0,2.3,13.0,189.0,113.17,95.2
2016,7,2,7,15,148.0,173.5,2.3,13.0,239.0,127.46,107.35
2016,7,2,7,30,198.0,195.0,2.3,13.0,289.0,141.34,119.02
2016,7,2,7,45,121.5,209.0,2.3,13.5,269.0,158.56,123.95
2016,7,2,8,0,45.0,223.0,2.3,14.0,249.0,178.9,141.26
2016,7,2,8,15,90.5,257.0,2.3,14.0,314.0,216.59,169.17
2016,7,2,8,30,136.0,291.0,2.3,14.0,379.0,253.81,197.07
2016,7,2,8,45,80.5,279.5,2.3,14.5,332.5,249.28,195.25
2016,7,2,9,0,25.0,268.0,2.3,15.0,286.0,236.12,185.87
2016,7,2,9,15,134.0,317.5,2.3,15.0,422.5,311.8,243.77
2016,7,2,9,30,243.0,367.0,2.3,15.0,559.0,407.15,316.67
2016,7,2,9,45,289.5,373.0,2.3,15.0,610.5,454.92,353.37
2016,7,2,10,0,336.0,379.0,2.3,15.0,662.0,507.05,393.33
2016,7,2,10,15,606.0,256.5,2.3,15.0,788.0,593.68,461.69
2016,7,2,10,30,876.0,134.0,2.3,15.0,914.0,700.22,544.14
2016,7,2,10,45,577.5,290.5,2.35,15.5,810.0,667.96,515.29
2016,7,2,11,0,279.0,447.0,2.4,16.0,706.0,608.42,465.8
2016,7,2,11,15,585.5,292.5,2.4,16.0,846.5,734.18,564.06
2016,7,2,11,30,892.0,138.0,2.4,16.0,987.0,865.5,659.42
2016,7,2,11,45,677.0,275.5,2.45,16.0,923.0,849.68,645.23
2016,7,2,12,0,462.0,413.0,2.5,16.0,859.0,810.25,612.37
2016,7,2,12,15,677.5,277.0,2.5,16.0,930.5,900.36,681.54
2016,7,2,12,30,893.0,141.0,2.5,16.0,1002.0,976.5,733.65
2016,7,2,12,45,898.5,136.0,2.55,16.0,997.0,996.34,746.78
2016,7,2,13,0,904.0,131.0,2.6,16.0,992.0,1012.86,758.36
2016,7,2,13,15,901.0,130.5,2.6,16.0,977.5,1021.92,764.61
2016,7,2,13,30,898.0,130.0,2.6,16.0,963.0,1027.38,768.66
2016,7,2,13,45,893.0,129.0,2.65,16.0,941.0,1026.74,769.34
2016,7,2,14,0,888.0,128.0,2.7,16.0,919.0,1022.48,767.79
2016,7,2,14,15,881.0,126.5,2.7,16.0,891.0,1012.15,761.83
2016,7,2,14,30,874.0,125.0,2.7,16.0,863.0,998.35,753.71
2016,7,2,14,45,865.0,123.0,2.7,16.0,828.5,978.7,741.75
2016,7,2,15,0,856.0,121.0,2.7,16.0,794.0,955.86,727.71
2016,7,2,15,15,844.0,119.0,2.7,15.5,754.5,936.51,717.45
2016,7,2,15,30,832.0,117.0,2.7,15.0,715.0,904.72,698.48
2016,7,2,15,45,816.5,114.0,2.7,15.0,671.0,866.14,673.39
2016,7,2,16,0,801.0,111.0,2.7,15.0,627.0,825.42,646.58
2016,7,2,16,15,781.5,107.5,2.65,15.0,580.0,778.98,615.0
2016,7,2,16,30,762.0,104.0,2.6,15.0,533.0,731.21,582.07
2016,7,2,16,45,735.5,100.5,2.6,15.0,483.0,680.12,546.43
2016,7,2,17,0,709.0,97.0,2.6,15.0,433.0,626.05,506.87
2016,7,2,17,15,675.5,91.5,2.55,14.5,382.5,565.32,461.21
2016,7,2,17,30,642.0,86.0,2.5,14.0,332.0,505.87,415.06
2016,7,2,17,45,595.0,80.0,2.5,14.0,282.0,439.95,361.53
2016,7,2,18,0,548.0,74.0,2.5,14.0,232.0,377.39,309.03
2016,7,2,18,15,484.0,65.5,2.45,13.5,185.0,308.23,250.08
2016,7,2,18,30,420.0,57.0,2.4,13.0,138.0,245.12,194.68
2016,7,2,18,45,327.0,45.5,2.35,12.5,97.5,173.83,132.43
2016,7,2,19,0,234.0,34.0,2.3,12.0,57.0,116.08,80.16
2016,7,2,19,15,117.0,17.0,2.3,12.0,28.5,50.58,1.12
2016,7,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.0,2.1,10.0,28.5,12.59,0.0
2016,7,3,5,30,259.0,32.0,2.2,10.0,57.0,26.21,16.23
2016,7,3,5,45,356.0,42.5,2.3,10.5,98.0,33.97,24.42
2016,7,3,6,0,453.0,53.0,2.4,11.0,139.0,41.44,31.56
2016,7,3,6,15,516.5,60.5,2.4,11.0,186.5,45.96,35.93
2016,7,3,6,30,580.0,68.0,2.4,11.0,234.0,50.33,39.98
2016,7,3,6,45,450.0,101.0,2.4,11.5,244.5,72.31,59.62
2016,7,3,7,0,320.0,134.0,2.4,12.0,255.0,97.99,82.17
2016,7,3,7,15,527.0,111.0,2.35,12.0,345.0,75.81,62.25
2016,7,3,7,30,734.0,88.0,2.3,12.0,435.0,64.23,51.8
2016,7,3,7,45,758.0,92.0,2.25,12.5,484.5,99.43,58.21
2016,7,3,8,0,782.0,96.0,2.2,13.0,534.0,152.97,89.23
2016,7,3,8,15,800.5,99.0,2.2,13.0,581.0,207.61,131.71
2016,7,3,8,30,819.0,102.0,2.2,13.0,628.0,264.15,180.56
2016,7,3,8,45,834.0,104.5,2.2,13.5,672.0,320.97,231.01
2016,7,3,9,0,849.0,107.0,2.2,14.0,716.0,383.77,285.8
2016,7,3,9,15,860.0,109.0,2.2,14.0,755.5,439.56,334.68
2016,7,3,9,30,871.0,111.0,2.2,14.0,795.0,495.32,382.23
2016,7,3,9,45,893.0,105.5,2.25,14.5,833.0,550.33,427.24
2016,7,3,10,0,915.0,100.0,2.3,15.0,871.0,605.74,471.18
2016,7,3,10,15,921.0,101.0,2.3,15.0,899.5,656.98,511.31
2016,7,3,10,30,927.0,102.0,2.3,15.0,928.0,706.67,549.2
2016,7,3,10,45,931.0,103.0,2.35,15.5,949.5,753.19,583.09
2016,7,3,11,0,935.0,104.0,2.4,16.0,971.0,797.57,612.8
2016,7,3,11,15,938.0,104.5,2.45,16.0,986.0,838.39,640.83
2016,7,3,11,30,941.0,105.0,2.5,16.0,1001.0,876.65,666.92
2016,7,3,11,45,942.0,105.5,2.55,16.0,1008.5,910.47,689.88
2016,7,3,12,0,943.0,106.0,2.6,16.0,1016.0,941.31,710.79
2016,7,3,12,15,943.0,106.0,2.6,16.0,1016.0,967.68,728.23
2016,7,3,12,30,943.0,106.0,2.6,16.0,1016.0,990.78,743.5
2016,7,3,12,45,926.5,116.0,2.65,16.0,1004.0,1004.35,752.98
2016,7,3,13,0,910.0,126.0,2.7,16.0,992.0,1014.09,760.11
2016,7,3,13,15,907.0,125.0,2.7,16.0,977.5,1022.7,766.14
2016,7,3,13,30,904.0,124.0,2.7,16.0,963.0,1027.68,769.88
2016,7,3,13,45,899.5,123.0,2.75,16.0,941.5,1027.51,770.87
2016,7,3,14,0,895.0,122.0,2.8,16.0,920.0,1023.7,769.59
2016,7,3,14,15,888.5,120.5,2.8,16.0,892.0,1013.8,763.9
2016,7,3,14,30,882.0,119.0,2.8,16.0,864.0,1000.38,756.01
2016,7,3,14,45,873.5,117.0,2.8,16.0,829.5,981.08,744.27
2016,7,3,15,0,865.0,115.0,2.8,16.0,795.0,958.54,730.41
2016,7,3,15,15,853.5,113.0,2.75,15.5,756.0,930.12,713.45
2016,7,3,15,30,842.0,111.0,2.7,15.0,717.0,907.6,700.56
2016,7,3,15,45,827.5,108.0,2.7,15.0,673.0,869.64,675.84
2016,7,3,16,0,813.0,105.0,2.7,15.0,629.0,829.46,649.44
2016,7,3,16,15,794.0,102.0,2.7,14.5,581.5,783.62,619.8
2016,7,3,16,30,775.0,99.0,2.7,14.0,534.0,736.37,588.59
2016,7,3,16,45,751.0,95.0,2.7,14.0,484.5,683.19,551.23
2016,7,3,17,0,727.0,91.0,2.7,14.0,435.0,632.18,514.2
2016,7,3,17,15,694.0,86.0,2.65,13.5,384.5,571.58,468.41
2016,7,3,17,30,661.0,81.0,2.6,13.0,334.0,512.18,422.08
2016,7,3,17,45,617.5,75.0,2.6,13.0,284.0,447.33,369.15
2016,7,3,18,0,574.0,69.0,2.6,13.0,234.0,385.49,316.93
2016,7,3,18,15,511.0,61.0,2.55,12.5,187.0,316.01,257.37
2016,7,3,18,30,448.0,53.0,2.5,12.0,140.0,252.49,201.21
2016,7,3,18,45,356.5,42.5,2.5,12.0,99.0,183.09,139.72
2016,7,3,19,0,265.0,32.0,2.5,12.0,58.0,124.01,85.47
2016,7,3,19,15,132.5,16.0,2.5,11.5,29.0,52.86,0.2
2016,7,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,146.0,15.0,2.3,11.0,29.0,12.0,0.0
2016,7,4,5,30,292.0,30.0,2.4,11.0,58.0,24.45,14.58
2016,7,4,5,45,392.0,39.0,2.55,11.5,99.5,30.97,21.64
2016,7,4,6,0,492.0,48.0,2.7,12.0,141.0,37.29,27.71
2016,7,4,6,15,553.5,54.5,2.65,12.0,188.5,41.19,31.49
2016,7,4,6,30,615.0,61.0,2.6,12.0,236.0,44.98,35.01
2016,7,4,6,45,308.0,91.5,2.6,12.5,179.5,64.78,52.67
2016,7,4,7,0,1.0,122.0,2.6,13.0,123.0,102.14,85.54
2016,7,4,7,15,9.0,143.5,2.55,13.0,148.0,119.07,100.08
2016,7,4,7,30,17.0,165.0,2.5,13.0,173.0,135.81,114.29
2016,7,4,7,45,22.0,186.5,2.45,13.5,198.0,154.4,123.37
2016,7,4,8,0,27.0,208.0,2.4,14.0,223.0,166.88,132.3
2016,7,4,8,15,30.0,228.5,2.35,14.0,246.5,186.96,147.97
2016,7,4,8,30,33.0,249.0,2.3,14.0,270.0,207.69,164.22
2016,7,4,8,45,34.5,267.5,2.3,14.5,291.5,227.2,179.21
2016,7,4,9,0,36.0,286.0,2.3,15.0,313.0,247.1,194.39
2016,7,4,9,15,38.5,305.0,2.3,15.0,334.5,268.18,210.72
2016,7,4,9,30,41.0,324.0,2.3,15.0,356.0,289.78,227.35
2016,7,4,9,45,72.5,363.0,2.35,15.5,423.0,342.53,267.52
2016,7,4,10,0,104.0,402.0,2.4,16.0,490.0,399.38,310.23
2016,7,4,10,15,123.0,420.5,2.4,16.0,528.0,434.29,336.46
2016,7,4,10,30,142.0,439.0,2.4,16.0,566.0,473.64,365.9
2016,7,4,10,45,129.5,448.5,2.45,16.0,566.5,485.08,374.05
2016,7,4,11,0,117.0,458.0,2.5,16.0,567.0,495.23,381.29
2016,7,4,11,15,244.5,440.0,2.5,16.0,671.5,593.01,455.89
2016,7,4,11,30,372.0,422.0,2.5,16.0,776.0,697.59,533.31
2016,7,4,11,45,385.0,419.5,2.55,16.0,788.5,725.13,552.8
2016,7,4,12,0,398.0,417.0,2.6,16.0,801.0,752.0,572.32
2016,7,4,12,15,426.0,414.5,2.6,16.0,826.0,798.06,604.98
2016,7,4,12,30,454.0,412.0,2.6,16.0,851.0,838.42,633.35
2016,7,4,12,45,687.0,264.5,2.65,16.0,922.0,936.6,708.35
2016,7,4,13,0,920.0,117.0,2.7,16.0,993.0,1015.34,761.64
2016,7,4,13,15,689.5,249.5,2.7,16.0,900.5,951.78,718.55
2016,7,4,13,30,459.0,382.0,2.7,16.0,808.0,860.89,650.42
2016,7,4,13,45,468.5,367.0,2.7,16.0,793.0,861.32,652.6
2016,7,4,14,0,478.0,352.0,2.7,16.0,778.0,859.17,652.28
2016,7,4,14,15,684.0,231.5,2.7,16.0,820.5,945.59,718.51
2016,7,4,14,30,890.0,111.0,2.7,16.0,863.0,1000.26,755.69
2016,7,4,14,45,699.0,194.5,2.7,16.0,770.0,911.78,696.07
2016,7,4,15,0,508.0,278.0,2.7,16.0,677.0,801.75,617.5
2016,7,4,15,15,476.5,272.5,2.7,15.5,632.0,757.8,588.87
2016,7,4,15,30,445.0,267.0,2.7,15.0,587.0,713.07,558.6
2016,7,4,15,45,265.5,275.0,2.75,15.0,463.0,536.99,426.1
2016,7,4,16,0,86.0,283.0,2.8,15.0,339.0,356.89,284.85
2016,7,4,16,15,137.0,263.0,2.75,14.5,344.0,390.07,314.33
2016,7,4,16,30,188.0,243.0,2.7,14.0,349.0,404.78,328.49
2016,7,4,16,45,159.0,220.5,2.7,14.0,304.5,352.55,287.37
2016,7,4,17,0,130.0,198.0,2.7,14.0,260.0,302.14,247.29
2016,7,4,17,15,131.0,175.0,2.7,13.5,231.5,272.93,224.78
2016,7,4,17,30,132.0,152.0,2.7,13.0,203.0,243.19,201.16
2016,7,4,17,45,121.0,131.5,2.7,13.0,173.0,209.14,172.79
2016,7,4,18,0,110.0,111.0,2.7,13.0,143.0,175.9,144.51
2016,7,4,18,15,291.0,80.5,2.65,12.5,142.0,234.79,192.3
2016,7,4,18,30,472.0,50.0,2.6,12.0,141.0,259.16,206.77
2016,7,4,18,45,381.0,40.5,2.55,12.0,100.0,189.66,144.61
2016,7,4,19,0,290.0,31.0,2.5,12.0,59.0,130.35,89.63
2016,7,4,19,15,145.0,15.5,2.5,11.5,29.5,56.93,0.0
2016,7,4,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,127.0,16.0,2.65,11.0,28.0,12.61,0.0
2016,7,5,5,30,254.0,32.0,2.7,11.0,56.0,26.36,16.01
2016,7,5,5,45,353.0,42.0,2.75,11.5,96.5,33.65,23.97
2016,7,5,6,0,452.0,52.0,2.8,12.0,137.0,40.7,30.74
2016,7,5,6,15,517.5,59.0,2.75,12.0,184.0,44.84,34.75
2016,7,5,6,30,583.0,66.0,2.7,12.0,231.0,48.86,38.49
2016,7,5,6,45,291.5,86.0,2.65,12.5,168.5,60.85,49.15
2016,7,5,7,0,0.0,106.0,2.6,13.0,106.0,90.32,75.11
2016,7,5,7,15,16.0,141.0,2.55,13.0,149.0,117.3,98.56
2016,7,5,7,30,32.0,176.0,2.5,13.0,192.0,135.83,114.32
2016,7,5,7,45,63.5,207.5,2.45,13.5,242.0,161.72,128.31
2016,7,5,8,0,95.0,239.0,2.4,14.0,292.0,194.04,151.53
2016,7,5,8,15,95.5,261.5,2.35,14.0,318.5,219.86,171.6
2016,7,5,8,30,96.0,284.0,2.3,14.0,345.0,246.06,192.42
2016,7,5,8,45,112.5,308.0,2.3,14.5,385.0,272.14,212.38
2016,7,5,9,0,129.0,332.0,2.3,15.0,425.0,307.08,239.36
2016,7,5,9,15,229.0,338.5,2.35,15.0,514.0,365.03,283.53
2016,7,5,9,30,329.0,345.0,2.4,15.0,603.0,429.31,333.14
2016,7,5,9,45,298.0,370.5,2.45,15.0,612.0,456.85,355.08
2016,7,5,10,0,267.0,396.0,2.5,15.0,621.0,481.21,374.02
2016,7,5,10,15,233.0,417.0,2.55,15.0,618.5,498.83,387.32
2016,7,5,10,30,199.0,438.0,2.6,15.0,616.0,510.43,395.71
2016,7,5,10,45,309.0,412.5,2.65,15.5,695.5,581.7,449.91
2016,7,5,11,0,419.0,387.0,2.7,16.0,775.0,662.88,510.16
2016,7,5,11,15,314.0,432.0,2.75,16.0,725.5,640.75,491.75
2016,7,5,11,30,209.0,477.0,2.8,16.0,676.0,608.53,466.16
2016,7,5,11,45,570.5,296.5,2.85,16.0,845.0,776.94,597.44
2016,7,5,12,0,932.0,116.0,2.9,16.0,1014.0,940.79,714.22
2016,7,5,12,15,700.5,263.5,2.95,16.0,938.5,909.28,690.67
2016,7,5,12,30,469.0,411.0,3.0,16.0,863.0,851.72,644.59
2016,7,5,12,45,359.0,440.5,3.05,16.0,785.0,781.98,594.31
2016,7,5,13,0,249.0,470.0,3.1,16.0,707.0,715.05,544.82
2016,7,5,13,15,361.5,425.0,3.1,16.0,764.0,788.95,601.57
2016,7,5,13,30,474.0,380.0,3.1,16.0,821.0,874.08,664.01
2016,7,5,13,45,695.0,247.5,3.1,16.0,876.0,970.55,737.07
2016,7,5,14,0,916.0,115.0,3.1,16.0,931.0,1038.2,782.66
2016,7,5,14,15,722.5,210.5,3.1,16.0,842.0,962.47,731.66
2016,7,5,14,30,529.0,306.0,3.1,16.0,753.0,862.42,660.07
2016,7,5,14,45,548.5,282.0,3.15,16.0,728.5,852.11,655.88
2016,7,5,15,0,568.0,258.0,3.2,16.0,704.0,838.41,648.58
2016,7,5,15,15,526.5,254.0,3.2,15.5,651.5,785.49,612.61
2016,7,5,15,30,485.0,250.0,3.2,15.0,599.0,732.08,575.88
2016,7,5,15,45,429.5,252.0,3.25,15.0,547.0,672.6,532.69
2016,7,5,16,0,374.0,254.0,3.3,15.0,495.0,600.3,479.4
2016,7,5,16,15,249.0,249.5,3.35,14.5,405.0,481.39,388.18
2016,7,5,16,30,124.0,245.0,3.4,14.0,315.0,357.04,289.71
2016,7,5,16,45,150.0,221.0,3.45,14.0,297.5,346.63,283.46
2016,7,5,17,0,176.0,197.0,3.5,14.0,280.0,333.51,274.32
2016,7,5,17,15,93.5,163.5,3.55,13.5,207.5,224.85,185.18
2016,7,5,17,30,11.0,130.0,3.6,13.0,135.0,127.84,103.45
2016,7,5,17,45,5.5,112.0,3.65,13.0,114.5,107.39,86.37
2016,7,5,18,0,0.0,94.0,3.7,13.0,94.0,87.45,69.41
2016,7,5,18,15,243.5,72.5,3.65,12.5,119.5,204.4,167.79
2016,7,5,18,30,487.0,51.0,3.6,12.0,145.0,266.55,213.27
2016,7,5,18,45,383.0,42.0,3.55,12.0,102.5,192.15,146.86
2016,7,5,19,0,279.0,33.0,3.5,12.0,60.0,129.27,89.01
2016,7,5,19,15,139.5,16.5,3.45,11.5,30.0,56.82,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,136.0,15.0,2.75,11.0,27.5,12.07,0.0
2016,7,6,5,30,272.0,30.0,2.7,11.0,55.0,24.57,14.4
2016,7,6,5,45,372.0,39.0,2.7,11.5,95.5,31.05,21.66
2016,7,6,6,0,472.0,48.0,2.7,12.0,136.0,37.35,27.74
2016,7,6,6,15,535.0,54.5,2.55,12.0,182.5,41.23,31.51
2016,7,6,6,30,598.0,61.0,2.4,12.0,229.0,45.01,35.04
2016,7,6,6,45,436.5,99.5,2.3,12.5,235.0,71.31,58.5
2016,7,6,7,0,275.0,138.0,2.2,13.0,241.0,100.31,83.91
2016,7,6,7,15,327.0,151.0,2.1,13.0,291.5,108.48,90.78
2016,7,6,7,30,379.0,164.0,2.0,13.0,342.0,108.82,90.75
2016,7,6,7,45,588.0,124.5,1.9,13.5,435.0,106.42,69.15
2016,7,6,8,0,797.0,85.0,1.8,14.0,528.0,143.96,81.05
2016,7,6,8,15,814.5,88.0,1.75,14.0,575.0,199.3,123.66
2016,7,6,8,30,832.0,91.0,1.7,14.0,622.0,262.96,177.9
2016,7,6,8,45,847.5,92.5,1.7,14.5,666.0,319.28,227.59
2016,7,6,9,0,863.0,94.0,1.7,15.0,710.0,376.53,277.82
2016,7,6,9,15,873.5,95.5,1.75,15.0,749.5,432.49,326.74
2016,7,6,9,30,884.0,97.0,1.8,15.0,789.0,488.34,374.28
2016,7,6,9,45,892.0,99.0,1.85,15.5,823.0,542.99,418.73
2016,7,6,10,0,900.0,101.0,1.9,16.0,857.0,596.8,461.05
2016,7,6,10,15,906.0,102.0,1.95,16.0,885.0,647.48,500.67
2016,7,6,10,30,912.0,103.0,2.0,16.0,913.0,696.64,538.16
2016,7,6,10,45,917.5,103.0,2.15,16.0,935.0,742.86,573.41
2016,7,6,11,0,923.0,103.0,2.3,16.0,957.0,787.09,604.89
2016,7,6,11,15,504.0,281.0,2.4,16.0,748.5,661.05,509.74
2016,7,6,11,30,85.0,459.0,2.5,16.0,540.0,485.66,372.41
2016,7,6,11,45,509.5,281.0,2.65,16.0,771.0,711.56,550.38
2016,7,6,12,0,934.0,103.0,2.8,16.0,1002.0,930.64,707.14
2016,7,6,12,15,934.0,103.0,2.9,16.0,1002.5,956.89,723.72
2016,7,6,12,30,934.0,103.0,3.0,16.0,1003.0,979.9,739.94
2016,7,6,12,45,668.0,255.5,3.15,16.0,897.0,910.33,693.01
2016,7,6,13,0,402.0,408.0,3.3,16.0,791.0,812.34,618.29
2016,7,6,13,15,421.5,395.5,3.4,16.0,792.0,829.51,632.65
2016,7,6,13,30,441.0,383.0,3.5,16.0,793.0,844.6,644.77
2016,7,6,13,45,448.5,369.5,3.6,16.0,777.5,844.51,646.12
2016,7,6,14,0,456.0,356.0,3.7,16.0,762.0,841.95,645.92
2016,7,6,14,15,419.5,357.0,3.7,16.0,722.0,807.78,621.66
2016,7,6,14,30,383.0,358.0,3.7,16.0,682.0,758.52,586.92
2016,7,6,14,45,355.0,352.5,3.75,16.0,643.0,723.41,562.35
2016,7,6,15,0,327.0,347.0,3.8,16.0,604.0,687.46,536.82
2016,7,6,15,15,591.5,222.0,3.8,15.5,658.0,818.38,642.19
2016,7,6,15,30,856.0,97.0,3.8,15.0,712.0,897.91,702.14
2016,7,6,15,45,845.5,93.5,3.8,15.0,669.5,862.89,678.13
2016,7,6,16,0,835.0,90.0,3.8,15.0,627.0,825.39,653.03
2016,7,6,16,15,818.0,87.5,3.75,14.5,580.5,788.29,628.93
2016,7,6,16,30,801.0,85.0,3.7,14.0,534.0,742.37,597.91
2016,7,6,16,45,781.0,80.5,3.7,14.0,485.0,690.58,561.05
2016,7,6,17,0,761.0,76.0,3.7,14.0,436.0,638.04,522.95
2016,7,6,17,15,731.0,72.5,3.7,13.5,386.0,579.67,478.73
2016,7,6,17,30,701.0,69.0,3.7,13.0,336.0,522.08,433.31
2016,7,6,17,45,661.0,64.0,3.7,13.0,286.5,458.32,380.55
2016,7,6,18,0,621.0,59.0,3.7,13.0,237.0,399.09,329.7
2016,7,6,18,15,560.5,52.5,3.6,12.5,189.5,329.98,269.67
2016,7,6,18,30,500.0,46.0,3.5,12.0,142.0,266.55,212.8
2016,7,6,18,45,407.5,37.5,3.45,12.0,100.5,196.03,149.54
2016,7,6,19,0,315.0,29.0,3.4,12.0,59.0,135.9,93.03
2016,7,6,19,15,157.5,14.5,3.35,11.5,29.5,58.65,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,154.0,13.5,3.1,11.0,27.5,10.77,0.0
2016,7,7,5,30,308.0,27.0,3.1,11.0,55.0,21.9,12.08
2016,7,7,5,45,403.5,35.0,3.1,11.5,95.5,27.64,18.64
2016,7,7,6,0,499.0,43.0,3.1,12.0,136.0,33.23,24.05
2016,7,7,6,15,560.5,49.5,3.0,12.0,183.0,37.31,27.99
2016,7,7,6,30,622.0,56.0,2.9,12.0,230.0,41.27,31.66
2016,7,7,6,45,313.0,90.0,2.85,12.5,177.5,63.89,51.88
2016,7,7,7,0,4.0,124.0,2.8,13.0,125.0,103.46,86.73
2016,7,7,7,15,13.0,146.5,2.8,13.0,152.0,121.06,101.87
2016,7,7,7,30,22.0,169.0,2.8,13.0,179.0,138.47,116.67
2016,7,7,7,45,28.0,191.0,2.8,13.5,205.5,149.55,119.32
2016,7,7,8,0,34.0,213.0,2.8,14.0,232.0,170.6,135.19
2016,7,7,8,15,34.0,230.5,2.8,14.0,251.0,188.71,149.38
2016,7,7,8,30,34.0,248.0,2.8,14.0,270.0,206.97,163.82
2016,7,7,8,45,31.0,260.0,2.85,14.5,281.0,220.56,174.3
2016,7,7,9,0,28.0,272.0,2.9,15.0,292.0,233.75,184.36
2016,7,7,9,15,103.0,322.0,2.95,15.0,402.0,306.68,240.7
2016,7,7,9,30,178.0,372.0,3.0,15.0,512.0,384.74,300.83
2016,7,7,9,45,141.5,386.5,3.1,15.0,501.0,392.65,307.22
2016,7,7,10,0,105.0,401.0,3.2,15.0,490.0,399.01,312.13
2016,7,7,10,15,187.0,413.0,3.25,15.0,576.5,467.35,365.15
2016,7,7,10,30,269.0,425.0,3.3,15.0,663.0,545.15,424.62
2016,7,7,10,45,594.5,264.0,3.35,15.0,808.5,657.23,514.46
2016,7,7,11,0,920.0,103.0,3.4,15.0,954.0,784.7,612.55
2016,7,7,11,15,923.0,103.5,3.4,15.0,969.0,825.17,640.11
2016,7,7,11,30,926.0,104.0,3.4,15.0,984.0,863.1,666.31
2016,7,7,11,45,928.5,103.5,3.4,15.0,992.0,897.02,689.53
2016,7,7,12,0,931.0,103.0,3.4,15.0,1000.0,928.07,710.69
2016,7,7,12,15,931.5,103.0,3.4,15.0,1000.0,954.76,728.8
2016,7,7,12,30,932.0,103.0,3.4,15.0,1000.0,978.23,744.73
2016,7,7,12,45,689.0,252.0,3.4,15.5,912.5,927.31,708.16
2016,7,7,13,0,446.0,401.0,3.4,16.0,825.0,848.76,645.24
2016,7,7,13,15,679.5,254.5,3.35,16.0,889.5,947.78,722.31
2016,7,7,13,30,913.0,108.0,3.3,16.0,954.0,1021.93,772.23
2016,7,7,13,45,604.5,263.5,3.3,16.0,818.5,897.1,685.29
2016,7,7,14,0,296.0,419.0,3.3,16.0,683.0,734.54,562.69
2016,7,7,14,15,174.0,394.0,3.3,16.0,548.0,574.4,445.44
2016,7,7,14,30,52.0,369.0,3.3,16.0,413.0,413.57,322.54
2016,7,7,14,45,46.0,346.5,3.3,16.0,384.5,385.63,302.27
2016,7,7,15,0,40.0,324.0,3.3,16.0,356.0,357.44,281.1
2016,7,7,15,15,37.5,305.0,3.3,15.5,333.5,336.09,265.69
2016,7,7,15,30,35.0,286.0,3.3,15.0,311.0,314.57,249.97
2016,7,7,15,45,85.5,288.5,3.35,15.0,344.5,363.13,290.57
2016,7,7,16,0,136.0,291.0,3.4,15.0,378.0,423.43,339.56
2016,7,7,16,15,88.5,256.0,3.45,14.5,311.0,329.29,265.79
2016,7,7,16,30,41.0,221.0,3.5,14.0,244.0,252.47,204.34
2016,7,7,16,45,56.5,206.5,3.6,14.0,235.0,248.74,202.64
2016,7,7,17,0,72.0,192.0,3.7,14.0,226.0,243.66,199.53
2016,7,7,17,15,126.5,171.0,3.75,13.5,222.5,265.99,219.89
2016,7,7,17,30,181.0,150.0,3.8,13.0,219.0,271.38,225.81
2016,7,7,17,45,406.5,103.0,3.9,13.0,227.5,357.08,298.0
2016,7,7,18,0,632.0,56.0,4.0,13.0,236.0,399.78,331.1
2016,7,7,18,15,572.5,50.0,3.9,12.5,189.0,332.85,272.25
2016,7,7,18,30,513.0,44.0,3.8,12.0,142.0,269.77,215.45
2016,7,7,18,45,423.5,36.0,3.75,12.0,101.0,200.11,152.61
2016,7,7,19,0,334.0,28.0,3.7,12.0,60.0,140.49,95.87
2016,7,7,19,15,167.0,14.0,3.6,11.5,30.0,60.22,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,165.0,12.0,3.1,11.0,27.0,9.49,0.0
2016,7,8,5,30,330.0,24.0,3.1,11.0,54.0,19.27,9.8
2016,7,8,5,45,423.5,31.5,3.15,11.5,94.0,24.71,16.05
2016,7,8,6,0,517.0,39.0,3.2,12.0,134.0,32.7,23.57
2016,7,8,6,15,575.5,44.5,3.15,12.5,180.0,36.43,27.13
2016,7,8,6,30,634.0,50.0,3.1,13.0,226.0,40.09,30.47
2016,7,8,6,45,435.5,95.5,3.05,13.5,228.0,68.56,55.84
2016,7,8,7,0,237.0,141.0,3.0,14.0,230.0,102.01,85.13
2016,7,8,7,15,193.5,167.5,2.9,14.0,247.0,124.06,104.13
2016,7,8,7,30,150.0,194.0,2.8,14.0,264.0,140.19,117.72
2016,7,8,7,45,149.0,217.5,2.75,14.5,293.5,163.42,127.3
2016,7,8,8,0,148.0,241.0,2.7,15.0,323.0,192.97,148.05
2016,7,8,8,15,211.5,257.0,2.65,15.0,385.5,228.69,173.16
2016,7,8,8,30,275.0,273.0,2.6,15.0,448.0,265.31,200.37
2016,7,8,8,45,572.0,175.5,2.6,15.5,573.0,293.74,215.48
2016,7,8,9,0,869.0,78.0,2.6,16.0,698.0,364.57,268.95
2016,7,8,9,15,879.0,80.0,2.6,16.0,736.5,420.96,318.64
2016,7,8,9,30,889.0,82.0,2.6,16.0,775.0,477.22,366.94
2016,7,8,9,45,895.0,84.0,2.6,16.5,808.5,531.07,411.22
2016,7,8,10,0,901.0,86.0,2.6,17.0,842.0,583.88,453.16
2016,7,8,10,15,907.0,87.0,2.65,17.0,870.0,634.56,493.26
2016,7,8,10,30,913.0,88.0,2.7,17.0,898.0,683.74,531.23
2016,7,8,10,45,917.0,89.5,2.8,17.0,919.5,730.23,566.41
2016,7,8,11,0,921.0,91.0,2.9,17.0,941.0,774.64,597.76
2016,7,8,11,15,924.0,91.5,2.95,17.0,956.5,815.08,625.82
2016,7,8,11,30,927.0,92.0,3.0,17.0,972.0,852.98,651.96
2016,7,8,11,45,930.0,91.5,3.05,17.5,980.0,887.27,674.21
2016,7,8,12,0,933.0,91.0,3.1,18.0,988.0,918.7,694.37
2016,7,8,12,15,933.5,91.0,3.15,18.0,988.5,945.33,712.53
2016,7,8,12,30,934.0,91.0,3.2,18.0,989.0,968.72,728.56
2016,7,8,12,45,926.5,95.5,3.25,18.0,981.0,985.55,740.25
2016,7,8,13,0,919.0,100.0,3.3,18.0,973.0,998.78,749.66
2016,7,8,13,15,916.5,99.0,3.35,18.0,959.0,1007.78,756.37
2016,7,8,13,30,914.0,98.0,3.4,18.0,945.0,1013.12,760.77
2016,7,8,13,45,911.5,96.5,3.45,18.0,924.5,1014.25,762.51
2016,7,8,14,0,909.0,95.0,3.5,18.0,904.0,1011.69,761.92
2016,7,8,14,15,903.5,94.0,3.5,18.0,877.0,1003.03,756.98
2016,7,8,14,30,898.0,93.0,3.5,18.0,850.0,990.8,749.79
2016,7,8,14,45,892.5,90.5,3.55,18.0,817.0,973.45,739.57
2016,7,8,15,0,887.0,88.0,3.6,18.0,784.0,952.69,727.09
2016,7,8,15,15,877.0,86.5,3.6,17.5,745.5,925.58,711.25
2016,7,8,15,30,867.0,85.0,3.6,17.0,707.0,895.57,693.3
2016,7,8,15,45,855.5,82.5,3.65,17.0,664.5,860.37,670.53
2016,7,8,16,0,844.0,80.0,3.7,17.0,622.0,822.75,645.82
2016,7,8,16,15,827.0,77.5,3.65,17.0,575.5,778.41,615.47
2016,7,8,16,30,810.0,75.0,3.6,17.0,529.0,732.51,583.66
2016,7,8,16,45,790.5,71.5,3.55,17.0,480.5,688.02,552.44
2016,7,8,17,0,771.0,68.0,3.5,17.0,432.0,636.61,515.46
2016,7,8,17,15,742.0,65.0,3.4,16.5,382.0,579.06,472.57
2016,7,8,17,30,713.0,62.0,3.3,16.0,332.0,522.21,428.1
2016,7,8,17,45,675.0,57.0,3.25,15.5,283.0,459.01,377.11
2016,7,8,18,0,637.0,52.0,3.2,15.0,234.0,398.17,326.11
2016,7,8,18,15,578.5,46.5,3.1,14.5,187.0,330.15,267.43
2016,7,8,18,30,520.0,41.0,3.0,14.0,140.0,269.33,213.01
2016,7,8,18,45,431.0,33.5,2.95,14.0,99.5,200.05,151.02
2016,7,8,19,0,342.0,26.0,2.9,14.0,59.0,140.82,94.8
2016,7,8,19,15,171.0,13.0,2.9,13.5,29.5,59.91,0.0
2016,7,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,169.0,11.5,2.1,12.5,26.5,10.46,0.0
2016,7,9,5,30,338.0,23.0,2.1,13.0,53.0,18.44,8.88
2016,7,9,5,45,430.5,30.5,2.15,13.5,93.0,23.92,15.19
2016,7,9,6,0,523.0,38.0,2.2,14.0,133.0,31.86,22.62
2016,7,9,6,15,581.5,43.0,2.25,14.0,179.0,35.19,25.86
2016,7,9,6,30,640.0,48.0,2.3,14.0,225.0,38.48,28.91
2016,7,9,6,45,678.0,52.0,2.4,14.5,274.0,40.77,30.9
2016,7,9,7,0,716.0,56.0,2.5,15.0,323.0,43.0,32.75
2016,7,9,7,15,745.0,59.5,2.55,15.0,372.5,44.71,34.17
2016,7,9,7,30,774.0,63.0,2.6,15.0,422.0,54.16,42.38
2016,7,9,7,45,794.5,65.5,2.65,15.5,470.5,84.91,46.76
2016,7,9,8,0,815.0,68.0,2.7,16.0,519.0,138.58,75.74
2016,7,9,8,15,831.5,70.5,2.7,16.0,565.5,193.83,117.83
2016,7,9,8,30,848.0,73.0,2.7,16.0,612.0,250.65,166.66
2016,7,9,8,45,860.5,75.0,2.75,16.5,655.0,307.28,217.1
2016,7,9,9,0,873.0,77.0,2.8,17.0,698.0,364.55,267.95
2016,7,9,9,15,883.0,78.5,2.85,17.0,737.0,420.79,317.62
2016,7,9,9,30,893.0,80.0,2.9,17.0,776.0,476.89,365.91
2016,7,9,9,45,895.0,84.5,3.0,17.5,808.5,531.08,410.71
2016,7,9,10,0,897.0,89.0,3.1,18.0,841.0,583.85,452.95
2016,7,9,10,15,903.0,90.0,3.15,18.0,869.0,634.42,493.08
2016,7,9,10,30,909.0,91.0,3.2,18.0,897.0,683.5,531.09
2016,7,9,10,45,916.5,90.0,3.25,18.0,919.5,730.16,566.36
2016,7,9,11,0,924.0,89.0,3.3,18.0,942.0,774.98,597.82
2016,7,9,11,15,927.0,89.5,3.35,18.0,957.0,815.58,626.05
2016,7,9,11,30,930.0,90.0,3.4,18.0,972.0,853.63,652.35
2016,7,9,11,45,934.5,88.0,3.5,18.0,980.5,887.93,676.23
2016,7,9,12,0,939.0,86.0,3.6,18.0,989.0,919.41,698.14
2016,7,9,12,15,939.5,86.0,3.7,18.0,990.0,946.19,716.84
2016,7,9,12,30,940.0,86.0,3.8,18.0,991.0,969.7,733.38
2016,7,9,12,45,936.5,88.0,3.9,18.0,984.0,987.99,746.45
2016,7,9,13,0,933.0,90.0,4.0,18.0,977.0,1002.72,757.24
2016,7,9,13,15,932.0,89.5,4.05,17.5,964.0,1013.74,766.78
2016,7,9,13,30,931.0,89.0,4.1,17.0,951.0,1021.09,773.99
2016,7,9,13,45,930.0,87.5,4.2,17.0,931.5,1023.67,776.98
2016,7,9,14,0,929.0,86.0,4.3,17.0,912.0,1022.49,777.56
2016,7,9,14,15,544.5,248.0,4.35,16.5,728.5,826.17,640.72
2016,7,9,14,30,160.0,410.0,4.4,16.0,545.0,579.32,451.45
2016,7,9,14,45,536.5,245.5,4.45,16.0,671.5,803.73,630.93
2016,7,9,15,0,913.0,81.0,4.5,16.0,798.0,970.27,752.15
2016,7,9,15,15,906.5,80.0,4.5,16.0,761.0,946.43,735.6
2016,7,9,15,30,900.0,79.0,4.5,16.0,724.0,919.45,718.21
2016,7,9,15,45,890.0,77.5,4.55,16.0,682.5,885.79,696.37
2016,7,9,16,0,880.0,76.0,4.6,16.0,641.0,849.53,672.47
2016,7,9,16,15,866.5,74.0,4.6,15.5,595.0,807.4,644.93
2016,7,9,16,30,853.0,72.0,4.6,15.0,549.0,763.36,615.51
2016,7,9,16,45,832.0,70.0,4.6,15.0,499.5,712.08,578.92
2016,7,9,17,0,811.0,68.0,4.6,15.0,450.0,665.33,545.2
2016,7,9,17,15,784.0,64.5,4.55,14.5,399.0,606.66,501.15
2016,7,9,17,30,757.0,61.0,4.5,14.0,348.0,548.41,455.02
2016,7,9,17,45,714.0,58.0,4.45,13.5,297.0,482.52,400.98
2016,7,9,18,0,671.0,55.0,4.4,13.0,246.0,419.31,347.18
2016,7,9,18,15,612.0,49.0,4.25,12.5,197.0,348.52,285.22
2016,7,9,18,30,553.0,43.0,4.1,12.0,148.0,285.24,227.8
2016,7,9,18,45,454.5,35.5,3.95,12.0,104.5,210.71,160.58
2016,7,9,19,0,356.0,28.0,3.8,12.0,61.0,147.21,99.82
2016,7,9,19,15,178.0,14.0,3.75,12.0,30.5,62.7,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,162.0,12.5,3.15,11.5,26.5,11.37,0.0
2016,7,10,5,30,324.0,25.0,3.2,12.0,53.0,20.28,10.18
2016,7,10,5,45,425.0,33.0,3.25,12.5,94.5,26.12,17.14
2016,7,10,6,0,526.0,41.0,3.3,13.0,136.0,31.8,22.64
2016,7,10,6,15,588.5,47.0,3.25,13.0,184.0,38.81,29.18
2016,7,10,6,30,651.0,53.0,3.2,13.0,232.0,42.83,32.92
2016,7,10,6,45,694.5,57.0,3.15,13.5,283.0,44.97,34.79
2016,7,10,7,0,738.0,61.0,3.1,14.0,334.0,47.09,36.53
2016,7,10,7,15,768.0,64.5,3.0,14.5,385.5,48.67,37.75
2016,7,10,7,30,798.0,68.0,2.9,15.0,437.0,50.19,38.87
2016,7,10,7,45,821.5,70.5,2.85,15.5,487.5,88.84,49.81
2016,7,10,8,0,845.0,73.0,2.8,16.0,538.0,144.61,79.57
2016,7,10,8,15,862.0,75.0,2.75,16.0,586.0,201.52,122.7
2016,7,10,8,30,879.0,77.0,2.7,16.0,634.0,260.01,172.84
2016,7,10,8,45,893.0,78.5,2.65,16.5,679.0,318.63,224.81
2016,7,10,9,0,907.0,80.0,2.6,17.0,724.0,378.0,277.2
2016,7,10,9,15,917.0,81.5,2.6,17.0,764.0,436.28,328.35
2016,7,10,9,30,927.0,83.0,2.6,17.0,804.0,494.38,377.95
2016,7,10,9,45,932.0,86.0,2.6,17.5,838.5,550.75,423.93
2016,7,10,10,0,937.0,89.0,2.6,18.0,873.0,605.94,467.35
2016,7,10,10,15,943.0,90.0,2.65,18.0,902.0,658.59,508.63
2016,7,10,10,30,949.0,91.0,2.7,18.0,931.0,709.65,547.68
2016,7,10,10,45,953.0,92.0,2.8,18.0,953.5,757.49,583.54
2016,7,10,11,0,957.0,93.0,2.9,18.0,976.0,803.14,615.42
2016,7,10,11,15,960.0,93.5,3.0,18.0,991.0,845.16,644.57
2016,7,10,11,30,963.0,94.0,3.1,18.0,1006.0,884.54,671.76
2016,7,10,11,45,964.5,94.5,3.25,18.5,1014.5,919.82,695.09
2016,7,10,12,0,966.0,95.0,3.4,19.0,1023.0,952.06,716.26
2016,7,10,12,15,966.5,95.0,3.45,19.0,1023.5,979.74,734.99
2016,7,10,12,30,967.0,95.0,3.5,19.0,1024.0,1004.06,751.52
2016,7,10,12,45,962.0,97.5,3.6,19.0,1016.0,1022.1,764.3
2016,7,10,13,0,957.0,100.0,3.7,19.0,1008.0,1036.44,774.75
2016,7,10,13,15,955.0,99.5,3.7,19.0,994.0,1046.96,782.06
2016,7,10,13,30,953.0,99.0,3.7,19.0,980.0,1053.7,786.98
2016,7,10,13,45,950.5,97.5,3.75,19.0,959.0,1055.07,788.88
2016,7,10,14,0,948.0,96.0,3.8,19.0,938.0,1052.59,788.37
2016,7,10,14,15,942.5,95.0,3.75,19.0,910.5,1043.84,783.09
2016,7,10,14,30,937.0,94.0,3.7,19.0,883.0,1031.36,775.48
2016,7,10,14,45,930.5,92.0,3.7,19.0,849.0,1013.18,764.51
2016,7,10,15,0,924.0,90.0,3.7,19.0,815.0,991.49,751.26
2016,7,10,15,15,914.5,88.5,3.65,19.0,775.5,964.17,733.88
2016,7,10,15,30,905.0,87.0,3.6,19.0,736.0,933.78,714.4
2016,7,10,15,45,893.0,85.0,3.6,19.0,692.0,897.72,691.23
2016,7,10,16,0,881.0,83.0,3.6,19.0,648.0,859.13,666.13
2016,7,10,16,15,864.5,80.5,3.55,18.5,600.0,813.97,637.02
2016,7,10,16,30,848.0,78.0,3.5,18.0,552.0,767.09,606.21
2016,7,10,16,45,826.0,75.0,3.5,18.0,501.5,719.91,573.73
2016,7,10,17,0,804.0,72.0,3.5,18.0,451.0,665.77,535.41
2016,7,10,17,15,774.5,68.5,3.4,17.5,399.0,605.69,491.16
2016,7,10,17,30,745.0,65.0,3.3,17.0,347.0,546.27,445.15
2016,7,10,17,45,702.0,61.0,3.25,16.5,295.5,479.68,391.88
2016,7,10,18,0,659.0,57.0,3.2,16.0,244.0,415.8,338.78
2016,7,10,18,15,596.5,51.0,3.1,15.5,195.0,346.08,278.99
2016,7,10,18,30,534.0,45.0,3.0,15.0,146.0,280.27,220.75
2016,7,10,18,45,433.0,37.0,2.9,14.5,102.5,205.27,154.71
2016,7,10,19,0,332.0,29.0,2.8,14.0,59.0,141.57,94.83
2016,7,10,19,15,166.0,14.5,2.8,13.5,29.5,60.51,0.0
2016,7,10,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,155.0,12.5,1.2,12.5,25.5,11.37,0.0
2016,7,11,5,30,310.0,25.0,1.2,13.0,51.0,20.33,9.95
2016,7,11,5,45,412.0,33.0,1.3,13.5,92.0,26.15,17.09
2016,7,11,6,0,514.0,41.0,1.4,14.0,133.0,31.82,22.57
2016,7,11,6,15,576.5,47.0,1.4,14.0,180.5,35.57,26.2
2016,7,11,6,30,639.0,53.0,1.4,14.0,228.0,42.82,32.81
2016,7,11,6,45,682.0,57.5,1.4,14.5,278.5,45.36,35.02
2016,7,11,7,0,725.0,62.0,1.4,15.0,329.0,47.84,37.08
2016,7,11,7,15,755.5,65.5,1.4,15.5,380.0,49.38,38.25
2016,7,11,7,30,786.0,69.0,1.4,16.0,431.0,50.86,39.33
2016,7,11,7,45,808.0,72.0,1.4,16.5,481.0,80.59,43.4
2016,7,11,8,0,830.0,75.0,1.4,17.0,531.0,143.77,79.15
2016,7,11,8,15,847.0,77.5,1.45,17.0,578.5,200.24,121.41
2016,7,11,8,30,864.0,80.0,1.5,17.0,626.0,258.32,170.55
2016,7,11,8,45,877.0,82.0,1.55,17.5,670.5,316.26,221.29
2016,7,11,9,0,890.0,84.0,1.6,18.0,715.0,374.87,272.39
2016,7,11,9,15,900.0,86.0,1.65,18.0,755.0,432.71,322.42
2016,7,11,9,30,910.0,88.0,1.7,18.0,795.0,490.39,370.96
2016,7,11,9,45,909.5,94.0,1.8,18.5,827.5,545.68,415.68
2016,7,11,10,0,909.0,100.0,1.9,19.0,860.0,599.27,457.6
2016,7,11,10,15,915.5,101.5,1.95,19.0,888.5,651.43,497.88
2016,7,11,10,30,922.0,103.0,2.0,19.0,917.0,702.12,536.03
2016,7,11,10,45,926.5,104.0,2.05,19.0,939.5,749.28,570.79
2016,7,11,11,0,931.0,105.0,2.1,19.0,962.0,794.36,601.71
2016,7,11,11,15,934.0,105.5,2.15,19.0,977.5,835.54,629.5
2016,7,11,11,30,937.0,106.0,2.2,19.0,993.0,874.15,655.4
2016,7,11,11,45,939.5,106.0,2.3,19.5,1001.5,909.16,677.95
2016,7,11,12,0,942.0,106.0,2.4,20.0,1010.0,941.27,698.46
2016,7,11,12,15,942.5,106.0,2.45,19.5,1011.0,968.51,717.95
2016,7,11,12,30,943.0,106.0,2.5,19.0,1012.0,992.48,735.42
2016,7,11,12,45,946.0,103.5,2.65,19.0,1006.5,1013.02,750.34
2016,7,11,13,0,949.0,101.0,2.8,19.0,1001.0,1030.05,763.07
2016,7,11,13,15,947.0,100.5,2.85,19.0,987.5,1040.54,770.67
2016,7,11,13,30,945.0,100.0,2.9,19.0,974.0,1047.26,775.98
2016,7,11,13,45,942.0,99.0,3.0,19.0,953.0,1048.67,778.44
2016,7,11,14,0,939.0,98.0,3.1,19.0,932.0,1046.27,778.54
2016,7,11,14,15,934.0,97.0,3.15,19.0,904.5,1038.11,774.52
2016,7,11,14,30,929.0,96.0,3.2,19.0,877.0,1026.24,768.17
2016,7,11,14,45,923.0,94.0,3.25,19.0,844.0,1008.68,758.13
2016,7,11,15,0,917.0,92.0,3.3,19.0,811.0,987.62,745.79
2016,7,11,15,15,907.5,90.5,3.3,18.5,771.5,960.46,730.35
2016,7,11,15,30,898.0,89.0,3.3,18.0,732.0,930.26,712.74
2016,7,11,15,45,887.5,86.0,3.3,18.0,688.5,894.59,689.86
2016,7,11,16,0,877.0,83.0,3.3,18.0,645.0,856.3,664.98
2016,7,11,16,15,860.5,80.5,3.3,17.5,597.0,811.25,636.21
2016,7,11,16,30,844.0,78.0,3.3,17.0,549.0,764.5,605.71
2016,7,11,16,45,824.0,74.5,3.3,17.0,499.0,718.38,573.96
2016,7,11,17,0,804.0,71.0,3.3,17.0,449.0,665.1,536.24
2016,7,11,17,15,774.0,67.5,3.25,16.5,397.5,604.67,491.85
2016,7,11,17,30,744.0,64.0,3.2,16.0,346.0,544.95,445.62
2016,7,11,17,45,704.0,59.5,3.2,16.0,294.5,479.49,392.46
