Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,0,664.0,55.0,3.2,16.0,243.0,416.49,339.39
2016,7,11,18,15,602.5,49.5,3.1,15.5,194.0,345.37,278.44
2016,7,11,18,30,541.0,44.0,3.0,15.0,145.0,282.22,222.22
2016,7,11,18,45,444.5,35.5,2.95,14.5,102.0,207.79,156.46
2016,7,11,19,0,348.0,27.0,2.9,14.0,59.0,144.29,96.01
2016,7,11,19,15,174.0,13.5,2.95,13.5,29.5,61.12,0.0
2016,7,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,11.0,25.0,10.91,0.0
2016,7,12,5,30,327.0,24.0,3.2,11.0,50.0,19.5,9.13
2016,7,12,5,45,426.5,32.0,3.25,11.5,91.0,25.36,16.5
2016,7,12,6,0,526.0,40.0,3.3,12.0,132.0,31.07,22.06
2016,7,12,6,15,589.0,45.5,3.25,12.5,180.0,37.59,28.13
2016,7,12,6,30,652.0,51.0,3.2,13.0,228.0,41.22,31.48
2016,7,12,6,45,350.0,95.0,3.15,13.5,192.5,67.92,55.27
2016,7,12,7,0,48.0,139.0,3.1,14.0,157.0,109.08,91.38
2016,7,12,7,15,84.5,165.0,3.05,14.0,202.0,127.28,106.98
2016,7,12,7,30,121.0,191.0,3.0,14.0,247.0,138.1,115.99
2016,7,12,7,45,197.5,208.0,2.95,14.5,311.0,158.8,122.81
2016,7,12,8,0,274.0,225.0,2.9,15.0,375.0,187.45,138.59
2016,7,12,8,15,575.0,152.0,2.8,15.0,503.5,199.24,133.71
2016,7,12,8,30,876.0,79.0,2.7,15.0,632.0,259.56,173.12
2016,7,12,8,45,888.5,81.5,2.65,15.5,677.0,318.5,225.54
2016,7,12,9,0,901.0,84.0,2.6,16.0,722.0,378.07,278.28
2016,7,12,9,15,912.0,85.5,2.55,16.0,762.5,436.59,329.66
2016,7,12,9,30,923.0,87.0,2.5,16.0,803.0,495.03,379.53
2016,7,12,9,45,932.5,88.0,2.45,16.5,839.0,551.96,425.87
2016,7,12,10,0,942.0,89.0,2.4,17.0,875.0,608.14,469.92
2016,7,12,10,15,948.0,90.0,2.4,17.0,904.0,661.17,511.27
2016,7,12,10,30,954.0,91.0,2.4,17.0,933.0,712.61,550.3
2016,7,12,10,45,958.0,92.0,2.4,17.5,955.5,760.81,584.67
2016,7,12,11,0,962.0,93.0,2.4,18.0,978.0,806.81,614.79
2016,7,12,11,15,965.0,93.5,2.45,18.0,993.5,849.16,643.56
2016,7,12,11,30,968.0,94.0,2.5,18.0,1009.0,888.85,670.34
2016,7,12,11,45,969.5,94.0,2.55,18.0,1017.0,923.96,693.9
2016,7,12,12,0,971.0,94.0,2.6,18.0,1025.0,955.99,715.37
2016,7,12,12,15,971.0,94.0,2.65,18.0,1025.5,983.44,733.77
2016,7,12,12,30,971.0,94.0,2.7,18.0,1026.0,1007.48,749.98
2016,7,12,12,45,962.0,99.0,2.8,18.0,1016.5,1024.31,761.99
2016,7,12,13,0,953.0,104.0,2.9,18.0,1007.0,1037.35,771.66
2016,7,12,13,15,950.0,103.5,2.95,18.0,992.5,1046.98,778.77
2016,7,12,13,30,947.0,103.0,3.0,18.0,978.0,1052.82,783.52
2016,7,12,13,45,943.5,102.0,3.1,18.0,956.5,1053.81,785.71
2016,7,12,14,0,940.0,101.0,3.2,18.0,935.0,1050.99,785.51
2016,7,12,14,15,934.0,99.5,3.2,18.0,906.5,1041.36,780.05
2016,7,12,14,30,928.0,98.0,3.2,18.0,878.0,1028.01,772.29
2016,7,12,14,45,920.5,96.5,3.25,18.0,844.0,1009.59,761.64
2016,7,12,15,0,913.0,95.0,3.3,18.0,810.0,987.73,748.73
2016,7,12,15,15,903.0,93.0,3.3,17.5,770.0,959.66,732.6
2016,7,12,15,30,893.0,91.0,3.3,17.0,730.0,928.56,714.3
2016,7,12,15,45,880.5,88.5,3.3,17.0,686.0,891.83,690.58
2016,7,12,16,0,868.0,86.0,3.3,17.0,642.0,852.63,664.94
2016,7,12,16,15,851.0,83.5,3.25,17.0,594.0,807.48,634.48
2016,7,12,16,30,834.0,81.0,3.2,17.0,546.0,767.09,607.16
2016,7,12,16,45,813.0,77.5,3.2,17.0,495.5,714.29,570.5
2016,7,12,17,0,792.0,74.0,3.2,17.0,445.0,660.73,532.62
2016,7,12,17,15,762.0,70.0,3.1,16.5,393.5,600.19,487.86
2016,7,12,17,30,732.0,66.0,3.0,16.0,342.0,540.37,441.49
2016,7,12,17,45,691.0,61.5,2.95,16.0,291.0,474.87,388.27
2016,7,12,18,0,650.0,57.0,2.9,16.0,240.0,411.92,335.29
2016,7,12,18,15,588.0,51.0,2.8,15.5,191.0,342.87,276.13
2016,7,12,18,30,526.0,45.0,2.7,15.0,142.0,277.64,218.43
2016,7,12,18,45,427.0,36.5,2.6,14.5,99.5,203.12,152.81
2016,7,12,19,0,328.0,28.0,2.5,14.0,57.0,139.79,92.49
2016,7,12,19,15,164.0,14.0,2.5,13.5,28.5,59.34,0.0
2016,7,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,147.0,12.5,1.75,11.5,24.0,11.37,0.0
2016,7,13,5,30,294.0,25.0,1.7,12.0,48.0,20.45,9.49
2016,7,13,5,45,398.5,34.0,1.65,12.5,89.5,27.13,17.94
2016,7,13,6,0,503.0,43.0,1.6,13.0,131.0,33.62,24.22
2016,7,13,6,15,569.0,49.5,1.45,13.5,179.0,37.69,28.13
2016,7,13,6,30,635.0,56.0,1.3,14.0,227.0,41.66,31.76
2016,7,13,6,45,679.0,60.5,1.2,14.5,278.0,47.96,37.34
2016,7,13,7,0,723.0,65.0,1.1,15.0,329.0,50.34,39.3
2016,7,13,7,15,754.5,69.0,1.0,15.5,381.0,52.16,40.72
2016,7,13,7,30,786.0,73.0,0.9,16.0,433.0,53.91,42.02
2016,7,13,7,45,809.5,76.0,0.85,16.5,483.5,82.03,45.36
2016,7,13,8,0,833.0,79.0,0.8,17.0,534.0,145.5,80.54
2016,7,13,8,15,850.5,81.5,0.75,17.5,582.5,202.42,122.28
2016,7,13,8,30,868.0,84.0,0.7,18.0,631.0,260.99,170.68
2016,7,13,8,45,881.5,86.5,0.7,18.5,676.0,319.89,221.18
2016,7,13,9,0,895.0,89.0,0.7,19.0,721.0,379.51,271.88
2016,7,13,9,15,905.5,91.0,0.75,19.0,761.5,438.03,321.36
2016,7,13,9,30,916.0,93.0,0.8,19.0,802.0,496.43,369.33
2016,7,13,9,45,911.0,101.5,0.85,19.5,833.5,552.01,412.95
2016,7,13,10,0,906.0,110.0,0.9,20.0,865.0,605.44,453.35
2016,7,13,10,15,912.5,111.5,1.0,20.0,894.0,657.69,493.04
2016,7,13,10,30,919.0,113.0,1.1,20.0,923.0,708.47,530.73
2016,7,13,10,45,924.0,113.5,1.25,20.0,945.5,755.65,565.71
2016,7,13,11,0,929.0,114.0,1.4,20.0,968.0,800.79,597.32
2016,7,13,11,15,932.0,115.0,1.5,20.0,983.5,842.56,625.49
2016,7,13,11,30,935.0,116.0,1.6,20.0,999.0,881.78,651.85
2016,7,13,11,45,936.5,116.0,1.7,20.5,1007.0,916.11,673.66
2016,7,13,12,0,938.0,116.0,1.8,21.0,1015.0,947.48,693.46
2016,7,13,12,15,938.0,116.0,1.9,21.0,1015.5,974.39,711.7
2016,7,13,12,30,938.0,116.0,2.0,21.0,1016.0,998.03,727.92
2016,7,13,12,45,941.0,113.0,2.15,21.0,1010.0,1018.26,742.64
2016,7,13,13,0,944.0,110.0,2.3,21.0,1004.0,1034.97,755.2
2016,7,13,13,15,941.5,109.5,2.4,21.0,990.0,1045.12,763.09
2016,7,13,13,30,939.0,109.0,2.5,21.0,976.0,1051.51,768.73
2016,7,13,13,45,935.0,107.5,2.6,21.0,954.5,1051.58,770.43
2016,7,13,14,0,931.0,106.0,2.7,21.0,933.0,1047.84,769.83
2016,7,13,14,15,925.0,105.0,2.75,21.0,904.5,1038.86,765.43
2016,7,13,14,30,919.0,104.0,2.8,21.0,876.0,1026.21,758.77
2016,7,13,14,45,911.5,102.5,2.85,21.0,842.0,1007.99,748.53
2016,7,13,15,0,904.0,101.0,2.9,21.0,808.0,986.34,736.08
2016,7,13,15,15,893.5,99.0,2.95,20.5,768.0,958.05,720.55
2016,7,13,15,30,883.0,97.0,3.0,20.0,728.0,926.77,702.87
2016,7,13,15,45,870.0,94.5,3.05,20.0,684.0,889.92,679.83
2016,7,13,16,0,857.0,92.0,3.1,20.0,640.0,850.64,654.87
2016,7,13,16,15,839.5,89.0,3.1,19.5,592.0,811.92,630.89
2016,7,13,16,30,822.0,86.0,3.1,19.0,544.0,764.12,599.94
2016,7,13,16,45,799.5,82.5,3.1,19.0,493.5,710.63,563.13
2016,7,13,17,0,777.0,79.0,3.1,19.0,443.0,656.51,525.14
2016,7,13,17,15,745.5,75.0,3.05,18.5,391.5,595.56,480.35
2016,7,13,17,30,714.0,71.0,3.0,18.0,340.0,535.48,434.27
2016,7,13,17,45,671.0,66.0,2.95,18.0,288.5,471.2,382.37
2016,7,13,18,0,628.0,61.0,2.9,18.0,237.0,407.78,329.45
2016,7,13,18,15,563.5,54.5,2.7,17.5,188.5,336.07,268.61
2016,7,13,18,30,499.0,48.0,2.5,17.0,140.0,270.42,211.1
2016,7,13,18,45,398.5,38.5,2.4,16.5,98.0,195.66,146.05
2016,7,13,19,0,298.0,29.0,2.3,16.0,56.0,132.32,86.3
2016,7,13,19,15,149.0,14.5,2.25,15.5,28.0,56.37,0.0
2016,7,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,152.5,12.0,1.45,12.0,24.0,10.91,0.0
2016,7,14,5,30,305.0,24.0,1.4,12.0,48.0,19.61,8.52
2016,7,14,5,45,412.0,33.0,1.35,12.5,89.5,26.34,17.22
2016,7,14,6,0,519.0,42.0,1.3,13.0,131.0,32.87,23.56
2016,7,14,6,15,584.5,48.0,1.2,13.5,179.5,36.58,27.14
2016,7,14,6,30,650.0,54.0,1.1,14.0,228.0,43.92,33.79
2016,7,14,6,45,694.0,58.5,1.0,14.5,280.0,46.43,35.98
2016,7,14,7,0,738.0,63.0,0.9,15.0,332.0,48.88,38.03
2016,7,14,7,15,769.0,67.0,0.9,15.5,384.0,50.78,39.51
2016,7,14,7,30,800.0,71.0,0.9,16.0,436.0,52.6,40.88
2016,7,14,7,45,823.5,74.0,0.9,16.5,487.0,80.36,44.07
2016,7,14,8,0,847.0,77.0,0.9,17.0,538.0,144.71,79.49
2016,7,14,8,15,864.5,79.0,0.9,17.0,587.0,202.11,121.79
2016,7,14,8,30,882.0,81.0,0.9,17.0,636.0,261.15,171.2
2016,7,14,8,45,895.5,83.0,0.95,17.5,681.0,320.5,222.67
2016,7,14,9,0,909.0,85.0,1.0,18.0,726.0,380.55,274.47
2016,7,14,9,15,919.5,87.0,1.05,18.0,767.0,439.88,325.18
2016,7,14,9,30,930.0,89.0,1.1,18.0,808.0,499.09,374.35
2016,7,14,9,45,932.0,93.5,1.2,18.5,841.5,555.7,419.61
2016,7,14,10,0,934.0,98.0,1.3,19.0,875.0,610.82,462.22
2016,7,14,10,15,940.0,99.0,1.35,19.0,904.5,663.69,502.47
2016,7,14,10,30,946.0,100.0,1.4,19.0,934.0,714.98,540.5
2016,7,14,10,45,950.5,101.0,1.5,19.5,956.5,763.4,575.0
2016,7,14,11,0,955.0,102.0,1.6,20.0,979.0,809.68,605.37
2016,7,14,11,15,958.0,102.5,1.7,20.0,994.5,851.98,633.91
2016,7,14,11,30,961.0,103.0,1.8,20.0,1010.0,891.64,660.57
2016,7,14,11,45,962.0,103.5,1.9,20.0,1018.0,926.78,684.19
2016,7,14,12,0,963.0,104.0,2.0,20.0,1026.0,958.84,705.8
2016,7,14,12,15,963.5,104.0,2.05,20.0,1026.5,986.78,724.17
2016,7,14,12,30,964.0,104.0,2.1,20.0,1027.0,1011.36,740.43
2016,7,14,12,45,955.5,108.5,2.2,20.0,1018.0,1028.22,752.4
2016,7,14,13,0,947.0,113.0,2.3,20.0,1009.0,1041.32,762.12
2016,7,14,13,15,944.0,112.5,2.35,19.5,994.5,1051.09,770.72
2016,7,14,13,30,941.0,112.0,2.4,19.0,980.0,1057.08,777.07
2016,7,14,13,45,936.5,111.0,2.45,19.0,958.0,1057.25,778.34
2016,7,14,14,0,932.0,110.0,2.5,19.0,936.0,1053.6,777.32
2016,7,14,14,15,925.5,108.5,2.5,19.0,907.5,1043.67,771.8
2016,7,14,14,30,919.0,107.0,2.5,19.0,879.0,1030.04,764.04
2016,7,14,14,45,911.0,105.5,2.55,19.0,844.0,1011.38,753.6
2016,7,14,15,0,903.0,104.0,2.6,19.0,809.0,989.3,740.94
2016,7,14,15,15,891.5,102.0,2.6,18.5,769.0,960.11,724.42
2016,7,14,15,30,880.0,100.0,2.6,18.0,729.0,927.98,705.82
2016,7,14,15,45,866.0,97.5,2.6,18.0,684.0,890.34,681.94
2016,7,14,16,0,852.0,95.0,2.6,18.0,639.0,850.34,656.23
2016,7,14,16,15,834.0,92.0,2.6,17.5,590.5,811.49,632.24
2016,7,14,16,30,816.0,89.0,2.6,17.0,542.0,763.45,601.18
2016,7,14,16,45,791.5,85.5,2.6,17.0,491.5,708.65,563.48
2016,7,14,17,0,767.0,82.0,2.6,17.0,441.0,653.39,524.66
2016,7,14,17,15,734.5,78.0,2.55,16.5,389.0,592.15,479.46
2016,7,14,17,30,702.0,74.0,2.5,16.0,337.0,534.2,434.89
2016,7,14,17,45,655.5,69.0,2.5,16.0,285.5,466.43,380.36
2016,7,14,18,0,609.0,64.0,2.5,16.0,234.0,401.9,326.54
2016,7,14,18,15,542.0,57.0,2.45,15.5,185.5,329.36,265.02
2016,7,14,18,30,475.0,50.0,2.4,15.0,137.0,263.16,206.99
2016,7,14,18,45,370.0,40.0,2.35,14.5,95.0,187.55,141.05
2016,7,14,19,0,265.0,30.0,2.3,14.0,53.0,123.89,80.83
2016,7,14,19,15,132.5,15.0,2.35,13.5,26.5,53.0,0.0
2016,7,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,114.5,13.0,2.25,11.0,22.0,11.82,0.0
2016,7,15,5,30,229.0,26.0,2.3,11.0,44.0,21.47,9.44
2016,7,15,5,45,337.5,36.5,2.35,11.5,83.5,29.42,19.91
2016,7,15,6,0,446.0,47.0,2.4,12.0,123.0,37.09,27.35
2016,7,15,6,15,516.5,54.5,2.3,12.0,170.5,41.79,31.94
2016,7,15,6,30,587.0,62.0,2.2,12.0,218.0,46.36,36.23
2016,7,15,6,45,293.5,80.0,2.15,12.5,158.0,57.09,45.81
2016,7,15,7,0,0.0,98.0,2.1,13.0,98.0,83.92,69.49
2016,7,15,7,15,23.5,137.5,2.05,13.0,148.5,109.46,91.76
2016,7,15,7,30,47.0,177.0,2.0,13.0,199.0,135.97,114.52
2016,7,15,7,45,144.0,202.5,1.95,13.5,279.0,152.66,119.48
2016,7,15,8,0,241.0,228.0,1.9,14.0,359.0,185.28,138.57
2016,7,15,8,15,272.0,245.5,1.9,14.0,406.0,222.24,165.7
2016,7,15,8,30,303.0,263.0,1.9,14.0,453.0,263.09,197.76
2016,7,15,8,45,590.0,179.5,1.9,14.5,583.5,299.52,219.35
2016,7,15,9,0,877.0,96.0,1.9,15.0,714.0,378.02,278.58
2016,7,15,9,15,888.0,98.0,1.9,15.0,754.5,435.93,329.08
2016,7,15,9,30,899.0,100.0,1.9,15.0,795.0,493.79,378.24
2016,7,15,9,45,626.0,233.0,1.95,15.5,727.5,510.89,394.18
2016,7,15,10,0,353.0,366.0,2.0,16.0,660.0,505.27,389.54
2016,7,15,10,15,640.5,236.5,2.05,16.0,792.0,596.62,461.63
2016,7,15,10,30,928.0,107.0,2.1,16.0,924.0,709.13,548.22
2016,7,15,10,45,716.0,236.0,2.15,16.5,876.5,719.22,551.1
2016,7,15,11,0,504.0,365.0,2.2,17.0,829.0,708.78,538.98
2016,7,15,11,15,725.0,237.0,2.25,17.0,915.0,796.66,606.85
2016,7,15,11,30,946.0,109.0,2.3,17.0,1001.0,884.94,669.1
2016,7,15,11,45,948.5,108.5,2.35,17.0,1009.5,920.07,692.22
2016,7,15,12,0,951.0,108.0,2.4,17.0,1018.0,952.24,713.8
2016,7,15,12,15,951.0,108.0,2.4,17.0,1018.5,979.5,731.6
2016,7,15,12,30,951.0,108.0,2.4,17.0,1019.0,1003.42,747.21
2016,7,15,12,45,939.5,114.5,2.4,17.0,1009.0,1019.17,757.5
2016,7,15,13,0,928.0,121.0,2.4,17.0,999.0,1031.13,765.46
2016,7,15,13,15,925.0,120.5,2.4,17.0,984.5,1040.83,772.08
2016,7,15,13,30,922.0,120.0,2.4,17.0,970.0,1046.81,776.41
2016,7,15,13,45,526.0,278.0,2.4,17.0,761.0,833.39,630.68
2016,7,15,14,0,130.0,436.0,2.4,17.0,552.0,574.18,437.56
2016,7,15,14,15,132.5,420.0,2.4,17.0,535.0,562.64,431.67
2016,7,15,14,30,135.0,404.0,2.4,17.0,518.0,550.13,423.47
2016,7,15,14,45,134.5,387.5,2.4,17.0,497.0,533.24,411.97
2016,7,15,15,0,134.0,371.0,2.4,17.0,476.0,515.54,399.87
2016,7,15,15,15,493.5,240.5,2.4,16.5,597.0,744.94,579.62
2016,7,15,15,30,853.0,110.0,2.4,16.0,718.0,914.9,702.55
2016,7,15,15,45,836.0,108.0,2.4,16.0,673.0,884.38,681.4
2016,7,15,16,0,819.0,106.0,2.4,16.0,628.0,842.84,654.42
2016,7,15,16,15,799.5,102.5,2.35,15.5,580.0,795.64,623.95
2016,7,15,16,30,780.0,99.0,2.3,15.0,532.0,747.02,591.94
2016,7,15,16,45,753.0,95.5,2.3,15.0,481.5,691.65,553.56
2016,7,15,17,0,726.0,92.0,2.3,15.0,431.0,639.0,516.03
2016,7,15,17,15,691.5,87.5,2.3,14.5,379.5,577.63,470.41
2016,7,15,17,30,657.0,83.0,2.3,14.0,328.0,517.56,424.17
2016,7,15,17,45,607.0,77.0,2.35,14.0,277.0,448.69,368.6
2016,7,15,18,0,557.0,71.0,2.4,14.0,226.0,383.46,314.04
2016,7,15,18,15,488.0,63.0,2.35,13.5,178.5,311.43,252.61
2016,7,15,18,30,419.0,55.0,2.3,13.0,131.0,245.94,195.03
2016,7,15,18,45,313.0,43.5,2.3,13.0,90.5,170.09,128.66
2016,7,15,19,0,207.0,32.0,2.3,13.0,50.0,109.26,70.97
2016,7,15,19,15,103.5,16.0,2.35,12.5,25.0,38.11,0.0
2016,7,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,111.5,13.0,2.2,11.0,21.0,11.82,0.0
2016,7,16,5,30,223.0,26.0,2.2,11.0,42.0,21.56,8.95
2016,7,16,5,45,333.5,36.5,2.2,11.5,82.0,29.51,19.93
2016,7,16,6,0,444.0,47.0,2.2,12.0,122.0,37.18,27.41
2016,7,16,6,15,515.0,54.5,2.1,12.5,169.5,41.87,31.93
2016,7,16,6,30,586.0,62.0,2.0,13.0,217.0,46.43,36.14
2016,7,16,6,45,312.5,98.0,1.9,13.5,182.5,70.1,57.21
2016,7,16,7,0,39.0,134.0,1.8,14.0,148.0,105.6,88.28
2016,7,16,7,15,393.0,108.5,1.7,14.0,284.5,74.6,60.76
2016,7,16,7,30,747.0,83.0,1.6,14.0,421.0,61.38,48.95
2016,7,16,7,45,429.5,158.5,1.55,14.5,357.5,119.48,85.97
2016,7,16,8,0,112.0,234.0,1.5,15.0,294.0,183.41,141.74
2016,7,16,8,15,154.5,256.5,1.5,15.0,348.5,217.43,166.12
2016,7,16,8,30,197.0,279.0,1.5,15.0,403.0,256.95,195.87
2016,7,16,8,45,214.5,299.5,1.5,15.5,443.0,293.51,224.4
2016,7,16,9,0,232.0,320.0,1.5,16.0,483.0,332.3,254.65
2016,7,16,9,15,562.5,211.5,1.55,16.0,637.5,390.3,296.46
2016,7,16,9,30,893.0,103.0,1.6,16.0,792.0,493.23,375.64
2016,7,16,9,45,898.5,106.5,1.65,16.5,826.5,549.04,420.39
2016,7,16,10,0,904.0,110.0,1.7,17.0,861.0,603.76,463.07
2016,7,16,10,15,911.0,111.5,1.8,17.0,890.5,656.42,504.11
2016,7,16,10,30,918.0,113.0,1.9,17.0,920.0,707.66,543.13
2016,7,16,10,45,922.5,114.0,2.0,17.0,942.5,755.08,578.6
2016,7,16,11,0,927.0,115.0,2.1,17.0,965.0,800.42,610.57
2016,7,16,11,15,930.5,116.0,2.15,17.0,981.0,842.71,639.29
2016,7,16,11,30,934.0,117.0,2.2,17.0,997.0,882.49,666.12
2016,7,16,11,45,936.5,117.0,2.3,17.0,1005.5,917.83,690.3
2016,7,16,12,0,939.0,117.0,2.4,17.0,1014.0,950.27,712.53
2016,7,16,12,15,939.5,117.0,2.4,17.0,1015.0,977.83,730.54
2016,7,16,12,30,940.0,117.0,2.4,17.0,1016.0,1002.13,746.4
2016,7,16,12,45,938.5,117.0,2.45,17.0,1009.5,1021.11,759.36
2016,7,16,13,0,937.0,117.0,2.5,17.0,1003.0,1036.52,770.12
2016,7,16,13,15,935.0,116.0,2.5,17.0,988.5,1046.78,777.09
2016,7,16,13,30,933.0,115.0,2.5,17.0,974.0,1053.29,781.77
2016,7,16,13,45,932.0,112.5,2.55,17.0,954.0,1055.47,784.34
2016,7,16,14,0,931.0,110.0,2.6,17.0,934.0,1053.82,784.57
2016,7,16,14,15,925.0,108.5,2.6,17.0,905.5,1044.41,779.32
2016,7,16,14,30,919.0,107.0,2.6,17.0,877.0,1031.3,771.82
2016,7,16,14,45,913.5,104.5,2.6,17.0,843.5,1013.99,761.65
2016,7,16,15,0,908.0,102.0,2.6,17.0,810.0,993.16,749.22
2016,7,16,15,15,897.5,100.0,2.6,16.5,770.0,964.78,733.13
2016,7,16,15,30,887.0,98.0,2.6,16.0,730.0,933.39,714.92
2016,7,16,15,45,875.0,95.0,2.65,16.0,685.5,896.73,691.99
2016,7,16,16,0,863.0,92.0,2.7,16.0,641.0,857.54,667.05
2016,7,16,16,15,845.0,89.5,2.7,15.5,593.0,818.79,642.95
2016,7,16,16,30,827.0,87.0,2.7,15.0,545.0,770.88,611.77
2016,7,16,16,45,595.0,127.0,2.7,15.0,440.5,612.4,494.73
2016,7,16,17,0,363.0,167.0,2.7,15.0,336.0,446.77,364.89
2016,7,16,17,15,331.5,150.0,2.7,14.5,290.5,391.1,322.26
2016,7,16,17,30,300.0,133.0,2.7,14.0,245.0,337.49,279.49
2016,7,16,17,45,464.0,97.0,2.7,14.0,240.0,385.62,319.06
2016,7,16,18,0,628.0,61.0,2.7,14.0,235.0,408.74,335.27
2016,7,16,18,15,561.0,54.5,2.7,13.5,186.0,335.73,272.3
2016,7,16,18,30,494.0,48.0,2.7,13.0,137.0,269.03,213.17
2016,7,16,18,45,382.5,38.5,2.7,13.0,94.5,190.61,143.91
2016,7,16,19,0,271.0,29.0,2.7,13.0,52.0,124.58,79.78
2016,7,16,19,15,135.5,14.5,2.75,12.5,26.0,44.04,0.0
2016,7,16,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,123.5,12.0,2.95,11.0,21.0,10.91,0.0
2016,7,17,5,30,247.0,24.0,3.0,11.0,42.0,19.77,7.14
2016,7,17,5,45,363.0,33.5,3.05,11.5,82.5,26.91,17.61
2016,7,17,6,0,479.0,43.0,3.1,12.0,123.0,33.84,24.41
2016,7,17,6,15,548.0,49.5,3.05,12.0,170.5,37.87,28.4
2016,7,17,6,30,617.0,56.0,3.0,12.0,218.0,41.82,32.13
2016,7,17,6,45,368.5,98.5,3.0,12.5,201.0,70.84,58.1
2016,7,17,7,0,120.0,141.0,3.0,13.0,184.0,106.02,89.06
2016,7,17,7,15,203.0,157.0,2.95,13.0,243.0,117.5,98.87
2016,7,17,7,30,286.0,173.0,2.9,13.0,302.0,121.47,102.01
2016,7,17,7,45,206.0,203.5,2.85,13.5,302.0,155.03,120.57
2016,7,17,8,0,126.0,234.0,2.8,14.0,302.0,184.6,143.05
2016,7,17,8,15,191.0,252.0,2.8,14.0,366.5,220.14,168.03
2016,7,17,8,30,256.0,270.0,2.8,14.0,431.0,257.27,195.55
2016,7,17,8,45,320.0,276.5,2.85,14.5,491.5,300.7,229.13
2016,7,17,9,0,384.0,283.0,2.9,15.0,552.0,351.26,269.08
2016,7,17,9,15,327.5,317.5,2.95,15.0,556.5,382.27,296.3
2016,7,17,9,30,271.0,352.0,3.0,15.0,561.0,407.27,317.57
2016,7,17,9,45,584.5,231.0,3.05,15.5,707.5,488.2,380.79
2016,7,17,10,0,898.0,110.0,3.1,16.0,854.0,600.28,468.44
2016,7,17,10,15,904.5,111.0,3.1,16.0,883.0,651.98,509.05
2016,7,17,10,30,911.0,112.0,3.1,16.0,912.0,702.22,547.83
2016,7,17,10,45,916.0,112.5,3.15,16.0,934.0,749.29,583.6
2016,7,17,11,0,921.0,113.0,3.2,16.0,956.0,794.34,615.76
2016,7,17,11,15,923.5,113.5,3.25,16.0,971.0,835.2,644.2
2016,7,17,11,30,926.0,114.0,3.3,16.0,986.0,873.47,670.68
2016,7,17,11,45,929.0,113.5,3.4,16.0,994.0,908.53,695.14
2016,7,17,12,0,932.0,113.0,3.5,16.0,1002.0,940.73,717.6
2016,7,17,12,15,931.5,113.0,3.55,16.0,1002.5,967.19,735.79
2016,7,17,12,30,931.0,113.0,3.6,16.0,1003.0,990.34,751.79
2016,7,17,12,45,926.5,115.0,3.65,16.0,995.0,1008.18,764.26
2016,7,17,13,0,922.0,117.0,3.7,16.0,987.0,1022.44,774.44
2016,7,17,13,15,919.0,116.5,3.75,16.0,972.5,1032.06,781.61
2016,7,17,13,30,916.0,116.0,3.8,16.0,958.0,1037.97,786.43
2016,7,17,13,45,915.0,112.5,3.85,16.0,937.5,1039.09,788.16
2016,7,17,14,0,914.0,109.0,3.9,16.0,917.0,1036.4,787.47
2016,7,17,14,15,908.0,108.0,3.95,15.5,889.0,1027.58,784.23
2016,7,17,14,30,902.0,107.0,4.0,15.0,861.0,1015.14,778.63
2016,7,17,14,45,896.5,104.0,4.05,15.0,828.0,997.48,768.06
2016,7,17,15,0,891.0,101.0,4.1,15.0,795.0,976.35,755.15
2016,7,17,15,15,880.5,99.0,4.15,15.0,755.5,948.28,737.37
2016,7,17,15,30,870.0,97.0,4.2,15.0,716.0,917.26,717.47
2016,7,17,15,45,606.5,177.5,4.3,15.0,596.0,762.56,607.49
2016,7,17,16,0,343.0,258.0,4.4,15.0,476.0,582.97,468.57
2016,7,17,16,15,576.0,172.0,4.4,14.5,504.5,692.1,560.29
2016,7,17,16,30,809.0,86.0,4.4,14.0,533.0,755.98,612.24
2016,7,17,16,45,785.0,83.0,4.45,14.0,483.0,702.32,573.32
2016,7,17,17,0,761.0,80.0,4.5,14.0,433.0,648.19,533.92
2016,7,17,17,15,729.0,76.0,4.45,13.5,381.5,587.44,487.43
2016,7,17,17,30,697.0,72.0,4.4,13.0,330.0,527.62,439.79
2016,7,17,17,45,649.5,67.0,4.4,13.0,279.0,461.69,384.79
2016,7,17,18,0,602.0,62.0,4.4,13.0,228.0,396.88,329.0
2016,7,17,18,15,534.5,55.0,4.3,12.5,180.0,324.39,265.72
2016,7,17,18,30,467.0,48.0,4.2,12.0,132.0,258.36,206.33
2016,7,17,18,45,356.5,38.5,4.1,12.0,90.5,181.77,137.96
2016,7,17,19,0,246.0,29.0,4.0,12.0,49.0,117.01,74.18
2016,7,17,19,15,123.0,14.5,3.95,11.5,24.5,41.2,0.0
2016,7,17,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,129.0,11.0,3.1,11.0,20.0,10.01,0.0
2016,7,18,5,30,258.0,22.0,3.2,11.0,40.0,17.98,5.34
2016,7,18,5,45,370.0,31.0,3.3,11.5,79.5,24.75,15.69
2016,7,18,6,0,482.0,40.0,3.4,12.0,119.0,31.32,22.16
2016,7,18,6,15,548.5,46.0,3.4,12.0,165.5,35.05,25.86
2016,7,18,6,30,615.0,52.0,3.4,12.0,212.0,42.27,32.53
2016,7,18,6,45,349.5,95.5,3.4,12.5,190.5,68.64,56.14
2016,7,18,7,0,84.0,139.0,3.4,13.0,169.0,108.83,91.57
2016,7,18,7,15,55.0,152.0,3.3,13.0,172.5,118.71,99.96
2016,7,18,7,30,26.0,165.0,3.2,13.0,176.0,128.29,108.0
2016,7,18,7,45,85.5,199.0,3.15,13.5,243.5,155.07,123.12
2016,7,18,8,0,145.0,233.0,3.1,14.0,311.0,185.63,143.24
2016,7,18,8,15,95.0,242.5,3.05,14.0,295.5,205.29,160.35
2016,7,18,8,30,45.0,252.0,3.0,14.0,280.0,211.39,167.13
2016,7,18,8,45,69.5,284.0,3.0,14.5,331.0,247.9,195.14
2016,7,18,9,0,94.0,316.0,3.0,15.0,382.0,287.98,225.93
2016,7,18,9,15,93.0,335.0,3.0,15.0,403.5,311.83,244.79
2016,7,18,9,30,92.0,354.0,3.0,15.0,425.0,335.71,263.48
2016,7,18,9,45,84.0,367.5,3.0,15.5,434.5,351.75,275.39
2016,7,18,10,0,76.0,381.0,3.0,16.0,444.0,366.87,286.35
2016,7,18,10,15,93.0,403.0,3.0,16.0,483.0,403.39,314.22
2016,7,18,10,30,110.0,425.0,3.0,16.0,522.0,441.86,343.3
2016,7,18,10,45,73.0,402.5,3.05,16.0,467.5,405.96,315.51
2016,7,18,11,0,36.0,380.0,3.1,16.0,413.0,365.52,284.1
2016,7,18,11,15,33.0,378.0,3.1,16.0,409.0,366.12,284.52
2016,7,18,11,30,30.0,376.0,3.1,16.0,405.0,366.22,284.42
2016,7,18,11,45,29.0,374.5,3.15,16.5,402.5,368.04,285.24
2016,7,18,12,0,28.0,373.0,3.2,17.0,400.0,369.56,285.85
2016,7,18,12,15,23.5,352.0,3.25,17.0,375.0,340.09,263.44
2016,7,18,12,30,19.0,331.0,3.3,17.0,350.0,318.12,246.72
2016,7,18,12,45,161.5,390.5,3.35,17.0,543.5,536.62,416.07
2016,7,18,13,0,304.0,450.0,3.4,17.0,737.0,753.1,574.74
2016,7,18,13,15,248.0,454.0,3.4,17.0,686.0,710.67,541.92
2016,7,18,13,30,192.0,458.0,3.4,17.0,635.0,651.79,498.87
2016,7,18,13,45,253.0,433.5,3.4,17.0,661.0,707.02,541.31
2016,7,18,14,0,314.0,409.0,3.4,17.0,687.0,746.58,571.79
2016,7,18,14,15,367.0,372.5,3.4,17.0,687.0,763.26,586.11
2016,7,18,14,30,420.0,336.0,3.4,17.0,687.0,791.78,608.7
2016,7,18,14,45,382.0,337.0,3.4,17.0,646.0,738.32,570.65
2016,7,18,15,0,344.0,338.0,3.4,17.0,605.0,699.16,542.7
2016,7,18,15,15,624.5,206.5,3.4,16.5,661.5,839.96,654.54
2016,7,18,15,30,905.0,75.0,3.4,16.0,718.0,924.81,716.33
2016,7,18,15,45,894.0,73.0,3.4,16.0,674.5,889.4,692.4
2016,7,18,16,0,883.0,71.0,3.4,16.0,631.0,851.39,667.45
2016,7,18,16,15,867.5,69.0,3.4,15.5,583.5,807.28,639.02
2016,7,18,16,30,852.0,67.0,3.4,15.0,536.0,761.37,608.79
2016,7,18,16,45,832.0,64.0,3.45,15.0,486.5,709.36,572.49
2016,7,18,17,0,812.0,61.0,3.5,15.0,437.0,656.5,534.8
2016,7,18,17,15,784.0,58.0,3.5,14.5,385.5,597.82,492.02
2016,7,18,17,30,756.0,55.0,3.5,14.0,334.0,544.19,449.86
2016,7,18,17,45,716.0,51.0,3.5,14.0,283.5,478.53,395.73
2016,7,18,18,0,676.0,47.0,3.5,14.0,233.0,415.37,341.7
2016,7,18,18,15,615.5,42.0,3.45,13.5,184.5,344.53,280.06
2016,7,18,18,30,555.0,37.0,3.4,13.0,136.0,279.23,221.13
2016,7,18,18,45,454.5,30.0,3.35,13.0,94.0,203.93,153.16
2016,7,18,19,0,354.0,23.0,3.3,13.0,52.0,141.63,87.49
2016,7,18,19,15,177.0,11.5,3.25,12.5,26.0,50.76,0.0
2016,7,18,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.5,2.6,11.0,20.0,9.55,0.0
2016,7,19,5,30,298.0,21.0,2.7,11.0,40.0,17.18,4.12
2016,7,19,5,45,408.5,29.0,2.8,11.5,80.5,23.13,14.24
2016,7,19,6,0,519.0,37.0,2.9,12.0,121.0,31.54,22.34
2016,7,19,6,15,585.0,42.5,2.9,12.0,168.5,35.31,26.08
2016,7,19,6,30,651.0,48.0,2.9,12.0,216.0,39.03,29.62
2016,7,19,6,45,402.0,93.5,2.9,12.5,204.5,67.56,55.17
2016,7,19,7,0,153.0,139.0,2.9,13.0,193.0,104.91,88.09
2016,7,19,7,15,475.5,101.0,2.85,13.0,306.5,70.3,57.23
2016,7,19,7,30,798.0,63.0,2.8,13.0,420.0,54.44,43.01
2016,7,19,7,45,818.5,66.5,2.8,13.5,470.5,79.02,45.69
2016,7,19,8,0,839.0,70.0,2.8,14.0,521.0,135.38,73.92
2016,7,19,8,15,856.0,72.0,2.8,14.0,568.5,192.35,116.41
2016,7,19,8,30,873.0,74.0,2.8,14.0,616.0,250.93,166.69
2016,7,19,8,45,884.0,77.0,2.8,14.5,660.5,310.05,219.62
2016,7,19,9,0,895.0,80.0,2.8,15.0,705.0,369.64,272.9
2016,7,19,9,15,905.0,81.5,2.8,15.0,745.0,427.83,324.6
2016,7,19,9,30,915.0,83.0,2.8,15.0,785.0,485.85,374.79
2016,7,19,9,45,918.5,87.0,2.8,15.5,819.0,542.3,421.46
2016,7,19,10,0,922.0,91.0,2.8,16.0,853.0,597.44,465.44
2016,7,19,10,15,927.5,92.0,2.8,16.0,881.5,649.67,506.75
2016,7,19,10,30,933.0,93.0,2.8,16.0,910.0,700.29,545.72
2016,7,19,10,45,935.5,95.0,2.85,16.0,932.0,747.87,581.67
2016,7,19,11,0,938.0,97.0,2.9,16.0,954.0,793.18,613.36
2016,7,19,11,15,941.0,97.5,2.9,16.0,969.5,835.06,642.08
2016,7,19,11,30,944.0,98.0,2.9,16.0,985.0,874.34,668.76
2016,7,19,11,45,946.5,98.0,2.95,16.0,993.5,909.95,693.12
2016,7,19,12,0,949.0,98.0,3.0,16.0,1002.0,942.61,715.39
2016,7,19,12,15,949.0,97.5,3.0,16.0,1002.5,969.39,733.25
2016,7,19,12,30,949.0,97.0,3.0,16.0,1003.0,992.79,748.87
2016,7,19,12,45,945.5,99.0,3.05,16.0,995.5,1011.82,762.05
2016,7,19,13,0,942.0,101.0,3.1,16.0,988.0,1027.22,772.91
2016,7,19,13,15,939.5,100.0,3.1,16.0,973.5,1036.86,779.63
2016,7,19,13,30,937.0,99.0,3.1,16.0,959.0,1042.72,783.98
2016,7,19,13,45,937.5,95.5,3.15,16.5,939.0,1045.13,785.17
2016,7,19,14,0,938.0,92.0,3.2,17.0,919.0,1043.65,783.92
2016,7,19,14,15,932.0,91.0,3.25,17.0,891.0,1034.51,779.18
2016,7,19,14,30,926.0,90.0,3.3,17.0,863.0,1021.66,772.1
2016,7,19,14,45,921.5,87.0,3.35,17.0,829.5,1004.43,762.16
2016,7,19,15,0,917.0,84.0,3.4,17.0,796.0,983.6,749.84
2016,7,19,15,15,907.5,82.5,3.45,16.5,756.5,956.3,734.47
2016,7,19,15,30,898.0,81.0,3.5,16.0,717.0,925.93,716.85
2016,7,19,15,45,887.5,78.0,3.55,16.0,673.5,890.03,693.82
2016,7,19,16,0,877.0,75.0,3.6,16.0,630.0,851.49,668.7
2016,7,19,16,15,861.0,72.5,3.6,16.0,582.5,806.58,638.4
2016,7,19,16,30,845.0,70.0,3.6,16.0,535.0,759.91,606.43
2016,7,19,16,45,826.0,66.5,3.6,16.0,485.5,708.31,570.25
2016,7,19,17,0,807.0,63.0,3.6,16.0,436.0,655.79,532.68
2016,7,19,17,15,778.0,60.0,3.55,15.5,384.5,601.6,493.08
2016,7,19,17,30,749.0,57.0,3.5,15.0,333.0,542.66,446.93
2016,7,19,17,45,711.0,52.5,3.5,14.5,282.5,477.8,394.39
2016,7,19,18,0,673.0,48.0,3.5,14.0,232.0,415.24,341.57
2016,7,19,18,15,611.5,43.0,3.35,13.5,183.5,344.02,279.49
2016,7,19,18,30,550.0,38.0,3.2,13.0,135.0,278.41,220.27
2016,7,19,18,45,451.0,30.5,3.1,13.0,93.0,203.28,152.38
2016,7,19,19,0,352.0,23.0,3.0,13.0,51.0,140.7,85.07
2016,7,19,19,15,176.0,11.5,2.95,12.5,25.5,50.52,0.0
2016,7,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,150.5,10.0,2.45,11.0,19.5,9.1,0.0
2016,7,20,5,30,301.0,20.0,2.5,11.0,39.0,16.33,2.81
2016,7,20,5,45,412.5,28.0,2.6,11.5,79.5,22.32,13.49
2016,7,20,6,0,524.0,36.0,2.7,12.0,120.0,30.69,21.56
2016,7,20,6,15,590.5,41.5,2.7,12.5,168.0,34.5,25.29
2016,7,20,6,30,657.0,47.0,2.7,13.0,216.0,38.26,28.79
2016,7,20,6,45,344.0,88.0,2.7,13.5,178.0,63.35,51.21
2016,7,20,7,0,31.0,129.0,2.7,14.0,140.0,102.09,85.28
2016,7,20,7,15,92.0,156.5,2.6,14.0,196.5,121.57,102.06
2016,7,20,7,30,153.0,184.0,2.5,14.0,253.0,134.02,112.51
2016,7,20,7,45,502.0,125.5,2.45,14.5,388.0,98.45,67.96
2016,7,20,8,0,851.0,67.0,2.4,15.0,523.0,133.66,71.8
2016,7,20,8,15,868.0,69.5,2.35,15.0,571.5,191.74,114.85
2016,7,20,8,30,885.0,72.0,2.3,15.0,620.0,251.46,165.73
2016,7,20,8,45,898.5,73.5,2.25,15.5,665.0,310.82,218.45
2016,7,20,9,0,912.0,75.0,2.2,16.0,710.0,370.9,271.67
2016,7,20,9,15,922.0,76.5,2.2,16.0,751.0,430.08,323.75
2016,7,20,9,30,932.0,78.0,2.2,16.0,792.0,489.07,374.22
2016,7,20,9,45,932.5,83.5,2.25,16.5,825.5,546.25,421.09
2016,7,20,10,0,933.0,89.0,2.3,17.0,859.0,601.79,465.03
2016,7,20,10,15,939.5,90.0,2.3,17.0,888.5,655.24,506.71
2016,7,20,10,30,946.0,91.0,2.3,17.0,918.0,707.15,546.08
2016,7,20,10,45,952.5,90.5,2.35,17.0,941.5,755.95,582.32
2016,7,20,11,0,959.0,90.0,2.4,17.0,965.0,802.74,614.57
2016,7,20,11,15,962.0,90.5,2.45,17.0,981.0,845.46,643.73
2016,7,20,11,30,965.0,91.0,2.5,17.0,997.0,885.51,670.87
2016,7,20,11,45,968.0,90.5,2.6,17.5,1005.5,921.76,694.44
2016,7,20,12,0,971.0,90.0,2.7,18.0,1014.0,954.99,715.86
2016,7,20,12,15,971.5,90.0,2.75,18.0,1015.0,983.24,734.82
2016,7,20,12,30,972.0,90.0,2.8,18.0,1016.0,1008.07,751.56
2016,7,20,12,45,971.0,90.0,2.85,18.0,1009.5,1027.9,765.09
2016,7,20,13,0,970.0,90.0,2.9,18.0,1003.0,1044.03,776.3
2016,7,20,13,15,968.0,89.5,2.95,18.0,988.5,1054.87,784.17
2016,7,20,13,30,966.0,89.0,3.0,18.0,974.0,1061.82,789.66
2016,7,20,13,45,963.0,87.5,3.1,18.0,953.0,1062.81,791.85
2016,7,20,14,0,960.0,86.0,3.2,18.0,932.0,1059.85,791.61
2016,7,20,14,15,955.0,85.0,3.25,17.5,904.0,1051.54,788.99
2016,7,20,14,30,950.0,84.0,3.3,17.0,876.0,1039.42,783.96
2016,7,20,14,45,943.5,82.5,3.35,17.0,842.0,1021.54,773.65
2016,7,20,15,0,937.0,81.0,3.4,17.0,808.0,1000.07,761.0
2016,7,20,15,15,927.5,79.5,3.4,17.0,768.0,972.33,743.69
2016,7,20,15,30,918.0,78.0,3.4,17.0,728.0,941.43,724.21
2016,7,20,15,45,906.0,76.5,3.45,17.0,683.5,905.36,701.34
2016,7,20,16,0,894.0,75.0,3.5,17.0,639.0,866.69,676.43
2016,7,20,16,15,878.0,72.5,3.5,16.5,591.0,821.17,647.23
2016,7,20,16,30,862.0,70.0,3.5,16.0,543.0,773.83,616.19
2016,7,20,16,45,841.0,67.0,3.55,16.0,492.0,720.61,579.23
2016,7,20,17,0,820.0,64.0,3.6,16.0,441.0,666.6,540.89
2016,7,20,17,15,791.0,61.0,3.6,15.5,389.0,611.81,501.13
2016,7,20,17,30,762.0,58.0,3.6,15.0,337.0,552.17,454.62
2016,7,20,17,45,721.5,53.5,3.6,15.0,285.5,485.17,399.66
2016,7,20,18,0,681.0,49.0,3.6,15.0,234.0,420.71,344.73
2016,7,20,18,15,618.0,44.0,3.5,14.5,184.5,348.26,281.88
2016,7,20,18,30,555.0,39.0,3.4,14.0,135.0,281.54,221.89
2016,7,20,18,45,451.0,31.0,3.35,13.5,92.5,203.77,152.29
2016,7,20,19,0,347.0,23.0,3.3,13.0,50.0,138.87,81.83
2016,7,20,19,15,173.5,11.5,3.3,12.5,25.0,49.93,0.0
2016,7,20,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,149.5,10.0,2.9,11.5,19.0,9.1,0.0
2016,7,21,5,30,299.0,20.0,3.0,12.0,38.0,16.4,1.81
2016,7,21,5,45,412.5,28.0,3.15,12.5,78.5,22.39,13.4
2016,7,21,6,0,526.0,36.0,3.3,13.0,119.0,30.77,21.5
2016,7,21,6,15,592.5,41.5,3.3,13.0,167.0,34.56,25.27
2016,7,21,6,30,659.0,47.0,3.3,13.0,215.0,38.32,28.84
2016,7,21,6,45,367.5,91.5,3.3,13.5,189.0,66.05,53.61
2016,7,21,7,0,76.0,136.0,3.3,14.0,163.0,106.66,89.33
2016,7,21,7,15,442.0,98.5,3.2,14.0,291.5,68.48,55.41
2016,7,21,7,30,808.0,61.0,3.1,14.0,420.0,53.11,41.67
2016,7,21,7,45,831.5,63.5,3.05,14.5,471.0,75.93,43.46
2016,7,21,8,0,855.0,66.0,3.0,15.0,522.0,132.67,71.01
2016,7,21,8,15,871.5,68.0,2.95,15.0,570.5,190.58,113.88
2016,7,21,8,30,888.0,70.0,2.9,15.0,619.0,250.05,164.74
2016,7,21,8,45,901.5,71.5,2.85,15.5,664.0,309.62,217.9
2016,7,21,9,0,915.0,73.0,2.8,16.0,709.0,369.92,271.63
2016,7,21,9,15,925.5,74.5,2.8,16.0,750.0,429.51,324.41
2016,7,21,9,30,936.0,76.0,2.8,16.0,791.0,488.97,375.65
2016,7,21,9,45,941.5,78.5,2.8,16.5,826.0,546.38,422.98
2016,7,21,10,0,947.0,81.0,2.8,17.0,861.0,602.63,467.71
2016,7,21,10,15,953.0,82.0,2.85,17.0,891.0,656.46,510.3
2016,7,21,10,30,959.0,83.0,2.9,17.0,921.0,708.68,550.55
2016,7,21,10,45,964.5,83.0,2.95,17.5,944.5,757.81,586.02
2016,7,21,11,0,970.0,83.0,3.0,18.0,968.0,804.8,617.51
2016,7,21,11,15,973.5,83.5,3.1,18.0,984.0,848.35,647.73
2016,7,21,11,30,977.0,84.0,3.2,18.0,1000.0,889.21,675.95
2016,7,21,11,45,979.0,84.5,3.3,18.0,1009.0,925.93,701.23
2016,7,21,12,0,981.0,85.0,3.4,18.0,1018.0,959.54,724.37
2016,7,21,12,15,981.5,85.0,3.45,18.0,1019.0,988.04,743.69
2016,7,21,12,30,982.0,85.0,3.5,18.0,1020.0,1013.06,760.72
2016,7,21,12,45,976.5,88.0,3.6,18.0,1012.0,1031.75,773.96
2016,7,21,13,0,971.0,91.0,3.7,18.0,1004.0,1046.62,784.81
2016,7,21,13,15,969.0,90.5,3.7,18.0,990.0,1057.51,792.37
2016,7,21,13,30,967.0,90.0,3.7,18.0,976.0,1064.51,797.49
