Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,45,966.5,87.5,3.75,18.0,955.5,1066.96,800.13
2016,7,21,14,0,966.0,85.0,3.8,18.0,935.0,1065.44,800.29
2016,7,21,14,15,961.0,84.0,3.8,17.5,907.0,1057.09,797.17
2016,7,21,14,30,956.0,83.0,3.8,17.0,879.0,1044.9,791.61
2016,7,21,14,45,951.5,80.5,3.8,17.0,845.0,1027.75,781.31
2016,7,21,15,0,947.0,78.0,3.8,17.0,811.0,1006.9,768.59
2016,7,21,15,15,937.5,76.5,3.75,17.0,771.0,978.9,750.68
2016,7,21,15,30,928.0,75.0,3.7,17.0,731.0,947.72,730.59
2016,7,21,15,45,917.5,72.5,3.7,17.0,686.5,911.47,707.2
2016,7,21,16,0,907.0,70.0,3.7,17.0,642.0,872.48,681.71
2016,7,21,16,15,891.0,68.0,3.65,16.5,593.5,827.03,652.27
2016,7,21,16,30,875.0,66.0,3.6,16.0,545.0,779.73,621.03
2016,7,21,16,45,854.5,63.5,3.6,16.0,494.0,726.9,584.16
2016,7,21,17,0,834.0,61.0,3.6,16.0,443.0,673.2,545.93
2016,7,21,17,15,805.0,58.0,3.55,15.5,390.5,612.72,502.04
2016,7,21,17,30,776.0,55.0,3.5,15.0,338.0,557.37,458.63
2016,7,21,17,45,734.0,51.5,3.45,15.0,286.0,490.02,403.28
2016,7,21,18,0,692.0,48.0,3.4,15.0,234.0,425.32,348.09
2016,7,21,18,15,629.5,42.5,3.3,14.5,184.5,351.91,284.49
2016,7,21,18,30,567.0,37.0,3.2,14.0,135.0,284.27,223.69
2016,7,21,18,45,459.5,29.5,3.1,13.5,92.0,205.22,152.91
2016,7,21,19,0,352.0,22.0,3.0,13.0,49.0,136.06,77.31
2016,7,21,19,15,176.0,11.0,2.95,12.5,24.5,50.02,0.0
2016,7,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,2.15,11.5,18.5,8.64,0.0
2016,7,22,5,30,292.0,19.0,2.2,12.0,37.0,15.53,0.28
2016,7,22,5,45,407.5,27.5,2.25,12.5,77.5,22.0,13.0
2016,7,22,6,0,523.0,36.0,2.3,13.0,118.0,30.83,21.55
2016,7,22,6,15,592.5,42.0,2.2,13.0,166.5,35.08,25.74
2016,7,22,6,30,662.0,48.0,2.1,13.0,215.0,39.26,29.69
2016,7,22,6,45,707.0,52.5,2.05,13.5,267.0,41.97,32.12
2016,7,22,7,0,752.0,57.0,2.0,14.0,319.0,44.61,34.38
2016,7,22,7,15,783.5,60.5,1.95,14.5,371.5,46.32,35.73
2016,7,22,7,30,815.0,64.0,1.9,15.0,424.0,55.31,43.48
2016,7,22,7,45,838.0,66.5,1.85,15.5,475.5,77.62,44.97
2016,7,22,8,0,861.0,69.0,1.8,16.0,527.0,134.85,72.31
2016,7,22,8,15,878.0,71.5,1.8,16.0,576.5,193.72,115.42
2016,7,22,8,30,895.0,74.0,1.8,16.0,626.0,254.22,166.52
2016,7,22,8,45,908.0,76.0,1.8,16.5,671.5,314.63,219.72
2016,7,22,9,0,921.0,78.0,1.8,17.0,717.0,375.7,273.35
2016,7,22,9,15,931.0,79.5,1.8,17.0,758.0,435.59,325.53
2016,7,22,9,30,941.0,81.0,1.8,17.0,799.0,495.28,376.03
2016,7,22,9,45,941.5,86.5,1.85,17.5,833.0,553.13,422.91
2016,7,22,10,0,942.0,92.0,1.9,18.0,867.0,609.33,466.82
2016,7,22,10,15,948.0,93.0,1.95,18.0,896.5,663.11,508.49
2016,7,22,10,30,954.0,94.0,2.0,18.0,926.0,715.28,547.87
2016,7,22,10,45,959.5,94.0,2.05,18.5,949.0,764.37,582.85
2016,7,22,11,0,965.0,94.0,2.1,19.0,972.0,811.35,613.61
2016,7,22,11,15,967.5,94.5,2.2,19.0,988.0,854.09,642.75
2016,7,22,11,30,970.0,95.0,2.3,19.0,1004.0,894.09,669.92
2016,7,22,11,45,972.5,95.0,2.4,19.0,1012.5,930.72,694.75
2016,7,22,12,0,975.0,95.0,2.5,19.0,1021.0,964.28,717.52
2016,7,22,12,15,975.0,95.0,2.6,19.0,1021.5,992.34,736.66
2016,7,22,12,30,975.0,95.0,2.7,19.0,1022.0,1016.92,753.6
2016,7,22,12,45,970.5,96.5,2.8,19.0,1014.0,1035.09,766.43
2016,7,22,13,0,966.0,98.0,2.9,19.0,1006.0,1049.45,776.93
2016,7,22,13,15,963.5,97.5,2.95,19.0,991.5,1059.91,784.53
2016,7,22,13,30,961.0,97.0,3.0,19.0,977.0,1066.49,789.76
2016,7,22,13,45,957.0,96.5,3.1,19.0,955.5,1067.66,792.08
2016,7,22,14,0,953.0,96.0,3.2,19.0,934.0,1064.92,792.0
2016,7,22,14,15,947.5,95.0,3.2,19.0,905.5,1056.28,787.26
2016,7,22,14,30,942.0,94.0,3.2,19.0,877.0,1043.85,780.18
2016,7,22,14,45,934.5,92.5,3.25,19.0,842.5,1025.19,769.51
2016,7,22,15,0,927.0,91.0,3.3,19.0,808.0,1003.0,756.54
2016,7,22,15,15,917.0,89.5,3.3,18.5,767.5,975.06,740.7
2016,7,22,15,30,907.0,88.0,3.3,18.0,727.0,944.01,722.66
2016,7,22,15,45,892.5,86.0,3.3,18.0,682.0,905.45,697.9
2016,7,22,16,0,878.0,84.0,3.3,18.0,637.0,864.47,671.26
2016,7,22,16,15,861.0,81.5,3.3,17.5,588.5,818.67,642.08
2016,7,22,16,30,844.0,79.0,3.3,17.0,540.0,771.16,611.12
2016,7,22,16,45,819.0,76.5,3.3,17.0,488.5,722.33,577.43
2016,7,22,17,0,794.0,74.0,3.3,17.0,437.0,666.45,537.78
2016,7,22,17,15,762.0,70.5,3.25,16.5,384.5,604.6,492.29
2016,7,22,17,30,730.0,67.0,3.2,16.0,332.0,543.62,444.98
2016,7,22,17,45,681.5,62.5,3.15,16.0,279.5,473.4,387.75
2016,7,22,18,0,633.0,58.0,3.1,16.0,227.0,409.1,333.28
2016,7,22,18,15,563.5,51.0,3.0,15.5,177.5,333.88,268.79
2016,7,22,18,30,494.0,44.0,2.9,15.0,128.0,265.39,208.09
2016,7,22,18,45,378.0,34.5,2.85,14.5,86.5,185.43,137.67
2016,7,22,19,0,262.0,25.0,2.8,14.0,45.0,115.57,62.92
2016,7,22,19,15,131.0,12.5,2.8,14.0,22.5,41.12,0.0
2016,7,22,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,112.5,10.0,1.55,12.5,16.5,9.1,0.0
2016,7,23,5,30,225.0,20.0,1.5,13.0,33.0,16.48,0.0
2016,7,23,5,45,348.5,29.5,1.45,13.5,72.5,23.75,14.34
2016,7,23,6,0,472.0,39.0,1.4,14.0,112.0,30.8,21.42
2016,7,23,6,15,544.5,46.0,1.4,14.5,159.5,35.37,25.83
2016,7,23,6,30,617.0,53.0,1.4,15.0,207.0,39.83,29.95
2016,7,23,6,45,666.5,58.0,1.4,15.5,258.5,46.44,35.83
2016,7,23,7,0,716.0,63.0,1.4,16.0,310.0,49.29,38.24
2016,7,23,7,15,749.0,66.5,1.4,16.5,362.5,50.77,39.36
2016,7,23,7,30,782.0,70.0,1.4,17.0,415.0,52.22,40.41
2016,7,23,7,45,807.5,73.0,1.4,17.5,466.5,72.95,41.6
2016,7,23,8,0,833.0,76.0,1.4,18.0,518.0,136.81,74.52
2016,7,23,8,15,851.5,78.5,1.45,18.5,567.0,194.43,115.88
2016,7,23,8,30,870.0,81.0,1.5,19.0,616.0,253.85,165.01
2016,7,23,8,45,884.0,83.0,1.55,19.5,661.5,313.23,216.49
2016,7,23,9,0,898.0,85.0,1.6,20.0,707.0,373.4,268.57
2016,7,23,9,15,908.5,87.0,1.65,20.0,748.0,432.74,319.59
2016,7,23,9,30,919.0,89.0,1.7,20.0,789.0,491.97,369.12
2016,7,23,9,45,925.5,91.0,1.8,20.5,824.0,548.82,414.84
2016,7,23,10,0,932.0,93.0,1.9,21.0,859.0,604.63,458.23
2016,7,23,10,15,938.5,94.5,1.95,21.0,889.0,658.72,499.67
2016,7,23,10,30,945.0,96.0,2.0,21.0,919.0,711.28,538.88
2016,7,23,10,45,947.0,98.0,2.15,21.5,941.0,759.37,573.56
2016,7,23,11,0,949.0,100.0,2.3,22.0,963.0,805.09,603.97
2016,7,23,11,15,952.5,101.0,2.4,22.0,979.0,848.56,633.4
2016,7,23,11,30,956.0,102.0,2.5,22.0,995.0,889.41,660.93
2016,7,23,11,45,956.0,103.5,2.6,22.0,1003.0,924.95,684.82
2016,7,23,12,0,956.0,105.0,2.7,22.0,1011.0,957.36,706.64
2016,7,23,12,15,956.0,105.0,2.75,21.5,1012.0,985.08,726.36
2016,7,23,12,30,956.0,105.0,2.8,21.0,1013.0,1009.39,743.98
2016,7,23,12,45,955.5,104.5,2.85,21.0,1006.5,1029.21,757.34
2016,7,23,13,0,955.0,104.0,2.9,21.0,1000.0,1045.37,768.44
2016,7,23,13,15,952.5,103.5,2.95,21.0,986.0,1055.81,775.96
2016,7,23,13,30,950.0,103.0,3.0,21.0,972.0,1062.4,781.16
2016,7,23,13,45,946.5,102.0,3.05,21.0,950.5,1063.59,783.01
2016,7,23,14,0,943.0,101.0,3.1,21.0,929.0,1060.9,782.51
2016,7,23,14,15,937.5,100.0,3.1,20.5,900.5,1052.36,779.38
2016,7,23,14,30,932.0,99.0,3.1,20.0,872.0,1040.06,773.92
2016,7,23,14,45,924.5,97.5,3.15,20.0,837.5,1021.58,763.42
2016,7,23,15,0,917.0,96.0,3.2,20.0,803.0,999.58,750.66
2016,7,23,15,15,907.0,94.0,3.2,19.5,763.0,971.3,734.67
2016,7,23,15,30,897.0,92.0,3.2,19.0,723.0,939.93,716.5
2016,7,23,15,45,883.0,90.0,3.25,19.0,678.0,902.09,692.7
2016,7,23,16,0,869.0,88.0,3.3,19.0,633.0,861.83,666.96
2016,7,23,16,15,851.5,85.5,3.25,18.5,584.5,815.91,637.5
2016,7,23,16,30,834.0,83.0,3.2,18.0,536.0,775.02,611.22
2016,7,23,16,45,809.5,80.0,3.2,18.0,485.0,719.73,572.94
2016,7,23,17,0,785.0,77.0,3.2,18.0,434.0,663.92,533.56
2016,7,23,17,15,752.5,73.0,3.15,17.5,381.5,601.47,487.67
2016,7,23,17,30,720.0,69.0,3.1,17.0,329.0,539.95,440.16
2016,7,23,17,45,672.5,64.0,3.05,17.0,276.5,472.58,385.37
2016,7,23,18,0,625.0,59.0,3.0,17.0,224.0,406.34,329.64
2016,7,23,18,15,554.0,52.0,2.95,16.5,175.0,330.79,265.21
2016,7,23,18,30,483.0,45.0,2.9,16.0,126.0,262.12,204.64
2016,7,23,18,45,365.5,35.0,2.85,15.5,84.5,181.68,134.05
2016,7,23,19,0,248.0,25.0,2.8,15.0,43.0,110.98,57.04
2016,7,23,19,15,124.0,12.5,2.85,14.5,21.5,39.5,0.0
2016,7,23,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,88.5,10.0,1.65,12.5,15.0,9.1,0.0
2016,7,24,5,30,177.0,20.0,1.6,13.0,30.0,16.52,0.0
2016,7,24,5,45,302.0,31.5,1.55,13.5,68.5,25.59,15.76
2016,7,24,6,0,427.0,43.0,1.5,14.0,107.0,34.32,24.46
2016,7,24,6,15,503.5,50.5,1.4,14.0,154.5,39.11,29.19
2016,7,24,6,30,580.0,58.0,1.3,14.0,202.0,43.79,33.61
2016,7,24,6,45,632.5,63.5,1.2,14.5,253.5,46.63,36.15
2016,7,24,7,0,685.0,69.0,1.1,15.0,305.0,49.39,38.5
2016,7,24,7,15,389.0,124.0,1.05,15.5,262.5,85.79,70.32
2016,7,24,7,30,93.0,179.0,1.0,16.0,220.0,136.81,113.89
2016,7,24,7,45,452.0,131.0,1.0,16.5,366.0,99.05,69.57
2016,7,24,8,0,811.0,83.0,1.0,17.0,512.0,132.16,71.86
2016,7,24,8,15,830.0,86.0,1.0,17.0,561.0,189.46,113.29
2016,7,24,8,30,849.0,89.0,1.0,17.0,610.0,255.09,167.53
2016,7,24,8,45,865.5,90.5,1.05,17.5,656.0,313.71,218.18
2016,7,24,9,0,882.0,92.0,1.1,18.0,702.0,373.41,269.7
2016,7,24,9,15,893.5,94.0,1.15,18.0,743.0,432.39,320.27
2016,7,24,9,30,905.0,96.0,1.2,18.0,784.0,491.39,369.44
2016,7,24,9,45,914.5,97.0,1.3,18.5,820.0,548.3,415.1
2016,7,24,10,0,924.0,98.0,1.4,19.0,856.0,604.48,458.71
2016,7,24,10,15,930.0,99.5,1.5,19.0,885.5,657.99,499.95
2016,7,24,10,30,936.0,101.0,1.6,19.0,915.0,709.93,539.04
2016,7,24,10,45,941.5,101.0,1.7,19.5,938.0,758.41,573.79
2016,7,24,11,0,947.0,101.0,1.8,20.0,961.0,804.81,604.39
2016,7,24,11,15,950.0,102.0,1.85,20.0,977.0,847.87,633.07
2016,7,24,11,30,953.0,103.0,1.9,20.0,993.0,888.29,659.8
2016,7,24,11,45,955.0,103.0,2.0,20.0,1001.0,924.12,683.91
2016,7,24,12,0,957.0,103.0,2.1,20.0,1009.0,956.89,706.02
2016,7,24,12,15,956.5,103.0,2.2,20.0,1009.5,984.19,724.57
2016,7,24,12,30,956.0,103.0,2.3,20.0,1010.0,1008.05,740.97
2016,7,24,12,45,954.0,103.5,2.4,20.0,1002.5,1027.41,754.56
2016,7,24,13,0,952.0,104.0,2.5,20.0,995.0,1043.09,765.9
2016,7,24,13,15,949.0,103.0,2.55,20.0,980.5,1052.49,772.79
2016,7,24,13,30,946.0,102.0,2.6,20.0,966.0,1058.04,777.35
2016,7,24,13,45,941.0,102.0,2.7,20.0,944.0,1058.75,779.49
2016,7,24,14,0,936.0,102.0,2.8,20.0,922.0,1055.61,779.27
2016,7,24,14,15,929.5,100.5,2.85,19.5,893.5,1045.57,775.64
2016,7,24,14,30,923.0,99.0,2.9,19.0,865.0,1031.78,769.67
2016,7,24,14,45,914.0,98.0,2.95,19.0,830.0,1012.47,758.64
2016,7,24,15,0,905.0,97.0,3.0,19.0,795.0,989.73,745.38
2016,7,24,15,15,894.5,95.0,3.0,18.5,754.5,961.19,729.16
2016,7,24,15,30,884.0,93.0,3.0,18.0,714.0,929.63,710.79
2016,7,24,15,45,868.5,91.5,3.0,18.0,669.0,891.35,686.26
2016,7,24,16,0,853.0,90.0,3.0,18.0,624.0,850.78,659.95
2016,7,24,16,15,835.0,87.0,2.95,17.5,575.5,811.57,635.21
2016,7,24,16,30,817.0,84.0,2.9,17.0,527.0,763.12,603.35
2016,7,24,16,45,791.0,81.0,2.9,17.0,476.0,707.32,564.66
2016,7,24,17,0,765.0,78.0,2.9,17.0,425.0,651.18,524.91
2016,7,24,17,15,731.5,74.0,2.9,16.5,373.0,588.9,479.04
2016,7,24,17,30,698.0,70.0,2.9,16.0,321.0,527.7,431.73
2016,7,24,17,45,650.5,64.5,2.9,16.0,269.5,460.93,377.33
2016,7,24,18,0,603.0,59.0,2.9,16.0,218.0,395.2,321.88
2016,7,24,18,15,532.0,52.0,2.9,15.5,169.5,320.81,258.18
2016,7,24,18,30,461.0,45.0,2.9,15.0,121.0,253.32,198.43
2016,7,24,18,45,344.0,34.5,2.9,14.5,80.5,173.8,128.34
2016,7,24,19,0,227.0,24.0,2.9,14.0,40.0,103.51,49.72
2016,7,24,19,15,113.5,12.0,2.9,13.5,20.0,36.64,0.0
2016,7,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,92.5,10.0,2.0,11.0,14.5,9.1,0.0
2016,7,25,5,30,185.0,20.0,2.0,11.0,29.0,16.62,0.0
2016,7,25,5,45,312.5,30.5,2.0,11.5,67.5,24.78,15.1
2016,7,25,6,0,440.0,41.0,2.0,12.0,106.0,32.65,23.17
2016,7,25,6,15,517.0,48.5,1.9,12.0,154.0,37.54,28.0
2016,7,25,6,30,594.0,56.0,1.8,12.0,202.0,42.3,32.53
2016,7,25,6,45,376.5,94.5,1.75,12.5,195.0,68.53,56.04
2016,7,25,7,0,159.0,133.0,1.7,13.0,188.0,100.93,84.56
2016,7,25,7,15,230.0,148.5,1.65,13.5,241.5,106.59,89.1
2016,7,25,7,30,301.0,164.0,1.6,14.0,295.0,116.26,97.06
2016,7,25,7,45,207.5,195.0,1.55,14.5,290.5,147.96,114.92
2016,7,25,8,0,114.0,226.0,1.5,15.0,286.0,177.31,136.94
2016,7,25,8,15,230.0,235.5,1.5,15.0,371.5,207.47,155.03
2016,7,25,8,30,346.0,245.0,1.5,15.0,457.0,258.4,191.36
2016,7,25,8,45,616.5,168.5,1.5,15.5,580.0,296.25,214.51
2016,7,25,9,0,887.0,92.0,1.5,16.0,703.0,374.85,273.85
2016,7,25,9,15,898.5,93.5,1.5,16.0,744.0,433.79,324.9
2016,7,25,9,30,910.0,95.0,1.5,16.0,785.0,492.73,374.55
2016,7,25,9,45,913.0,100.0,1.55,16.5,819.5,550.06,420.85
2016,7,25,10,0,916.0,105.0,1.6,17.0,854.0,606.03,464.44
2016,7,25,10,15,922.5,106.0,1.6,17.0,884.0,659.16,505.15
2016,7,25,10,30,929.0,107.0,1.6,17.0,914.0,710.77,543.57
2016,7,25,10,45,933.5,108.0,1.65,17.5,937.0,759.24,578.09
2016,7,25,11,0,938.0,109.0,1.7,18.0,960.0,805.58,608.6
2016,7,25,11,15,941.5,110.0,1.75,18.0,976.0,848.82,637.55
2016,7,25,11,30,945.0,111.0,1.8,18.0,992.0,889.48,664.58
2016,7,25,11,45,946.5,111.0,1.85,18.0,1000.0,924.75,687.9
2016,7,25,12,0,948.0,111.0,1.9,18.0,1008.0,956.97,709.19
2016,7,25,12,15,948.5,111.0,1.9,18.0,1009.0,985.08,727.18
2016,7,25,12,30,949.0,111.0,1.9,18.0,1010.0,1009.84,742.99
2016,7,25,12,45,948.0,110.5,1.95,18.5,1003.0,1029.18,754.61
2016,7,25,13,0,947.0,110.0,2.0,19.0,996.0,1044.86,763.97
2016,7,25,13,15,944.5,109.5,2.05,19.0,981.5,1055.32,771.56
2016,7,25,13,30,942.0,109.0,2.1,19.0,967.0,1061.94,776.89
2016,7,25,13,45,940.0,106.5,2.15,19.0,946.0,1063.14,778.9
2016,7,25,14,0,938.0,104.0,2.2,19.0,925.0,1060.42,778.58
2016,7,25,14,15,932.0,103.0,2.2,18.5,896.5,1051.43,775.21
2016,7,25,14,30,926.0,102.0,2.2,18.0,868.0,1038.68,769.58
2016,7,25,14,45,921.0,99.0,2.25,18.0,834.0,1021.06,760.01
2016,7,25,15,0,916.0,96.0,2.3,18.0,800.0,999.83,748.12
2016,7,25,15,15,905.5,94.0,2.25,18.0,759.5,971.04,730.12
2016,7,25,15,30,895.0,92.0,2.2,18.0,719.0,939.17,710.11
2016,7,25,15,45,884.0,88.5,2.2,18.0,674.5,902.27,687.12
2016,7,25,16,0,873.0,85.0,2.2,18.0,630.0,862.73,662.12
2016,7,25,16,15,855.0,82.5,2.2,17.5,581.5,816.14,633.09
2016,7,25,16,30,837.0,80.0,2.2,17.0,533.0,774.58,607.12
2016,7,25,16,45,815.0,76.5,2.2,17.0,481.5,720.37,570.24
2016,7,25,17,0,793.0,73.0,2.2,17.0,430.0,665.44,532.1
2016,7,25,17,15,761.0,69.0,2.15,16.5,377.5,602.88,486.86
2016,7,25,17,30,729.0,65.0,2.1,16.0,325.0,541.23,439.7
2016,7,25,17,45,683.0,60.0,2.05,16.0,273.0,471.79,383.77
2016,7,25,18,0,637.0,55.0,2.0,16.0,221.0,407.92,330.15
2016,7,25,18,15,567.0,48.5,1.85,15.5,172.0,332.8,266.07
2016,7,25,18,30,497.0,42.0,1.7,15.0,123.0,264.48,205.76
2016,7,25,18,45,382.5,32.0,1.55,14.5,81.5,184.41,135.05
2016,7,25,19,0,268.0,22.0,1.4,14.0,40.0,112.72,49.45
2016,7,25,19,15,134.0,11.0,1.4,13.5,20.0,40.34,0.0
2016,7,25,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,108.5,9.0,1.0,12.5,14.5,8.19,0.0
2016,7,26,5,30,217.0,18.0,0.9,13.0,29.0,14.83,0.0
2016,7,26,5,45,340.0,28.0,0.85,13.5,67.5,22.63,13.06
2016,7,26,6,0,463.0,38.0,0.8,14.0,106.0,30.14,20.78
2016,7,26,6,15,538.5,45.5,0.75,14.0,154.0,35.16,25.68
2016,7,26,6,30,614.0,53.0,0.7,14.0,202.0,40.03,30.27
2016,7,26,6,45,661.5,58.5,0.7,14.5,253.5,47.06,36.56
2016,7,26,7,0,709.0,64.0,0.7,15.0,305.0,50.28,39.31
2016,7,26,7,15,743.5,68.0,0.7,15.5,357.5,52.11,40.75
2016,7,26,7,30,778.0,72.0,0.7,16.0,410.0,53.89,42.09
2016,7,26,7,45,802.0,75.5,0.7,17.0,461.5,72.95,42.85
2016,7,26,8,0,826.0,79.0,0.7,18.0,513.0,129.54,69.06
2016,7,26,8,15,845.0,82.0,0.65,18.5,562.5,194.69,115.94
2016,7,26,8,30,864.0,85.0,0.6,19.0,612.0,254.5,164.54
2016,7,26,8,45,877.0,87.5,0.6,19.5,657.5,313.93,215.19
2016,7,26,9,0,890.0,90.0,0.6,20.0,703.0,374.04,266.15
2016,7,26,9,15,901.5,92.0,0.65,20.0,744.0,433.61,316.3
2016,7,26,9,30,913.0,94.0,0.7,20.0,785.0,493.19,365.01
2016,7,26,9,45,918.0,97.5,0.8,20.5,820.0,550.5,410.17
2016,7,26,10,0,923.0,101.0,0.9,21.0,855.0,606.65,452.94
2016,7,26,10,15,929.5,102.5,0.95,21.0,885.0,660.58,493.26
2016,7,26,10,30,936.0,104.0,1.0,21.0,915.0,713.0,531.41
2016,7,26,10,45,940.0,105.0,1.1,21.5,938.0,761.48,565.45
2016,7,26,11,0,944.0,106.0,1.2,22.0,961.0,807.76,595.49
2016,7,26,11,15,947.0,106.5,1.3,22.0,976.5,850.42,623.88
2016,7,26,11,30,950.0,107.0,1.4,22.0,992.0,890.43,650.43
2016,7,26,11,45,952.0,107.5,1.5,22.0,1000.5,926.77,674.54
2016,7,26,12,0,954.0,108.0,1.6,22.0,1009.0,960.07,696.7
2016,7,26,12,15,954.0,108.0,1.7,22.0,1009.5,987.89,715.39
2016,7,26,12,30,954.0,108.0,1.8,22.0,1010.0,1012.29,731.99
2016,7,26,12,45,947.5,110.5,1.9,22.0,1001.5,1029.36,744.05
2016,7,26,13,0,941.0,113.0,2.0,22.0,993.0,1042.65,753.89
2016,7,26,13,15,938.0,112.5,2.05,22.0,978.5,1052.59,761.1
2016,7,26,13,30,935.0,112.0,2.1,22.0,964.0,1058.71,766.05
2016,7,26,13,45,932.0,110.5,2.2,22.0,942.5,1059.96,768.7
2016,7,26,14,0,929.0,109.0,2.3,22.0,921.0,1057.36,769.05
2016,7,26,14,15,922.5,107.5,2.3,22.0,892.0,1047.41,763.64
2016,7,26,14,30,916.0,106.0,2.3,22.0,863.0,1033.75,756.02
2016,7,26,14,45,909.0,104.0,2.35,22.0,828.5,1015.42,746.08
2016,7,26,15,0,902.0,102.0,2.4,22.0,794.0,993.59,733.9
2016,7,26,15,15,891.0,100.0,2.4,21.5,753.5,964.64,717.9
2016,7,26,15,30,880.0,98.0,2.4,21.0,713.0,932.68,699.82
2016,7,26,15,45,867.0,95.0,2.45,21.0,668.0,894.99,676.82
2016,7,26,16,0,854.0,92.0,2.5,21.0,623.0,854.85,651.86
2016,7,26,16,15,835.0,89.0,2.45,20.5,574.5,814.8,627.09
2016,7,26,16,30,816.0,86.0,2.4,20.0,526.0,765.44,595.29
2016,7,26,16,45,793.0,82.0,2.4,20.0,475.0,710.63,558.18
2016,7,26,17,0,770.0,78.0,2.4,20.0,424.0,655.25,519.84
2016,7,26,17,15,736.5,73.5,2.3,19.5,371.5,592.04,473.83
2016,7,26,17,30,703.0,69.0,2.2,19.0,319.0,529.92,426.45
2016,7,26,17,45,656.5,63.5,2.15,18.5,267.0,463.39,373.87
2016,7,26,18,0,610.0,58.0,2.1,18.0,215.0,397.78,319.92
2016,7,26,18,15,539.0,50.5,1.95,17.5,166.5,322.38,256.05
2016,7,26,18,30,468.0,43.0,1.8,17.0,118.0,253.96,196.14
2016,7,26,18,45,354.5,32.5,1.65,16.5,77.5,175.34,127.03
2016,7,26,19,0,241.0,22.0,1.5,16.0,37.0,104.4,39.84
2016,7,26,19,15,120.5,11.0,1.45,15.5,18.5,37.24,0.0
2016,7,26,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,5,15,54.5,8.0,1.5,12.5,10.5,7.28,0.0
2016,7,27,5,30,109.0,16.0,1.5,13.0,21.0,12.6,0.0
2016,7,27,5,45,212.5,30.5,1.5,13.5,56.0,23.81,13.85
2016,7,27,6,0,316.0,45.0,1.5,14.0,91.0,34.72,24.71
2016,7,27,6,15,391.0,56.0,1.4,14.0,135.0,43.85,33.32
2016,7,27,6,30,466.0,67.0,1.3,14.0,179.0,51.18,40.15
2016,7,27,6,45,520.5,75.0,1.2,14.5,228.0,55.59,44.1
2016,7,27,7,0,575.0,83.0,1.1,15.0,277.0,59.81,47.73
2016,7,27,7,15,433.0,123.5,1.1,15.5,283.5,86.02,70.53
2016,7,27,7,30,291.0,164.0,1.1,16.0,290.0,116.24,96.29
2016,7,27,7,45,502.5,134.0,1.15,16.5,384.0,101.58,71.56
2016,7,27,8,0,714.0,104.0,1.2,17.0,478.0,132.29,76.1
2016,7,27,8,15,736.0,108.0,1.2,17.0,525.5,185.77,114.54
2016,7,27,8,30,758.0,112.0,1.2,17.0,573.0,246.7,164.64
2016,7,27,8,45,778.0,114.0,1.25,17.5,618.5,302.19,212.3
2016,7,27,9,0,798.0,116.0,1.3,18.0,664.0,359.4,261.46
2016,7,27,9,15,811.0,119.0,1.35,18.5,704.5,416.17,309.48
2016,7,27,9,30,824.0,122.0,1.4,19.0,745.0,473.35,356.37
2016,7,27,9,45,813.5,135.0,1.45,19.5,774.0,527.34,399.31
2016,7,27,10,0,803.0,148.0,1.5,20.0,803.0,578.89,438.83
2016,7,27,10,15,811.5,150.0,1.55,20.0,832.5,629.97,477.74
2016,7,27,10,30,820.0,152.0,1.6,20.0,862.0,680.07,514.95
2016,7,27,10,45,831.0,150.5,1.65,20.5,886.0,727.6,548.57
2016,7,27,11,0,842.0,149.0,1.7,21.0,910.0,773.82,580.46
2016,7,27,11,15,846.0,150.0,1.75,21.0,926.0,809.49,604.31
2016,7,27,11,30,850.0,151.0,1.8,21.0,942.0,847.51,629.63
2016,7,27,11,45,857.5,148.0,1.85,21.0,951.5,882.64,652.88
2016,7,27,12,0,865.0,145.0,1.9,21.0,961.0,915.34,674.46
2016,7,27,12,15,865.0,145.0,1.95,21.0,962.0,941.25,691.59
2016,7,27,12,30,865.0,145.0,2.0,21.0,963.0,964.08,706.81
2016,7,27,12,45,873.5,138.5,2.1,21.0,959.0,985.77,721.95
2016,7,27,13,0,882.0,132.0,2.2,21.0,955.0,1004.2,735.08
2016,7,27,13,15,878.5,131.5,2.25,20.5,940.5,1013.21,743.1
2016,7,27,13,30,875.0,131.0,2.3,20.0,926.0,1018.62,749.02
2016,7,27,13,45,875.0,127.0,2.4,20.0,906.0,1020.37,751.86
2016,7,27,14,0,875.0,123.0,2.5,20.0,886.0,1018.4,752.41
2016,7,27,14,15,868.0,121.5,2.5,19.5,858.0,1008.34,748.18
2016,7,27,14,30,861.0,120.0,2.5,19.0,830.0,994.77,741.78
2016,7,27,14,45,857.0,115.5,2.55,19.0,797.0,977.49,732.12
2016,7,27,15,0,853.0,111.0,2.6,19.0,764.0,956.76,720.18
2016,7,27,15,15,841.0,108.5,2.55,18.5,724.0,927.32,702.82
2016,7,27,15,30,829.0,106.0,2.5,18.0,684.0,904.05,689.66
2016,7,27,15,45,819.0,101.0,2.5,18.0,641.0,867.7,666.48
2016,7,27,16,0,809.0,96.0,2.5,18.0,598.0,828.81,641.41
2016,7,27,16,15,789.0,93.0,2.5,17.5,550.0,781.65,611.31
2016,7,27,16,30,769.0,90.0,2.5,17.0,502.0,733.13,579.67
2016,7,27,16,45,748.5,84.5,2.5,17.0,453.0,680.28,543.07
2016,7,27,17,0,728.0,79.0,2.5,17.0,404.0,626.78,505.18
2016,7,27,17,15,693.5,74.5,2.45,16.5,353.0,564.77,459.05
2016,7,27,17,30,659.0,70.0,2.4,16.0,302.0,506.61,413.88
2016,7,27,17,45,616.0,63.0,2.35,16.0,252.5,440.01,359.66
2016,7,27,18,0,573.0,56.0,2.3,16.0,203.0,376.52,306.03
2016,7,27,18,15,502.0,48.5,2.3,15.5,156.5,303.18,243.29
2016,7,27,18,30,431.0,41.0,2.3,15.0,110.0,236.94,184.69
2016,7,27,18,45,324.5,30.5,2.3,14.5,72.0,162.94,118.56
2016,7,27,19,0,218.0,20.0,2.3,14.0,34.0,95.32,30.24
2016,7,27,19,15,109.0,10.0,2.3,14.0,17.0,33.69,0.0
2016,7,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,28,5,15,93.5,8.0,1.7,11.0,12.0,7.28,0.0
2016,7,28,5,30,187.0,16.0,1.7,11.0,24.0,13.08,0.0
2016,7,28,5,45,307.5,26.5,1.7,11.5,60.5,21.37,11.8
2016,7,28,6,0,428.0,37.0,1.7,12.0,97.0,29.34,20.16
2016,7,28,6,15,503.0,44.0,1.65,12.5,143.0,33.93,24.68
2016,7,28,6,30,578.0,51.0,1.6,13.0,189.0,38.4,28.89
2016,7,28,6,45,384.0,89.5,1.6,13.5,190.5,65.15,52.81
2016,7,28,7,0,190.0,128.0,1.6,14.0,192.0,93.57,77.77
2016,7,28,7,15,271.0,140.5,1.55,14.0,248.0,101.82,84.79
2016,7,28,7,30,352.0,153.0,1.5,14.0,304.0,109.83,91.5
2016,7,28,7,45,575.5,114.0,1.45,14.5,398.0,88.02,59.98
2016,7,28,8,0,799.0,75.0,1.4,15.0,492.0,123.22,66.05
2016,7,28,8,15,515.5,170.0,1.4,15.5,448.5,198.91,135.58
2016,7,28,8,30,232.0,265.0,1.4,16.0,405.0,253.65,191.3
2016,7,28,8,45,548.5,175.0,1.4,16.5,541.0,282.61,205.06
2016,7,28,9,0,865.0,85.0,1.4,17.0,677.0,361.36,262.93
2016,7,28,9,15,876.0,86.5,1.45,17.0,717.0,418.94,312.91
2016,7,28,9,30,887.0,88.0,1.5,17.0,757.0,476.49,361.63
2016,7,28,9,45,895.0,89.5,1.6,17.5,792.0,532.27,407.03
2016,7,28,10,0,903.0,91.0,1.7,18.0,827.0,587.2,450.27
2016,7,28,10,15,909.0,92.5,1.75,18.0,856.0,639.82,491.1
2016,7,28,10,30,915.0,94.0,1.8,18.0,885.0,690.93,529.72
2016,7,28,10,45,919.0,95.0,1.9,18.5,907.0,738.45,564.09
2016,7,28,11,0,923.0,96.0,2.0,19.0,929.0,783.82,594.34
2016,7,28,11,15,925.5,96.5,2.05,19.0,944.0,825.22,622.3
2016,7,28,11,30,928.0,97.0,2.1,19.0,959.0,863.99,648.33
2016,7,28,11,45,928.5,97.5,2.2,19.0,966.5,898.24,671.68
2016,7,28,12,0,929.0,98.0,2.3,19.0,974.0,929.42,692.99
2016,7,28,12,15,929.0,98.0,2.35,19.0,974.0,956.48,711.09
2016,7,28,12,30,929.0,98.0,2.4,19.0,974.0,980.19,727.04
2016,7,28,12,45,920.5,102.0,2.45,19.0,965.0,996.25,738.05
2016,7,28,13,0,912.0,106.0,2.5,19.0,956.0,1008.57,746.78
2016,7,28,13,15,909.0,105.5,2.5,18.5,941.5,1018.06,754.71
2016,7,28,13,30,906.0,105.0,2.5,18.0,927.0,1023.83,760.37
2016,7,28,13,45,902.5,103.5,2.55,18.0,905.5,1024.33,761.83
2016,7,28,14,0,899.0,102.0,2.6,18.0,884.0,1021.08,760.99
2016,7,28,14,15,892.0,100.5,2.6,18.0,856.0,1010.61,755.02
2016,7,28,14,30,885.0,99.0,2.6,18.0,828.0,996.54,746.84
2016,7,28,14,45,877.5,97.5,2.65,18.0,794.0,978.49,736.58
2016,7,28,15,0,870.0,96.0,2.7,18.0,760.0,957.1,724.12
2016,7,28,15,15,662.0,174.5,2.65,17.5,665.0,846.96,650.86
2016,7,28,15,30,454.0,253.0,2.6,17.0,570.0,718.08,558.34
2016,7,28,15,45,636.5,170.0,2.6,17.0,582.0,786.93,614.43
2016,7,28,16,0,819.0,87.0,2.6,17.0,594.0,819.54,638.8
2016,7,28,16,15,800.0,84.0,2.6,16.5,546.5,780.44,613.58
2016,7,28,16,30,781.0,81.0,2.6,16.0,499.0,732.3,581.93
2016,7,28,16,45,756.0,78.0,2.6,16.0,449.5,678.51,544.39
2016,7,28,17,0,731.0,75.0,2.6,16.0,400.0,624.41,505.82
2016,7,28,17,15,697.0,70.5,2.55,15.5,349.5,562.6,459.7
2016,7,28,17,30,663.0,66.0,2.5,15.0,299.0,502.04,412.41
2016,7,28,17,45,614.5,60.5,2.5,15.0,249.0,436.19,358.42
2016,7,28,18,0,566.0,55.0,2.5,15.0,199.0,371.78,303.71
2016,7,28,18,15,495.5,48.0,2.45,14.5,153.0,299.64,241.43
2016,7,28,18,30,425.0,41.0,2.4,14.0,107.0,234.52,183.35
2016,7,28,18,45,314.0,30.5,2.4,14.0,69.5,159.37,115.57
2016,7,28,19,0,203.0,20.0,2.4,14.0,32.0,90.45,21.1
2016,7,28,19,15,101.5,10.0,2.4,13.5,16.0,31.96,0.0
2016,7,28,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,68.5,7.5,1.75,12.0,10.5,6.82,0.0
2016,7,29,5,30,137.0,15.0,1.8,12.0,21.0,12.18,0.0
2016,7,29,5,45,248.0,27.0,1.85,12.0,55.0,21.82,11.92
2016,7,29,6,0,359.0,39.0,1.9,12.0,89.0,31.04,21.61
2016,7,29,6,15,434.5,48.0,1.85,12.5,133.5,37.19,27.56
2016,7,29,6,30,510.0,57.0,1.8,13.0,178.0,43.1,33.08
2016,7,29,6,45,561.0,63.5,1.75,13.5,226.5,46.67,36.32
2016,7,29,7,0,612.0,70.0,1.7,14.0,275.0,50.1,39.3
2016,7,29,7,15,649.0,75.5,1.65,14.0,325.0,52.55,41.39
2016,7,29,7,30,686.0,81.0,1.6,14.0,375.0,54.87,43.31
2016,7,29,7,45,715.0,84.5,1.6,14.5,424.5,75.94,48.13
2016,7,29,8,0,744.0,88.0,1.6,15.0,474.0,127.86,72.19
2016,7,29,8,15,764.5,91.5,1.6,15.5,522.0,182.02,111.15
2016,7,29,8,30,785.0,95.0,1.6,16.0,570.0,238.44,158.03
2016,7,29,8,45,803.5,96.5,1.65,16.5,615.0,294.73,207.16
2016,7,29,9,0,822.0,98.0,1.7,17.0,660.0,357.36,261.32
2016,7,29,9,15,834.5,100.5,1.75,17.0,700.0,414.09,310.63
2016,7,29,9,30,847.0,103.0,1.8,17.0,740.0,471.04,358.86
2016,7,29,9,45,857.0,104.5,1.85,17.5,775.0,525.86,403.39
2016,7,29,10,0,867.0,106.0,1.9,18.0,810.0,580.12,445.98
2016,7,29,10,15,874.5,107.0,1.95,18.0,839.5,631.62,486.11
2016,7,29,10,30,882.0,108.0,2.0,18.0,869.0,681.81,524.23
2016,7,29,10,45,890.5,107.0,2.05,18.0,892.5,729.41,559.66
2016,7,29,11,0,899.0,106.0,2.1,18.0,916.0,775.31,591.57
2016,7,29,11,15,902.5,106.5,2.15,18.0,932.0,816.69,619.75
2016,7,29,11,30,906.0,107.0,2.2,18.0,948.0,855.58,646.08
2016,7,29,11,45,912.0,105.0,2.25,18.0,957.5,891.64,670.36
2016,7,29,12,0,918.0,103.0,2.3,18.0,967.0,924.98,692.75
2016,7,29,12,15,918.5,103.0,2.35,18.0,968.0,952.29,711.09
2016,7,29,12,30,919.0,103.0,2.4,18.0,969.0,976.31,727.33
2016,7,29,12,45,918.0,103.0,2.45,18.0,962.0,995.5,740.45
2016,7,29,13,0,917.0,103.0,2.5,18.0,955.0,1011.13,751.37
2016,7,29,13,15,914.0,102.0,2.5,18.0,941.0,1020.11,757.53
2016,7,29,13,30,911.0,101.0,2.5,18.0,927.0,1025.35,761.41
2016,7,29,13,45,910.0,98.5,2.55,18.0,906.5,1027.25,763.8
2016,7,29,14,0,909.0,96.0,2.6,18.0,886.0,1025.34,763.85
2016,7,29,14,15,903.0,95.0,2.6,18.0,858.5,1016.28,758.81
2016,7,29,14,30,897.0,94.0,2.6,18.0,831.0,1003.57,751.53
2016,7,29,14,45,892.0,91.0,2.6,18.0,798.0,986.05,741.18
2016,7,29,15,0,887.0,88.0,2.6,18.0,765.0,965.03,728.58
2016,7,29,15,15,696.5,160.5,2.6,17.5,674.5,864.66,662.81
2016,7,29,15,30,506.0,233.0,2.6,17.0,584.0,745.09,579.13
2016,7,29,15,45,675.0,156.0,2.6,17.0,591.5,806.6,628.3
2016,7,29,16,0,844.0,79.0,2.6,17.0,599.0,832.14,647.66
2016,7,29,16,15,826.5,76.5,2.55,16.5,552.0,786.7,617.74
2016,7,29,16,30,809.0,74.0,2.5,16.0,505.0,739.71,586.8
2016,7,29,16,45,787.5,70.5,2.45,16.0,455.5,693.37,554.67
2016,7,29,17,0,766.0,67.0,2.4,16.0,406.0,639.8,516.5
2016,7,29,17,15,734.0,63.0,2.4,15.5,355.0,578.33,471.63
2016,7,29,17,30,702.0,59.0,2.4,15.0,304.0,517.87,424.77
2016,7,29,17,45,657.5,54.5,2.4,15.0,254.0,451.15,370.21
2016,7,29,18,0,613.0,50.0,2.4,15.0,204.0,387.48,316.03
2016,7,29,18,15,543.5,43.5,2.35,14.5,157.0,316.09,254.15
2016,7,29,18,30,474.0,37.0,2.3,14.0,110.0,249.47,194.48
2016,7,29,18,45,359.5,27.5,2.3,14.0,71.0,171.56,123.45
2016,7,29,19,0,245.0,18.0,2.3,14.0,32.0,99.68,13.31
2016,7,29,19,15,122.5,9.0,2.3,13.5,16.0,35.73,0.0
2016,7,29,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,5,15,97.5,7.0,1.5,11.0,11.0,6.37,0.0
2016,7,30,5,30,195.0,14.0,1.5,11.0,22.0,12.73,0.0
2016,7,30,5,45,322.0,24.5,1.55,11.5,59.0,19.74,10.07
2016,7,30,6,0,449.0,35.0,1.6,12.0,96.0,27.8,18.74
2016,7,30,6,15,524.5,41.5,1.6,12.0,142.5,32.05,23.03
2016,7,30,6,30,600.0,48.0,1.6,12.0,189.0,39.53,30.01
2016,7,30,6,45,438.0,83.0,1.65,12.5,199.5,60.83,49.16
2016,7,30,7,0,276.0,118.0,1.7,13.0,210.0,87.55,72.77
2016,7,30,7,15,279.0,140.0,1.65,13.5,246.5,101.6,84.8
2016,7,30,7,30,282.0,162.0,1.6,14.0,283.0,115.01,96.05
2016,7,30,7,45,549.0,117.0,1.6,14.5,389.0,89.0,61.65
2016,7,30,8,0,816.0,72.0,1.6,15.0,495.0,128.96,70.38
2016,7,30,8,15,422.0,150.0,1.65,15.0,370.0,170.34,116.95
2016,7,30,8,30,28.0,228.0,1.7,15.0,245.0,190.37,150.07
2016,7,30,8,45,454.5,155.0,1.75,15.5,463.5,242.35,177.74
2016,7,30,9,0,881.0,82.0,1.8,16.0,682.0,364.0,266.61
2016,7,30,9,15,891.5,83.5,1.9,16.0,722.5,422.43,317.77
2016,7,30,9,30,902.0,85.0,2.0,16.0,763.0,480.75,367.84
2016,7,30,9,45,911.0,86.0,2.1,16.5,798.5,537.54,414.54
2016,7,30,10,0,920.0,87.0,2.2,17.0,834.0,593.55,459.1
2016,7,30,10,15,926.0,88.0,2.25,17.0,863.0,646.7,500.85
2016,7,30,10,30,932.0,89.0,2.3,17.0,892.0,698.28,540.32
2016,7,30,10,45,936.0,90.5,2.4,17.5,914.5,747.11,575.77
2016,7,30,11,0,940.0,92.0,2.5,18.0,937.0,793.75,607.16
2016,7,30,11,15,942.5,92.5,2.55,18.0,952.5,835.91,635.95
2016,7,30,11,30,945.0,93.0,2.6,18.0,968.0,875.37,662.73
2016,7,30,11,45,946.5,93.0,2.65,18.0,976.0,910.63,686.52
2016,7,30,12,0,948.0,93.0,2.7,18.0,984.0,942.8,708.2
2016,7,30,12,15,948.5,93.0,2.7,18.0,984.5,970.82,726.64
2016,7,30,12,30,949.0,93.0,2.7,18.0,985.0,995.44,742.83
2016,7,30,12,45,546.0,279.5,2.75,18.0,792.0,828.12,626.79
2016,7,30,13,0,143.0,466.0,2.8,18.0,599.0,604.54,458.36
2016,7,30,13,15,542.0,279.0,2.75,17.5,771.0,848.33,646.01
2016,7,30,13,30,941.0,92.0,2.7,17.0,943.0,1046.63,782.3
2016,7,30,13,45,938.5,90.5,2.7,17.0,922.0,1048.05,781.85
2016,7,30,14,0,936.0,89.0,2.7,17.0,901.0,1045.58,781.03
2016,7,30,14,15,930.5,88.0,2.65,17.0,873.0,1036.78,775.67
2016,7,30,14,30,925.0,87.0,2.6,17.0,845.0,1024.23,768.02
2016,7,30,14,45,919.5,84.5,2.6,17.0,811.0,1006.32,757.45
2016,7,30,15,0,914.0,82.0,2.6,17.0,777.0,984.81,744.58
2016,7,30,15,15,904.5,80.5,2.55,16.5,737.5,957.22,728.53
2016,7,30,15,30,895.0,79.0,2.5,16.0,698.0,926.52,710.34
2016,7,30,15,45,554.0,175.5,2.5,16.0,551.0,719.67,565.39
2016,7,30,16,0,213.0,272.0,2.5,16.0,404.0,476.52,378.74
2016,7,30,16,15,526.5,170.5,2.5,15.5,459.5,648.52,519.66
2016,7,30,16,30,840.0,69.0,2.5,15.0,515.0,758.51,604.04
2016,7,30,16,45,818.5,66.0,2.5,15.0,464.5,705.29,565.82
2016,7,30,17,0,797.0,63.0,2.5,15.0,414.0,657.01,531.91
2016,7,30,17,15,766.0,59.5,2.5,14.5,362.0,595.35,487.11
2016,7,30,17,30,735.0,56.0,2.5,14.0,310.0,534.56,439.85
2016,7,30,17,45,690.0,51.5,2.55,14.0,259.0,465.88,383.65
2016,7,30,18,0,645.0,47.0,2.6,14.0,208.0,400.29,327.68
2016,7,30,18,15,575.5,41.0,2.55,13.5,159.5,325.3,262.43
2016,7,30,18,30,506.0,35.0,2.5,13.0,111.0,256.97,200.74
2016,7,30,18,45,388.5,26.0,2.5,13.0,71.5,179.69,128.79
2016,7,30,19,0,271.0,17.0,2.5,13.0,32.0,105.33,0.52
2016,7,30,19,15,135.5,8.5,2.45,12.5,16.0,38.15,0.0
2016,7,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,99.5,7.0,1.7,11.0,10.5,6.37,0.0
2016,7,31,5,30,199.0,14.0,1.8,11.0,21.0,12.73,0.0
2016,7,31,5,45,329.0,23.5,1.9,11.5,58.0,18.93,9.16
2016,7,31,6,0,459.0,33.0,2.0,12.0,95.0,26.15,17.25
2016,7,31,6,15,535.0,40.0,2.0,12.0,142.0,33.7,24.47
2016,7,31,6,30,611.0,47.0,2.0,12.0,189.0,38.76,29.3
2016,7,31,6,45,310.5,80.0,2.0,12.5,153.0,58.07,46.68
2016,7,31,7,0,10.0,113.0,2.0,13.0,117.0,94.08,78.57
2016,7,31,7,15,66.0,143.5,1.9,13.0,171.5,112.45,94.52
2016,7,31,7,30,122.0,174.0,1.8,13.0,226.0,127.45,107.3
2016,7,31,7,45,92.0,192.5,1.75,13.5,234.5,148.97,118.45
2016,7,31,8,0,62.0,211.0,1.7,14.0,243.0,169.2,133.17
2016,7,31,8,15,43.0,216.5,1.65,14.0,240.0,178.73,140.9
2016,7,31,8,30,24.0,222.0,1.6,14.0,237.0,191.42,151.6
2016,7,31,8,45,180.5,253.5,1.6,14.5,375.5,251.04,193.6
2016,7,31,9,0,337.0,285.0,1.6,15.0,514.0,336.83,257.55
2016,7,31,9,15,355.5,299.5,1.6,15.0,554.0,380.37,292.57
2016,7,31,9,30,374.0,314.0,1.6,15.0,594.0,425.82,328.75
2016,7,31,9,45,647.5,202.0,1.65,15.5,715.0,498.09,384.77
