Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,0,921.0,90.0,1.7,16.0,836.0,596.92,461.18
2016,7,31,10,15,927.5,91.0,1.75,16.0,865.5,650.54,502.64
2016,7,31,10,30,934.0,92.0,1.8,16.0,895.0,702.62,542.2
2016,7,31,10,45,720.5,222.5,1.85,16.5,851.5,716.14,547.91
2016,7,31,11,0,507.0,353.0,1.9,17.0,808.0,707.13,536.74
2016,7,31,11,15,728.0,224.0,1.95,17.0,890.0,794.5,604.07
2016,7,31,11,30,949.0,95.0,2.0,17.0,972.0,881.12,664.39
2016,7,31,11,45,705.0,244.0,2.05,17.0,899.5,855.93,645.57
2016,7,31,12,0,461.0,393.0,2.1,17.0,827.0,802.64,603.0
2016,7,31,12,15,707.5,243.5,2.15,17.0,909.0,909.46,684.31
2016,7,31,12,30,954.0,94.0,2.2,17.0,991.0,1001.84,745.41
2016,7,31,12,45,579.5,279.0,2.25,17.0,823.0,860.7,648.13
2016,7,31,13,0,205.0,464.0,2.3,17.0,655.0,663.92,501.86
2016,7,31,13,15,573.5,279.5,2.35,17.0,800.5,880.83,666.67
2016,7,31,13,30,942.0,95.0,2.4,17.0,946.0,1051.48,782.02
2016,7,31,13,45,940.0,93.0,2.45,17.0,924.5,1052.91,782.33
2016,7,31,14,0,938.0,91.0,2.5,17.0,903.0,1050.41,782.07
2016,7,31,14,15,932.0,90.0,2.55,16.5,874.5,1041.12,778.96
2016,7,31,14,30,926.0,89.0,2.6,16.0,846.0,1028.05,773.49
2016,7,31,14,45,920.0,86.5,2.65,16.0,812.0,1009.63,763.07
2016,7,31,15,0,914.0,84.0,2.7,16.0,778.0,987.62,750.3
2016,7,31,15,15,903.5,82.0,2.75,15.5,737.5,958.48,734.04
2016,7,31,15,30,893.0,80.0,2.8,15.0,697.0,926.26,715.53
2016,7,31,15,45,880.5,78.0,2.85,15.0,652.5,889.39,692.21
2016,7,31,16,0,868.0,76.0,2.9,15.0,608.0,850.02,666.86
2016,7,31,16,15,514.0,152.0,2.9,14.5,460.5,617.34,497.72
2016,7,31,16,30,160.0,228.0,2.9,14.0,313.0,374.31,304.24
2016,7,31,16,45,110.0,201.0,2.9,14.0,257.0,301.42,246.6
2016,7,31,17,0,60.0,174.0,2.9,14.0,201.0,220.3,180.27
2016,7,31,17,15,390.5,116.0,2.85,13.5,253.5,408.42,340.57
2016,7,31,17,30,721.0,58.0,2.8,13.0,306.0,528.37,438.62
2016,7,31,17,45,673.0,53.5,2.75,13.0,254.5,458.62,379.7
2016,7,31,18,0,625.0,49.0,2.7,13.0,203.0,392.27,322.53
2016,7,31,18,15,553.0,42.5,2.6,12.5,155.0,316.55,256.32
2016,7,31,18,30,481.0,36.0,2.5,12.0,107.0,250.97,196.59
2016,7,31,18,45,361.5,26.5,2.45,12.0,68.0,171.12,121.98
2016,7,31,19,0,242.0,17.0,2.4,12.0,29.0,96.52,0.0
2016,7,31,19,15,121.0,8.5,2.3,12.0,14.5,34.84,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,77.0,7.0,1.75,11.0,9.5,0.0,0.0
2016,8,1,5,30,154.0,14.0,1.8,11.0,19.0,12.73,0.0
2016,8,1,5,45,287.5,24.5,1.9,11.5,55.0,19.85,9.57
2016,8,1,6,0,421.0,35.0,2.0,12.0,91.0,27.9,18.74
2016,8,1,6,15,500.0,42.5,2.0,12.0,137.0,32.96,23.79
2016,8,1,6,30,579.0,50.0,2.0,12.0,183.0,37.89,28.51
2016,8,1,6,45,289.5,57.5,2.05,12.5,124.0,41.8,32.09
2016,8,1,7,0,0.0,65.0,2.1,13.0,65.0,57.45,46.03
2016,8,1,7,15,0.0,92.5,2.05,13.0,92.5,79.96,65.94
2016,8,1,7,30,0.0,120.0,2.0,13.0,120.0,101.82,84.97
2016,8,1,7,45,4.0,144.5,1.95,13.5,146.5,121.4,96.96
2016,8,1,8,0,8.0,169.0,1.9,14.0,173.0,142.34,113.42
2016,8,1,8,15,37.5,211.5,1.85,14.5,233.5,174.45,137.58
2016,8,1,8,30,67.0,254.0,1.8,15.0,294.0,216.71,169.71
2016,8,1,8,45,175.5,275.0,1.8,15.5,391.5,264.93,204.03
2016,8,1,9,0,284.0,296.0,1.8,16.0,489.0,327.45,250.77
2016,8,1,9,15,593.0,191.5,1.85,16.0,625.0,386.57,294.21
2016,8,1,9,30,902.0,87.0,1.9,16.0,761.0,482.59,369.2
2016,8,1,9,45,903.5,92.5,1.95,16.5,795.0,539.62,415.53
2016,8,1,10,0,905.0,98.0,2.0,17.0,829.0,595.15,459.27
2016,8,1,10,15,912.0,99.0,2.05,17.0,858.5,648.4,500.87
2016,8,1,10,30,919.0,100.0,2.1,17.0,888.0,700.21,540.3
2016,8,1,10,45,924.0,101.0,2.15,17.0,911.5,748.93,576.56
2016,8,1,11,0,929.0,102.0,2.2,17.0,935.0,795.57,608.67
2016,8,1,11,15,932.5,102.5,2.25,17.0,951.0,838.28,637.78
2016,8,1,11,30,936.0,103.0,2.3,17.0,967.0,878.4,664.93
2016,8,1,11,45,937.5,103.5,2.35,17.0,975.5,914.03,688.91
2016,8,1,12,0,939.0,104.0,2.4,17.0,984.0,946.61,710.8
2016,8,1,12,15,939.5,104.0,2.45,17.0,984.5,974.59,729.62
2016,8,1,12,30,940.0,104.0,2.5,17.0,985.0,999.19,746.25
2016,8,1,12,45,939.0,103.0,2.55,17.0,978.0,1017.84,759.03
2016,8,1,13,0,938.0,102.0,2.6,17.0,971.0,1032.81,769.54
2016,8,1,13,15,935.5,101.5,2.65,17.0,956.5,1043.04,777.07
2016,8,1,13,30,933.0,101.0,2.7,17.0,942.0,1049.44,782.26
2016,8,1,13,45,929.5,99.5,2.75,17.0,920.5,1049.94,783.73
2016,8,1,14,0,926.0,98.0,2.8,17.0,899.0,1046.56,782.83
2016,8,1,14,15,920.0,97.0,2.8,16.5,870.5,1037.38,779.21
2016,8,1,14,30,914.0,96.0,2.8,16.0,842.0,1024.47,773.25
2016,8,1,14,45,906.0,94.0,2.85,16.0,807.5,1004.85,761.91
2016,8,1,15,0,898.0,92.0,2.9,16.0,773.0,981.76,748.29
2016,8,1,15,15,887.5,90.5,2.95,16.0,732.5,953.56,731.16
2016,8,1,15,30,877.0,89.0,3.0,16.0,692.0,922.36,711.87
2016,8,1,15,45,862.5,87.0,3.1,16.0,647.5,884.18,687.89
2016,8,1,16,0,848.0,85.0,3.2,16.0,603.0,843.66,661.92
2016,8,1,16,15,829.5,82.0,3.2,15.5,554.5,796.55,631.38
2016,8,1,16,30,811.0,79.0,3.2,15.0,506.0,754.7,604.15
2016,8,1,16,45,785.0,76.0,3.2,14.5,455.0,698.72,565.67
2016,8,1,17,0,759.0,73.0,3.2,14.0,404.0,642.43,526.02
2016,8,1,17,15,725.0,69.0,3.15,13.5,352.0,579.69,478.79
2016,8,1,17,30,691.0,65.0,3.1,13.0,300.0,518.12,429.99
2016,8,1,17,45,638.0,60.0,3.1,13.0,248.5,448.92,372.38
2016,8,1,18,0,585.0,55.0,3.1,13.0,197.0,381.41,314.17
2016,8,1,18,15,508.5,47.5,3.0,12.5,150.0,304.8,247.13
2016,8,1,18,30,432.0,40.0,2.9,12.0,103.0,235.9,184.87
2016,8,1,18,45,303.5,29.0,2.85,12.0,64.5,154.13,108.75
2016,8,1,19,0,175.0,18.0,2.8,12.0,26.0,77.96,0.0
2016,8,1,19,15,87.5,9.0,2.75,12.0,13.0,27.75,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,56.5,7.0,2.3,11.0,9.0,0.0,0.0
2016,8,2,5,30,113.0,14.0,2.4,11.0,18.0,12.73,0.0
2016,8,2,5,45,252.5,26.0,2.5,11.5,53.5,21.29,10.27
2016,8,2,6,0,392.0,38.0,2.6,12.0,89.0,30.64,21.06
2016,8,2,6,15,477.0,46.0,2.55,12.5,135.5,35.98,26.38
2016,8,2,6,30,562.0,54.0,2.5,13.0,182.0,41.19,31.32
2016,8,2,6,45,281.0,66.0,2.5,13.5,130.0,47.91,37.4
2016,8,2,7,0,0.0,78.0,2.5,14.0,78.0,67.8,55.05
2016,8,2,7,15,0.0,103.0,2.45,14.0,103.0,87.95,72.73
2016,8,2,7,30,0.0,128.0,2.4,14.0,128.0,107.68,89.8
2016,8,2,7,45,3.5,147.0,2.35,14.5,148.5,123.15,98.1
2016,8,2,8,0,7.0,166.0,2.3,15.0,169.0,139.97,111.17
2016,8,2,8,15,15.5,193.0,2.25,15.0,202.0,164.19,130.12
2016,8,2,8,30,24.0,220.0,2.2,15.0,235.0,189.82,150.09
2016,8,2,8,45,454.0,154.5,2.15,15.5,460.5,241.89,177.68
2016,8,2,9,0,884.0,89.0,2.1,16.0,686.0,370.5,272.04
2016,8,2,9,15,895.5,90.5,2.05,16.0,727.5,429.83,323.67
2016,8,2,9,30,907.0,92.0,2.0,16.0,769.0,489.16,374.08
2016,8,2,9,45,912.0,95.5,2.0,16.0,804.5,546.65,421.62
2016,8,2,10,0,917.0,99.0,2.0,16.0,840.0,602.97,466.67
2016,8,2,10,15,924.0,100.5,2.0,16.0,870.0,657.36,508.91
2016,8,2,10,30,931.0,102.0,2.0,16.0,900.0,710.28,548.84
2016,8,2,10,45,936.0,103.0,2.05,16.5,923.0,759.64,584.44
2016,8,2,11,0,941.0,104.0,2.1,17.0,946.0,806.89,615.71
2016,8,2,11,15,944.5,104.5,2.1,17.0,962.0,850.17,644.61
2016,8,2,11,30,948.0,105.0,2.1,17.0,978.0,890.82,671.46
2016,8,2,11,45,949.5,105.5,2.15,17.5,986.5,926.92,694.28
2016,8,2,12,0,951.0,106.0,2.2,18.0,995.0,959.93,714.91
2016,8,2,12,15,951.0,106.0,2.2,18.0,995.5,987.83,732.92
2016,8,2,12,30,951.0,106.0,2.2,18.0,996.0,1012.28,748.69
2016,8,2,12,45,944.5,109.0,2.2,18.0,987.0,1029.86,760.06
2016,8,2,13,0,938.0,112.0,2.2,18.0,978.0,1043.64,769.1
2016,8,2,13,15,934.5,111.0,2.25,18.0,963.0,1052.51,775.74
2016,8,2,13,30,931.0,110.0,2.3,18.0,948.0,1057.51,780.05
2016,8,2,13,45,926.5,109.0,2.35,18.0,925.5,1057.64,781.37
2016,8,2,14,0,922.0,108.0,2.4,18.0,903.0,1053.9,780.36
2016,8,2,14,15,915.5,106.5,2.45,18.0,874.0,1043.81,775.35
2016,8,2,14,30,909.0,105.0,2.5,18.0,845.0,1029.98,768.03
2016,8,2,14,45,899.5,103.5,2.55,18.0,809.5,1009.58,756.45
2016,8,2,15,0,890.0,102.0,2.6,18.0,774.0,985.78,742.66
2016,8,2,15,15,878.0,100.0,2.6,18.0,733.0,955.81,724.22
2016,8,2,15,30,866.0,98.0,2.6,18.0,692.0,922.92,703.76
2016,8,2,15,45,849.0,96.0,2.65,18.0,646.0,882.82,678.59
2016,8,2,16,0,832.0,94.0,2.7,18.0,600.0,848.55,657.24
2016,8,2,16,15,811.5,91.0,2.7,17.5,551.0,799.84,626.11
2016,8,2,16,30,791.0,88.0,2.7,17.0,502.0,749.74,593.41
2016,8,2,16,45,761.5,85.0,2.75,17.0,450.5,691.76,553.3
2016,8,2,17,0,732.0,82.0,2.8,17.0,399.0,633.78,512.2
2016,8,2,17,15,695.0,77.0,2.8,16.5,347.0,571.92,465.95
2016,8,2,17,30,658.0,72.0,2.8,16.0,295.0,508.81,416.8
2016,8,2,17,45,600.5,66.5,2.85,15.5,243.0,435.57,357.61
2016,8,2,18,0,543.0,61.0,2.9,15.0,191.0,366.84,299.73
2016,8,2,18,15,461.0,52.0,2.85,14.5,144.0,288.12,231.72
2016,8,2,18,30,379.0,43.0,2.8,14.0,97.0,217.74,169.1
2016,8,2,18,45,247.0,30.5,2.8,14.0,60.0,136.29,93.99
2016,8,2,19,0,115.0,18.0,2.8,14.0,23.0,59.87,0.0
2016,8,2,19,15,57.5,9.0,2.8,13.5,11.5,21.01,0.0
2016,8,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,44.0,6.5,1.25,12.0,7.5,0.0,0.0
2016,8,3,5,30,88.0,13.0,1.2,12.0,15.0,11.82,0.0
2016,8,3,5,45,222.0,26.0,1.15,12.5,49.5,21.36,9.81
2016,8,3,6,0,356.0,39.0,1.1,13.0,84.0,31.59,21.77
2016,8,3,6,15,442.5,48.0,0.95,13.5,130.0,37.72,27.83
2016,8,3,6,30,529.0,57.0,0.8,14.0,176.0,43.67,33.43
2016,8,3,6,45,395.0,86.5,0.65,14.5,188.0,63.42,51.05
2016,8,3,7,0,261.0,116.0,0.5,15.0,200.0,86.17,70.93
2016,8,3,7,15,493.5,98.0,0.45,15.0,291.5,69.27,55.93
2016,8,3,7,30,726.0,80.0,0.4,15.0,383.0,60.36,47.99
2016,8,3,7,45,756.0,83.5,0.4,15.5,435.0,74.42,47.57
2016,8,3,8,0,786.0,87.0,0.4,16.0,487.0,129.26,71.64
2016,8,3,8,15,807.0,90.0,0.45,16.5,536.5,186.04,111.51
2016,8,3,8,30,828.0,93.0,0.5,17.0,586.0,245.12,159.69
2016,8,3,8,45,845.5,95.0,0.6,17.5,632.5,304.5,210.66
2016,8,3,9,0,863.0,97.0,0.7,18.0,679.0,369.95,266.28
2016,8,3,9,15,875.5,99.5,0.8,18.0,720.5,429.45,317.02
2016,8,3,9,30,888.0,102.0,0.9,18.0,762.0,489.11,366.6
2016,8,3,9,45,898.0,103.0,1.05,18.5,798.5,546.15,412.44
2016,8,3,10,0,908.0,104.0,1.2,19.0,835.0,602.52,456.35
2016,8,3,10,15,915.0,105.5,1.3,19.0,865.0,656.57,497.83
2016,8,3,10,30,922.0,107.0,1.4,19.0,895.0,709.17,537.22
2016,8,3,10,45,927.0,108.0,1.55,19.0,918.5,758.22,573.75
2016,8,3,11,0,932.0,109.0,1.7,19.0,942.0,805.18,606.46
2016,8,3,11,15,936.0,109.5,1.85,19.0,958.5,848.6,636.43
2016,8,3,11,30,940.0,110.0,2.0,19.0,975.0,889.44,664.58
2016,8,3,11,45,941.5,110.5,2.15,19.0,983.5,925.36,689.39
2016,8,3,12,0,943.0,111.0,2.3,19.0,992.0,958.21,712.18
2016,8,3,12,15,943.5,111.0,2.4,18.5,993.0,986.45,732.84
2016,8,3,12,30,944.0,111.0,2.5,18.0,994.0,1011.27,751.41
2016,8,3,12,45,945.0,109.5,2.65,18.0,987.5,1031.56,766.24
2016,8,3,13,0,946.0,108.0,2.8,18.0,981.0,1048.19,778.78
2016,8,3,13,15,943.5,107.5,2.85,18.0,966.5,1058.59,786.38
2016,8,3,13,30,941.0,107.0,2.9,18.0,952.0,1065.12,791.64
2016,8,3,13,45,935.5,106.5,3.0,18.0,929.5,1064.74,793.01
2016,8,3,14,0,930.0,106.0,3.1,18.0,907.0,1060.47,791.98
2016,8,3,14,15,923.5,105.0,3.15,17.5,878.0,1050.82,788.56
2016,8,3,14,30,917.0,104.0,3.2,17.0,849.0,1037.42,782.76
2016,8,3,14,45,908.0,102.5,3.3,17.0,813.5,1017.36,771.48
2016,8,3,15,0,899.0,101.0,3.4,17.0,778.0,993.85,757.88
2016,8,3,15,15,887.0,99.0,3.4,16.5,737.0,963.65,740.3
2016,8,3,15,30,875.0,97.0,3.4,16.0,696.0,930.47,720.55
2016,8,3,15,45,860.0,94.5,3.45,16.0,650.0,891.29,695.36
2016,8,3,16,0,845.0,92.0,3.5,16.0,604.0,857.72,673.95
2016,8,3,16,15,482.5,158.0,3.5,15.5,445.0,598.94,483.63
2016,8,3,16,30,120.0,224.0,3.5,15.0,286.0,339.06,275.15
2016,8,3,16,45,435.5,151.0,3.55,15.0,344.0,518.17,425.93
2016,8,3,17,0,751.0,78.0,3.6,15.0,402.0,642.69,526.96
2016,8,3,17,15,714.0,73.5,3.55,14.5,349.0,577.53,476.39
2016,8,3,17,30,677.0,69.0,3.5,14.0,296.0,516.81,428.09
2016,8,3,17,45,623.5,63.0,3.5,14.0,244.5,444.27,367.79
2016,8,3,18,0,570.0,57.0,3.5,14.0,193.0,375.9,308.79
2016,8,3,18,15,488.5,49.0,3.35,13.5,145.0,297.16,239.95
2016,8,3,18,30,407.0,41.0,3.2,13.0,97.0,226.67,176.41
2016,8,3,18,45,272.0,29.0,3.1,13.0,59.5,143.26,97.46
2016,8,3,19,0,137.0,17.0,3.0,13.0,22.0,53.59,0.0
2016,8,3,19,15,68.5,8.5,2.95,12.5,11.0,7.73,0.0
2016,8,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,38.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,77.0,12.0,2.7,12.0,14.0,10.91,0.0
2016,8,4,5,45,215.0,25.5,2.8,12.5,48.0,20.98,8.95
2016,8,4,6,0,353.0,39.0,2.9,13.0,82.0,31.71,21.77
2016,8,4,6,15,440.5,48.0,2.9,13.0,128.5,37.83,27.91
2016,8,4,6,30,528.0,57.0,2.9,13.0,175.0,43.77,33.59
2016,8,4,6,45,585.5,64.0,2.95,13.5,226.0,47.75,37.25
2016,8,4,7,0,643.0,71.0,3.0,14.0,277.0,51.59,40.62
2016,8,4,7,15,321.5,83.5,2.95,14.0,186.5,58.24,46.46
2016,8,4,7,30,0.0,96.0,2.9,14.0,96.0,83.33,68.5
2016,8,4,7,45,0.0,118.5,2.9,14.5,118.5,101.63,80.32
2016,8,4,8,0,0.0,141.0,2.9,15.0,141.0,120.34,95.39
2016,8,4,8,15,0.0,150.0,2.95,15.0,150.0,128.71,101.94
2016,8,4,8,30,0.0,159.0,3.0,15.0,159.0,137.03,108.43
2016,8,4,8,45,3.5,177.0,3.05,15.0,179.5,153.59,121.49
2016,8,4,9,0,7.0,195.0,3.1,15.0,200.0,170.74,134.98
2016,8,4,9,15,8.5,207.5,3.15,15.0,213.5,183.13,144.66
2016,8,4,9,30,10.0,220.0,3.2,15.0,227.0,195.76,154.51
2016,8,4,9,45,14.5,250.5,3.3,15.0,262.0,225.33,177.85
2016,8,4,10,0,19.0,281.0,3.4,15.0,297.0,255.72,201.66
2016,8,4,10,15,16.5,273.0,3.4,15.0,287.5,249.64,196.57
2016,8,4,10,30,14.0,265.0,3.4,15.0,278.0,242.97,191.1
2016,8,4,10,45,17.5,292.0,3.45,15.0,308.0,270.78,212.87
2016,8,4,11,0,21.0,319.0,3.5,15.0,338.0,299.23,234.94
2016,8,4,11,15,27.5,349.0,3.5,15.0,374.5,338.3,265.11
2016,8,4,11,30,34.0,379.0,3.5,15.0,411.0,375.23,293.37
2016,8,4,11,45,35.5,381.0,3.55,15.0,414.0,382.74,299.01
2016,8,4,12,0,37.0,383.0,3.6,15.0,417.0,390.17,304.74
2016,8,4,12,15,32.0,373.0,3.6,15.0,403.0,379.92,296.76
2016,8,4,12,30,27.0,363.0,3.6,15.0,389.0,368.94,288.29
2016,8,4,12,45,32.0,374.0,3.6,15.0,404.0,387.7,302.92
2016,8,4,13,0,37.0,385.0,3.6,15.0,419.0,406.71,317.64
2016,8,4,13,15,43.0,390.5,3.6,15.0,429.5,421.34,329.11
2016,8,4,13,30,49.0,396.0,3.6,15.0,440.0,436.03,340.67
2016,8,4,13,45,75.5,405.0,3.6,15.0,471.0,475.13,371.5
2016,8,4,14,0,102.0,414.0,3.6,15.0,502.0,514.39,402.18
2016,8,4,14,15,82.5,389.0,3.6,15.0,458.5,470.59,368.99
2016,8,4,14,30,63.0,364.0,3.6,15.0,415.0,426.31,335.46
2016,8,4,14,45,55.5,341.5,3.65,15.0,385.0,396.41,313.14
2016,8,4,15,0,48.0,319.0,3.7,15.0,355.0,366.26,290.37
2016,8,4,15,15,36.5,286.5,3.7,15.0,313.5,321.24,255.59
2016,8,4,15,30,25.0,254.0,3.7,15.0,272.0,261.51,208.71
2016,8,4,15,45,18.5,227.5,3.7,15.0,240.5,229.48,183.54
2016,8,4,16,0,12.0,201.0,3.7,15.0,209.0,197.72,158.23
2016,8,4,16,15,6.0,164.5,3.7,14.5,168.5,156.68,125.31
2016,8,4,16,30,0.0,128.0,3.7,14.0,128.0,116.34,92.36
2016,8,4,16,45,0.0,105.5,3.7,14.0,105.5,94.99,74.86
2016,8,4,17,0,0.0,83.0,3.7,14.0,83.0,73.77,57.22
2016,8,4,17,15,0.0,72.0,3.65,13.5,72.0,63.67,48.94
2016,8,4,17,30,0.0,61.0,3.6,13.0,61.0,53.89,40.78
2016,8,4,17,45,292.0,56.5,3.6,13.0,125.0,242.93,204.28
2016,8,4,18,0,584.0,52.0,3.6,13.0,189.0,376.94,311.59
2016,8,4,18,15,505.0,44.0,3.5,12.5,141.5,298.72,241.95
2016,8,4,18,30,426.0,36.0,3.4,12.0,94.0,228.7,178.19
2016,8,4,18,45,296.0,25.0,3.3,12.0,57.5,146.85,97.89
2016,8,4,19,0,166.0,14.0,3.2,12.0,21.0,58.81,0.0
2016,8,4,19,15,83.0,7.0,3.15,12.0,10.5,6.37,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.3,12.0,13.0,10.01,0.0
2016,8,5,5,45,207.5,24.5,2.4,12.5,46.5,20.13,7.71
2016,8,5,6,0,340.0,38.0,2.5,13.0,80.0,30.87,20.98
2016,8,5,6,15,427.5,48.0,2.45,13.0,125.5,37.9,27.95
2016,8,5,6,30,515.0,58.0,2.4,13.0,171.0,44.69,34.4
2016,8,5,6,45,569.5,65.5,2.4,13.0,221.5,49.0,38.44
2016,8,5,7,0,624.0,73.0,2.4,13.0,272.0,53.15,42.19
2016,8,5,7,15,312.0,95.0,2.35,13.0,194.5,66.17,53.72
2016,8,5,7,30,0.0,117.0,2.3,13.0,117.0,99.38,82.92
2016,8,5,7,45,0.0,133.0,2.25,13.5,133.0,112.57,89.74
2016,8,5,8,0,0.0,149.0,2.2,14.0,149.0,126.43,100.74
2016,8,5,8,15,3.5,166.5,2.15,14.0,168.5,142.1,113.11
2016,8,5,8,30,7.0,184.0,2.1,14.0,188.0,158.35,125.86
2016,8,5,8,45,10.5,205.0,2.05,14.0,212.0,177.96,141.29
2016,8,5,9,0,14.0,226.0,2.0,14.0,236.0,198.21,157.14
2016,8,5,9,15,14.5,235.5,2.0,14.0,246.5,208.53,165.07
2016,8,5,9,30,15.0,245.0,2.0,14.0,257.0,218.86,173.02
2016,8,5,9,45,58.0,312.0,2.0,14.5,359.0,295.85,232.96
2016,8,5,10,0,101.0,379.0,2.0,15.0,461.0,381.44,298.06
2016,8,5,10,15,97.5,392.5,2.0,15.0,474.0,400.18,311.76
2016,8,5,10,30,94.0,406.0,2.0,15.0,487.0,418.51,325.34
2016,8,5,10,45,279.0,381.5,2.0,15.5,628.5,541.88,419.82
2016,8,5,11,0,464.0,357.0,2.0,16.0,770.0,681.32,522.29
2016,8,5,11,15,458.5,367.0,2.05,16.0,781.0,711.77,543.12
2016,8,5,11,30,453.0,377.0,2.1,16.0,792.0,740.55,563.45
2016,8,5,11,45,453.0,382.5,2.15,16.5,800.5,768.29,581.96
2016,8,5,12,0,453.0,388.0,2.2,17.0,809.0,794.44,599.17
2016,8,5,12,15,348.0,424.5,2.25,17.0,748.0,743.19,561.31
2016,8,5,12,30,243.0,461.0,2.3,17.0,687.0,682.37,516.62
2016,8,5,12,45,204.0,461.5,2.4,17.0,650.5,655.0,497.37
2016,8,5,13,0,165.0,462.0,2.5,17.0,614.0,625.18,475.83
2016,8,5,13,15,321.5,409.5,2.55,17.0,699.5,748.56,569.14
2016,8,5,13,30,478.0,357.0,2.6,17.0,785.0,872.64,659.28
2016,8,5,13,45,668.5,247.5,2.65,17.0,829.5,963.03,726.79
2016,8,5,14,0,859.0,138.0,2.7,17.0,874.0,1023.64,767.82
2016,8,5,14,15,850.5,136.5,2.75,16.5,844.5,1023.76,770.2
2016,8,5,14,30,842.0,135.0,2.8,16.0,815.0,1008.52,763.03
2016,8,5,14,45,827.5,134.5,2.9,16.0,778.5,985.04,749.47
2016,8,5,15,0,813.0,134.0,3.0,16.0,742.0,958.45,733.76
2016,8,5,15,15,798.5,131.0,3.0,16.0,701.5,926.2,713.26
2016,8,5,15,30,784.0,128.0,3.0,16.0,661.0,891.29,690.82
2016,8,5,15,45,763.0,125.5,3.0,16.0,615.0,848.64,662.74
2016,8,5,16,0,742.0,123.0,3.0,16.0,569.0,809.12,636.64
2016,8,5,16,15,718.0,118.5,3.0,15.5,520.5,758.54,603.24
2016,8,5,16,30,694.0,114.0,3.0,15.0,472.0,707.09,568.53
2016,8,5,16,45,660.5,109.0,3.05,15.0,421.5,647.35,525.9
2016,8,5,17,0,627.0,104.0,3.1,15.0,371.0,588.23,481.33
2016,8,5,17,15,584.5,97.0,3.1,14.5,320.0,521.91,430.37
2016,8,5,17,30,542.0,90.0,3.1,14.0,269.0,457.86,379.43
2016,8,5,17,45,481.5,81.0,3.1,14.0,219.5,384.27,318.21
2016,8,5,18,0,421.0,72.0,3.1,14.0,170.0,313.3,257.35
2016,8,5,18,15,337.5,59.5,3.0,13.5,125.5,237.88,191.77
2016,8,5,18,30,254.0,47.0,2.9,13.0,81.0,171.74,132.93
2016,8,5,18,45,149.0,30.5,2.85,13.0,48.0,101.85,65.15
2016,8,5,19,0,44.0,14.0,2.8,13.0,15.0,24.91,0.0
2016,8,5,19,15,22.0,7.0,2.75,12.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,2.35,11.0,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,2.4,11.0,11.0,9.1,0.0
2016,8,6,5,45,159.5,25.5,2.5,11.5,42.5,20.05,6.93
2016,8,6,6,0,281.0,41.0,2.6,12.0,74.0,31.9,21.89
2016,8,6,6,15,371.0,52.0,2.55,12.0,119.0,41.48,31.21
2016,8,6,6,30,461.0,63.0,2.5,12.0,164.0,48.95,38.34
2016,8,6,6,45,522.0,71.0,2.5,12.5,214.0,53.46,42.51
2016,8,6,7,0,583.0,79.0,2.5,13.0,264.0,57.82,46.36
2016,8,6,7,15,291.5,99.0,2.45,13.0,191.5,68.89,56.14
2016,8,6,7,30,0.0,119.0,2.4,13.0,119.0,100.82,84.2
2016,8,6,7,45,13.0,152.5,2.4,13.5,159.0,127.05,101.7
2016,8,6,8,0,26.0,186.0,2.4,14.0,199.0,155.95,124.11
2016,8,6,8,15,23.0,199.0,2.35,14.0,212.0,169.59,134.76
2016,8,6,8,30,20.0,212.0,2.3,14.0,225.0,182.75,145.2
2016,8,6,8,45,101.5,259.5,2.3,14.5,327.5,238.66,186.9
2016,8,6,9,0,183.0,307.0,2.3,15.0,430.0,306.88,238.74
2016,8,6,9,15,236.0,319.5,2.3,15.0,488.0,353.43,275.02
2016,8,6,9,30,289.0,332.0,2.3,15.0,546.0,403.24,314.05
2016,8,6,9,45,583.5,223.5,2.3,15.5,681.5,485.74,377.98
2016,8,6,10,0,878.0,115.0,2.3,16.0,817.0,596.12,463.43
2016,8,6,10,15,885.0,116.5,2.3,16.0,847.0,648.94,504.33
2016,8,6,10,30,892.0,118.0,2.3,16.0,877.0,700.35,543.43
2016,8,6,10,45,897.5,119.0,2.35,16.0,900.0,748.65,579.59
2016,8,6,11,0,903.0,120.0,2.4,16.0,923.0,794.96,612.25
2016,8,6,11,15,906.5,121.0,2.4,16.0,938.5,837.5,641.1
2016,8,6,11,30,910.0,122.0,2.4,16.0,954.0,877.51,667.96
2016,8,6,11,45,911.5,122.5,2.45,16.0,962.5,912.64,691.76
2016,8,6,12,0,913.0,123.0,2.5,16.0,971.0,944.78,713.5
2016,8,6,12,15,913.0,123.0,2.5,16.0,971.5,971.93,731.4
2016,8,6,12,30,913.0,123.0,2.5,16.0,972.0,995.74,747.11
2016,8,6,12,45,909.0,124.0,2.55,16.0,964.0,1013.21,759.18
2016,8,6,13,0,905.0,125.0,2.6,16.0,956.0,1027.03,769.0
2016,8,6,13,15,902.0,124.5,2.65,16.0,941.0,1036.64,776.18
2016,8,6,13,30,899.0,124.0,2.7,16.0,926.0,1042.51,781.07
2016,8,6,13,45,895.5,122.0,2.75,16.0,904.5,1042.57,782.27
2016,8,6,14,0,892.0,120.0,2.8,16.0,883.0,1038.84,781.14
2016,8,6,14,15,885.0,118.5,2.85,16.0,854.0,1028.38,775.66
2016,8,6,14,30,878.0,117.0,2.9,16.0,825.0,1014.29,767.91
2016,8,6,14,45,870.0,114.5,3.0,16.0,790.0,994.61,756.9
2016,8,6,15,0,862.0,112.0,3.1,16.0,755.0,971.55,743.6
2016,8,6,15,15,849.5,109.5,3.15,15.5,714.5,950.63,732.72
2016,8,6,15,30,837.0,107.0,3.2,15.0,674.0,916.85,712.75
2016,8,6,15,45,822.5,103.5,3.3,15.0,629.0,877.45,687.63
2016,8,6,16,0,808.0,100.0,3.4,15.0,584.0,835.74,660.51
2016,8,6,16,15,787.0,96.5,3.5,15.0,535.0,786.56,627.45
2016,8,6,16,30,766.0,93.0,3.6,15.0,486.0,736.09,592.8
2016,8,6,16,45,737.5,88.5,3.7,15.0,435.0,677.83,551.44
2016,8,6,17,0,709.0,84.0,3.8,15.0,384.0,622.9,511.47
2016,8,6,17,15,669.5,79.0,3.8,14.5,332.0,557.35,460.95
2016,8,6,17,30,630.0,74.0,3.8,14.0,280.0,493.71,410.08
2016,8,6,17,45,573.5,67.0,3.85,13.5,229.0,420.49,349.49
2016,8,6,18,0,517.0,60.0,3.9,13.0,178.0,351.83,290.35
2016,8,6,18,15,430.0,50.5,3.85,12.5,131.5,271.71,219.94
2016,8,6,18,30,343.0,41.0,3.8,12.0,85.0,200.6,155.61
2016,8,6,18,45,212.0,27.5,3.75,12.0,50.5,118.18,73.12
2016,8,6,19,0,81.0,14.0,3.7,12.0,16.0,35.08,0.0
2016,8,6,19,15,40.5,7.0,3.7,12.0,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,39.5,5.0,2.8,11.0,6.0,0.0,0.0
2016,8,7,5,30,79.0,10.0,2.9,11.0,12.0,9.1,0.0
2016,8,7,5,45,232.0,22.0,3.0,11.5,45.5,18.01,4.79
2016,8,7,6,0,385.0,34.0,3.1,12.0,79.0,27.49,18.02
2016,8,7,6,15,475.5,42.0,3.0,12.0,126.0,32.97,23.64
2016,8,7,6,30,566.0,50.0,2.9,12.0,173.0,38.32,28.81
2016,8,7,6,45,624.5,56.0,2.85,12.5,224.5,41.78,32.03
2016,8,7,7,0,683.0,62.0,2.8,13.0,276.0,49.4,38.83
2016,8,7,7,15,721.5,66.5,2.65,13.0,329.0,51.65,40.78
2016,8,7,7,30,760.0,71.0,2.5,13.0,382.0,53.84,42.62
2016,8,7,7,45,557.0,129.0,2.45,13.5,373.5,97.12,70.42
2016,8,7,8,0,354.0,187.0,2.4,14.0,365.0,165.16,119.12
2016,8,7,8,15,606.0,135.0,2.3,14.5,476.0,185.31,121.52
2016,8,7,8,30,858.0,83.0,2.2,15.0,587.0,249.25,164.81
2016,8,7,8,45,874.5,84.5,2.1,15.5,633.5,309.39,217.8
2016,8,7,9,0,891.0,86.0,2.0,16.0,680.0,370.6,271.68
2016,8,7,9,15,903.0,88.0,1.9,16.0,722.0,431.29,324.57
2016,8,7,9,30,915.0,90.0,1.8,16.0,764.0,492.03,375.81
2016,8,7,9,45,920.5,93.0,1.75,16.5,800.0,550.13,422.65
2016,8,7,10,0,926.0,96.0,1.7,17.0,836.0,607.07,466.72
2016,8,7,10,15,933.0,97.5,1.75,17.0,866.0,662.22,509.37
2016,8,7,10,30,940.0,99.0,1.8,17.0,896.0,715.85,549.75
2016,8,7,10,45,946.0,99.0,1.85,17.5,920.0,765.68,585.14
2016,8,7,11,0,952.0,99.0,1.9,18.0,944.0,813.4,616.4
2016,8,7,11,15,955.5,99.5,1.95,18.0,960.0,857.29,645.86
2016,8,7,11,30,959.0,100.0,2.0,18.0,976.0,898.48,673.32
2016,8,7,11,45,962.0,99.5,2.1,18.0,984.5,935.4,698.33
2016,8,7,12,0,965.0,99.0,2.2,18.0,993.0,969.21,721.28
2016,8,7,12,15,965.0,99.0,2.25,18.0,993.5,997.47,740.04
2016,8,7,12,30,965.0,99.0,2.3,18.0,994.0,1022.19,756.56
2016,8,7,12,45,962.5,99.5,2.35,18.0,986.5,1041.32,769.54
2016,8,7,13,0,960.0,100.0,2.4,18.0,979.0,1056.64,780.18
2016,8,7,13,15,957.5,99.5,2.45,18.0,964.0,1067.02,787.79
2016,8,7,13,30,955.0,99.0,2.5,18.0,949.0,1073.46,793.02
2016,8,7,13,45,951.0,98.0,2.55,18.0,926.5,1073.88,794.52
2016,8,7,14,0,947.0,97.0,2.6,18.0,904.0,1070.32,793.63
2016,8,7,14,15,940.5,95.5,2.65,18.0,874.5,1059.76,788.32
2016,8,7,14,30,934.0,94.0,2.7,18.0,845.0,1045.36,780.64
2016,8,7,14,45,925.0,93.0,2.75,18.0,809.0,1025.34,769.32
2016,8,7,15,0,916.0,92.0,2.8,18.0,773.0,1001.8,755.71
2016,8,7,15,15,904.5,90.0,2.8,18.0,731.5,971.39,737.0
2016,8,7,15,30,893.0,88.0,2.8,18.0,690.0,937.92,716.19
2016,8,7,15,45,876.5,86.5,2.8,18.0,643.5,897.73,690.59
2016,8,7,16,0,860.0,85.0,2.8,18.0,597.0,855.27,663.17
2016,8,7,16,15,839.5,82.0,2.8,17.5,547.0,813.07,636.79
2016,8,7,16,30,819.0,79.0,2.8,17.0,497.0,761.63,603.16
2016,8,7,16,45,790.0,76.0,2.8,17.0,444.5,702.66,562.12
2016,8,7,17,0,761.0,73.0,2.8,17.0,392.0,643.63,520.05
2016,8,7,17,15,723.0,68.5,2.75,16.5,339.0,577.18,470.55
2016,8,7,17,30,685.0,64.0,2.7,16.0,286.0,512.3,419.67
2016,8,7,17,45,627.5,58.5,2.7,16.0,233.5,440.43,360.42
2016,8,7,18,0,570.0,53.0,2.7,16.0,181.0,370.44,300.53
2016,8,7,18,15,483.0,45.0,2.65,15.5,133.5,289.36,230.35
2016,8,7,18,30,396.0,37.0,2.6,15.0,86.0,217.31,165.58
2016,8,7,18,45,248.0,25.0,2.55,14.5,50.5,127.36,73.87
2016,8,7,19,0,100.0,13.0,2.5,14.0,15.0,39.32,0.0
2016,8,7,19,15,50.0,6.5,2.5,13.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,8,5,45,180.5,17.0,2.25,12.5,37.5,13.47,1.36
2016,8,8,6,0,361.0,34.0,2.3,13.0,75.0,27.55,17.91
2016,8,8,6,15,451.5,42.0,2.15,13.0,120.5,32.99,23.54
2016,8,8,6,30,542.0,50.0,2.0,13.0,166.0,38.31,28.68
2016,8,8,6,45,598.0,56.5,1.9,13.5,216.5,42.13,32.22
2016,8,8,7,0,654.0,63.0,1.8,14.0,267.0,45.83,35.5
2016,8,8,7,15,694.0,67.5,1.7,14.5,319.5,52.37,41.19
2016,8,8,7,30,734.0,72.0,1.6,15.0,372.0,54.51,42.88
2016,8,8,7,45,763.0,75.5,1.55,15.5,423.5,67.13,42.63
2016,8,8,8,0,792.0,79.0,1.5,16.0,475.0,122.62,66.53
2016,8,8,8,15,813.0,82.0,1.5,16.0,524.5,180.06,107.37
2016,8,8,8,30,834.0,85.0,1.5,16.0,574.0,245.74,161.91
2016,8,8,8,45,850.5,87.5,1.5,16.5,620.0,305.32,213.87
2016,8,8,9,0,867.0,90.0,1.5,17.0,666.0,366.01,266.79
2016,8,8,9,15,879.5,92.0,1.55,17.0,708.0,425.61,318.54
2016,8,8,9,30,892.0,94.0,1.6,17.0,750.0,485.34,368.97
2016,8,8,9,45,903.5,94.5,1.7,17.5,786.5,543.17,415.92
2016,8,8,10,0,915.0,95.0,1.8,18.0,823.0,600.45,460.9
2016,8,8,10,15,922.0,96.0,1.9,18.0,853.0,654.63,503.14
2016,8,8,10,30,929.0,97.0,2.0,18.0,883.0,707.3,543.22
2016,8,8,10,45,933.5,98.5,2.15,18.5,906.5,756.93,579.25
2016,8,8,11,0,938.0,100.0,2.3,19.0,930.0,804.39,611.25
2016,8,8,11,15,941.0,100.5,2.4,19.0,945.5,847.35,640.69
2016,8,8,11,30,944.0,101.0,2.5,19.0,961.0,887.62,668.17
2016,8,8,11,45,945.5,101.5,2.65,19.0,969.5,923.71,693.17
2016,8,8,12,0,947.0,102.0,2.8,19.0,978.0,956.67,716.09
2016,8,8,12,15,947.0,102.0,2.9,19.0,978.5,984.48,735.17
2016,8,8,12,30,947.0,102.0,3.0,19.0,979.0,1008.8,752.03
2016,8,8,12,45,947.5,100.5,3.15,19.0,972.0,1028.49,766.35
2016,8,8,13,0,948.0,99.0,3.3,19.0,965.0,1044.45,778.34
2016,8,8,13,15,945.0,98.5,3.35,18.5,950.0,1054.15,786.98
2016,8,8,13,30,942.0,98.0,3.4,18.0,935.0,1059.94,793.24
2016,8,8,13,45,939.0,96.5,3.5,18.0,913.0,1060.72,795.27
2016,8,8,14,0,936.0,95.0,3.6,18.0,891.0,1057.57,794.84
2016,8,8,14,15,929.5,94.0,3.65,18.0,861.5,1047.53,789.54
2016,8,8,14,30,923.0,93.0,3.7,18.0,832.0,1033.71,781.86
2016,8,8,14,45,914.5,91.0,3.75,18.0,796.5,1013.11,769.66
2016,8,8,15,0,906.0,89.0,3.8,18.0,761.0,988.99,755.14
2016,8,8,15,15,894.5,87.5,3.8,17.5,720.0,959.27,737.81
2016,8,8,15,30,883.0,86.0,3.8,17.0,679.0,926.54,718.28
2016,8,8,15,45,868.5,83.5,3.8,17.0,633.0,887.15,692.52
2016,8,8,16,0,854.0,81.0,3.8,17.0,587.0,845.39,664.85
2016,8,8,16,15,834.0,78.0,3.75,17.0,537.5,796.35,631.3
2016,8,8,16,30,814.0,75.0,3.7,17.0,488.0,752.73,601.33
2016,8,8,16,45,789.5,71.0,3.7,17.0,436.5,696.1,561.24
2016,8,8,17,0,765.0,67.0,3.7,17.0,385.0,639.06,520.0
2016,8,8,17,15,728.0,63.0,3.65,16.5,332.5,573.73,470.9
2016,8,8,17,30,691.0,59.0,3.6,16.0,280.0,509.91,420.17
2016,8,8,17,45,638.0,53.5,3.6,15.5,229.0,437.29,360.33
2016,8,8,18,0,585.0,48.0,3.6,15.0,178.0,371.7,303.69
2016,8,8,18,15,499.0,40.5,3.55,14.5,131.0,291.03,232.89
2016,8,8,18,30,413.0,33.0,3.5,14.0,84.0,219.47,167.45
2016,8,8,18,45,262.0,22.0,3.5,14.0,49.0,127.9,68.89
2016,8,8,19,0,111.0,11.0,3.5,14.0,14.0,40.43,0.0
2016,8,8,19,15,55.5,5.5,3.45,13.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,9,5,45,174.0,16.5,1.2,12.5,36.0,13.08,0.25
2016,8,9,6,0,348.0,33.0,1.2,13.0,72.0,26.71,17.13
2016,8,9,6,15,440.5,42.0,1.0,13.0,117.5,33.05,23.61
2016,8,9,6,30,533.0,51.0,0.8,13.0,163.0,39.21,29.51
2016,8,9,6,45,585.0,58.5,0.6,13.5,213.0,43.76,33.72
2016,8,9,7,0,637.0,66.0,0.4,14.0,263.0,48.13,37.61
2016,8,9,7,15,677.5,71.0,0.4,14.5,315.0,50.35,39.45
2016,8,9,7,30,718.0,76.0,0.4,15.0,367.0,57.66,45.7
2016,8,9,7,45,748.5,79.5,0.4,15.5,418.5,69.71,45.13
2016,8,9,8,0,779.0,83.0,0.4,16.0,470.0,124.5,68.44
2016,8,9,8,15,800.5,86.0,0.45,16.5,519.5,181.32,108.15
2016,8,9,8,30,822.0,89.0,0.5,17.0,569.0,240.51,156.44
2016,8,9,8,45,841.5,90.0,0.6,17.5,615.5,304.93,211.3
2016,8,9,9,0,861.0,91.0,0.7,18.0,662.0,364.98,262.87
2016,8,9,9,15,873.5,93.0,0.7,18.5,703.5,424.31,312.58
2016,8,9,9,30,886.0,95.0,0.7,19.0,745.0,483.78,360.63
2016,8,9,9,45,897.0,96.0,0.75,19.5,781.5,541.52,405.97
2016,8,9,10,0,908.0,97.0,0.8,20.0,818.0,598.69,449.26
2016,8,9,10,15,915.0,98.0,0.85,20.0,848.0,652.58,489.68
2016,8,9,10,30,922.0,99.0,0.9,20.0,878.0,704.99,527.94
2016,8,9,10,45,926.5,100.0,0.95,20.0,900.5,753.9,562.67
2016,8,9,11,0,931.0,101.0,1.0,20.0,923.0,800.65,593.5
2016,8,9,11,15,934.0,102.0,1.1,20.0,938.5,843.84,622.43
2016,8,9,11,30,937.0,103.0,1.2,20.0,954.0,884.35,649.51
2016,8,9,11,45,937.0,104.0,1.35,20.5,962.0,919.42,672.43
2016,8,9,12,0,937.0,105.0,1.5,21.0,970.0,951.3,693.23
2016,8,9,12,15,937.0,105.0,1.6,21.0,970.0,978.88,711.9
2016,8,9,12,30,937.0,105.0,1.7,21.0,970.0,1003.01,728.46
2016,8,9,12,45,934.0,105.5,1.85,21.0,962.5,1021.16,742.0
2016,8,9,13,0,931.0,106.0,2.0,21.0,955.0,1035.57,753.28
2016,8,9,13,15,928.5,105.5,2.1,20.5,940.0,1045.64,762.74
2016,8,9,13,30,926.0,105.0,2.2,20.0,925.0,1051.87,769.92
2016,8,9,13,45,920.0,105.0,2.35,20.0,902.5,1051.23,771.96
2016,8,9,14,0,914.0,105.0,2.5,20.0,880.0,1046.76,771.63
2016,8,9,14,15,907.5,103.5,2.55,20.0,851.0,1036.36,766.44
2016,8,9,14,30,901.0,102.0,2.6,20.0,822.0,1022.24,758.95
2016,8,9,14,45,890.5,101.0,2.65,20.0,786.5,1001.12,746.92
2016,8,9,15,0,880.0,100.0,2.7,20.0,751.0,976.66,732.73
2016,8,9,15,15,868.0,98.0,2.7,19.5,710.0,946.47,715.57
2016,8,9,15,30,856.0,96.0,2.7,19.0,669.0,913.39,696.33
2016,8,9,15,45,838.5,94.0,2.7,19.0,623.0,881.16,676.2
2016,8,9,16,0,821.0,92.0,2.7,19.0,577.0,837.94,648.18
2016,8,9,16,15,800.0,89.0,2.65,18.5,528.0,788.73,616.45
2016,8,9,16,30,779.0,86.0,2.6,18.0,479.0,738.2,583.15
2016,8,9,16,45,748.0,82.5,2.6,18.0,427.0,678.57,541.58
2016,8,9,17,0,717.0,79.0,2.6,18.0,375.0,619.11,499.14
2016,8,9,17,15,677.0,74.0,2.55,17.5,323.0,555.82,451.45
2016,8,9,17,30,637.0,69.0,2.5,17.0,271.0,491.47,401.0
2016,8,9,17,45,573.0,63.0,2.5,16.5,219.5,414.91,338.84
2016,8,9,18,0,509.0,57.0,2.5,16.0,168.0,343.68,278.58
2016,8,9,18,15,418.0,47.5,2.45,15.5,122.5,262.35,208.31
2016,8,9,18,30,327.0,38.0,2.4,15.0,77.0,190.6,143.92
2016,8,9,18,45,188.0,24.0,2.4,14.5,44.0,103.24,49.09
2016,8,9,19,0,49.0,10.0,2.4,14.0,11.0,22.48,0.0
2016,8,9,19,15,24.5,5.0,2.45,13.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,149.0,17.5,2.05,12.5,33.5,14.02,0.0
2016,8,10,6,0,298.0,35.0,2.1,13.0,67.0,28.59,18.6
2016,8,10,6,15,392.0,45.0,2.0,13.0,111.5,35.69,25.86
2016,8,10,6,30,486.0,55.0,1.9,13.0,156.0,42.55,32.42
2016,8,10,6,45,545.0,62.5,1.8,13.5,205.5,46.94,36.51
2016,8,10,7,0,604.0,70.0,1.7,14.0,255.0,51.18,40.27
2016,8,10,7,15,646.5,75.5,1.6,14.0,307.0,53.62,42.39
2016,8,10,7,30,689.0,81.0,1.5,14.0,359.0,55.96,44.35
2016,8,10,7,45,721.5,84.5,1.45,14.5,410.5,72.89,48.48
2016,8,10,8,0,754.0,88.0,1.4,15.0,462.0,126.24,71.35
2016,8,10,8,15,776.5,91.5,1.4,15.0,511.0,182.15,111.09
2016,8,10,8,30,799.0,95.0,1.4,15.0,560.0,240.58,159.74
2016,8,10,8,45,819.0,96.5,1.4,15.5,606.5,298.99,210.66
2016,8,10,9,0,839.0,98.0,1.4,16.0,653.0,363.5,266.38
2016,8,10,9,15,852.0,100.5,1.45,16.0,694.5,422.31,317.42
2016,8,10,9,30,865.0,103.0,1.5,16.0,736.0,481.35,367.29
2016,8,10,9,45,615.0,224.0,1.55,16.5,685.5,503.93,387.16
2016,8,10,10,0,365.0,345.0,1.6,17.0,635.0,501.75,385.23
2016,8,10,10,15,634.0,226.5,1.65,17.0,751.5,593.03,456.62
2016,8,10,10,30,903.0,108.0,1.7,17.0,868.0,700.97,539.05
2016,8,10,10,45,909.0,108.5,1.75,17.5,891.5,749.75,573.42
