Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,0,915.0,109.0,1.8,18.0,915.0,796.54,604.25
2016,8,10,11,15,918.5,109.5,1.85,18.0,931.0,839.13,632.91
2016,8,10,11,30,922.0,110.0,1.9,18.0,947.0,879.12,659.66
2016,8,10,11,45,924.0,110.5,2.0,18.0,955.5,915.04,684.09
2016,8,10,12,0,926.0,111.0,2.1,18.0,964.0,947.92,706.51
2016,8,10,12,15,926.5,111.0,2.15,18.0,964.0,975.75,725.06
2016,8,10,12,30,927.0,111.0,2.2,18.0,964.0,1000.18,741.45
2016,8,10,12,45,924.5,111.0,2.3,18.0,956.5,1018.18,754.31
2016,8,10,13,0,922.0,111.0,2.4,18.0,949.0,1032.47,764.91
2016,8,10,13,15,919.0,110.5,2.4,18.0,934.0,1041.98,771.42
2016,8,10,13,30,916.0,110.0,2.4,18.0,919.0,1047.67,775.61
2016,8,10,13,45,912.0,108.5,2.45,18.0,897.0,1047.45,776.69
2016,8,10,14,0,908.0,107.0,2.5,18.0,875.0,1043.38,775.45
2016,8,10,14,15,901.0,105.5,2.5,17.5,845.5,1032.48,770.79
2016,8,10,14,30,894.0,104.0,2.5,17.0,816.0,1017.88,763.84
2016,8,10,14,45,886.0,101.5,2.5,17.0,780.5,997.6,751.76
2016,8,10,15,0,878.0,99.0,2.5,17.0,745.0,973.89,737.47
2016,8,10,15,15,865.5,97.0,2.5,16.5,704.0,943.19,719.82
2016,8,10,15,30,853.0,95.0,2.5,16.0,663.0,909.62,700.08
2016,8,10,15,45,838.5,92.0,2.5,16.0,618.0,870.45,674.94
2016,8,10,16,0,824.0,89.0,2.5,16.0,573.0,836.99,653.63
2016,8,10,16,15,802.5,85.5,2.5,16.0,523.5,786.6,619.87
2016,8,10,16,30,781.0,82.0,2.5,16.0,474.0,734.94,584.7
2016,8,10,16,45,754.5,78.0,2.55,16.0,423.0,677.99,545.12
2016,8,10,17,0,728.0,74.0,2.6,16.0,372.0,620.88,504.34
2016,8,10,17,15,688.5,69.0,2.6,15.5,320.0,554.21,454.12
2016,8,10,17,30,649.0,64.0,2.6,15.0,268.0,492.42,405.22
2016,8,10,17,45,593.0,57.5,2.6,14.5,217.0,419.2,345.07
2016,8,10,18,0,537.0,51.0,2.6,14.0,166.0,350.6,286.22
2016,8,10,18,15,446.5,42.5,2.55,13.5,120.5,269.36,215.16
2016,8,10,18,30,356.0,34.0,2.5,13.0,75.0,197.8,149.63
2016,8,10,18,45,178.0,17.0,2.45,13.0,37.5,92.18,36.58
2016,8,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,5,45,152.5,16.5,1.6,11.5,32.5,13.19,0.0
2016,8,11,6,0,305.0,33.0,1.7,12.0,65.0,26.85,17.1
2016,8,11,6,15,397.5,43.5,1.7,12.5,110.0,34.47,24.82
2016,8,11,6,30,490.0,54.0,1.7,13.0,155.0,41.81,31.75
2016,8,11,6,45,543.5,62.5,1.75,13.5,204.0,47.04,36.59
2016,8,11,7,0,597.0,71.0,1.8,14.0,253.0,52.04,41.04
2016,8,11,7,15,330.5,114.5,1.75,14.0,218.5,80.42,66.16
2016,8,11,7,30,64.0,158.0,1.7,14.0,184.0,122.33,102.65
2016,8,11,7,45,75.0,182.0,1.65,14.5,216.5,140.65,111.82
2016,8,11,8,0,86.0,206.0,1.6,15.0,249.0,166.99,130.22
2016,8,11,8,15,173.5,226.0,1.6,15.0,323.5,198.3,150.64
2016,8,11,8,30,261.0,246.0,1.6,15.0,398.0,241.58,181.84
2016,8,11,8,45,530.0,181.5,1.65,15.5,521.0,284.06,208.19
2016,8,11,9,0,799.0,117.0,1.7,16.0,644.0,361.83,266.67
2016,8,11,9,15,813.5,120.0,1.7,16.0,685.5,420.32,317.14
2016,8,11,9,30,828.0,123.0,1.7,16.0,727.0,479.38,366.76
2016,8,11,9,45,628.0,218.0,1.75,16.5,689.0,506.03,389.67
2016,8,11,10,0,428.0,313.0,1.8,17.0,651.0,511.4,393.83
2016,8,11,10,15,663.0,213.5,1.85,17.0,760.0,600.26,463.27
2016,8,11,10,30,898.0,114.0,1.9,17.0,869.0,703.51,542.11
2016,8,11,10,45,720.5,220.5,1.95,17.5,836.5,721.36,550.98
2016,8,11,11,0,543.0,327.0,2.0,18.0,804.0,718.74,545.07
2016,8,11,11,15,728.0,223.5,2.05,18.0,875.5,801.88,608.29
2016,8,11,11,30,913.0,120.0,2.1,18.0,947.0,881.63,663.77
2016,8,11,11,45,914.0,121.0,2.15,18.0,955.0,916.97,686.97
2016,8,11,12,0,915.0,122.0,2.2,18.0,963.0,949.27,708.52
2016,8,11,12,15,691.0,250.0,2.25,18.0,885.5,909.07,681.25
2016,8,11,12,30,467.0,378.0,2.3,18.0,808.0,839.4,628.46
2016,8,11,12,45,687.5,251.0,2.35,18.0,877.5,946.75,709.2
2016,8,11,13,0,908.0,124.0,2.4,18.0,947.0,1032.49,765.79
2016,8,11,13,15,904.5,123.5,2.45,18.0,932.0,1041.49,771.76
2016,8,11,13,30,901.0,123.0,2.5,18.0,917.0,1046.71,776.21
2016,8,11,13,45,897.0,121.0,2.55,18.0,895.0,1046.06,777.01
2016,8,11,14,0,893.0,119.0,2.6,18.0,873.0,1041.6,775.49
2016,8,11,14,15,885.5,117.5,2.6,17.5,843.5,1030.37,770.6
2016,8,11,14,30,878.0,116.0,2.6,17.0,814.0,1015.51,763.44
2016,8,11,14,45,869.0,113.5,2.6,17.0,778.5,994.54,750.87
2016,8,11,15,0,860.0,111.0,2.6,17.0,743.0,970.22,736.13
2016,8,11,15,15,847.0,108.5,2.6,16.5,701.5,948.61,724.62
2016,8,11,15,30,834.0,106.0,2.6,16.0,660.0,914.1,704.14
2016,8,11,15,45,818.5,102.5,2.6,16.0,614.0,873.53,678.01
2016,8,11,16,0,803.0,99.0,2.6,16.0,568.0,830.72,650.04
2016,8,11,16,15,780.5,95.5,2.6,15.5,519.0,780.12,617.21
2016,8,11,16,30,758.0,92.0,2.6,15.0,470.0,728.35,582.82
2016,8,11,16,45,729.0,87.0,2.6,15.0,418.5,672.52,543.47
2016,8,11,17,0,700.0,82.0,2.6,15.0,367.0,613.54,500.55
2016,8,11,17,15,659.0,76.0,2.6,14.5,314.5,545.99,449.0
2016,8,11,17,30,618.0,70.0,2.6,14.0,262.0,480.58,397.08
2016,8,11,17,45,559.0,62.5,2.6,14.0,211.5,405.96,334.85
2016,8,11,18,0,500.0,55.0,2.6,14.0,161.0,336.29,274.47
2016,8,11,18,15,410.0,44.5,2.5,13.5,115.5,254.98,203.37
2016,8,11,18,30,320.0,34.0,2.4,13.0,70.0,183.51,137.84
2016,8,11,18,45,160.0,17.0,2.3,13.0,35.0,85.4,24.96
2016,8,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,158.5,16.0,1.9,11.5,32.5,12.81,0.0
2016,8,12,6,0,317.0,32.0,2.0,12.0,65.0,26.06,16.3
2016,8,12,6,15,410.5,42.0,1.95,12.0,110.0,33.28,23.78
2016,8,12,6,30,504.0,52.0,1.9,12.0,155.0,40.25,30.47
2016,8,12,6,45,567.0,59.0,1.9,12.5,206.0,44.36,34.34
2016,8,12,7,0,630.0,66.0,1.9,13.0,257.0,48.36,37.92
2016,8,12,7,15,671.5,71.5,1.9,13.0,309.0,50.95,40.19
2016,8,12,7,30,713.0,77.0,1.9,13.0,361.0,58.71,46.99
2016,8,12,7,45,745.0,80.5,1.9,13.5,413.5,70.02,46.3
2016,8,12,8,0,777.0,84.0,1.9,14.0,466.0,124.93,69.8
2016,8,12,8,15,799.0,87.5,1.85,14.5,515.5,182.32,110.65
2016,8,12,8,30,821.0,91.0,1.8,15.0,565.0,242.16,160.48
2016,8,12,8,45,839.0,93.0,1.8,15.5,611.5,301.89,212.91
2016,8,12,9,0,857.0,95.0,1.8,16.0,658.0,367.46,269.95
2016,8,12,9,15,869.5,97.5,1.85,16.0,700.0,427.25,322.16
2016,8,12,9,30,882.0,100.0,1.9,16.0,742.0,487.17,373.09
2016,8,12,9,45,888.0,103.5,1.95,16.5,777.0,544.55,419.8
2016,8,12,10,0,894.0,107.0,2.0,17.0,812.0,600.86,464.04
2016,8,12,10,15,901.5,108.5,2.1,17.0,842.0,655.06,506.5
2016,8,12,10,30,909.0,110.0,2.2,17.0,872.0,707.85,546.86
2016,8,12,10,45,914.5,110.5,2.3,17.5,895.5,756.68,582.42
2016,8,12,11,0,920.0,111.0,2.4,18.0,919.0,803.43,613.87
2016,8,12,11,15,923.0,112.0,2.45,18.0,934.5,846.37,643.1
2016,8,12,11,30,926.0,113.0,2.5,18.0,950.0,886.66,670.34
2016,8,12,11,45,928.5,112.5,2.6,18.0,958.0,922.27,694.7
2016,8,12,12,0,931.0,112.0,2.7,18.0,966.0,954.82,717.01
2016,8,12,12,15,931.0,112.0,2.75,18.0,966.5,982.34,735.54
2016,8,12,12,30,931.0,112.0,2.8,18.0,967.0,1006.4,751.83
2016,8,12,12,45,930.0,112.0,2.85,18.0,959.5,1025.92,765.21
2016,8,12,13,0,929.0,112.0,2.9,18.0,952.0,1041.75,776.29
2016,8,12,13,15,926.0,111.0,2.9,18.0,936.5,1050.77,782.55
2016,8,12,13,30,923.0,110.0,2.9,18.0,921.0,1055.92,786.45
2016,8,12,13,45,919.0,108.5,2.9,18.0,899.0,1055.64,786.95
2016,8,12,14,0,915.0,107.0,2.9,18.0,877.0,1051.47,785.08
2016,8,12,14,15,908.0,106.0,2.85,18.0,847.5,1040.98,778.71
2016,8,12,14,30,901.0,105.0,2.8,18.0,818.0,1026.77,770.07
2016,8,12,14,45,893.0,102.5,2.8,18.0,782.5,1006.29,757.85
2016,8,12,15,0,885.0,100.0,2.8,18.0,747.0,982.34,743.41
2016,8,12,15,15,872.5,98.0,2.75,18.0,705.5,951.38,723.79
2016,8,12,15,30,860.0,96.0,2.7,18.0,664.0,917.52,702.19
2016,8,12,15,45,845.0,93.0,2.65,18.0,618.0,886.09,682.19
2016,8,12,16,0,830.0,90.0,2.6,18.0,572.0,843.41,654.16
2016,8,12,16,15,809.0,86.5,2.5,17.5,522.5,793.08,621.26
2016,8,12,16,30,788.0,83.0,2.4,17.0,473.0,741.42,586.84
2016,8,12,16,45,760.0,79.0,2.35,17.0,421.5,682.9,545.84
2016,8,12,17,0,732.0,75.0,2.3,17.0,370.0,624.32,503.85
2016,8,12,17,15,691.5,70.0,2.15,16.5,317.0,559.72,454.86
2016,8,12,17,30,651.0,65.0,2.0,16.0,264.0,494.3,403.15
2016,8,12,17,45,592.0,58.0,1.9,16.0,213.0,418.63,340.76
2016,8,12,18,0,533.0,51.0,1.8,16.0,162.0,347.93,280.15
2016,8,12,18,15,438.5,42.0,1.8,15.5,116.0,264.62,208.34
2016,8,12,18,30,344.0,33.0,1.8,15.0,70.0,191.52,141.35
2016,8,12,18,45,172.0,16.5,1.8,14.5,35.0,87.84,13.55
2016,8,12,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,5,45,151.5,15.5,2.0,11.5,31.0,12.42,0.0
2016,8,13,6,0,303.0,31.0,2.1,12.0,62.0,25.21,15.44
2016,8,13,6,15,398.5,41.0,2.05,12.5,106.5,32.46,22.97
2016,8,13,6,30,494.0,51.0,2.0,13.0,151.0,39.46,29.62
2016,8,13,6,45,558.0,58.0,1.95,13.5,201.0,43.6,33.5
2016,8,13,7,0,622.0,65.0,1.9,14.0,251.0,47.63,37.1
2016,8,13,7,15,663.5,70.0,1.85,14.5,303.0,49.86,38.98
2016,8,13,7,30,705.0,75.0,1.8,15.0,355.0,57.13,45.22
2016,8,13,7,45,481.5,136.5,1.75,15.5,339.5,99.98,73.78
2016,8,13,8,0,258.0,198.0,1.7,16.0,324.0,164.27,121.17
2016,8,13,8,15,536.0,143.5,1.7,16.0,440.5,182.47,121.54
2016,8,13,8,30,814.0,89.0,1.7,16.0,557.0,239.22,157.77
2016,8,13,8,45,832.5,90.5,1.7,16.5,603.5,298.29,209.45
2016,8,13,9,0,851.0,92.0,1.7,17.0,650.0,363.28,265.78
2016,8,13,9,15,863.5,94.0,1.75,17.0,691.5,422.31,317.19
2016,8,13,9,30,876.0,96.0,1.8,17.0,733.0,481.48,367.35
2016,8,13,9,45,888.0,96.5,1.85,17.5,769.5,539.0,413.99
2016,8,13,10,0,900.0,97.0,1.9,18.0,806.0,596.04,458.65
2016,8,13,10,15,907.0,98.5,1.95,18.0,835.5,650.17,500.63
2016,8,13,10,30,914.0,100.0,2.0,18.0,865.0,702.82,540.39
2016,8,13,10,45,919.5,100.5,2.05,18.5,888.0,751.79,575.28
2016,8,13,11,0,925.0,101.0,2.1,19.0,911.0,798.67,606.13
2016,8,13,11,15,928.5,102.0,2.15,19.0,926.5,842.13,635.46
2016,8,13,11,30,932.0,103.0,2.2,19.0,942.0,882.94,662.81
2016,8,13,11,45,934.0,102.5,2.3,19.0,950.5,918.19,686.77
2016,8,13,12,0,936.0,102.0,2.4,19.0,959.0,950.32,708.67
2016,8,13,12,15,936.0,102.0,2.45,19.0,959.0,977.82,727.04
2016,8,13,12,30,936.0,102.0,2.5,19.0,959.0,1001.84,743.19
2016,8,13,12,45,922.0,109.5,2.55,19.0,947.5,1016.28,753.15
2016,8,13,13,0,908.0,117.0,2.6,19.0,936.0,1026.74,760.69
2016,8,13,13,15,905.0,116.5,2.65,19.0,921.0,1036.07,767.67
2016,8,13,13,30,902.0,116.0,2.7,19.0,906.0,1041.61,772.32
2016,8,13,13,45,900.5,112.5,2.75,19.0,884.5,1041.69,773.55
2016,8,13,14,0,899.0,109.0,2.8,19.0,863.0,1037.9,772.42
2016,8,13,14,15,892.0,107.5,2.8,19.0,834.0,1026.9,766.21
2016,8,13,14,30,885.0,106.0,2.8,19.0,805.0,1012.23,757.75
2016,8,13,14,45,879.0,102.5,2.85,19.0,770.0,992.75,746.65
2016,8,13,15,0,873.0,99.0,2.9,19.0,735.0,969.77,733.24
2016,8,13,15,15,861.0,97.0,2.9,19.0,694.0,939.45,714.42
2016,8,13,15,30,849.0,95.0,2.9,19.0,653.0,906.25,693.61
2016,8,13,15,45,835.5,91.5,2.9,19.0,608.0,875.77,674.57
2016,8,13,16,0,822.0,88.0,2.9,19.0,563.0,834.01,647.4
2016,8,13,16,15,801.0,84.5,2.9,18.5,514.0,783.89,615.13
2016,8,13,16,30,780.0,81.0,2.9,18.0,465.0,732.48,581.23
2016,8,13,16,45,753.5,76.5,2.9,18.0,414.0,674.78,540.73
2016,8,13,17,0,727.0,72.0,2.9,18.0,363.0,616.94,499.13
2016,8,13,17,15,686.5,67.5,2.8,17.5,311.0,550.1,448.4
2016,8,13,17,30,646.0,63.0,2.7,17.0,259.0,488.44,399.29
2016,8,13,17,45,587.5,56.5,2.65,16.5,208.0,413.95,338.07
2016,8,13,18,0,529.0,50.0,2.6,16.0,157.0,344.38,278.39
2016,8,13,18,15,432.5,40.5,2.6,15.5,111.5,259.94,204.97
2016,8,13,18,30,336.0,31.0,2.6,15.0,66.0,186.15,136.29
2016,8,13,18,45,168.0,15.5,2.6,15.0,33.0,84.42,0.0
2016,8,13,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,169.0,15.0,2.1,12.5,31.5,12.05,0.0
2016,8,14,6,0,338.0,30.0,2.2,13.0,63.0,24.45,14.58
2016,8,14,6,15,436.5,38.5,2.15,13.0,108.5,30.45,21.12
2016,8,14,6,30,535.0,47.0,2.1,13.0,154.0,36.3,26.79
2016,8,14,6,45,597.0,53.5,2.1,13.5,205.0,40.22,30.47
2016,8,14,7,0,659.0,60.0,2.1,14.0,256.0,48.16,37.57
2016,8,14,7,15,377.0,109.5,2.1,14.5,226.5,77.46,63.44
2016,8,14,7,30,95.0,159.0,2.1,15.0,197.0,122.82,102.79
2016,8,14,7,45,115.0,183.0,2.1,15.5,235.0,135.55,106.95
2016,8,14,8,0,135.0,207.0,2.1,16.0,273.0,165.71,127.06
2016,8,14,8,15,176.5,228.0,2.1,16.0,324.0,200.09,151.7
2016,8,14,8,30,218.0,249.0,2.1,16.0,375.0,239.95,182.02
2016,8,14,8,45,547.0,167.5,2.1,16.5,516.5,278.9,203.44
2016,8,14,9,0,876.0,86.0,2.1,17.0,658.0,366.92,268.89
2016,8,14,9,15,888.0,88.0,2.1,17.0,699.5,427.22,321.5
2016,8,14,9,30,900.0,90.0,2.1,17.0,741.0,487.57,372.77
2016,8,14,9,45,887.0,103.0,2.15,17.5,771.5,544.5,419.15
2016,8,14,10,0,874.0,116.0,2.2,18.0,802.0,598.34,461.4
2016,8,14,10,15,881.5,117.5,2.2,18.0,831.5,651.71,502.68
2016,8,14,10,30,889.0,119.0,2.2,18.0,861.0,703.7,541.77
2016,8,14,10,45,898.0,118.0,2.25,18.5,885.0,752.93,577.19
2016,8,14,11,0,907.0,117.0,2.3,19.0,909.0,800.4,608.9
2016,8,14,11,15,910.5,117.5,2.35,19.0,924.5,842.87,637.66
2016,8,14,11,30,914.0,118.0,2.4,19.0,940.0,882.74,664.48
2016,8,14,11,45,918.0,116.5,2.45,19.0,948.5,918.38,688.34
2016,8,14,12,0,922.0,115.0,2.5,19.0,957.0,951.05,710.18
2016,8,14,12,15,922.0,115.0,2.55,19.0,957.0,978.34,728.44
2016,8,14,12,30,922.0,115.0,2.6,19.0,957.0,1002.2,744.51
2016,8,14,12,45,910.5,120.5,2.65,19.0,946.5,1016.84,754.61
2016,8,14,13,0,899.0,126.0,2.7,19.0,936.0,1027.59,762.36
2016,8,14,13,15,895.5,125.5,2.75,19.0,920.5,1036.41,769.0
2016,8,14,13,30,892.0,125.0,2.8,19.0,905.0,1041.46,773.32
2016,8,14,13,45,887.0,123.5,2.85,19.0,882.0,1040.17,773.64
2016,8,14,14,0,882.0,122.0,2.9,19.0,859.0,1035.1,771.67
2016,8,14,14,15,874.5,120.5,2.95,19.0,829.5,1023.8,765.71
2016,8,14,14,30,867.0,119.0,3.0,19.0,800.0,1008.88,757.49
2016,8,14,14,45,857.5,116.5,3.05,19.0,764.5,987.41,744.94
2016,8,14,15,0,848.0,114.0,3.1,19.0,729.0,972.87,737.18
2016,8,14,15,15,835.0,111.0,3.15,18.5,687.5,940.69,718.68
2016,8,14,15,30,822.0,108.0,3.2,18.0,646.0,905.67,698.13
2016,8,14,15,45,806.0,104.5,3.25,18.0,600.5,864.76,671.86
2016,8,14,16,0,790.0,101.0,3.3,18.0,555.0,821.69,643.72
2016,8,14,16,15,767.0,97.0,3.3,17.5,506.0,770.31,610.0
2016,8,14,16,30,744.0,93.0,3.3,17.0,457.0,717.85,574.74
2016,8,14,16,45,715.0,88.0,3.35,17.0,405.5,662.72,535.75
2016,8,14,17,0,686.0,83.0,3.4,17.0,354.0,604.18,492.72
2016,8,14,17,15,642.5,77.0,3.3,16.5,302.0,535.5,439.56
2016,8,14,17,30,599.0,71.0,3.2,16.0,250.0,469.24,386.37
2016,8,14,17,45,537.5,63.0,3.15,15.5,200.0,393.54,323.52
2016,8,14,18,0,476.0,55.0,3.1,15.0,150.0,323.11,262.65
2016,8,14,18,15,377.0,44.0,3.0,14.5,105.5,238.72,188.83
2016,8,14,18,30,278.0,33.0,2.9,14.0,61.0,165.31,119.95
2016,8,14,18,45,139.0,16.5,2.85,14.0,30.5,75.19,0.0
2016,8,14,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,159.0,15.5,2.15,11.5,30.5,12.57,0.0
2016,8,15,6,0,318.0,31.0,2.2,12.0,61.0,25.47,15.3
2016,8,15,6,15,420.5,40.5,2.15,12.0,107.0,32.28,22.79
2016,8,15,6,30,523.0,50.0,2.1,12.0,153.0,38.91,29.21
2016,8,15,6,45,588.0,57.0,2.1,12.5,204.5,43.11,33.18
2016,8,15,7,0,653.0,64.0,2.1,13.0,256.0,47.19,36.86
2016,8,15,7,15,326.5,95.0,2.05,13.0,191.5,67.01,54.53
2016,8,15,7,30,0.0,126.0,2.0,13.0,127.0,105.4,88.31
2016,8,15,7,45,16.0,155.0,2.0,13.5,163.0,128.14,102.69
2016,8,15,8,0,32.0,184.0,2.0,14.0,199.0,148.06,117.48
2016,8,15,8,15,40.5,208.5,1.95,14.0,230.0,172.38,136.35
2016,8,15,8,30,49.0,233.0,1.9,14.0,261.0,198.25,156.62
2016,8,15,8,45,85.0,264.5,1.85,14.5,318.0,238.17,186.94
2016,8,15,9,0,121.0,296.0,1.8,15.0,375.0,279.75,218.67
2016,8,15,9,15,515.0,195.5,1.8,15.0,563.0,363.34,279.38
2016,8,15,9,30,909.0,95.0,1.8,15.0,751.0,496.28,381.52
2016,8,15,9,45,923.0,94.0,1.85,15.5,789.0,555.48,429.27
2016,8,15,10,0,937.0,93.0,1.9,16.0,827.0,614.31,475.54
2016,8,15,10,15,944.0,94.5,1.95,16.0,857.5,670.43,519.18
2016,8,15,10,30,951.0,96.0,2.0,16.0,888.0,724.97,560.47
2016,8,15,10,45,956.5,96.5,2.1,16.5,911.5,775.71,596.77
2016,8,15,11,0,962.0,97.0,2.2,17.0,935.0,824.24,629.2
2016,8,15,11,15,965.0,97.5,2.25,17.0,951.0,868.36,659.04
2016,8,15,11,30,968.0,98.0,2.3,17.0,967.0,909.64,686.79
2016,8,15,11,45,735.5,231.5,2.4,17.0,895.0,882.48,668.21
2016,8,15,12,0,503.0,365.0,2.5,17.0,823.0,825.89,624.06
2016,8,15,12,15,736.5,232.0,2.5,17.0,902.5,937.2,707.17
2016,8,15,12,30,970.0,99.0,2.5,17.0,982.0,1032.57,769.78
2016,8,15,12,45,965.0,101.0,2.55,17.0,973.0,1050.77,781.48
2016,8,15,13,0,960.0,103.0,2.6,17.0,964.0,1065.03,791.53
2016,8,15,13,15,957.0,102.0,2.6,17.0,948.5,1074.17,797.83
2016,8,15,13,30,954.0,101.0,2.6,17.0,933.0,1079.29,801.7
2016,8,15,13,45,950.0,99.5,2.6,17.0,910.0,1078.83,802.11
2016,8,15,14,0,946.0,98.0,2.6,17.0,887.0,1074.34,800.09
2016,8,15,14,15,939.0,97.0,2.6,17.0,856.5,1063.41,794.03
2016,8,15,14,30,932.0,96.0,2.6,17.0,826.0,1048.63,785.62
2016,8,15,14,45,924.0,94.0,2.6,17.0,789.5,1028.0,773.45
2016,8,15,15,0,916.0,92.0,2.6,17.0,753.0,1003.78,758.99
2016,8,15,15,15,904.0,90.0,2.6,16.5,711.0,972.35,741.07
2016,8,15,15,30,892.0,88.0,2.6,16.0,669.0,937.87,720.95
2016,8,15,15,45,633.0,153.5,2.6,16.0,551.5,770.87,605.32
2016,8,15,16,0,374.0,219.0,2.6,16.0,434.0,576.96,460.52
2016,8,15,16,15,596.5,147.5,2.55,15.5,454.0,690.7,553.67
2016,8,15,16,30,819.0,76.0,2.5,15.0,474.0,756.74,604.46
2016,8,15,16,45,791.0,72.0,2.5,15.0,421.0,696.79,561.42
2016,8,15,17,0,763.0,68.0,2.5,15.0,368.0,636.74,518.25
2016,8,15,17,15,722.5,63.5,2.45,14.5,314.5,568.16,466.47
2016,8,15,17,30,682.0,59.0,2.4,14.0,261.0,501.46,413.28
2016,8,15,17,45,620.0,53.0,2.35,14.0,208.5,426.81,350.56
2016,8,15,18,0,558.0,47.0,2.3,14.0,156.0,354.46,287.42
2016,8,15,18,15,457.0,38.0,2.15,13.5,109.5,267.21,210.81
2016,8,15,18,30,356.0,29.0,2.0,13.0,63.0,191.2,136.81
2016,8,15,18,45,178.0,14.5,1.95,12.5,31.5,84.68,0.0
2016,8,15,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,130.0,15.5,2.0,11.5,27.5,12.25,0.0
2016,8,16,6,0,260.0,31.0,2.1,12.0,55.0,25.49,15.09
2016,8,16,6,15,359.5,42.5,2.05,12.0,99.0,34.06,24.31
2016,8,16,6,30,459.0,54.0,2.0,12.0,143.0,42.29,32.2
2016,8,16,6,45,522.0,62.5,2.0,12.5,193.0,47.5,37.11
2016,8,16,7,0,585.0,71.0,2.0,13.0,243.0,52.52,41.63
2016,8,16,7,15,347.5,114.5,2.0,13.0,221.5,81.01,66.98
2016,8,16,7,30,110.0,158.0,2.0,13.0,200.0,117.03,98.51
2016,8,16,7,45,150.5,180.5,2.0,13.5,247.5,134.62,106.71
2016,8,16,8,0,191.0,203.0,2.0,14.0,295.0,167.83,127.67
2016,8,16,8,15,224.5,222.5,1.95,14.5,342.0,203.57,153.25
2016,8,16,8,30,258.0,242.0,1.9,15.0,389.0,238.98,180.27
2016,8,16,8,45,540.5,175.0,1.9,15.5,516.0,283.25,207.75
2016,8,16,9,0,823.0,108.0,1.9,16.0,643.0,363.86,268.44
2016,8,16,9,15,837.0,111.0,1.9,16.0,684.5,423.81,320.41
2016,8,16,9,30,851.0,114.0,1.9,16.0,726.0,484.22,371.38
2016,8,16,9,45,853.5,120.0,1.9,16.5,760.0,541.62,417.71
2016,8,16,10,0,856.0,126.0,1.9,17.0,794.0,597.73,461.31
2016,8,16,10,15,864.0,128.0,1.95,17.0,824.0,651.14,502.71
2016,8,16,10,30,872.0,130.0,2.0,17.0,854.0,703.23,542.07
2016,8,16,10,45,877.5,131.5,2.05,17.0,877.0,751.6,577.85
2016,8,16,11,0,883.0,133.0,2.1,17.0,900.0,797.99,610.46
2016,8,16,11,15,887.0,133.5,2.15,17.0,916.0,840.12,639.11
2016,8,16,11,30,891.0,134.0,2.2,17.0,932.0,879.74,665.9
2016,8,16,11,45,892.5,134.5,2.25,17.5,939.5,914.52,688.0
2016,8,16,12,0,894.0,135.0,2.3,18.0,947.0,946.3,707.98
2016,8,16,12,15,894.0,135.0,2.3,18.0,947.0,973.08,725.42
2016,8,16,12,30,894.0,135.0,2.3,18.0,947.0,996.52,740.7
2016,8,16,12,45,888.5,137.0,2.35,18.0,938.0,1013.11,752.12
2016,8,16,13,0,883.0,139.0,2.4,18.0,929.0,1026.04,761.31
2016,8,16,13,15,879.0,138.0,2.4,18.0,913.5,1033.76,766.69
2016,8,16,13,30,875.0,137.0,2.4,18.0,898.0,1037.74,769.81
2016,8,16,13,45,869.5,135.5,2.45,18.0,875.0,1035.95,769.9
2016,8,16,14,0,864.0,134.0,2.5,18.0,852.0,1030.43,767.73
2016,8,16,14,15,856.0,132.0,2.5,18.0,822.0,1029.82,768.43
2016,8,16,14,30,848.0,130.0,2.5,18.0,792.0,1013.83,759.04
2016,8,16,14,45,837.0,127.5,2.5,18.0,755.5,990.8,745.21
2016,8,16,15,0,826.0,125.0,2.5,18.0,719.0,964.51,729.26
2016,8,16,15,15,811.5,122.0,2.5,17.5,677.5,931.23,709.9
2016,8,16,15,30,797.0,119.0,2.5,17.0,636.0,895.24,688.51
2016,8,16,15,45,779.0,115.0,2.5,17.0,589.5,852.51,660.87
2016,8,16,16,0,761.0,111.0,2.5,17.0,543.0,807.77,631.51
2016,8,16,16,15,736.0,106.5,2.5,16.5,493.5,759.55,600.31
2016,8,16,16,30,711.0,102.0,2.5,16.0,444.0,706.0,564.47
2016,8,16,16,45,679.0,96.0,2.5,16.0,392.5,644.98,521.08
2016,8,16,17,0,647.0,90.0,2.5,16.0,341.0,584.52,476.02
2016,8,16,17,15,600.5,83.0,2.5,15.5,289.5,514.33,422.08
2016,8,16,17,30,554.0,76.0,2.5,15.0,238.0,446.92,368.19
2016,8,16,17,45,489.5,66.5,2.55,15.0,188.5,370.04,303.91
2016,8,16,18,0,425.0,57.0,2.6,15.0,139.0,298.84,242.11
2016,8,16,18,15,325.5,44.0,2.5,14.5,95.5,215.13,169.03
2016,8,16,18,30,226.0,31.0,2.4,14.0,52.0,142.64,99.28
2016,8,16,18,45,113.0,15.5,2.35,13.5,26.0,50.49,0.0
2016,8,16,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,15.0,2.0,12.5,25.0,13.64,0.0
2016,8,17,6,0,212.0,30.0,2.1,13.0,50.0,23.48,13.14
2016,8,17,6,15,309.0,43.0,2.05,13.0,91.5,33.21,23.42
2016,8,17,6,30,406.0,56.0,2.0,13.0,133.0,44.02,33.58
2016,8,17,6,45,472.0,65.0,1.95,13.5,181.5,49.54,38.75
2016,8,17,7,0,538.0,74.0,1.9,14.0,230.0,54.85,43.53
2016,8,17,7,15,584.5,81.0,1.85,14.5,281.0,58.25,46.44
2016,8,17,7,30,631.0,88.0,1.8,15.0,332.0,61.49,49.1
2016,8,17,7,45,340.5,139.5,1.75,15.5,273.5,99.38,74.91
2016,8,17,8,0,50.0,191.0,1.7,16.0,215.0,154.01,120.79
2016,8,17,8,15,400.0,149.0,1.65,16.0,373.5,167.15,115.19
2016,8,17,8,30,750.0,107.0,1.6,16.0,532.0,241.31,162.08
2016,8,17,8,45,770.0,110.0,1.6,16.5,578.0,298.5,211.61
2016,8,17,9,0,790.0,113.0,1.6,17.0,624.0,357.45,262.68
2016,8,17,9,15,804.5,116.0,1.6,17.0,665.5,415.75,312.9
2016,8,17,9,30,819.0,119.0,1.6,17.0,707.0,474.61,362.15
2016,8,17,9,45,835.0,119.0,1.65,17.5,744.0,531.89,408.18
2016,8,17,10,0,851.0,119.0,1.7,18.0,781.0,589.58,452.96
2016,8,17,10,15,859.5,120.5,1.75,18.0,811.0,642.53,493.79
2016,8,17,10,30,868.0,122.0,1.8,18.0,841.0,694.24,532.68
2016,8,17,10,45,874.5,123.0,1.9,18.0,864.0,742.62,568.66
2016,8,17,11,0,881.0,124.0,2.0,18.0,887.0,789.1,601.36
2016,8,17,11,15,885.0,124.5,2.05,18.0,903.0,831.05,629.79
2016,8,17,11,30,889.0,125.0,2.1,18.0,919.0,870.49,656.36
2016,8,17,11,45,891.0,125.5,2.15,18.5,927.0,905.51,678.56
2016,8,17,12,0,893.0,126.0,2.2,19.0,935.0,937.57,698.66
2016,8,17,12,15,893.0,126.0,2.25,19.0,935.0,964.18,716.45
2016,8,17,12,30,893.0,126.0,2.3,19.0,935.0,987.44,732.12
2016,8,17,12,45,882.0,131.0,2.4,19.0,924.5,1001.51,742.38
2016,8,17,13,0,871.0,136.0,2.5,19.0,914.0,1011.78,750.37
2016,8,17,13,15,867.5,135.5,2.55,18.5,898.5,1020.28,758.27
2016,8,17,13,30,864.0,135.0,2.6,18.0,883.0,1025.1,763.92
2016,8,17,13,45,858.5,133.5,2.65,18.0,860.5,1023.18,763.86
2016,8,17,14,0,853.0,132.0,2.7,18.0,838.0,1017.58,761.55
2016,8,17,14,15,844.5,130.0,2.7,18.0,808.0,1016.34,761.82
2016,8,17,14,30,836.0,128.0,2.7,18.0,778.0,999.86,752.02
2016,8,17,14,45,825.0,125.5,2.7,18.0,742.0,976.91,738.1
2016,8,17,15,0,814.0,123.0,2.7,18.0,706.0,950.73,722.06
2016,8,17,15,15,799.0,120.0,2.7,17.5,664.5,917.16,702.27
2016,8,17,15,30,784.0,117.0,2.7,17.0,623.0,880.94,680.48
2016,8,17,15,45,765.0,113.5,2.7,17.0,577.5,838.17,652.55
2016,8,17,16,0,746.0,110.0,2.7,17.0,532.0,798.01,626.19
2016,8,17,16,15,720.5,105.5,2.7,16.5,482.5,745.33,591.42
2016,8,17,16,30,695.0,101.0,2.7,16.0,433.0,691.94,555.37
2016,8,17,16,45,660.5,95.5,2.75,16.0,382.0,630.27,511.31
2016,8,17,17,0,626.0,90.0,2.8,16.0,331.0,569.43,465.54
2016,8,17,17,15,578.5,83.0,2.75,15.5,280.0,499.55,411.2
2016,8,17,17,30,531.0,76.0,2.7,15.0,229.0,432.59,357.15
2016,8,17,17,45,461.5,67.0,2.7,14.5,180.0,354.69,292.13
2016,8,17,18,0,392.0,58.0,2.7,14.0,131.0,280.85,228.31
2016,8,17,18,15,292.5,44.5,2.65,13.5,89.5,199.75,157.06
2016,8,17,18,30,193.0,31.0,2.6,13.0,48.0,130.05,88.12
2016,8,17,18,45,96.5,15.5,2.55,13.0,24.0,45.05,0.0
2016,8,17,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,94.5,15.5,1.7,12.5,24.0,14.1,0.0
2016,8,18,6,0,189.0,31.0,1.8,13.0,48.0,24.27,13.47
2016,8,18,6,15,289.5,44.5,1.8,13.0,89.5,34.37,24.38
2016,8,18,6,30,390.0,58.0,1.8,13.0,131.0,44.18,33.7
2016,8,18,6,45,458.5,67.5,1.8,13.5,180.0,51.78,40.74
2016,8,18,7,0,527.0,77.0,1.8,14.0,229.0,57.42,45.82
2016,8,18,7,15,401.0,110.5,1.8,14.0,239.5,78.68,64.65
2016,8,18,7,30,275.0,144.0,1.8,14.0,250.0,104.09,86.82
2016,8,18,7,45,303.5,162.5,1.8,14.5,295.0,120.18,92.88
2016,8,18,8,0,332.0,181.0,1.8,15.0,340.0,159.49,115.03
2016,8,18,8,15,328.5,204.0,1.75,15.0,375.5,201.13,146.41
2016,8,18,8,30,325.0,227.0,1.7,15.0,411.0,242.76,180.58
2016,8,18,8,45,549.0,173.5,1.7,15.5,514.5,285.04,208.77
2016,8,18,9,0,773.0,120.0,1.7,16.0,618.0,358.07,264.83
2016,8,18,9,15,787.5,123.0,1.7,16.0,659.0,415.48,314.41
2016,8,18,9,30,802.0,126.0,1.7,16.0,700.0,473.48,363.17
2016,8,18,9,45,761.0,155.5,1.75,16.5,722.0,524.53,404.51
2016,8,18,10,0,720.0,185.0,1.8,17.0,744.0,572.8,441.83
2016,8,18,10,15,730.0,188.0,1.85,17.0,773.5,623.87,481.17
2016,8,18,10,30,740.0,191.0,1.9,17.0,803.0,674.28,519.03
2016,8,18,10,45,741.0,196.5,1.95,17.5,823.5,719.65,551.34
2016,8,18,11,0,742.0,202.0,2.0,18.0,844.0,763.15,581.56
2016,8,18,11,15,746.5,203.5,2.05,18.0,859.0,803.66,610.36
2016,8,18,11,30,751.0,205.0,2.1,18.0,874.0,842.14,637.37
2016,8,18,11,45,748.5,209.0,2.15,18.0,880.0,874.7,659.38
2016,8,18,12,0,746.0,213.0,2.2,18.0,886.0,904.47,679.5
2016,8,18,12,15,745.5,212.5,2.25,18.0,886.0,928.7,695.92
2016,8,18,12,30,745.0,212.0,2.3,18.0,886.0,949.88,710.41
2016,8,18,12,45,742.0,212.0,2.35,18.0,878.0,965.98,721.62
2016,8,18,13,0,739.0,212.0,2.4,18.0,870.0,978.76,730.78
2016,8,18,13,15,734.0,210.5,2.4,17.5,854.5,984.6,736.37
2016,8,18,13,30,729.0,209.0,2.4,17.0,839.0,986.99,739.87
2016,8,18,13,45,721.5,206.5,2.45,17.0,816.0,982.36,737.99
2016,8,18,14,0,714.0,204.0,2.5,17.0,793.0,974.33,734.03
2016,8,18,14,15,703.5,201.0,2.5,17.0,764.0,959.44,725.08
2016,8,18,14,30,693.0,198.0,2.5,17.0,735.0,941.4,714.15
2016,8,18,14,45,681.0,193.0,2.55,17.0,700.0,916.71,699.21
2016,8,18,15,0,669.0,188.0,2.6,17.0,665.0,889.25,682.35
2016,8,18,15,15,651.5,182.5,2.6,16.5,624.5,853.42,660.41
2016,8,18,15,30,634.0,177.0,2.6,16.0,584.0,815.48,636.75
2016,8,18,15,45,615.5,169.0,2.65,16.0,540.0,772.11,608.02
2016,8,18,16,0,597.0,161.0,2.7,16.0,496.0,727.24,577.63
2016,8,18,16,15,568.0,153.0,2.7,15.5,448.5,666.32,535.15
2016,8,18,16,30,539.0,145.0,2.7,15.0,401.0,612.45,496.73
2016,8,18,16,45,506.0,134.0,2.7,15.0,352.5,552.62,451.71
2016,8,18,17,0,473.0,123.0,2.7,15.0,304.0,494.06,406.45
2016,8,18,17,15,425.5,110.5,2.65,14.5,255.0,425.99,352.65
2016,8,18,17,30,378.0,98.0,2.6,14.0,206.0,361.5,299.95
2016,8,18,17,45,319.0,82.0,2.55,14.0,160.0,290.65,239.76
2016,8,18,18,0,260.0,66.0,2.5,14.0,114.0,225.63,182.95
2016,8,18,18,15,184.0,46.5,2.4,13.5,75.0,155.15,121.08
2016,8,18,18,30,108.0,27.0,2.3,13.0,36.0,82.37,52.04
2016,8,18,18,45,54.0,13.5,2.25,13.0,18.0,29.52,0.0
2016,8,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,50.5,13.5,2.0,12.5,17.5,12.28,0.0
2016,8,19,6,0,101.0,27.0,2.1,13.0,35.0,21.93,11.3
2016,8,19,6,15,171.0,47.0,2.1,13.0,73.0,37.29,26.87
2016,8,19,6,30,241.0,67.0,2.1,13.0,111.0,50.6,39.35
2016,8,19,6,45,299.0,83.5,2.1,13.5,156.5,61.91,49.73
2016,8,19,7,0,357.0,100.0,2.1,14.0,202.0,72.76,59.42
2016,8,19,7,15,178.5,111.5,2.05,14.0,163.0,82.63,68.13
2016,8,19,7,30,0.0,123.0,2.0,14.0,124.0,102.94,85.84
2016,8,19,7,45,9.5,146.5,1.95,14.5,152.0,121.68,97.06
2016,8,19,8,0,19.0,170.0,1.9,15.0,180.0,142.94,113.41
2016,8,19,8,15,97.5,209.0,1.85,15.0,263.5,181.0,140.4
2016,8,19,8,30,176.0,248.0,1.8,15.0,347.0,230.99,177.26
2016,8,19,8,45,224.0,264.5,1.8,15.5,401.5,272.46,209.0
2016,8,19,9,0,272.0,281.0,1.8,16.0,456.0,316.67,243.43
2016,8,19,9,15,251.0,305.5,1.8,16.0,475.0,349.5,270.62
2016,8,19,9,30,230.0,330.0,1.8,16.0,494.0,381.48,296.32
2016,8,19,9,45,261.5,342.0,1.8,16.5,537.5,425.11,329.54
2016,8,19,10,0,293.0,354.0,1.8,17.0,581.0,473.34,365.64
2016,8,19,10,15,369.5,339.0,1.85,17.0,636.5,529.3,408.48
2016,8,19,10,30,446.0,324.0,1.9,17.0,692.0,594.47,457.6
2016,8,19,10,45,564.0,277.0,1.95,17.5,755.5,664.98,510.04
2016,8,19,11,0,682.0,230.0,2.0,18.0,819.0,744.08,567.6
2016,8,19,11,15,687.0,232.0,2.05,18.0,834.0,783.41,595.28
2016,8,19,11,30,692.0,234.0,2.1,18.0,849.0,820.94,621.7
2016,8,19,11,45,688.5,238.5,2.2,18.0,855.0,851.42,643.28
2016,8,19,12,0,685.0,243.0,2.3,18.0,861.0,879.22,662.95
2016,8,19,12,15,556.5,309.0,2.35,18.0,810.5,845.13,636.63
2016,8,19,12,30,428.0,375.0,2.4,18.0,760.0,805.34,606.39
2016,8,19,12,45,564.5,302.0,2.45,18.0,805.5,880.48,663.2
2016,8,19,13,0,701.0,229.0,2.5,18.0,851.0,959.26,719.71
2016,8,19,13,15,696.0,227.5,2.55,18.0,836.0,964.78,723.54
2016,8,19,13,30,691.0,226.0,2.6,18.0,821.0,966.97,726.0
2016,8,19,13,45,567.5,275.0,2.65,18.0,755.0,893.13,674.85
2016,8,19,14,0,444.0,324.0,2.7,18.0,689.0,822.11,624.09
2016,8,19,14,15,547.0,269.5,2.7,17.5,703.0,869.0,662.65
2016,8,19,14,30,650.0,215.0,2.7,17.0,717.0,916.81,700.1
2016,8,19,14,45,635.0,210.5,2.7,17.0,682.0,890.19,682.54
2016,8,19,15,0,620.0,206.0,2.7,17.0,647.0,861.0,663.85
2016,8,19,15,15,602.5,199.5,2.7,17.0,607.0,825.0,640.06
2016,8,19,15,30,585.0,193.0,2.7,17.0,567.0,780.82,610.37
2016,8,19,15,45,458.5,207.5,2.75,17.0,487.5,667.99,527.83
2016,8,19,16,0,332.0,222.0,2.8,17.0,408.0,545.28,435.79
2016,8,19,16,15,297.0,205.5,2.8,16.5,360.0,487.12,393.37
2016,8,19,16,30,262.0,189.0,2.8,16.0,312.0,430.5,350.67
2016,8,19,16,45,246.5,167.5,2.8,16.0,272.5,384.3,315.06
2016,8,19,17,0,231.0,146.0,2.8,16.0,233.0,338.55,278.93
2016,8,19,17,15,192.5,129.5,2.8,15.5,194.5,273.18,226.0
2016,8,19,17,30,154.0,113.0,2.8,15.0,156.0,224.0,184.94
2016,8,19,17,45,124.0,90.0,2.8,15.0,120.0,174.48,142.48
2016,8,19,18,0,94.0,67.0,2.8,15.0,84.0,127.5,101.48
2016,8,19,18,15,47.0,45.5,2.75,14.5,54.0,77.7,58.1
2016,8,19,18,30,0.0,24.0,2.7,14.0,24.0,22.53,9.63
2016,8,19,18,45,0.0,12.0,2.65,14.0,12.0,10.91,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,42.5,12.0,1.8,12.5,15.5,10.91,0.0
2016,8,20,6,0,85.0,24.0,1.9,13.0,31.0,19.61,9.17
2016,8,20,6,15,149.0,45.5,1.9,13.0,68.5,36.13,25.8
2016,8,20,6,30,213.0,67.0,1.9,13.0,106.0,52.11,40.64
2016,8,20,6,45,268.0,85.0,1.95,13.5,150.5,65.17,52.6
2016,8,20,7,0,323.0,103.0,2.0,14.0,195.0,74.88,61.29
2016,8,20,7,15,177.5,122.0,1.95,14.0,174.5,93.88,78.06
2016,8,20,7,30,32.0,141.0,1.9,14.0,154.0,110.75,92.67
2016,8,20,7,45,46.5,166.5,1.9,14.5,187.5,129.71,103.34
2016,8,20,8,0,61.0,192.0,1.9,15.0,221.0,155.4,122.02
