Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,15,59.0,211.5,1.9,15.5,242.0,177.05,138.64
2016,8,20,8,30,57.0,231.0,1.9,16.0,263.0,198.65,155.56
2016,8,20,8,45,93.5,261.0,1.9,16.5,319.0,238.31,185.59
2016,8,20,9,0,130.0,291.0,1.9,17.0,375.0,280.08,217.41
2016,8,20,9,15,96.0,301.0,1.95,17.0,365.5,289.81,225.91
2016,8,20,9,30,62.0,311.0,2.0,17.0,356.0,292.15,228.13
2016,8,20,9,45,54.0,319.5,2.05,17.5,360.0,302.38,235.57
2016,8,20,10,0,46.0,328.0,2.1,18.0,364.0,311.54,241.97
2016,8,20,10,15,134.0,363.0,2.15,18.0,472.5,403.55,312.78
2016,8,20,10,30,222.0,398.0,2.2,18.0,581.0,504.32,388.54
2016,8,20,10,45,468.5,304.0,2.3,18.0,703.0,621.46,478.88
2016,8,20,11,0,715.0,210.0,2.4,18.0,825.0,751.64,576.82
2016,8,20,11,15,719.5,211.5,2.45,18.0,840.0,791.18,604.48
2016,8,20,11,30,724.0,213.0,2.5,18.0,855.0,828.76,631.13
2016,8,20,11,45,585.0,290.5,2.6,18.0,812.0,809.87,615.03
2016,8,20,12,0,446.0,368.0,2.7,18.0,769.0,781.12,591.99
2016,8,20,12,15,589.5,290.5,2.75,18.0,820.0,859.89,651.67
2016,8,20,12,30,733.0,213.0,2.8,18.0,871.0,940.9,709.74
2016,8,20,12,45,718.5,219.5,2.9,18.0,860.0,952.14,717.61
2016,8,20,13,0,704.0,226.0,3.0,18.0,849.0,959.82,723.83
2016,8,20,13,15,534.0,304.5,3.0,18.0,772.0,877.51,664.28
2016,8,20,13,30,364.0,383.0,3.0,18.0,695.0,780.41,592.94
2016,8,20,13,45,527.5,297.0,3.05,18.0,736.0,876.34,666.61
2016,8,20,14,0,691.0,211.0,3.1,18.0,777.0,959.37,727.62
2016,8,20,14,15,531.0,271.5,3.1,18.0,697.0,855.43,653.35
2016,8,20,14,30,371.0,332.0,3.1,18.0,617.0,741.76,570.49
2016,8,20,14,45,368.5,313.5,3.1,18.0,585.0,716.54,554.57
2016,8,20,15,0,366.0,295.0,3.1,18.0,553.0,689.49,536.58
2016,8,20,15,15,212.0,282.0,3.1,17.5,430.0,505.73,399.37
2016,8,20,15,30,58.0,269.0,3.1,17.0,307.0,329.34,261.4
2016,8,20,15,45,97.5,256.5,3.1,17.0,313.5,352.0,281.95
2016,8,20,16,0,137.0,244.0,3.1,17.0,320.0,387.53,311.63
2016,8,20,16,15,119.5,220.0,3.1,16.5,282.0,342.91,277.45
2016,8,20,16,30,102.0,196.0,3.1,16.0,244.0,285.23,232.51
2016,8,20,16,45,51.0,153.5,3.1,16.0,177.5,195.77,159.23
2016,8,20,17,0,0.0,111.0,3.1,16.0,111.0,103.41,81.73
2016,8,20,17,15,0.0,92.5,3.1,15.5,92.5,85.76,67.3
2016,8,20,17,30,0.0,74.0,3.1,15.0,74.0,68.03,52.42
2016,8,20,17,45,133.0,67.5,3.1,15.0,91.0,159.26,130.34
2016,8,20,18,0,266.0,61.0,3.1,15.0,108.0,222.53,179.85
2016,8,20,18,15,187.5,42.5,3.0,14.5,70.0,151.97,117.2
2016,8,20,18,30,109.0,24.0,2.9,14.0,32.0,85.21,46.68
2016,8,20,18,45,54.5,12.0,2.85,14.0,16.0,28.17,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,13.0,2.6,12.5,17.5,11.82,0.0
2016,8,21,6,0,110.0,26.0,2.7,13.0,35.0,20.28,9.23
2016,8,21,6,15,187.5,45.0,2.8,13.0,73.5,34.64,24.44
2016,8,21,6,30,265.0,64.0,2.9,13.0,112.0,48.51,37.42
2016,8,21,6,45,328.0,78.5,3.0,13.5,157.5,58.43,46.6
2016,8,21,7,0,391.0,93.0,3.1,14.0,203.0,67.97,55.18
2016,8,21,7,15,195.5,97.5,3.05,14.0,152.5,73.29,59.89
2016,8,21,7,30,0.0,102.0,3.0,14.0,102.0,87.28,72.14
2016,8,21,7,45,4.0,129.5,2.95,14.5,131.0,109.15,86.8
2016,8,21,8,0,8.0,157.0,2.9,15.0,160.0,132.37,105.32
2016,8,21,8,15,24.0,189.0,2.8,15.0,201.5,161.65,128.2
2016,8,21,8,30,40.0,221.0,2.7,15.0,243.0,188.02,148.6
2016,8,21,8,45,102.0,256.0,2.65,15.5,319.5,237.07,185.57
2016,8,21,9,0,164.0,291.0,2.6,16.0,396.0,291.64,227.26
2016,8,21,9,15,221.5,304.5,2.55,16.0,456.0,339.99,264.94
2016,8,21,9,30,279.0,318.0,2.5,16.0,516.0,393.65,306.92
2016,8,21,9,45,484.0,256.0,2.45,16.5,620.0,469.31,365.42
2016,8,21,10,0,689.0,194.0,2.4,17.0,724.0,565.15,439.15
2016,8,21,10,15,699.0,197.5,2.45,17.0,753.0,615.27,477.82
2016,8,21,10,30,709.0,201.0,2.5,17.0,782.0,664.81,515.44
2016,8,21,10,45,718.5,202.0,2.55,17.0,805.0,710.91,549.85
2016,8,21,11,0,728.0,203.0,2.6,17.0,828.0,755.83,582.81
2016,8,21,11,15,497.5,315.5,2.65,17.0,746.0,708.55,544.38
2016,8,21,11,30,267.0,428.0,2.7,17.0,664.0,638.05,488.51
2016,8,21,11,45,505.0,317.5,2.8,17.5,768.5,765.61,586.2
2016,8,21,12,0,743.0,207.0,2.9,18.0,873.0,898.18,682.28
2016,8,21,12,15,427.5,324.5,2.95,18.0,708.0,741.45,565.87
2016,8,21,12,30,112.0,442.0,3.0,18.0,543.0,534.42,408.82
2016,8,21,12,45,437.5,316.5,3.1,18.0,703.5,772.48,592.19
2016,8,21,13,0,763.0,191.0,3.2,18.0,864.0,974.63,737.14
2016,8,21,13,15,505.5,302.5,3.2,17.5,745.5,847.44,645.53
2016,8,21,13,30,248.0,414.0,3.2,17.0,627.0,696.72,533.44
2016,8,21,13,45,230.5,405.0,3.25,17.0,598.5,657.34,506.72
2016,8,21,14,0,213.0,396.0,3.3,17.0,570.0,633.34,489.91
2016,8,21,14,15,294.0,361.0,3.3,17.0,591.5,696.91,539.55
2016,8,21,14,30,375.0,326.0,3.3,17.0,613.0,739.56,573.48
2016,8,21,14,45,226.5,321.0,3.35,17.0,492.0,567.25,444.81
2016,8,21,15,0,78.0,316.0,3.4,17.0,371.0,399.06,314.61
2016,8,21,15,15,76.5,297.0,3.4,16.5,348.0,377.65,300.08
2016,8,21,15,30,75.0,278.0,3.4,16.0,325.0,355.93,284.58
2016,8,21,15,45,54.5,245.5,3.4,16.0,278.5,301.17,241.68
2016,8,21,16,0,34.0,213.0,3.4,16.0,232.0,247.3,198.85
2016,8,21,16,15,31.0,193.0,3.4,15.5,209.0,223.54,180.68
2016,8,21,16,30,28.0,173.0,3.4,15.0,186.0,199.85,162.2
2016,8,21,16,45,14.0,142.0,3.45,15.0,148.5,145.07,117.05
2016,8,21,17,0,0.0,111.0,3.5,15.0,111.0,103.63,82.33
2016,8,21,17,15,0.0,92.5,3.45,14.5,92.5,85.98,67.76
2016,8,21,17,30,0.0,74.0,3.4,14.0,74.0,68.24,52.8
2016,8,21,17,45,0.0,57.0,3.4,14.0,57.0,52.0,38.76
2016,8,21,18,0,0.0,40.0,3.4,14.0,40.0,35.6,24.44
2016,8,21,18,15,0.0,25.5,3.3,13.5,25.5,22.47,12.82
2016,8,21,18,30,0.0,11.0,3.2,13.0,11.0,9.67,0.0
2016,8,21,18,45,0.0,5.5,3.1,13.0,5.5,5.0,0.0
2016,8,21,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.5,2.7,12.5,9.5,8.64,0.0
2016,8,22,6,0,0.0,19.0,2.8,13.0,19.0,16.74,6.21
2016,8,22,6,15,2.0,39.0,2.8,13.0,39.5,33.51,23.4
2016,8,22,6,30,4.0,59.0,2.8,13.0,60.0,49.88,38.59
2016,8,22,6,45,15.5,80.5,2.85,13.5,84.5,67.2,54.36
2016,8,22,7,0,27.0,102.0,2.9,14.0,109.0,81.68,67.31
2016,8,22,7,15,37.0,123.0,2.8,14.0,135.5,97.25,81.07
2016,8,22,7,30,47.0,144.0,2.7,14.0,162.0,112.51,94.29
2016,8,22,7,45,65.0,169.0,2.65,14.5,197.5,131.38,104.69
2016,8,22,8,0,83.0,194.0,2.6,15.0,233.0,158.39,123.84
2016,8,22,8,15,80.0,215.5,2.5,15.0,256.0,182.82,142.89
2016,8,22,8,30,77.0,237.0,2.4,15.0,279.0,207.14,162.46
2016,8,22,8,45,133.0,262.5,2.35,15.5,344.0,246.8,192.17
2016,8,22,9,0,189.0,288.0,2.3,16.0,409.0,298.01,231.48
2016,8,22,9,15,454.5,222.5,2.3,16.0,537.0,364.26,280.9
2016,8,22,9,30,720.0,157.0,2.3,16.0,665.0,462.43,357.56
2016,8,22,9,45,706.0,174.0,2.35,16.5,694.0,514.96,399.84
2016,8,22,10,0,692.0,191.0,2.4,17.0,723.0,564.93,438.83
2016,8,22,10,15,702.5,194.0,2.45,17.0,751.5,615.07,477.85
2016,8,22,10,30,713.0,197.0,2.5,17.0,780.0,664.65,515.53
2016,8,22,10,45,719.0,200.0,2.6,17.5,801.5,710.21,548.73
2016,8,22,11,0,725.0,203.0,2.7,18.0,823.0,754.34,580.2
2016,8,22,11,15,729.5,204.5,2.75,18.0,838.0,794.19,608.95
2016,8,22,11,30,734.0,206.0,2.8,18.0,853.0,832.04,635.92
2016,8,22,11,45,735.5,207.0,2.9,18.0,860.0,864.57,658.77
2016,8,22,12,0,737.0,208.0,3.0,18.0,867.0,894.5,679.68
2016,8,22,12,15,573.5,293.0,3.05,18.0,805.5,847.4,643.97
2016,8,22,12,30,410.0,378.0,3.1,18.0,744.0,793.16,602.1
2016,8,22,12,45,549.5,305.5,3.2,18.0,791.5,871.39,662.27
2016,8,22,13,0,689.0,233.0,3.3,18.0,839.0,953.33,722.6
2016,8,22,13,15,519.5,309.0,3.3,17.5,761.0,868.78,661.31
2016,8,22,13,30,350.0,385.0,3.3,17.0,683.0,769.62,588.98
2016,8,22,13,45,514.0,300.5,3.35,17.0,725.0,867.33,664.66
2016,8,22,14,0,678.0,216.0,3.4,17.0,767.0,952.27,728.01
2016,8,22,14,15,523.5,271.0,3.4,17.0,687.0,848.12,652.69
2016,8,22,14,30,369.0,326.0,3.4,17.0,607.0,734.02,568.87
2016,8,22,14,45,356.5,311.5,3.45,17.0,572.5,703.33,548.6
2016,8,22,15,0,344.0,297.0,3.5,17.0,538.0,671.24,526.55
2016,8,22,15,15,353.5,274.5,3.5,16.5,509.0,649.63,513.57
2016,8,22,15,30,363.0,252.0,3.5,16.0,480.0,625.81,498.71
2016,8,22,15,45,471.0,206.0,3.5,16.0,478.5,677.79,541.83
2016,8,22,16,0,579.0,160.0,3.5,16.0,477.0,703.44,564.97
2016,8,22,16,15,550.0,151.5,3.45,15.5,429.5,649.35,525.91
2016,8,22,16,30,521.0,143.0,3.4,15.0,382.0,595.47,486.56
2016,8,22,16,45,273.5,138.5,3.35,15.0,263.0,369.63,305.96
2016,8,22,17,0,26.0,134.0,3.3,15.0,144.0,157.32,127.59
2016,8,22,17,15,196.0,113.0,3.2,14.5,167.0,267.08,222.82
2016,8,22,17,30,366.0,92.0,3.1,14.0,190.0,346.73,288.88
2016,8,22,17,45,309.0,75.5,3.05,14.0,145.5,277.18,228.49
2016,8,22,18,0,252.0,59.0,3.0,14.0,101.0,213.34,172.04
2016,8,22,18,15,171.5,40.0,2.85,13.5,64.0,142.38,108.7
2016,8,22,18,30,91.0,21.0,2.7,13.0,27.0,72.45,27.35
2016,8,22,18,45,45.5,10.5,2.6,13.0,13.5,23.82,0.0
2016,8,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,81.0,12.5,2.2,12.5,18.5,11.37,0.0
2016,8,23,6,0,162.0,25.0,2.3,13.0,37.0,19.61,7.64
2016,8,23,6,15,258.5,40.0,2.3,13.0,77.0,30.99,21.16
2016,8,23,6,30,355.0,55.0,2.3,13.0,117.0,42.02,31.63
2016,8,23,6,45,423.5,65.5,2.3,13.5,164.5,50.61,39.62
2016,8,23,7,0,492.0,76.0,2.3,14.0,212.0,57.12,45.52
2016,8,23,7,15,246.0,76.5,2.2,14.0,144.5,54.08,42.83
2016,8,23,7,30,0.0,77.0,2.1,14.0,77.0,67.67,54.82
2016,8,23,7,45,0.0,96.0,2.05,14.5,96.0,83.43,65.28
2016,8,23,8,0,0.0,115.0,2.0,15.0,115.0,99.42,78.26
2016,8,23,8,15,0.0,134.5,1.95,15.0,134.5,115.99,91.69
2016,8,23,8,30,0.0,154.0,1.9,15.0,154.0,132.75,105.12
2016,8,23,8,45,10.5,192.5,1.85,15.5,199.5,167.9,132.77
2016,8,23,9,0,21.0,231.0,1.8,16.0,245.0,204.76,161.41
2016,8,23,9,15,23.0,248.0,1.8,16.0,264.0,222.54,175.14
2016,8,23,9,30,25.0,265.0,1.8,16.0,283.0,240.66,189.12
2016,8,23,9,45,27.5,282.5,1.8,16.5,303.0,258.84,202.68
2016,8,23,10,0,30.0,300.0,1.8,17.0,323.0,279.46,218.0
2016,8,23,10,15,116.5,348.0,1.85,17.0,442.5,381.18,296.65
2016,8,23,10,30,203.0,396.0,1.9,17.0,562.0,491.44,379.61
2016,8,23,10,45,186.5,409.0,1.95,17.5,564.5,506.38,389.08
2016,8,23,11,0,170.0,422.0,2.0,18.0,567.0,519.54,397.65
2016,8,23,11,15,155.0,429.5,2.05,18.0,563.5,527.16,402.9
2016,8,23,11,30,140.0,437.0,2.1,18.0,560.0,533.16,406.94
2016,8,23,11,45,483.0,298.5,2.2,18.5,728.0,729.74,556.53
2016,8,23,12,0,826.0,160.0,2.3,19.0,896.0,923.11,692.31
2016,8,23,12,15,486.5,302.5,2.35,19.0,736.0,776.3,585.98
2016,8,23,12,30,147.0,445.0,2.4,19.0,576.0,585.5,442.98
2016,8,23,12,45,302.5,398.0,2.45,19.0,664.0,711.28,538.86
2016,8,23,13,0,458.0,351.0,2.5,19.0,752.0,840.44,632.22
2016,8,23,13,15,388.5,372.0,2.55,18.5,708.0,788.21,595.44
2016,8,23,13,30,319.0,393.0,2.6,18.0,664.0,747.42,567.22
2016,8,23,13,45,312.5,382.5,2.7,18.0,642.0,734.72,559.79
2016,8,23,14,0,306.0,372.0,2.8,18.0,620.0,720.23,550.85
2016,8,23,14,15,312.5,355.0,2.8,18.0,600.0,710.03,544.96
2016,8,23,14,30,319.0,338.0,2.8,18.0,580.0,697.92,537.73
2016,8,23,14,45,225.5,331.0,2.85,18.0,498.0,578.49,450.11
2016,8,23,15,0,132.0,324.0,2.9,18.0,416.0,479.26,375.1
2016,8,23,15,15,82.5,284.0,2.9,17.5,340.5,369.35,292.13
2016,8,23,15,30,33.0,244.0,2.9,17.0,265.0,278.95,221.52
2016,8,23,15,45,38.0,230.0,2.95,17.0,252.5,269.36,215.11
2016,8,23,16,0,43.0,216.0,3.0,17.0,240.0,259.41,208.11
2016,8,23,16,15,32.5,191.0,3.0,16.5,208.0,223.29,179.79
2016,8,23,16,30,22.0,166.0,3.0,16.0,176.0,175.95,141.84
2016,8,23,16,45,11.0,136.5,3.05,16.0,141.5,137.42,110.22
2016,8,23,17,0,0.0,107.0,3.1,16.0,107.0,99.81,78.83
2016,8,23,17,15,221.0,93.0,3.1,15.5,151.5,258.05,215.42
2016,8,23,17,30,442.0,79.0,3.1,15.0,196.0,375.91,312.22
2016,8,23,17,45,373.0,66.5,3.1,14.5,149.5,300.57,247.31
2016,8,23,18,0,304.0,54.0,3.1,14.0,103.0,232.3,187.18
2016,8,23,18,15,210.5,37.0,3.0,13.5,65.0,155.31,117.91
2016,8,23,18,30,117.0,20.0,2.9,13.0,27.0,79.86,19.93
2016,8,23,18,45,58.5,10.0,2.85,13.0,13.5,27.37,0.0
2016,8,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,97.5,12.0,2.15,11.5,19.0,10.91,0.0
2016,8,24,6,0,195.0,24.0,2.3,12.0,38.0,19.71,7.02
2016,8,24,6,15,300.5,37.5,2.3,12.0,79.5,30.32,20.61
2016,8,24,6,30,406.0,51.0,2.3,12.0,121.0,40.47,30.37
2016,8,24,6,45,477.5,60.5,2.35,12.5,170.5,46.59,36.18
2016,8,24,7,0,549.0,70.0,2.4,13.0,220.0,52.49,41.57
2016,8,24,7,15,308.5,108.0,2.35,13.5,195.5,81.11,66.97
2016,8,24,7,30,68.0,146.0,2.3,14.0,171.0,113.65,95.31
2016,8,24,7,45,115.0,170.5,2.3,14.5,220.5,127.55,100.99
2016,8,24,8,0,162.0,195.0,2.3,15.0,270.0,160.43,122.48
2016,8,24,8,15,189.5,216.5,2.25,15.0,314.0,195.01,147.94
2016,8,24,8,30,217.0,238.0,2.2,15.0,358.0,233.37,177.94
2016,8,24,8,45,288.5,246.5,2.2,15.5,420.0,274.51,209.25
2016,8,24,9,0,360.0,255.0,2.2,16.0,482.0,328.11,251.32
2016,8,24,9,15,597.5,186.0,2.15,16.0,592.5,393.13,301.21
2016,8,24,9,30,835.0,117.0,2.1,16.0,703.0,483.89,372.84
2016,8,24,9,45,851.0,116.5,2.1,16.5,740.5,541.93,419.61
2016,8,24,10,0,867.0,116.0,2.1,17.0,778.0,600.06,464.98
2016,8,24,10,15,875.0,117.5,2.1,17.0,807.5,653.75,506.5
2016,8,24,10,30,883.0,119.0,2.1,17.0,837.0,706.08,545.84
2016,8,24,10,45,885.5,122.0,2.15,17.0,859.0,754.22,581.48
2016,8,24,11,0,888.0,125.0,2.2,17.0,881.0,800.09,613.31
2016,8,24,11,15,633.5,254.5,2.25,17.0,799.0,765.12,584.99
2016,8,24,11,30,379.0,384.0,2.3,17.0,717.0,692.75,528.47
2016,8,24,11,45,635.0,258.0,2.35,17.5,820.0,826.91,629.3
2016,8,24,12,0,891.0,132.0,2.4,18.0,923.0,946.19,710.52
2016,8,24,12,15,890.5,132.0,2.45,18.0,922.5,972.19,727.14
2016,8,24,12,30,890.0,132.0,2.5,18.0,922.0,994.77,742.48
2016,8,24,12,45,877.0,138.0,2.6,18.0,910.0,1007.63,752.0
2016,8,24,13,0,864.0,144.0,2.7,18.0,898.0,1016.61,759.17
2016,8,24,13,15,859.5,143.0,2.75,18.0,882.0,1035.19,772.37
2016,8,24,13,30,855.0,142.0,2.8,18.0,866.0,1038.32,775.4
2016,8,24,13,45,848.5,140.5,2.9,18.0,842.0,1035.07,774.98
2016,8,24,14,0,842.0,139.0,3.0,18.0,818.0,1028.04,772.21
2016,8,24,14,15,833.0,137.0,3.05,17.5,787.5,1014.25,766.03
2016,8,24,14,30,824.0,135.0,3.1,17.0,757.0,996.9,757.54
2016,8,24,14,45,812.0,132.0,3.15,17.0,720.0,972.04,742.56
2016,8,24,15,0,800.0,129.0,3.2,17.0,683.0,944.01,725.41
2016,8,24,15,15,784.0,125.5,3.2,17.0,641.0,908.66,702.73
2016,8,24,15,30,768.0,122.0,3.2,17.0,599.0,870.75,678.12
2016,8,24,15,45,748.0,117.5,3.2,17.0,552.5,831.14,652.09
2016,8,24,16,0,728.0,113.0,3.2,17.0,506.0,784.56,620.68
2016,8,24,16,15,700.5,108.0,3.2,16.5,456.0,729.8,583.87
2016,8,24,16,30,673.0,103.0,3.2,16.0,406.0,674.56,545.79
2016,8,24,16,45,638.0,96.0,3.2,16.0,355.0,611.29,499.4
2016,8,24,17,0,603.0,89.0,3.2,16.0,304.0,548.99,451.22
2016,8,24,17,15,551.0,80.5,3.15,15.5,252.5,475.39,392.93
2016,8,24,17,30,499.0,72.0,3.1,15.0,201.0,405.3,335.22
2016,8,24,17,45,428.0,61.0,3.1,14.5,153.5,326.3,268.05
2016,8,24,18,0,357.0,50.0,3.1,14.0,106.0,253.96,204.24
2016,8,24,18,15,246.5,35.0,3.05,13.5,67.0,168.2,126.63
2016,8,24,18,30,136.0,20.0,3.0,13.0,28.0,86.09,5.46
2016,8,24,18,45,68.0,10.0,2.95,13.0,14.0,30.24,0.0
2016,8,24,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,109.5,11.5,2.15,12.5,19.0,10.46,0.0
2016,8,25,6,0,219.0,23.0,2.2,13.0,38.0,18.9,5.59
2016,8,25,6,15,328.5,34.5,2.15,13.0,79.5,27.73,18.22
2016,8,25,6,30,438.0,46.0,2.1,13.0,121.0,36.22,26.46
2016,8,25,6,45,510.0,54.0,2.1,13.5,170.5,41.28,31.3
2016,8,25,7,0,582.0,62.0,2.1,14.0,220.0,46.2,35.79
2016,8,25,7,15,291.0,59.0,2.05,14.0,138.0,42.17,32.23
2016,8,25,7,30,0.0,56.0,2.0,14.0,56.0,49.45,38.66
2016,8,25,7,45,0.0,88.5,2.0,14.5,88.5,77.41,60.26
2016,8,25,8,0,0.0,121.0,2.0,15.0,121.0,104.09,82.19
2016,8,25,8,15,0.0,126.0,2.0,15.0,126.0,109.13,86.05
2016,8,25,8,30,0.0,131.0,2.0,15.0,131.0,114.02,89.78
2016,8,25,8,45,1.0,151.5,2.0,15.5,152.5,131.94,103.96
2016,8,25,9,0,2.0,172.0,2.0,16.0,174.0,150.18,118.2
2016,8,25,9,15,5.0,189.0,2.0,16.0,193.0,166.6,131.06
2016,8,25,9,30,8.0,206.0,2.0,16.0,212.0,183.52,144.29
2016,8,25,9,45,13.0,235.5,2.05,16.5,245.5,212.66,166.85
2016,8,25,10,0,18.0,265.0,2.1,17.0,279.0,242.7,189.85
2016,8,25,10,15,51.5,322.5,2.15,17.0,364.0,317.18,247.7
2016,8,25,10,30,85.0,380.0,2.2,17.0,449.0,396.07,307.75
2016,8,25,10,45,304.0,348.5,2.25,17.0,605.0,542.09,420.65
2016,8,25,11,0,523.0,317.0,2.3,17.0,761.0,705.37,542.08
2016,8,25,11,15,432.5,359.0,2.3,17.0,730.5,698.9,534.41
2016,8,25,11,30,342.0,401.0,2.3,17.0,700.0,678.49,517.91
2016,8,25,11,45,349.0,399.0,2.35,17.0,706.5,700.82,534.55
2016,8,25,12,0,356.0,397.0,2.4,17.0,713.0,722.09,550.06
2016,8,25,12,15,397.0,380.0,2.4,17.0,731.5,758.91,577.19
2016,8,25,12,30,438.0,363.0,2.4,17.0,750.0,807.55,611.96
2016,8,25,12,45,680.0,238.0,2.45,17.0,832.5,936.48,707.66
2016,8,25,13,0,922.0,113.0,2.5,17.0,915.0,1042.88,778.25
2016,8,25,13,15,620.5,251.5,2.55,17.0,787.0,916.66,692.7
2016,8,25,13,30,319.0,390.0,2.6,17.0,659.0,745.43,567.19
2016,8,25,13,45,377.0,354.5,2.65,17.0,664.0,770.93,589.6
2016,8,25,14,0,435.0,319.0,2.7,17.0,669.0,810.56,620.02
2016,8,25,14,15,435.5,305.0,2.75,16.5,644.0,796.75,612.66
2016,8,25,14,30,436.0,291.0,2.8,16.0,619.0,780.51,604.01
2016,8,25,14,45,456.5,268.0,2.85,16.0,596.5,771.93,600.36
2016,8,25,15,0,477.0,245.0,2.9,16.0,574.0,760.12,594.37
2016,8,25,15,15,416.5,247.0,2.95,16.0,521.0,695.95,548.03
2016,8,25,15,30,356.0,249.0,3.0,16.0,468.0,616.7,490.24
2016,8,25,15,45,347.5,229.0,3.1,16.0,429.5,577.53,462.98
2016,8,25,16,0,339.0,209.0,3.2,16.0,391.0,537.36,434.18
2016,8,25,16,15,254.0,197.5,3.2,15.5,326.5,443.78,361.78
2016,8,25,16,30,169.0,186.0,3.2,15.0,262.0,341.62,280.68
2016,8,25,16,45,158.0,165.0,3.2,15.0,229.0,304.24,251.27
2016,8,25,17,0,147.0,144.0,3.2,15.0,196.0,267.32,221.34
2016,8,25,17,15,360.0,102.5,3.15,14.5,201.5,373.1,311.28
2016,8,25,17,30,573.0,61.0,3.1,14.0,207.0,436.1,362.15
2016,8,25,17,45,495.0,52.5,3.05,13.5,157.5,352.63,290.2
2016,8,25,18,0,417.0,44.0,3.0,13.0,108.0,276.51,222.57
2016,8,25,18,15,295.5,31.0,2.85,12.5,67.5,185.61,138.63
2016,8,25,18,30,174.0,18.0,2.7,12.0,27.0,97.65,0.0
2016,8,25,18,45,87.0,9.0,2.55,12.0,13.5,35.12,0.0
2016,8,25,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,101.5,11.5,1.9,12.5,18.0,10.46,0.0
2016,8,26,6,0,203.0,23.0,2.0,13.0,36.0,18.99,4.58
2016,8,26,6,15,316.5,35.5,2.05,13.0,78.0,28.75,19.01
2016,8,26,6,30,430.0,48.0,2.1,13.0,120.0,38.1,28.09
2016,8,26,6,45,499.5,57.0,2.15,13.5,169.0,43.91,33.62
2016,8,26,7,0,569.0,66.0,2.2,14.0,218.0,49.51,38.74
2016,8,26,7,15,284.5,70.5,2.2,14.0,146.5,50.26,39.44
2016,8,26,7,30,0.0,75.0,2.2,14.0,75.0,65.97,53.34
2016,8,26,7,45,0.0,90.0,2.2,14.5,90.0,78.58,61.23
2016,8,26,8,0,0.0,105.0,2.2,15.0,105.0,91.36,71.6
2016,8,26,8,15,0.0,114.0,2.15,15.0,114.0,99.38,78.0
2016,8,26,8,30,0.0,123.0,2.1,15.0,123.0,107.41,84.36
2016,8,26,8,45,4.5,161.0,2.05,15.5,164.0,140.71,111.05
2016,8,26,9,0,9.0,199.0,2.0,16.0,205.0,174.82,137.94
2016,8,26,9,15,7.0,194.0,2.0,16.0,199.0,171.6,135.01
2016,8,26,9,30,5.0,189.0,2.0,16.0,193.0,167.74,131.68
2016,8,26,9,45,8.0,211.0,2.0,16.5,217.5,189.18,148.28
2016,8,26,10,0,11.0,233.0,2.0,17.0,242.0,211.18,165.11
2016,8,26,10,15,12.0,242.5,2.05,17.0,252.5,221.58,173.04
2016,8,26,10,30,13.0,252.0,2.1,17.0,263.0,232.12,181.11
2016,8,26,10,45,15.0,269.5,2.15,17.5,282.5,250.66,195.04
2016,8,26,11,0,17.0,287.0,2.2,18.0,302.0,269.56,209.13
2016,8,26,11,15,15.5,279.0,2.25,18.0,293.0,262.82,203.77
2016,8,26,11,30,14.0,271.0,2.3,18.0,284.0,255.74,198.25
2016,8,26,11,45,16.5,290.5,2.35,18.0,305.5,277.25,214.88
2016,8,26,12,0,19.0,310.0,2.4,18.0,327.0,299.17,231.69
2016,8,26,12,15,21.5,321.5,2.45,18.0,341.0,313.93,243.02
2016,8,26,12,30,24.0,333.0,2.5,18.0,355.0,328.93,254.56
2016,8,26,12,45,19.5,306.0,2.6,18.0,324.0,300.24,232.7
2016,8,26,13,0,15.0,279.0,2.7,18.0,293.0,271.07,210.45
2016,8,26,13,15,25.0,311.5,2.7,17.5,333.5,328.92,255.94
2016,8,26,13,30,35.0,344.0,2.7,17.0,374.0,375.35,292.15
2016,8,26,13,45,25.5,307.0,2.75,17.0,329.0,328.94,256.66
2016,8,26,14,0,16.0,270.0,2.8,17.0,284.0,267.04,209.01
2016,8,26,14,15,14.5,256.5,2.8,17.0,268.5,253.03,198.52
2016,8,26,14,30,13.0,243.0,2.8,17.0,253.0,238.94,187.79
2016,8,26,14,45,12.5,233.5,2.8,17.0,243.0,229.8,180.98
2016,8,26,15,0,12.0,224.0,2.8,17.0,233.0,220.65,174.14
2016,8,26,15,15,6.0,191.5,2.75,16.5,196.0,183.05,144.59
2016,8,26,15,30,0.0,159.0,2.7,16.0,159.0,145.83,114.92
2016,8,26,15,45,2.5,163.5,2.7,16.0,165.0,153.46,121.68
2016,8,26,16,0,5.0,168.0,2.7,16.0,171.0,161.5,128.72
2016,8,26,16,15,2.5,130.0,2.7,16.0,131.5,121.57,96.22
2016,8,26,16,30,0.0,92.0,2.7,16.0,92.0,82.44,63.93
2016,8,26,16,45,0.0,80.0,2.7,16.0,80.0,71.28,54.8
2016,8,26,17,0,0.0,68.0,2.7,16.0,68.0,60.13,45.54
2016,8,26,17,15,265.5,66.5,2.65,15.5,133.0,266.89,223.5
2016,8,26,17,30,531.0,65.0,2.6,15.0,198.0,415.24,343.32
2016,8,26,17,45,452.0,55.0,2.55,14.5,149.5,331.66,271.22
2016,8,26,18,0,373.0,45.0,2.5,14.0,101.0,255.65,204.18
2016,8,26,18,15,254.5,31.0,2.4,13.5,62.0,167.79,122.46
2016,8,26,18,30,136.0,17.0,2.3,13.0,23.0,80.1,0.0
2016,8,26,18,45,68.0,8.5,2.2,13.0,11.5,28.69,0.0
2016,8,26,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,88.0,11.0,2.0,12.5,16.5,10.01,0.0
2016,8,27,6,0,176.0,22.0,2.1,13.0,33.0,17.35,2.5
2016,8,27,6,15,284.5,36.0,2.15,13.0,73.5,29.28,19.37
2016,8,27,6,30,393.0,50.0,2.2,13.0,114.0,39.94,29.67
2016,8,27,6,45,464.0,60.0,2.3,13.5,163.0,46.5,35.9
2016,8,27,7,0,535.0,70.0,2.4,14.0,212.0,52.81,41.67
2016,8,27,7,15,267.5,63.5,2.4,14.0,134.5,45.29,35.0
2016,8,27,7,30,0.0,57.0,2.4,14.0,57.0,50.33,39.45
2016,8,27,7,45,0.0,70.0,2.4,14.5,70.0,61.89,47.16
2016,8,27,8,0,0.0,83.0,2.4,15.0,83.0,73.36,56.54
2016,8,27,8,15,0.0,98.0,2.4,15.0,98.0,86.18,67.05
2016,8,27,8,30,0.0,113.0,2.4,15.0,113.0,99.08,77.53
2016,8,27,8,45,0.0,122.0,2.4,15.5,122.0,107.05,83.68
2016,8,27,9,0,0.0,131.0,2.4,16.0,131.0,115.06,89.81
2016,8,27,9,15,0.0,142.0,2.35,16.0,142.0,124.82,97.5
2016,8,27,9,30,0.0,153.0,2.3,16.0,153.0,134.65,105.22
2016,8,27,9,45,5.0,190.5,2.3,16.5,194.5,170.04,133.22
2016,8,27,10,0,10.0,228.0,2.3,17.0,236.0,206.33,161.49
2016,8,27,10,15,10.0,229.0,2.3,17.0,237.0,208.58,162.96
2016,8,27,10,30,10.0,230.0,2.3,17.0,238.0,210.73,164.47
2016,8,27,10,45,13.0,254.0,2.35,17.0,264.5,235.47,183.77
2016,8,27,11,0,16.0,278.0,2.4,17.0,291.0,260.78,203.35
2016,8,27,11,15,15.0,273.5,2.45,17.0,286.0,257.51,200.63
2016,8,27,11,30,14.0,269.0,2.5,17.0,281.0,254.0,197.83
2016,8,27,11,45,14.0,270.5,2.6,17.5,283.0,256.67,199.55
2016,8,27,12,0,14.0,272.0,2.7,18.0,285.0,259.29,201.23
2016,8,27,12,15,12.5,251.5,2.75,18.0,263.0,239.87,186.19
2016,8,27,12,30,11.0,231.0,2.8,18.0,241.0,220.14,170.9
2016,8,27,12,45,14.0,261.0,2.85,18.0,273.5,252.08,196.0
2016,8,27,13,0,17.0,291.0,2.9,18.0,306.0,284.71,221.36
2016,8,27,13,15,23.5,312.0,2.95,17.5,332.0,312.82,243.78
2016,8,27,13,30,30.0,333.0,3.0,17.0,358.0,359.04,280.04
2016,8,27,13,45,32.5,328.5,3.05,17.0,355.0,359.22,280.5
2016,8,27,14,0,35.0,324.0,3.1,17.0,352.0,359.27,281.08
2016,8,27,14,15,34.5,311.5,3.1,17.0,338.5,347.42,272.43
2016,8,27,14,30,34.0,299.0,3.1,17.0,325.0,335.33,263.64
2016,8,27,14,45,64.0,304.5,3.1,17.0,349.5,373.25,294.69
2016,8,27,15,0,94.0,310.0,3.1,17.0,374.0,410.73,325.05
2016,8,27,15,15,72.5,281.0,3.1,16.5,329.0,358.36,285.16
2016,8,27,15,30,51.0,252.0,3.1,16.0,284.0,306.5,245.25
2016,8,27,15,45,46.5,230.5,3.1,16.0,258.0,279.33,224.46
2016,8,27,16,0,42.0,209.0,3.1,16.0,232.0,252.18,203.36
2016,8,27,16,15,29.0,182.0,3.1,15.5,197.0,211.57,171.13
2016,8,27,16,30,16.0,155.0,3.1,15.0,162.0,160.48,129.65
2016,8,27,16,45,12.0,136.5,3.1,15.0,141.5,139.41,112.47
2016,8,27,17,0,8.0,118.0,3.1,15.0,121.0,118.65,95.25
2016,8,27,17,15,4.0,98.5,3.0,14.5,100.0,97.07,77.21
2016,8,27,17,30,0.0,79.0,2.9,14.0,79.0,75.74,59.04
2016,8,27,17,45,0.0,59.5,2.85,14.0,59.5,56.74,42.52
2016,8,27,18,0,0.0,40.0,2.8,14.0,40.0,37.28,25.48
2016,8,27,18,15,0.0,24.5,2.7,13.5,24.5,22.07,11.26
2016,8,27,18,30,0.0,9.0,2.6,13.0,9.0,8.19,0.0
2016,8,27,18,45,0.0,4.5,2.55,13.0,4.5,4.09,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,131.5,10.0,1.65,12.5,18.0,9.1,0.0
2016,8,28,6,0,263.0,20.0,1.7,13.0,36.0,16.43,0.69
2016,8,28,6,15,381.0,30.5,1.65,13.0,78.5,24.52,15.24
2016,8,28,6,30,499.0,41.0,1.6,13.0,121.0,32.33,22.95
2016,8,28,6,45,249.5,44.5,1.6,13.5,84.5,33.19,24.06
2016,8,28,7,0,0.0,48.0,1.6,14.0,48.0,42.36,32.37
2016,8,28,7,15,0.0,59.5,1.55,14.0,59.5,52.56,41.51
2016,8,28,7,30,0.0,71.0,1.5,14.0,71.0,62.68,50.44
2016,8,28,7,45,0.0,81.0,1.5,14.5,81.0,71.29,55.1
2016,8,28,8,0,0.0,91.0,1.5,15.0,91.0,79.95,62.06
2016,8,28,8,15,0.0,110.5,1.45,15.0,110.5,96.48,75.6
2016,8,28,8,30,0.0,130.0,1.4,15.0,130.0,113.16,89.08
2016,8,28,8,45,2.0,155.5,1.4,15.5,157.0,135.5,106.78
2016,8,28,9,0,4.0,181.0,1.4,16.0,184.0,158.34,124.63
2016,8,28,9,15,22.5,232.5,1.45,16.0,248.5,209.81,165.15
2016,8,28,9,30,41.0,284.0,1.5,16.0,313.0,262.3,205.94
2016,8,28,9,45,153.0,316.0,1.55,16.5,430.5,352.51,275.12
2016,8,28,10,0,265.0,348.0,1.6,17.0,548.0,457.63,354.27
2016,8,28,10,15,591.5,225.5,1.7,17.0,694.0,578.37,447.85
2016,8,28,10,30,918.0,103.0,1.8,17.0,840.0,717.51,553.61
2016,8,28,10,45,924.0,103.5,1.9,17.5,862.5,767.37,588.24
2016,8,28,11,0,930.0,104.0,2.0,18.0,885.0,815.06,619.99
2016,8,28,11,15,933.0,104.5,2.1,18.0,900.0,857.98,649.37
2016,8,28,11,30,936.0,105.0,2.2,18.0,915.0,898.08,676.74
2016,8,28,11,45,938.0,105.0,2.3,18.0,922.0,933.82,701.11
2016,8,28,12,0,940.0,105.0,2.4,18.0,929.0,966.32,723.33
2016,8,28,12,15,940.0,104.5,2.45,18.0,928.0,993.07,741.27
2016,8,28,12,30,940.0,104.0,2.5,18.0,927.0,1016.2,756.92
2016,8,28,12,45,945.5,99.5,2.6,18.0,920.0,1036.75,771.52
2016,8,28,13,0,951.0,95.0,2.7,18.0,913.0,1053.51,783.77
2016,8,28,13,15,947.5,94.0,2.75,18.0,896.5,1061.14,789.67
2016,8,28,13,30,944.0,93.0,2.8,18.0,880.0,1064.73,793.15
2016,8,28,13,45,939.0,92.0,2.85,18.0,855.5,1062.75,793.16
2016,8,28,14,0,934.0,91.0,2.9,18.0,831.0,1056.76,790.73
2016,8,28,14,15,926.0,89.5,2.9,17.5,799.5,1043.24,784.46
2016,8,28,14,30,918.0,88.0,2.9,17.0,768.0,1025.9,775.78
2016,8,28,14,45,908.0,86.5,2.9,17.0,730.5,1002.92,761.93
2016,8,28,15,0,898.0,85.0,2.9,17.0,693.0,976.49,745.81
2016,8,28,15,15,884.0,83.0,2.9,16.5,650.0,942.43,725.8
2016,8,28,15,30,870.0,81.0,2.9,16.0,607.0,905.53,703.63
2016,8,28,15,45,851.5,78.5,2.9,16.0,559.0,861.43,674.79
2016,8,28,16,0,833.0,76.0,2.9,16.0,511.0,823.25,649.87
2016,8,28,16,15,808.5,72.5,2.85,15.5,460.5,768.82,613.49
2016,8,28,16,30,784.0,69.0,2.8,15.0,410.0,713.42,575.61
2016,8,28,16,45,748.5,65.5,2.75,15.0,357.0,649.34,529.03
2016,8,28,17,0,713.0,62.0,2.7,15.0,304.0,586.01,481.67
2016,8,28,17,15,662.5,56.5,2.6,14.5,251.5,511.84,422.83
2016,8,28,17,30,612.0,51.0,2.5,14.0,199.0,444.56,366.72
2016,8,28,17,45,529.5,44.0,2.45,14.0,149.0,358.97,292.92
2016,8,28,18,0,447.0,37.0,2.4,14.0,99.0,281.4,223.13
2016,8,28,18,15,312.5,25.5,2.35,13.5,60.0,185.58,128.5
2016,8,28,18,30,178.0,14.0,2.3,13.0,21.0,76.92,0.0
2016,8,28,18,45,89.0,7.0,2.25,13.0,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,104.5,10.0,2.5,12.5,16.0,9.1,0.0
2016,8,29,6,0,209.0,20.0,2.6,13.0,32.0,16.47,0.0
2016,8,29,6,15,328.5,31.5,2.7,13.0,73.0,25.43,15.88
2016,8,29,6,30,448.0,43.0,2.8,13.0,114.0,34.04,24.4
2016,8,29,6,45,346.0,68.5,2.95,13.5,135.5,51.52,40.31
2016,8,29,7,0,244.0,94.0,3.1,14.0,157.0,71.33,58.1
2016,8,29,7,15,267.5,112.0,3.1,14.0,195.5,83.58,69.03
2016,8,29,7,30,291.0,130.0,3.1,14.0,234.0,95.38,79.34
2016,8,29,7,45,189.0,158.5,3.1,14.5,230.0,121.6,95.43
2016,8,29,8,0,87.0,187.0,3.1,15.0,226.0,153.94,120.25
2016,8,29,8,15,451.5,134.0,3.05,15.0,373.5,166.62,113.53
2016,8,29,8,30,816.0,81.0,3.0,15.0,521.0,237.72,158.59
2016,8,29,8,45,837.0,82.5,3.0,15.5,568.0,302.98,216.17
2016,8,29,9,0,858.0,84.0,3.0,16.0,615.0,364.79,271.1
2016,8,29,9,15,871.5,86.0,2.95,16.0,656.5,425.39,324.69
2016,8,29,9,30,885.0,88.0,2.9,16.0,698.0,486.18,376.9
2016,8,29,9,45,710.5,171.0,2.85,16.5,677.5,519.29,405.05
2016,8,29,10,0,536.0,254.0,2.8,17.0,657.0,534.29,416.56
2016,8,29,10,15,735.0,170.0,2.8,17.0,745.0,618.75,483.43
2016,8,29,10,30,934.0,86.0,2.8,17.0,833.0,712.97,556.57
2016,8,29,10,45,939.5,86.5,2.85,17.5,856.0,762.98,591.56
2016,8,29,11,0,945.0,87.0,2.9,18.0,879.0,810.74,623.56
2016,8,29,11,15,735.5,206.5,2.95,18.0,829.0,806.25,618.82
2016,8,29,11,30,526.0,326.0,3.0,18.0,779.0,773.51,590.93
2016,8,29,11,45,741.5,207.0,3.05,18.0,851.5,874.93,668.12
2016,8,29,12,0,957.0,88.0,3.1,18.0,924.0,964.9,729.17
2016,8,29,12,15,957.0,88.0,3.15,18.0,923.5,992.32,747.26
2016,8,29,12,30,957.0,88.0,3.2,18.0,923.0,1016.06,763.49
2016,8,29,12,45,939.0,97.5,3.25,18.0,910.0,1028.58,772.32
2016,8,29,13,0,921.0,107.0,3.3,18.0,897.0,1036.84,778.53
2016,8,29,13,15,917.0,106.5,3.35,18.0,880.5,1044.29,784.4
2016,8,29,13,30,913.0,106.0,3.4,18.0,864.0,1047.82,787.79
2016,8,29,13,45,698.0,199.5,3.45,18.0,769.5,955.21,726.19
2016,8,29,14,0,483.0,293.0,3.5,18.0,675.0,833.24,638.95
2016,8,29,14,15,508.5,270.5,3.5,18.0,658.5,834.61,642.82
2016,8,29,14,30,534.0,248.0,3.5,18.0,642.0,832.63,643.53
2016,8,29,14,45,706.5,169.0,3.55,18.0,662.0,916.37,706.35
2016,8,29,15,0,879.0,90.0,3.6,18.0,682.0,963.73,740.53
2016,8,29,15,15,865.0,88.0,3.6,18.0,639.5,930.08,718.49
2016,8,29,15,30,851.0,86.0,3.6,18.0,597.0,893.65,695.03
2016,8,29,15,45,624.5,137.0,3.6,18.0,496.0,742.69,588.31
2016,8,29,16,0,398.0,188.0,3.6,18.0,395.0,579.85,465.2
2016,8,29,16,15,209.5,172.0,3.6,17.5,280.0,377.48,307.34
2016,8,29,16,30,21.0,156.0,3.6,17.0,165.0,166.16,133.39
2016,8,29,16,45,16.5,137.0,3.6,17.0,143.5,144.01,115.67
2016,8,29,17,0,12.0,118.0,3.6,17.0,122.0,122.21,97.65
2016,8,29,17,15,6.0,98.5,3.5,16.5,100.5,99.21,78.45
2016,8,29,17,30,0.0,79.0,3.4,16.0,79.0,76.68,59.3
2016,8,29,17,45,0.0,58.5,3.3,15.5,58.5,56.47,41.92
2016,8,29,18,0,0.0,38.0,3.2,15.0,38.0,35.66,23.84
2016,8,29,18,15,0.0,22.5,3.15,14.5,22.5,20.29,8.77
2016,8,29,18,30,0.0,7.0,3.1,14.0,7.0,6.37,0.0
2016,8,29,18,45,0.0,3.5,3.1,14.0,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,124.5,9.0,3.0,13.5,16.0,8.19,0.0
2016,8,30,6,0,249.0,18.0,3.1,14.0,32.0,14.73,0.0
2016,8,30,6,15,373.5,28.0,3.1,14.0,74.0,22.44,13.18
2016,8,30,6,30,498.0,38.0,3.1,14.0,116.0,29.91,20.64
2016,8,30,6,45,573.0,44.0,3.1,14.5,166.5,36.73,27.03
2016,8,30,7,0,648.0,50.0,3.1,15.0,217.0,40.8,30.8
2016,8,30,7,15,694.0,55.0,3.0,15.0,270.0,43.81,33.54
2016,8,30,7,30,740.0,60.0,2.9,15.0,323.0,46.76,36.12
