Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,45,774.5,62.5,2.85,15.5,375.5,58.01,35.79
2016,8,30,8,0,809.0,65.0,2.8,16.0,428.0,115.29,60.16
2016,8,30,8,15,831.5,68.0,2.75,16.5,478.5,181.05,108.03
2016,8,30,8,30,854.0,71.0,2.7,17.0,529.0,243.06,160.12
2016,8,30,8,45,873.0,72.0,2.65,17.5,575.5,304.52,214.51
2016,8,30,9,0,892.0,73.0,2.6,18.0,622.0,367.28,269.96
2016,8,30,9,15,904.0,74.5,2.6,18.0,664.0,428.75,324.0
2016,8,30,9,30,916.0,76.0,2.6,18.0,706.0,490.17,376.43
2016,8,30,9,45,924.5,77.5,2.65,18.5,741.5,549.47,424.94
2016,8,30,10,0,933.0,79.0,2.7,19.0,777.0,607.8,470.97
2016,8,30,10,15,939.5,80.0,2.75,19.0,806.0,663.17,514.25
2016,8,30,10,30,946.0,81.0,2.8,19.0,835.0,716.83,555.11
2016,8,30,10,45,951.5,81.0,2.9,19.5,857.5,766.85,590.17
2016,8,30,11,0,957.0,81.0,3.0,20.0,880.0,814.56,622.17
2016,8,30,11,15,959.5,81.5,3.1,20.0,894.5,857.83,651.99
2016,8,30,11,30,962.0,82.0,3.2,20.0,909.0,898.15,679.67
2016,8,30,11,45,964.0,81.5,3.3,20.0,916.0,933.87,704.13
2016,8,30,12,0,966.0,81.0,3.4,20.0,923.0,966.23,726.33
2016,8,30,12,15,965.5,81.0,3.45,19.5,921.5,993.27,746.05
2016,8,30,12,30,965.0,81.0,3.5,19.0,920.0,1016.56,763.41
2016,8,30,12,45,959.5,83.0,3.6,19.0,910.5,1033.3,775.45
2016,8,30,13,0,954.0,85.0,3.7,19.0,901.0,1046.02,784.98
2016,8,30,13,15,950.5,84.5,3.7,19.0,884.0,1053.93,790.71
2016,8,30,13,30,947.0,84.0,3.7,19.0,867.0,1057.8,793.93
2016,8,30,13,45,943.5,82.5,3.75,19.0,843.0,1056.48,794.25
2016,8,30,14,0,940.0,81.0,3.8,19.0,819.0,1051.11,792.05
2016,8,30,14,15,932.5,79.5,3.75,19.0,788.0,1037.73,783.89
2016,8,30,14,30,925.0,78.0,3.7,19.0,757.0,1020.51,773.32
2016,8,30,14,45,916.5,76.0,3.7,19.0,719.5,997.99,759.62
2016,8,30,15,0,908.0,74.0,3.7,19.0,682.0,971.93,743.57
2016,8,30,15,15,895.0,72.5,3.65,18.5,639.5,938.9,723.75
2016,8,30,15,30,882.0,71.0,3.6,18.0,597.0,902.96,701.75
2016,8,30,15,45,865.0,68.5,3.6,18.0,549.5,859.55,673.19
2016,8,30,16,0,848.0,66.0,3.6,18.0,502.0,814.01,642.74
2016,8,30,16,15,824.5,63.5,3.55,17.5,451.5,761.35,607.48
2016,8,30,16,30,801.0,61.0,3.5,17.0,401.0,714.65,575.85
2016,8,30,16,45,766.5,58.0,3.5,17.0,348.5,651.24,529.71
2016,8,30,17,0,732.0,55.0,3.5,17.0,296.0,588.51,482.72
2016,8,30,17,15,682.0,50.0,3.45,16.5,243.5,514.52,424.02
2016,8,30,17,30,632.0,45.0,3.4,16.0,191.0,443.68,364.8
2016,8,30,17,45,545.5,39.0,3.35,16.0,142.0,355.91,288.69
2016,8,30,18,0,459.0,33.0,3.3,16.0,93.0,281.16,220.17
2016,8,30,18,15,229.5,25.0,3.25,15.5,55.0,146.12,89.46
2016,8,30,18,30,0.0,17.0,3.2,15.0,17.0,15.46,0.0
2016,8,30,18,45,0.0,8.5,3.2,15.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,122.0,9.0,2.9,12.5,15.5,8.19,0.0
2016,8,31,6,0,244.0,18.0,3.0,13.0,31.0,14.81,0.0
2016,8,31,6,15,372.5,27.5,3.1,13.0,72.5,22.08,12.83
2016,8,31,6,30,501.0,37.0,3.2,13.0,114.0,29.14,20.02
2016,8,31,6,45,572.5,44.0,3.3,13.5,164.5,36.82,27.21
2016,8,31,7,0,644.0,51.0,3.4,14.0,215.0,41.74,31.76
2016,8,31,7,15,351.5,94.0,3.4,14.5,186.5,67.74,54.89
2016,8,31,7,30,59.0,137.0,3.4,15.0,158.0,107.25,89.5
2016,8,31,7,45,58.5,158.0,3.45,15.5,181.5,123.71,98.16
2016,8,31,8,0,58.0,179.0,3.5,16.0,205.0,146.25,114.65
2016,8,31,8,15,84.5,205.5,3.45,16.0,248.5,176.8,137.74
2016,8,31,8,30,111.0,232.0,3.4,16.0,292.0,207.87,161.75
2016,8,31,8,45,199.0,247.5,3.4,16.5,366.0,255.8,197.54
2016,8,31,9,0,287.0,263.0,3.4,17.0,440.0,312.55,241.37
2016,8,31,9,15,597.0,171.5,3.4,17.0,570.5,384.85,296.26
2016,8,31,9,30,907.0,80.0,3.4,17.0,701.0,490.15,379.85
2016,8,31,9,45,912.0,83.5,3.4,17.5,735.5,549.04,428.25
2016,8,31,10,0,917.0,87.0,3.4,18.0,770.0,606.62,474.08
2016,8,31,10,15,924.0,88.5,3.4,18.0,799.5,662.05,517.74
2016,8,31,10,30,931.0,90.0,3.4,18.0,829.0,715.86,558.98
2016,8,31,10,45,937.0,90.0,3.45,18.5,852.0,765.65,594.36
2016,8,31,11,0,943.0,90.0,3.5,19.0,875.0,813.22,626.38
2016,8,31,11,15,946.0,90.5,3.5,19.0,889.5,856.42,655.93
2016,8,31,11,30,949.0,91.0,3.5,19.0,904.0,896.74,683.28
2016,8,31,11,45,951.5,90.5,3.55,19.0,911.0,932.55,707.69
2016,8,31,12,0,954.0,90.0,3.6,19.0,918.0,965.07,729.82
2016,8,31,12,15,953.5,90.0,3.6,19.0,917.0,991.87,747.74
2016,8,31,12,30,953.0,90.0,3.6,19.0,916.0,1014.97,763.23
2016,8,31,12,45,946.0,92.5,3.6,19.0,905.5,1030.6,773.79
2016,8,31,13,0,939.0,95.0,3.6,19.0,895.0,1042.21,781.84
2016,8,31,13,15,935.0,94.5,3.65,19.0,877.5,1049.54,787.58
2016,8,31,13,30,931.0,94.0,3.7,19.0,860.0,1052.87,790.83
2016,8,31,13,45,927.5,91.5,3.75,19.0,836.0,1050.45,790.41
2016,8,31,14,0,924.0,89.0,3.8,19.0,812.0,1044.02,787.5
2016,8,31,14,15,916.0,88.0,3.8,19.0,780.5,1030.85,779.84
2016,8,31,14,30,908.0,87.0,3.8,19.0,749.0,1013.92,769.8
2016,8,31,14,45,899.5,84.0,3.85,19.0,712.0,990.5,755.76
2016,8,31,15,0,891.0,81.0,3.9,19.0,675.0,963.57,739.35
2016,8,31,15,15,877.5,79.0,3.9,19.0,632.0,929.85,717.86
2016,8,31,15,30,864.0,77.0,3.9,19.0,589.0,893.3,694.27
2016,8,31,15,45,847.0,74.0,3.9,19.0,541.5,849.82,665.54
2016,8,31,16,0,830.0,71.0,3.9,19.0,494.0,804.26,634.94
2016,8,31,16,15,805.5,68.0,3.85,18.5,443.5,758.25,604.45
2016,8,31,16,30,781.0,65.0,3.8,18.0,393.0,703.48,566.65
2016,8,31,16,45,747.0,61.0,3.8,18.0,341.0,639.93,520.25
2016,8,31,17,0,713.0,57.0,3.8,18.0,289.0,577.09,472.95
2016,8,31,17,15,661.0,52.0,3.7,17.5,237.0,502.7,413.4
2016,8,31,17,30,609.0,47.0,3.6,17.0,185.0,431.63,353.79
2016,8,31,17,45,524.5,40.0,3.55,16.5,136.0,349.19,282.38
2016,8,31,18,0,440.0,33.0,3.5,16.0,87.0,271.6,211.74
2016,8,31,18,15,287.5,22.0,3.5,15.5,50.5,165.02,91.83
2016,8,31,18,30,135.0,11.0,3.5,15.0,14.0,57.97,0.0
2016,8,31,18,45,67.5,5.5,3.5,15.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,112.0,9.0,2.35,12.5,14.5,8.19,0.0
2016,9,1,6,0,224.0,18.0,2.4,13.0,29.0,14.88,0.0
2016,9,1,6,15,355.5,28.0,2.35,13.0,70.5,22.59,13.12
2016,9,1,6,30,487.0,38.0,2.3,13.0,112.0,30.06,20.81
2016,9,1,6,45,556.5,46.0,2.3,13.5,162.0,35.43,25.97
2016,9,1,7,0,626.0,54.0,2.3,14.0,212.0,40.63,30.78
2016,9,1,7,15,319.0,88.0,2.15,14.0,169.5,63.32,51.08
2016,9,1,7,30,12.0,122.0,2.0,14.0,127.0,101.19,84.47
2016,9,1,7,45,59.0,153.5,1.9,14.5,180.0,120.86,96.03
2016,9,1,8,0,106.0,185.0,1.8,15.0,233.0,149.66,115.8
2016,9,1,8,15,159.0,207.0,1.75,15.0,287.0,184.95,141.19
2016,9,1,8,30,212.0,229.0,1.7,15.0,341.0,227.36,173.39
2016,9,1,8,45,539.5,157.5,1.65,15.5,478.5,275.54,202.56
2016,9,1,9,0,867.0,86.0,1.6,16.0,616.0,370.85,274.0
2016,9,1,9,15,880.5,88.0,1.65,16.0,658.0,432.14,327.29
2016,9,1,9,30,894.0,90.0,1.7,16.0,700.0,493.59,379.34
2016,9,1,9,45,902.0,93.0,1.75,16.5,735.5,552.98,427.4
2016,9,1,10,0,910.0,96.0,1.8,17.0,771.0,611.39,472.98
2016,9,1,10,15,917.0,97.5,1.9,17.0,801.0,666.58,515.96
2016,9,1,10,30,924.0,99.0,2.0,17.0,831.0,720.16,556.68
2016,9,1,10,45,925.5,102.0,2.1,17.0,852.5,769.35,592.65
2016,9,1,11,0,927.0,105.0,2.2,17.0,874.0,816.01,625.03
2016,9,1,11,15,930.0,105.5,2.35,17.0,888.5,858.73,654.91
2016,9,1,11,30,933.0,106.0,2.5,17.0,903.0,898.63,682.78
2016,9,1,11,45,930.5,109.0,2.65,17.5,908.5,933.18,705.65
2016,9,1,12,0,928.0,112.0,2.8,18.0,914.0,964.28,726.14
2016,9,1,12,15,927.5,112.0,2.8,18.0,912.5,990.65,743.55
2016,9,1,12,30,927.0,112.0,2.8,18.0,911.0,1013.41,758.61
2016,9,1,12,45,928.5,109.0,2.85,18.0,902.5,1031.27,770.98
2016,9,1,13,0,930.0,106.0,2.9,18.0,894.0,1045.3,780.99
2016,9,1,13,15,926.0,105.5,2.85,18.0,877.0,1052.62,785.76
2016,9,1,13,30,922.0,105.0,2.8,18.0,860.0,1055.97,788.1
2016,9,1,13,45,743.5,183.5,2.75,18.0,781.0,984.31,740.69
2016,9,1,14,0,565.0,262.0,2.7,18.0,702.0,883.58,671.3
2016,9,1,14,15,545.5,254.0,2.75,18.0,665.0,854.38,653.25
2016,9,1,14,30,526.0,246.0,2.8,18.0,628.0,822.8,632.72
2016,9,1,14,45,697.5,171.0,2.85,18.0,649.5,909.35,697.35
2016,9,1,15,0,869.0,96.0,2.9,18.0,671.0,959.85,733.33
2016,9,1,15,15,854.0,93.5,2.9,17.5,627.5,934.15,718.34
2016,9,1,15,30,839.0,91.0,2.9,17.0,584.0,895.95,695.21
2016,9,1,15,45,815.5,89.0,2.95,17.0,535.5,848.35,664.23
2016,9,1,16,0,792.0,87.0,3.0,17.0,487.0,799.05,631.53
2016,9,1,16,15,764.0,83.0,3.0,16.5,436.0,742.35,593.53
2016,9,1,16,30,736.0,79.0,3.0,16.0,385.0,685.04,554.04
2016,9,1,16,45,693.5,74.5,3.0,16.0,332.0,620.42,506.7
2016,9,1,17,0,651.0,70.0,3.0,16.0,279.0,553.67,455.26
2016,9,1,17,15,592.5,63.5,3.0,15.5,227.0,476.41,393.33
2016,9,1,17,30,534.0,57.0,3.0,15.0,175.0,403.35,332.04
2016,9,1,17,45,438.0,47.5,3.0,15.0,127.0,311.89,252.84
2016,9,1,18,0,342.0,38.0,3.0,15.0,79.0,230.0,178.6
2016,9,1,18,15,171.0,24.5,2.95,14.5,45.0,117.08,54.35
2016,9,1,18,30,0.0,11.0,2.9,14.0,11.0,10.01,0.0
2016,9,1,18,45,0.0,5.5,2.9,14.0,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,8.5,2.15,12.5,11.5,7.73,0.0
2016,9,2,6,0,133.0,17.0,2.2,13.0,23.0,13.43,0.0
2016,9,2,6,15,256.0,30.0,2.2,13.0,61.5,24.36,14.41
2016,9,2,6,30,379.0,43.0,2.2,13.0,100.0,34.33,24.52
2016,9,2,6,45,458.0,52.5,2.2,13.5,147.5,40.71,30.64
2016,9,2,7,0,537.0,62.0,2.2,14.0,195.0,46.88,36.34
2016,9,2,7,15,589.0,68.5,2.1,14.5,246.0,50.27,39.37
2016,9,2,7,30,641.0,75.0,2.0,15.0,297.0,53.56,42.18
2016,9,2,7,45,680.5,79.0,1.9,15.5,349.0,64.79,42.19
2016,9,2,8,0,720.0,83.0,1.8,16.0,401.0,123.22,70.05
2016,9,2,8,15,621.0,121.5,1.75,16.5,418.5,183.68,119.22
2016,9,2,8,30,522.0,160.0,1.7,17.0,436.0,235.78,166.81
2016,9,2,8,45,669.5,127.5,1.65,17.5,514.0,288.03,206.99
2016,9,2,9,0,817.0,95.0,1.6,18.0,592.0,358.6,263.65
2016,9,2,9,15,831.5,97.5,1.65,18.0,633.5,418.6,315.44
2016,9,2,9,30,846.0,100.0,1.7,18.0,675.0,480.88,367.51
2016,9,2,9,45,625.5,201.5,1.75,18.5,639.0,504.76,387.95
2016,9,2,10,0,405.0,303.0,1.8,19.0,603.0,501.82,385.51
2016,9,2,10,15,657.5,198.0,1.85,19.0,707.0,598.59,460.84
2016,9,2,10,30,910.0,93.0,1.9,19.0,811.0,705.67,542.43
2016,9,2,10,45,913.5,95.0,1.95,19.5,832.5,754.6,575.9
2016,9,2,11,0,917.0,97.0,2.0,20.0,854.0,801.19,606.41
2016,9,2,11,15,920.0,97.5,2.05,20.0,868.5,843.37,634.75
2016,9,2,11,30,923.0,98.0,2.1,20.0,883.0,882.73,661.05
2016,9,2,11,45,925.0,98.0,2.2,20.0,890.0,917.74,684.83
2016,9,2,12,0,927.0,98.0,2.3,20.0,897.0,949.53,706.49
2016,9,2,12,15,927.0,98.0,2.35,20.0,896.0,976.08,724.23
2016,9,2,12,30,927.0,98.0,2.4,20.0,895.0,999.04,739.71
2016,9,2,12,45,913.5,104.5,2.5,20.0,882.5,1012.05,749.31
2016,9,2,13,0,900.0,111.0,2.6,20.0,870.0,1021.0,756.48
2016,9,2,13,15,896.0,110.0,2.7,20.0,853.5,1027.45,762.17
2016,9,2,13,30,892.0,109.0,2.8,20.0,837.0,1030.04,765.49
2016,9,2,13,45,889.5,106.0,2.9,20.0,813.5,1028.07,765.96
2016,9,2,14,0,887.0,103.0,3.0,20.0,790.0,1022.22,764.02
2016,9,2,14,15,878.5,101.5,3.1,19.5,759.0,1008.22,758.22
2016,9,2,14,30,870.0,100.0,3.2,19.0,728.0,990.6,750.05
2016,9,2,14,45,861.0,97.5,3.3,19.0,691.5,967.86,736.98
2016,9,2,15,0,852.0,95.0,3.4,19.0,655.0,941.79,721.6
2016,9,2,15,15,837.0,92.5,3.45,18.5,612.5,916.36,707.6
2016,9,2,15,30,822.0,90.0,3.5,18.0,570.0,878.53,684.68
2016,9,2,15,45,802.5,86.5,3.55,18.0,523.0,833.06,654.73
2016,9,2,16,0,783.0,83.0,3.6,18.0,476.0,785.73,622.96
2016,9,2,16,15,755.0,79.5,3.55,17.5,425.5,729.96,584.98
2016,9,2,16,30,727.0,76.0,3.5,17.0,375.0,673.62,545.63
2016,9,2,16,45,684.5,72.0,3.5,17.0,322.5,609.83,498.53
2016,9,2,17,0,642.0,68.0,3.5,17.0,270.0,544.19,447.56
2016,9,2,17,15,582.0,61.5,3.5,16.5,219.0,466.51,384.91
2016,9,2,17,30,522.0,55.0,3.5,16.0,168.0,393.26,323.15
2016,9,2,17,45,424.5,45.5,3.5,15.5,121.0,301.9,244.26
2016,9,2,18,0,327.0,36.0,3.5,15.0,74.0,220.43,170.04
2016,9,2,18,15,163.5,18.0,3.45,14.5,37.0,105.75,35.64
2016,9,2,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,9.55,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,17.65,0.0
2016,9,3,6,15,178.0,33.5,2.8,12.0,59.5,26.14,15.72
2016,9,3,6,30,356.0,46.0,2.8,12.0,98.0,37.17,27.06
2016,9,3,6,45,431.0,57.0,2.85,12.5,145.5,44.71,34.3
2016,9,3,7,0,506.0,68.0,2.9,13.0,193.0,51.96,41.01
2016,9,3,7,15,560.0,76.0,2.8,13.5,244.5,56.32,44.92
2016,9,3,7,30,614.0,84.0,2.7,14.0,296.0,60.52,48.53
2016,9,3,7,45,649.0,90.5,2.6,14.5,347.0,73.1,49.64
2016,9,3,8,0,684.0,97.0,2.5,15.0,398.0,126.5,74.46
2016,9,3,8,15,712.0,102.0,2.4,15.0,447.0,182.12,114.81
2016,9,3,8,30,740.0,107.0,2.3,15.0,496.0,241.01,164.22
2016,9,3,8,45,759.5,111.5,2.2,15.5,541.5,300.19,216.09
2016,9,3,9,0,779.0,116.0,2.1,16.0,587.0,364.45,271.79
2016,9,3,9,15,794.5,119.0,2.1,16.0,628.5,423.29,322.88
2016,9,3,9,30,810.0,122.0,2.1,16.0,670.0,482.77,373.07
2016,9,3,9,45,848.5,111.0,2.1,16.0,712.0,541.79,421.55
2016,9,3,10,0,887.0,100.0,2.1,16.0,754.0,603.0,470.38
2016,9,3,10,15,894.5,101.5,2.2,16.0,783.0,657.36,513.1
2016,9,3,10,30,902.0,103.0,2.3,16.0,812.0,710.19,553.67
2016,9,3,10,45,905.5,104.5,2.45,16.5,833.5,758.39,588.68
2016,9,3,11,0,909.0,106.0,2.6,17.0,855.0,804.24,620.0
2016,9,3,11,15,912.5,107.0,2.75,17.0,869.5,847.08,650.16
2016,9,3,11,30,916.0,108.0,2.9,17.0,884.0,887.18,678.33
2016,9,3,11,45,916.5,108.5,3.05,17.0,890.5,921.23,702.3
2016,9,3,12,0,917.0,109.0,3.2,17.0,897.0,952.01,724.09
2016,9,3,12,15,719.5,217.5,3.3,17.0,835.0,919.88,702.4
2016,9,3,12,30,522.0,326.0,3.4,17.0,773.0,857.03,654.81
2016,9,3,12,45,709.0,222.5,3.5,17.0,822.5,953.49,728.1
2016,9,3,13,0,896.0,119.0,3.6,17.0,872.0,1025.64,777.71
2016,9,3,13,15,892.5,118.0,3.6,17.0,855.5,1032.59,782.36
2016,9,3,13,30,889.0,117.0,3.6,17.0,839.0,1035.7,785.12
2016,9,3,13,45,887.5,114.0,3.65,17.0,816.0,1034.78,785.73
2016,9,3,14,0,886.0,111.0,3.7,17.0,793.0,1030.0,783.9
2016,9,3,14,15,878.0,109.0,3.7,16.5,762.5,1015.97,777.04
2016,9,3,14,30,870.0,107.0,3.7,16.0,732.0,998.29,767.82
2016,9,3,14,45,861.0,104.0,3.7,16.0,695.0,974.98,753.33
2016,9,3,15,0,852.0,101.0,3.7,16.0,658.0,958.29,743.56
2016,9,3,15,15,836.5,98.5,3.75,16.0,615.0,922.61,720.71
2016,9,3,15,30,821.0,96.0,3.8,16.0,572.0,884.25,695.86
2016,9,3,15,45,797.0,94.0,3.85,16.0,524.0,836.57,663.94
2016,9,3,16,0,773.0,92.0,3.9,16.0,476.0,787.25,630.33
2016,9,3,16,15,744.0,87.5,3.95,15.5,425.0,729.67,590.94
2016,9,3,16,30,715.0,83.0,4.0,15.0,374.0,676.11,553.5
2016,9,3,16,45,667.5,79.0,4.05,15.0,321.0,605.54,500.55
2016,9,3,17,0,620.0,75.0,4.1,15.0,268.0,537.01,446.11
2016,9,3,17,15,557.0,67.5,4.0,14.5,216.0,457.1,380.56
2016,9,3,17,30,494.0,60.0,3.9,14.0,164.0,381.81,316.19
2016,9,3,17,45,388.5,49.5,3.85,13.5,117.0,286.36,233.07
2016,9,3,18,0,283.0,39.0,3.8,13.0,70.0,203.2,156.35
2016,9,3,18,15,141.5,19.5,3.75,12.5,35.0,95.17,14.69
2016,9,3,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.0,2.75,11.0,9.5,7.28,0.0
2016,9,4,6,0,72.0,16.0,2.8,11.0,19.0,14.55,0.0
2016,9,4,6,15,187.5,33.0,2.8,11.5,56.0,25.8,15.22
2016,9,4,6,30,303.0,50.0,2.8,12.0,93.0,38.6,28.26
2016,9,4,6,45,397.5,60.5,2.8,12.5,142.0,46.0,35.42
2016,9,4,7,0,492.0,71.0,2.8,13.0,191.0,54.66,43.41
2016,9,4,7,15,548.5,79.5,2.65,13.0,243.0,59.31,47.69
2016,9,4,7,30,605.0,88.0,2.5,13.0,295.0,63.8,51.66
2016,9,4,7,45,654.5,91.5,2.45,13.5,348.5,74.31,50.7
2016,9,4,8,0,704.0,95.0,2.4,14.0,402.0,127.02,74.37
2016,9,4,8,15,732.5,99.5,2.3,14.0,452.5,183.63,115.6
2016,9,4,8,30,761.0,104.0,2.2,14.0,503.0,243.55,166.08
2016,9,4,8,45,787.5,105.5,2.1,14.5,550.5,307.23,221.63
2016,9,4,9,0,814.0,107.0,2.0,15.0,598.0,369.03,275.58
2016,9,4,9,15,829.5,110.0,1.95,15.5,640.0,429.91,327.89
2016,9,4,9,30,845.0,113.0,1.9,16.0,682.0,491.37,378.84
2016,9,4,9,45,868.5,109.0,1.9,16.5,721.0,551.47,427.16
2016,9,4,10,0,892.0,105.0,1.9,17.0,760.0,610.88,473.33
2016,9,4,10,15,899.5,106.5,1.95,17.0,789.5,665.57,515.64
2016,9,4,10,30,907.0,108.0,2.0,17.0,819.0,718.72,555.71
2016,9,4,10,45,912.5,109.0,2.05,17.5,841.0,768.18,590.66
2016,9,4,11,0,918.0,110.0,2.1,18.0,863.0,815.44,621.8
2016,9,4,11,15,921.5,111.0,2.2,18.0,877.5,858.67,651.47
2016,9,4,11,30,925.0,112.0,2.3,18.0,892.0,899.12,679.15
2016,9,4,11,45,926.5,112.0,2.4,18.0,899.0,933.88,702.92
2016,9,4,12,0,928.0,112.0,2.5,18.0,906.0,965.37,724.54
2016,9,4,12,15,927.5,112.0,2.6,18.0,904.5,991.57,742.69
2016,9,4,12,30,927.0,112.0,2.7,18.0,903.0,1014.14,758.55
2016,9,4,12,45,928.5,109.5,2.8,18.0,894.0,1032.3,771.62
2016,9,4,13,0,930.0,107.0,2.9,18.0,885.0,1046.64,782.34
2016,9,4,13,15,926.0,106.0,2.95,18.0,867.5,1053.2,787.59
2016,9,4,13,30,922.0,105.0,3.0,18.0,850.0,1055.76,790.44
2016,9,4,13,45,915.0,104.5,3.1,18.0,825.0,1051.87,789.65
2016,9,4,14,0,908.0,104.0,3.2,18.0,800.0,1044.06,786.43
2016,9,4,14,15,899.0,102.5,3.2,18.0,768.0,1029.28,777.8
2016,9,4,14,30,890.0,101.0,3.2,18.0,736.0,1010.8,766.84
2016,9,4,14,45,877.5,99.5,3.25,18.0,697.5,985.36,751.64
2016,9,4,15,0,865.0,98.0,3.3,18.0,659.0,956.68,734.22
2016,9,4,15,15,848.5,95.0,3.3,17.5,615.0,928.93,718.4
2016,9,4,15,30,832.0,92.0,3.3,17.0,571.0,888.66,693.58
2016,9,4,15,45,808.5,89.5,3.3,17.0,522.5,840.45,661.49
2016,9,4,16,0,785.0,87.0,3.3,17.0,474.0,790.58,627.73
2016,9,4,16,15,755.0,83.0,3.35,16.5,422.5,732.35,588.44
2016,9,4,16,30,725.0,79.0,3.4,16.0,371.0,677.8,550.77
2016,9,4,16,45,677.5,75.0,3.5,15.5,317.5,606.89,499.22
2016,9,4,17,0,630.0,71.0,3.6,15.0,264.0,538.05,446.01
2016,9,4,17,15,566.0,63.5,3.6,14.5,212.0,457.2,379.97
2016,9,4,17,30,502.0,56.0,3.6,14.0,160.0,381.19,315.1
2016,9,4,17,45,396.5,46.0,3.6,13.5,113.0,286.28,232.32
2016,9,4,18,0,291.0,36.0,3.6,13.0,66.0,201.98,153.47
2016,9,4,18,15,145.5,18.0,3.45,12.5,33.0,93.5,0.0
2016,9,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,60.5,7.5,1.05,11.0,9.5,0.0,0.0
2016,9,5,6,0,121.0,15.0,1.0,11.0,19.0,13.64,0.0
2016,9,5,6,15,251.5,28.5,1.0,11.5,57.0,23.31,12.96
2016,9,5,6,30,382.0,42.0,1.0,12.0,95.0,33.81,24.08
2016,9,5,6,45,465.5,51.0,1.0,12.5,144.0,39.79,29.93
2016,9,5,7,0,549.0,60.0,1.0,13.0,193.0,45.61,35.36
2016,9,5,7,15,602.5,66.5,0.9,13.5,244.5,49.09,38.5
2016,9,5,7,30,656.0,73.0,0.8,14.0,296.0,52.46,41.41
2016,9,5,7,45,694.0,78.0,0.75,14.5,348.0,65.21,42.26
2016,9,5,8,0,732.0,83.0,0.7,15.0,400.0,125.29,71.36
2016,9,5,8,15,758.5,87.0,0.65,15.5,450.0,182.37,112.13
2016,9,5,8,30,785.0,91.0,0.6,16.0,500.0,242.48,161.63
2016,9,5,8,45,805.0,94.0,0.6,16.5,546.0,302.71,213.5
2016,9,5,9,0,825.0,97.0,0.6,17.0,592.0,364.59,266.37
2016,9,5,9,15,840.0,99.5,0.65,17.0,633.5,425.39,317.98
2016,9,5,9,30,855.0,102.0,0.7,17.0,675.0,486.65,368.4
2016,9,5,9,45,874.0,99.5,0.8,17.5,713.0,546.46,415.81
2016,9,5,10,0,893.0,97.0,0.9,18.0,751.0,604.74,460.64
2016,9,5,10,15,901.0,98.5,1.05,18.0,780.0,659.68,503.06
2016,9,5,10,30,909.0,100.0,1.2,18.0,809.0,713.12,543.45
2016,9,5,10,45,912.0,102.5,1.35,18.5,830.5,762.16,578.19
2016,9,5,11,0,915.0,105.0,1.5,19.0,852.0,808.82,609.46
2016,9,5,11,15,918.5,105.5,1.65,19.0,867.0,851.33,638.88
2016,9,5,11,30,922.0,106.0,1.8,19.0,882.0,891.07,666.37
2016,9,5,11,45,921.0,108.0,1.95,19.0,887.5,925.4,690.24
2016,9,5,12,0,920.0,110.0,2.1,19.0,893.0,956.37,711.94
2016,9,5,12,15,919.5,110.0,2.2,19.0,892.0,982.27,729.81
2016,9,5,12,30,919.0,110.0,2.3,19.0,891.0,1004.56,745.45
2016,9,5,12,45,906.5,115.5,2.4,19.0,878.5,1017.24,754.91
2016,9,5,13,0,894.0,121.0,2.5,19.0,866.0,1025.9,761.96
2016,9,5,13,15,890.0,120.0,2.55,19.0,848.5,1032.21,767.11
2016,9,5,13,30,886.0,119.0,2.6,19.0,831.0,1034.66,769.91
2016,9,5,13,45,879.5,117.5,2.7,19.0,806.5,1030.2,768.84
2016,9,5,14,0,873.0,116.0,2.8,19.0,782.0,1021.94,765.43
2016,9,5,14,15,864.0,114.0,2.8,19.0,750.0,1006.89,756.67
2016,9,5,14,30,855.0,112.0,2.8,19.0,718.0,999.03,752.92
2016,9,5,14,45,844.0,109.0,2.85,19.0,680.5,973.59,737.81
2016,9,5,15,0,833.0,106.0,2.9,19.0,643.0,944.88,720.57
2016,9,5,15,15,816.5,103.0,2.85,18.5,599.5,907.95,698.12
2016,9,5,15,30,800.0,100.0,2.8,18.0,556.0,868.43,673.67
2016,9,5,15,45,780.5,95.5,2.8,18.0,509.0,822.2,643.22
2016,9,5,16,0,761.0,91.0,2.8,18.0,462.0,774.14,611.0
2016,9,5,16,15,731.0,86.5,2.7,17.5,411.0,720.44,574.53
2016,9,5,16,30,701.0,82.0,2.6,17.0,360.0,662.36,533.87
2016,9,5,16,45,659.0,76.0,2.55,17.0,308.0,593.89,483.31
2016,9,5,17,0,617.0,70.0,2.5,17.0,256.0,527.14,431.12
2016,9,5,17,15,553.5,62.5,2.45,16.5,205.0,447.31,366.81
2016,9,5,17,30,490.0,55.0,2.4,16.0,154.0,372.32,303.62
2016,9,5,17,45,387.0,44.0,2.35,15.5,107.5,278.53,222.84
2016,9,5,18,0,284.0,33.0,2.3,15.0,61.0,195.63,144.66
2016,9,5,18,15,142.0,16.5,2.3,14.5,30.5,90.54,0.0
2016,9,5,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,63.5,6.5,0.9,12.5,9.0,0.0,0.0
2016,9,6,6,0,127.0,13.0,0.8,13.0,18.0,11.82,0.0
2016,9,6,6,15,259.0,26.0,0.7,13.0,55.5,21.1,10.82
2016,9,6,6,30,391.0,39.0,0.6,13.0,93.0,31.22,21.69
2016,9,6,6,45,471.0,48.5,0.55,13.5,141.0,37.75,28.0
2016,9,6,7,0,551.0,58.0,0.5,14.0,189.0,44.07,33.86
2016,9,6,7,15,604.5,64.5,0.5,14.5,240.5,47.61,37.05
2016,9,6,7,30,658.0,71.0,0.5,15.0,292.0,51.05,40.01
2016,9,6,7,45,693.5,76.0,0.5,15.5,343.5,64.03,40.97
2016,9,6,8,0,729.0,81.0,0.5,16.0,395.0,123.75,69.84
2016,9,6,8,15,755.5,85.0,0.55,16.5,444.5,180.66,110.4
2016,9,6,8,30,782.0,89.0,0.6,17.0,494.0,240.6,159.73
2016,9,6,8,45,801.0,92.5,0.7,18.0,540.0,300.8,211.33
2016,9,6,9,0,820.0,96.0,0.8,19.0,586.0,362.53,263.82
2016,9,6,9,15,835.0,98.5,0.8,19.5,627.5,423.04,314.25
2016,9,6,9,30,850.0,101.0,0.8,20.0,669.0,484.01,363.19
2016,9,6,9,45,863.0,102.0,0.8,20.5,705.0,543.51,409.16
2016,9,6,10,0,876.0,103.0,0.8,21.0,741.0,600.99,451.92
2016,9,6,10,15,884.0,104.5,0.85,21.0,770.5,655.11,492.19
2016,9,6,10,30,892.0,106.0,0.9,21.0,800.0,707.77,530.35
2016,9,6,10,45,898.0,107.0,1.0,21.5,822.0,756.81,564.22
2016,9,6,11,0,904.0,108.0,1.1,22.0,844.0,803.73,594.62
2016,9,6,11,15,907.5,108.5,1.25,22.0,858.5,845.8,623.39
2016,9,6,11,30,911.0,109.0,1.4,22.0,873.0,885.12,650.3
2016,9,6,11,45,913.5,109.0,1.6,22.0,879.5,920.14,675.02
2016,9,6,12,0,916.0,109.0,1.8,22.0,886.0,951.98,697.69
2016,9,6,12,15,915.5,109.0,1.9,22.0,884.5,977.7,715.23
2016,9,6,12,30,915.0,109.0,2.0,22.0,883.0,999.82,730.59
2016,9,6,12,45,911.5,109.5,2.15,22.0,873.5,1015.85,742.76
2016,9,6,13,0,908.0,110.0,2.3,22.0,864.0,1028.06,752.62
2016,9,6,13,15,904.0,109.5,2.35,21.5,846.5,1034.81,759.45
2016,9,6,13,30,900.0,109.0,2.4,21.0,829.0,1037.67,763.98
2016,9,6,13,45,896.0,106.0,2.5,21.0,805.0,1033.85,763.45
2016,9,6,14,0,892.0,103.0,2.6,21.0,781.0,1026.11,760.52
2016,9,6,14,15,883.5,101.5,2.6,21.0,749.0,1011.75,752.34
2016,9,6,14,30,875.0,100.0,2.6,21.0,717.0,993.75,741.93
2016,9,6,14,45,866.0,96.5,2.6,21.0,679.5,969.42,727.4
2016,9,6,15,0,857.0,93.0,2.6,21.0,642.0,941.72,710.66
2016,9,6,15,15,841.0,90.5,2.55,21.0,598.5,914.89,694.06
2016,9,6,15,30,825.0,88.0,2.5,21.0,555.0,875.75,668.95
2016,9,6,15,45,807.0,84.0,2.5,21.0,508.0,830.61,639.89
2016,9,6,16,0,789.0,80.0,2.5,21.0,461.0,783.52,609.01
2016,9,6,16,15,759.5,76.0,2.45,20.5,410.0,725.53,570.42
2016,9,6,16,30,730.0,72.0,2.4,20.0,359.0,667.12,530.48
2016,9,6,16,45,691.0,67.0,2.35,19.5,307.0,600.65,483.09
2016,9,6,17,0,652.0,62.0,2.3,19.0,255.0,539.66,437.17
2016,9,6,17,15,589.5,55.0,2.15,18.5,203.5,459.61,372.94
2016,9,6,17,30,527.0,48.0,2.0,18.0,152.0,384.43,309.87
2016,9,6,17,45,424.0,38.5,1.9,17.5,106.0,290.89,229.75
2016,9,6,18,0,321.0,29.0,1.8,17.0,60.0,208.46,149.44
2016,9,6,18,15,160.5,14.5,1.75,16.5,30.0,77.41,0.0
2016,9,6,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,5,45,59.0,6.0,1.1,14.5,8.0,0.0,0.0
2016,9,7,6,0,118.0,12.0,1.1,15.0,16.0,10.91,0.0
2016,9,7,6,15,248.0,25.5,1.15,15.5,53.0,20.72,10.01
2016,9,7,6,30,378.0,39.0,1.2,16.0,90.0,31.31,21.38
2016,9,7,6,45,460.5,49.0,1.3,16.5,138.5,38.27,28.02
2016,9,7,7,0,543.0,59.0,1.4,17.0,187.0,44.99,34.18
2016,9,7,7,15,596.5,65.5,1.45,17.5,238.5,48.48,37.31
2016,9,7,7,30,650.0,72.0,1.5,18.0,290.0,51.88,40.21
2016,9,7,7,45,688.0,77.0,1.55,18.5,341.5,64.98,41.18
2016,9,7,8,0,726.0,82.0,1.6,19.0,393.0,124.69,70.04
2016,9,7,8,15,752.5,86.0,1.55,19.5,442.5,181.46,110.45
2016,9,7,8,30,779.0,90.0,1.5,20.0,492.0,241.26,159.6
2016,9,7,8,45,799.0,93.5,1.45,20.5,538.0,301.59,211.48
2016,9,7,9,0,819.0,97.0,1.4,21.0,584.0,363.58,264.4
2016,9,7,9,15,834.0,99.5,1.3,21.5,625.5,424.06,314.73
2016,9,7,9,30,849.0,102.0,1.2,22.0,667.0,485.0,363.42
2016,9,7,9,45,859.0,104.5,1.15,22.5,702.0,544.15,409.0
2016,9,7,10,0,869.0,107.0,1.1,23.0,737.0,601.09,451.1
2016,9,7,10,15,877.5,108.5,1.0,23.5,766.0,655.21,489.06
2016,9,7,10,30,886.0,110.0,0.9,24.0,795.0,707.92,524.36
2016,9,7,10,45,891.5,111.0,0.85,24.5,817.0,756.36,555.63
2016,9,7,11,0,897.0,112.0,0.8,25.0,839.0,802.63,583.03
2016,9,7,11,15,900.5,112.5,0.85,25.0,853.5,844.44,609.75
2016,9,7,11,30,904.0,113.0,0.9,25.0,868.0,883.51,634.61
2016,9,7,11,45,906.0,113.5,1.0,25.5,874.5,918.36,656.3
2016,9,7,12,0,908.0,114.0,1.1,26.0,881.0,950.03,675.94
2016,9,7,12,15,907.5,114.0,1.25,25.5,879.5,975.54,695.28
2016,9,7,12,30,907.0,114.0,1.4,25.0,878.0,997.49,712.57
2016,9,7,12,45,885.5,124.0,1.55,25.0,863.0,1005.77,720.05
2016,9,7,13,0,864.0,134.0,1.7,25.0,848.0,1009.83,725.07
2016,9,7,13,15,859.5,133.0,1.8,25.0,830.5,1026.81,737.67
2016,9,7,13,30,855.0,132.0,1.9,25.0,813.0,1028.76,740.76
2016,9,7,13,45,847.0,130.5,2.0,25.0,787.5,1022.79,739.11
2016,9,7,14,0,839.0,129.0,2.1,25.0,762.0,1013.04,735.21
2016,9,7,14,15,828.5,127.0,2.15,24.5,730.5,996.54,727.89
2016,9,7,14,30,818.0,125.0,2.2,24.0,699.0,976.53,718.36
2016,9,7,14,45,803.5,122.5,2.3,24.0,660.5,948.68,702.79
2016,9,7,15,0,789.0,120.0,2.4,24.0,622.0,917.8,685.09
2016,9,7,15,15,770.5,116.5,2.4,23.5,578.5,879.24,662.42
2016,9,7,15,30,752.0,113.0,2.4,23.0,535.0,843.86,641.66
2016,9,7,15,45,727.0,108.5,2.45,22.5,487.5,794.18,610.88
2016,9,7,16,0,702.0,104.0,2.5,22.0,440.0,743.25,578.51
2016,9,7,16,15,668.5,98.5,2.45,21.5,390.0,683.38,538.14
2016,9,7,16,30,635.0,93.0,2.4,21.0,340.0,623.68,496.75
2016,9,7,16,45,588.5,86.0,2.4,20.5,288.5,553.44,445.42
2016,9,7,17,0,542.0,79.0,2.4,20.0,237.0,485.37,393.06
2016,9,7,17,15,473.0,69.5,2.2,19.0,187.0,403.23,327.38
2016,9,7,17,30,404.0,60.0,2.0,18.0,137.0,324.86,262.14
2016,9,7,17,45,302.0,46.0,1.85,17.5,93.5,234.67,184.74
2016,9,7,18,0,200.0,32.0,1.7,17.0,50.0,156.26,107.94
2016,9,7,18,15,100.0,16.0,1.6,16.5,25.0,54.36,0.0
2016,9,7,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,5.5,1.3,12.5,6.5,0.0,0.0
2016,9,8,6,0,64.0,11.0,1.3,13.0,13.0,10.01,0.0
2016,9,8,6,15,179.0,27.0,1.35,13.0,47.5,21.16,10.04
2016,9,8,6,30,294.0,43.0,1.4,13.0,82.0,33.31,23.35
2016,9,8,6,45,379.0,55.0,1.45,13.5,128.5,43.49,32.96
2016,9,8,7,0,464.0,67.0,1.5,14.0,175.0,51.67,40.54
2016,9,8,7,15,232.0,72.0,1.5,14.5,126.0,51.86,40.78
2016,9,8,7,30,0.0,77.0,1.5,15.0,77.0,67.11,54.2
2016,9,8,7,45,0.0,84.0,1.5,15.5,84.0,73.38,56.73
2016,9,8,8,0,0.0,91.0,1.5,16.0,91.0,79.71,61.74
2016,9,8,8,15,0.0,113.5,1.5,16.0,113.5,98.73,77.34
2016,9,8,8,30,0.0,136.0,1.5,16.0,136.0,117.95,92.89
2016,9,8,8,45,5.0,165.0,1.55,16.5,168.0,144.13,113.56
2016,9,8,9,0,10.0,194.0,1.6,17.0,200.0,171.28,134.76
2016,9,8,9,15,11.0,207.0,1.6,17.0,214.0,184.43,144.91
2016,9,8,9,30,12.0,220.0,1.6,17.0,228.0,197.75,155.18
2016,9,8,9,45,18.5,247.0,1.65,17.5,260.0,226.16,177.01
2016,9,8,10,0,25.0,274.0,1.7,18.0,292.0,255.66,199.4
2016,9,8,10,15,32.5,298.5,1.75,18.0,323.0,287.73,223.98
2016,9,8,10,30,40.0,323.0,1.8,18.0,354.0,319.34,248.01
2016,9,8,10,45,56.5,348.5,1.85,18.5,393.5,359.63,278.14
2016,9,8,11,0,73.0,374.0,1.9,19.0,433.0,402.01,309.42
2016,9,8,11,15,76.0,382.5,1.95,19.0,445.0,419.08,321.96
2016,9,8,11,30,79.0,391.0,2.0,19.0,457.0,436.3,334.72
2016,9,8,11,45,81.0,393.0,2.05,19.0,461.0,446.28,342.17
2016,9,8,12,0,83.0,395.0,2.1,19.0,465.0,456.07,349.55
2016,9,8,12,15,138.5,405.0,2.15,19.0,521.5,537.82,411.06
2016,9,8,12,30,194.0,415.0,2.2,19.0,578.0,609.21,463.79
2016,9,8,12,45,196.5,407.0,2.25,19.0,570.5,611.47,465.58
2016,9,8,13,0,199.0,399.0,2.3,19.0,563.0,612.66,467.17
2016,9,8,13,15,198.5,390.5,2.3,19.0,551.5,609.23,465.22
2016,9,8,13,30,198.0,382.0,2.3,19.0,540.0,604.67,462.56
2016,9,8,13,45,199.0,370.0,2.35,19.0,524.0,596.63,457.77
2016,9,8,14,0,200.0,358.0,2.4,19.0,508.0,587.48,452.24
2016,9,8,14,15,199.5,342.0,2.4,18.5,486.5,571.15,442.2
2016,9,8,14,30,199.0,326.0,2.4,18.0,465.0,553.73,431.35
2016,9,8,14,45,310.0,283.5,2.45,18.0,486.0,631.32,493.04
2016,9,8,15,0,421.0,241.0,2.5,18.0,507.0,702.21,548.4
2016,9,8,15,15,437.5,218.0,2.5,18.0,477.0,683.38,536.32
2016,9,8,15,30,454.0,195.0,2.5,18.0,447.0,661.41,522.56
2016,9,8,15,45,408.5,185.0,2.55,18.0,397.0,597.04,475.84
2016,9,8,16,0,363.0,175.0,2.6,18.0,347.0,517.65,417.19
2016,9,8,16,15,328.0,158.5,2.55,17.5,301.0,458.09,372.78
2016,9,8,16,30,293.0,142.0,2.5,17.0,255.0,400.17,328.28
2016,9,8,16,45,269.5,124.5,2.5,16.5,216.5,351.25,289.99
2016,9,8,17,0,246.0,107.0,2.5,16.0,178.0,303.73,251.47
2016,9,8,17,15,345.0,80.0,2.45,15.5,156.5,333.14,275.4
2016,9,8,17,30,444.0,53.0,2.4,15.0,135.0,341.29,278.98
2016,9,8,17,45,342.0,40.5,2.35,15.0,91.5,249.55,198.06
2016,9,8,18,0,240.0,28.0,2.3,15.0,48.0,167.08,111.56
2016,9,8,18,15,120.0,14.0,2.35,14.5,24.0,60.26,0.0
2016,9,8,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,37.0,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,74.0,11.0,1.5,12.0,13.0,10.01,0.0
2016,9,9,6,15,204.0,26.0,1.5,12.0,48.5,20.43,9.04
2016,9,9,6,30,334.0,41.0,1.5,12.0,84.0,33.32,23.4
2016,9,9,6,45,423.0,51.0,1.5,12.5,131.0,40.17,30.13
2016,9,9,7,0,512.0,61.0,1.5,13.0,178.0,46.81,36.36
2016,9,9,7,15,264.0,89.0,1.4,13.5,150.0,68.02,55.34
2016,9,9,7,30,16.0,117.0,1.3,14.0,122.0,96.87,80.67
2016,9,9,7,45,52.5,145.5,1.2,14.5,166.5,115.08,91.23
2016,9,9,8,0,89.0,174.0,1.1,15.0,211.0,145.35,112.87
2016,9,9,8,15,63.0,186.5,1.05,15.0,214.5,160.64,125.57
2016,9,9,8,30,37.0,199.0,1.0,15.0,218.0,172.28,135.83
2016,9,9,8,45,423.5,148.5,0.95,15.5,396.5,239.72,177.76
2016,9,9,9,0,810.0,98.0,0.9,16.0,575.0,362.42,268.05
2016,9,9,9,15,591.0,184.0,0.9,16.5,545.5,398.44,302.62
2016,9,9,9,30,372.0,270.0,0.9,17.0,516.0,406.5,312.16
2016,9,9,9,45,305.5,302.5,0.95,17.5,512.0,426.18,327.81
2016,9,9,10,0,239.0,335.0,1.0,18.0,508.0,435.85,334.75
