Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,15,557.5,224.0,1.05,18.0,647.0,561.73,431.49
2016,9,9,10,30,876.0,113.0,1.1,18.0,786.0,704.87,537.8
2016,9,9,10,45,883.5,113.5,1.2,18.5,808.5,753.79,571.34
2016,9,9,11,0,891.0,114.0,1.3,19.0,831.0,800.74,602.28
2016,9,9,11,15,895.0,114.5,1.4,19.0,845.0,842.65,630.73
2016,9,9,11,30,899.0,115.0,1.5,19.0,859.0,881.87,657.32
2016,9,9,11,45,902.0,114.5,1.65,19.0,865.5,916.35,681.35
2016,9,9,12,0,905.0,114.0,1.8,19.0,872.0,947.69,703.37
2016,9,9,12,15,687.0,220.5,1.9,19.0,795.0,894.9,669.11
2016,9,9,12,30,469.0,327.0,2.0,19.0,718.0,809.97,607.64
2016,9,9,12,45,459.5,325.5,2.1,19.0,705.5,812.92,611.54
2016,9,9,13,0,450.0,324.0,2.2,19.0,693.0,813.27,612.84
2016,9,9,13,15,657.0,224.5,2.25,18.5,750.0,929.89,700.23
2016,9,9,13,30,864.0,125.0,2.3,18.0,807.0,1018.22,760.52
2016,9,9,13,45,677.0,198.0,2.4,18.0,722.0,932.9,704.46
2016,9,9,14,0,490.0,271.0,2.5,18.0,637.0,818.53,624.88
2016,9,9,14,15,661.0,193.5,2.55,18.0,665.0,910.1,694.37
2016,9,9,14,30,832.0,116.0,2.6,18.0,693.0,978.84,742.09
2016,9,9,14,45,666.5,163.0,2.65,18.0,608.5,867.4,666.86
2016,9,9,15,0,501.0,210.0,2.7,18.0,524.0,743.56,580.0
2016,9,9,15,15,473.5,202.5,2.7,17.5,482.5,699.1,550.8
2016,9,9,15,30,446.0,195.0,2.7,17.0,441.0,653.91,519.83
2016,9,9,15,45,586.0,144.5,2.75,16.5,437.5,711.16,568.22
2016,9,9,16,0,726.0,94.0,2.8,16.0,434.0,749.19,599.04
2016,9,9,16,15,692.0,89.0,2.85,15.5,383.5,688.69,556.81
2016,9,9,16,30,658.0,84.0,2.9,15.0,333.0,628.39,514.1
2016,9,9,16,45,612.0,77.5,2.95,15.0,281.5,558.3,460.87
2016,9,9,17,0,566.0,71.0,3.0,15.0,230.0,490.39,406.22
2016,9,9,17,15,495.0,62.0,2.95,14.5,180.0,406.84,337.04
2016,9,9,17,30,424.0,53.0,2.9,14.0,130.0,329.07,269.9
2016,9,9,17,45,314.5,40.5,2.9,13.5,87.0,234.74,186.79
2016,9,9,18,0,205.0,28.0,2.9,13.0,44.0,149.13,93.49
2016,9,9,18,15,102.5,14.0,2.8,12.5,22.0,53.12,0.0
2016,9,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,4.5,2.05,11.0,5.0,0.0,0.0
2016,9,10,6,0,44.0,9.0,2.1,11.0,10.0,8.19,0.0
2016,9,10,6,15,162.0,25.5,2.15,11.5,43.5,20.01,8.13
2016,9,10,6,30,280.0,42.0,2.2,12.0,77.0,32.58,22.67
2016,9,10,6,45,364.5,54.0,2.25,12.5,122.5,41.25,31.04
2016,9,10,7,0,449.0,66.0,2.3,13.0,168.0,51.05,40.11
2016,9,10,7,15,224.5,82.5,2.25,13.0,133.5,63.32,51.25
2016,9,10,7,30,0.0,99.0,2.2,13.0,99.0,83.76,69.44
2016,9,10,7,45,6.0,123.0,2.2,13.5,125.5,103.06,82.21
2016,9,10,8,0,12.0,147.0,2.2,14.0,152.0,124.24,99.1
2016,9,10,8,15,36.5,178.0,2.1,14.0,196.5,150.66,119.45
2016,9,10,8,30,61.0,209.0,2.0,14.0,241.0,184.83,146.18
2016,9,10,8,45,97.5,236.5,1.95,14.5,291.5,223.61,176.09
2016,9,10,9,0,134.0,264.0,1.9,15.0,342.0,266.41,209.36
2016,9,10,9,15,262.5,263.5,1.9,15.5,431.5,330.47,258.29
2016,9,10,9,30,391.0,263.0,1.9,16.0,521.0,409.89,319.61
2016,9,10,9,45,428.0,264.5,1.95,16.5,560.0,459.9,358.53
2016,9,10,10,0,465.0,266.0,2.0,17.0,599.0,511.81,398.35
2016,9,10,10,15,483.5,271.0,2.05,17.0,629.5,558.09,433.88
2016,9,10,10,30,502.0,276.0,2.1,17.0,660.0,605.09,469.33
2016,9,10,10,45,670.5,205.0,2.2,17.0,733.5,693.15,537.19
2016,9,10,11,0,839.0,134.0,2.3,17.0,807.0,785.56,606.16
2016,9,10,11,15,632.0,236.5,2.35,17.0,748.0,758.74,583.46
2016,9,10,11,30,425.0,339.0,2.4,17.0,689.0,708.28,543.21
2016,9,10,11,45,442.5,334.0,2.45,17.5,701.0,739.67,565.76
2016,9,10,12,0,460.0,329.0,2.5,18.0,713.0,770.13,586.8
2016,9,10,12,15,454.5,330.5,2.55,18.0,709.0,784.35,596.92
2016,9,10,12,30,449.0,332.0,2.6,18.0,705.0,796.22,605.57
2016,9,10,12,45,444.0,329.5,2.65,18.0,694.5,802.19,610.28
2016,9,10,13,0,439.0,327.0,2.7,18.0,684.0,805.74,613.42
2016,9,10,13,15,460.5,310.5,2.7,18.0,678.0,818.85,623.91
2016,9,10,13,30,482.0,294.0,2.7,18.0,672.0,829.55,632.74
2016,9,10,13,45,435.5,304.0,2.75,18.0,637.5,797.4,610.05
2016,9,10,14,0,389.0,314.0,2.8,18.0,603.0,747.03,574.95
2016,9,10,14,15,406.5,292.0,2.8,17.5,582.5,740.0,573.24
2016,9,10,14,30,424.0,270.0,2.8,17.0,562.0,748.12,581.72
2016,9,10,14,45,419.5,254.5,2.85,17.0,529.5,722.09,564.57
2016,9,10,15,0,415.0,239.0,2.9,17.0,497.0,694.02,546.05
2016,9,10,15,15,424.5,217.5,2.9,16.5,465.0,670.32,531.8
2016,9,10,15,30,434.0,196.0,2.9,16.0,433.0,643.95,515.32
2016,9,10,15,45,545.5,152.5,2.9,16.0,423.0,677.7,545.13
2016,9,10,16,0,657.0,109.0,2.9,16.0,413.0,709.0,570.23
2016,9,10,16,15,621.0,102.5,2.9,15.5,363.5,647.49,526.35
2016,9,10,16,30,585.0,96.0,2.9,15.0,314.0,586.48,482.08
2016,9,10,16,45,536.5,87.5,2.9,15.0,264.0,515.21,426.19
2016,9,10,17,0,488.0,79.0,2.9,15.0,214.0,446.47,370.34
2016,9,10,17,15,418.0,68.0,2.85,14.5,166.0,361.88,300.0
2016,9,10,17,30,348.0,57.0,2.8,14.0,118.0,288.52,236.29
2016,9,10,17,45,248.0,41.5,2.75,14.0,77.5,201.21,158.61
2016,9,10,18,0,148.0,26.0,2.7,14.0,37.0,118.87,65.78
2016,9,10,18,15,74.0,13.0,2.65,13.5,18.5,40.83,0.0
2016,9,10,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,11.5,3.5,2.5,11.5,4.0,0.0,0.0
2016,9,11,6,0,23.0,7.0,2.6,12.0,8.0,6.37,0.0
2016,9,11,6,15,114.0,26.0,2.7,12.0,39.0,20.37,7.59
2016,9,11,6,30,205.0,45.0,2.8,12.0,70.0,34.81,24.51
2016,9,11,6,45,282.0,61.0,2.9,12.5,113.5,46.41,35.56
2016,9,11,7,0,359.0,77.0,3.0,13.0,157.0,57.61,45.92
2016,9,11,7,15,179.5,74.0,2.95,13.0,114.0,57.12,45.7
2016,9,11,7,30,0.0,71.0,2.9,13.0,71.0,62.23,50.29
2016,9,11,7,45,0.0,85.0,2.85,13.5,85.0,74.06,57.81
2016,9,11,8,0,0.0,99.0,2.8,14.0,99.0,86.11,67.7
2016,9,11,8,15,0.0,125.5,2.75,14.0,125.5,108.36,86.12
2016,9,11,8,30,0.0,152.0,2.7,14.0,152.0,130.9,104.53
2016,9,11,8,45,4.5,172.0,2.65,14.5,174.5,149.73,119.31
2016,9,11,9,0,9.0,192.0,2.6,15.0,197.0,169.35,134.63
2016,9,11,9,15,11.0,206.5,2.55,15.0,213.5,184.11,146.23
2016,9,11,9,30,13.0,221.0,2.5,15.0,230.0,199.22,158.06
2016,9,11,9,45,12.0,224.0,2.5,15.5,233.0,203.15,160.62
2016,9,11,10,0,11.0,227.0,2.5,16.0,236.0,206.84,162.99
2016,9,11,10,15,12.5,239.5,2.5,16.0,249.5,220.3,173.46
2016,9,11,10,30,14.0,252.0,2.5,16.0,263.0,234.0,184.08
2016,9,11,10,45,12.0,242.0,2.55,16.0,252.0,225.08,176.82
2016,9,11,11,0,10.0,232.0,2.6,16.0,241.0,215.72,169.3
2016,9,11,11,15,12.0,246.0,2.65,16.0,256.0,231.24,181.53
2016,9,11,11,30,14.0,260.0,2.7,16.0,271.0,247.06,193.92
2016,9,11,11,45,16.0,275.5,2.75,16.0,289.0,264.6,207.63
2016,9,11,12,0,18.0,291.0,2.8,16.0,307.0,282.48,221.58
2016,9,11,12,15,18.0,289.0,2.85,16.0,304.5,282.02,221.24
2016,9,11,12,30,18.0,287.0,2.9,16.0,302.0,281.47,220.92
2016,9,11,12,45,18.0,285.5,3.0,16.0,301.0,281.32,220.99
2016,9,11,13,0,18.0,284.0,3.1,16.0,300.0,281.12,221.04
2016,9,11,13,15,14.5,261.0,3.15,16.0,273.5,256.15,201.6
2016,9,11,13,30,11.0,238.0,3.2,16.0,247.0,230.94,181.9
2016,9,11,13,45,12.0,239.5,3.3,16.0,249.0,234.26,184.91
2016,9,11,14,0,13.0,241.0,3.4,16.0,251.0,237.69,187.97
2016,9,11,14,15,13.5,235.5,3.45,15.5,245.5,233.65,185.48
2016,9,11,14,30,14.0,230.0,3.5,15.0,240.0,229.64,183.04
2016,9,11,14,45,16.5,226.0,3.55,15.0,237.0,229.19,183.23
2016,9,11,15,0,19.0,222.0,3.6,15.0,234.0,228.83,183.52
2016,9,11,15,15,15.0,203.0,3.6,15.0,212.0,206.52,165.82
2016,9,11,15,30,11.0,184.0,3.6,15.0,190.0,184.33,148.11
2016,9,11,15,45,12.5,172.5,3.65,15.0,179.0,175.17,141.18
2016,9,11,16,0,14.0,161.0,3.7,15.0,168.0,166.05,134.2
2016,9,11,16,15,8.0,141.5,3.7,14.5,145.5,142.03,114.68
2016,9,11,16,30,2.0,122.0,3.7,14.0,123.0,118.41,95.2
2016,9,11,16,45,274.5,95.5,3.7,14.0,170.5,316.91,267.63
2016,9,11,17,0,547.0,69.0,3.7,14.0,218.0,473.48,396.37
2016,9,11,17,15,475.5,60.0,3.65,13.5,169.0,390.77,325.64
2016,9,11,17,30,404.0,51.0,3.6,13.0,120.0,313.92,258.19
2016,9,11,17,45,292.0,38.0,3.55,13.0,78.5,219.47,173.09
2016,9,11,18,0,180.0,25.0,3.5,13.0,37.0,130.26,60.8
2016,9,11,18,15,90.0,12.5,3.4,12.5,18.5,46.47,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,7.0,5.0,3.1,11.5,5.0,0.0,0.0
2016,9,12,6,0,14.0,10.0,3.2,12.0,10.0,9.1,0.0
2016,9,12,6,15,136.0,27.5,3.3,12.0,43.0,21.64,7.41
2016,9,12,6,30,258.0,45.0,3.4,12.0,76.0,34.98,24.55
2016,9,12,6,45,356.5,57.0,3.5,12.5,123.0,43.63,33.06
2016,9,12,7,0,455.0,69.0,3.6,13.0,170.0,54.1,42.78
2016,9,12,7,15,519.0,77.5,3.55,13.0,221.0,58.78,47.18
2016,9,12,7,30,583.0,86.0,3.5,13.0,272.0,63.35,51.29
2016,9,12,7,45,291.5,101.0,3.5,13.5,194.0,76.28,55.97
2016,9,12,8,0,0.0,116.0,3.5,14.0,116.0,99.53,79.03
2016,9,12,8,15,0.0,132.0,3.45,14.0,132.0,113.53,90.48
2016,9,12,8,30,0.0,148.0,3.4,14.0,148.0,127.66,101.92
2016,9,12,8,45,1.5,159.5,3.35,14.0,160.0,138.65,110.62
2016,9,12,9,0,3.0,171.0,3.3,14.0,172.0,149.85,119.47
2016,9,12,9,15,13.0,206.5,3.3,14.0,214.0,184.95,147.71
2016,9,12,9,30,23.0,242.0,3.3,14.0,256.0,221.75,177.09
2016,9,12,9,45,16.5,232.0,3.3,14.5,242.5,212.46,168.99
2016,9,12,10,0,10.0,222.0,3.3,15.0,229.0,201.94,159.97
2016,9,12,10,15,11.5,233.5,3.3,15.0,242.0,214.42,169.78
2016,9,12,10,30,13.0,245.0,3.3,15.0,255.0,227.14,179.71
2016,9,12,10,45,34.0,299.0,3.35,15.5,326.0,298.73,236.08
2016,9,12,11,0,55.0,353.0,3.4,16.0,397.0,369.87,290.84
2016,9,12,11,15,49.5,352.0,3.45,16.0,392.0,369.88,290.39
2016,9,12,11,30,44.0,351.0,3.5,16.0,387.0,369.14,289.64
2016,9,12,11,45,44.0,353.5,3.6,16.0,390.0,376.06,295.01
2016,9,12,12,0,44.0,356.0,3.7,16.0,393.0,382.84,300.29
2016,9,12,12,15,40.0,348.5,3.75,15.5,382.0,375.47,295.15
2016,9,12,12,30,36.0,341.0,3.8,15.0,371.0,367.52,289.62
2016,9,12,12,45,25.5,304.0,3.85,15.0,325.0,321.93,254.17
2016,9,12,13,0,15.0,267.0,3.9,15.0,279.0,261.64,206.83
2016,9,12,13,15,39.5,309.0,3.9,15.0,340.5,346.24,274.47
2016,9,12,13,30,64.0,351.0,3.9,15.0,402.0,419.56,332.0
2016,9,12,13,45,37.0,288.5,3.95,15.0,318.0,326.44,259.17
2016,9,12,14,0,10.0,226.0,4.0,15.0,234.0,219.82,174.37
2016,9,12,14,15,12.5,230.0,4.0,14.5,239.0,227.26,181.3
2016,9,12,14,30,15.0,234.0,4.0,14.0,244.0,234.95,188.28
2016,9,12,14,45,17.0,227.5,4.0,14.0,238.0,231.48,185.98
2016,9,12,15,0,19.0,221.0,4.0,14.0,232.0,228.05,183.77
2016,9,12,15,15,12.5,196.5,3.95,13.5,203.5,197.59,159.51
2016,9,12,15,30,6.0,172.0,3.9,13.0,175.0,167.35,135.15
2016,9,12,15,45,3.0,134.0,3.85,13.0,135.5,126.43,101.46
2016,9,12,16,0,0.0,96.0,3.8,13.0,96.0,86.35,67.98
2016,9,12,16,15,0.0,96.5,3.75,12.5,96.5,87.71,69.52
2016,9,12,16,30,0.0,97.0,3.7,12.0,97.0,89.69,71.52
2016,9,12,16,45,0.0,81.0,3.65,12.0,81.0,74.44,58.58
2016,9,12,17,0,0.0,65.0,3.6,12.0,65.0,59.14,45.41
2016,9,12,17,15,0.0,50.0,3.5,11.5,50.0,44.82,32.96
2016,9,12,17,30,0.0,35.0,3.4,11.0,35.0,30.87,20.68
2016,9,12,17,45,0.0,22.5,3.35,11.0,22.5,19.82,10.64
2016,9,12,18,0,0.0,10.0,3.3,11.0,10.0,8.79,0.0
2016,9,12,18,15,0.0,5.0,3.25,11.0,5.0,4.55,0.0
2016,9,12,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,127.0,21.0,1.85,12.5,36.0,16.46,3.35
2016,9,13,6,30,254.0,42.0,1.9,13.0,72.0,32.66,22.39
2016,9,13,6,45,339.0,55.5,1.95,13.5,117.0,42.48,31.89
2016,9,13,7,0,424.0,69.0,2.0,14.0,162.0,51.99,40.73
2016,9,13,7,15,485.0,79.0,1.95,14.0,212.0,60.1,48.16
2016,9,13,7,30,546.0,89.0,1.9,14.0,262.0,65.81,53.27
2016,9,13,7,45,588.5,96.0,1.85,14.5,312.5,79.78,54.82
2016,9,13,8,0,631.0,103.0,1.8,15.0,363.0,130.78,79.79
2016,9,13,8,15,662.5,109.0,1.75,15.0,411.5,184.77,119.32
2016,9,13,8,30,694.0,115.0,1.7,15.0,460.0,242.56,167.6
2016,9,13,8,45,532.0,171.0,1.7,15.5,450.5,289.74,214.9
2016,9,13,9,0,370.0,227.0,1.7,16.0,441.0,317.83,243.94
2016,9,13,9,15,573.5,178.5,1.75,16.0,537.0,387.03,298.05
2016,9,13,9,30,777.0,130.0,1.8,16.0,633.0,480.23,371.75
2016,9,13,9,45,608.5,201.5,1.85,16.5,609.0,502.9,391.02
2016,9,13,10,0,440.0,273.0,1.9,17.0,585.0,505.32,392.93
2016,9,13,10,15,494.5,265.0,1.9,17.0,628.5,561.39,436.18
2016,9,13,10,30,549.0,257.0,1.9,17.0,672.0,621.28,481.17
2016,9,13,10,45,507.0,281.0,1.9,17.5,672.5,644.49,496.42
2016,9,13,11,0,465.0,305.0,1.9,18.0,673.0,662.84,507.9
2016,9,13,11,15,507.0,298.5,1.85,18.0,705.5,715.65,545.87
2016,9,13,11,30,549.0,292.0,1.8,18.0,738.0,769.6,583.68
2016,9,13,11,45,516.5,304.0,1.8,18.0,726.5,776.98,587.76
2016,9,13,12,0,484.0,316.0,1.8,18.0,715.0,780.46,589.52
2016,9,13,12,15,473.5,318.5,1.75,18.0,708.0,791.33,596.53
2016,9,13,12,30,463.0,321.0,1.7,18.0,701.0,799.58,601.66
2016,9,13,12,45,665.5,225.0,1.7,18.5,763.0,915.65,684.63
2016,9,13,13,0,868.0,129.0,1.7,19.0,825.0,1007.75,742.8
2016,9,13,13,15,597.5,239.0,1.7,19.0,713.0,885.17,660.62
2016,9,13,13,30,327.0,349.0,1.7,19.0,601.0,717.91,541.02
2016,9,13,13,45,417.0,303.0,1.7,19.0,614.0,777.98,587.58
2016,9,13,14,0,507.0,257.0,1.7,19.0,627.0,820.14,619.64
2016,9,13,14,15,501.5,247.0,1.7,18.5,599.0,802.42,609.37
2016,9,13,14,30,496.0,237.0,1.7,18.0,571.0,782.27,598.01
2016,9,13,14,45,651.5,172.0,1.7,18.0,584.5,860.77,656.35
2016,9,13,15,0,807.0,107.0,1.7,18.0,598.0,915.02,693.98
2016,9,13,15,15,787.5,104.0,1.7,18.0,554.0,875.32,668.18
2016,9,13,15,30,768.0,101.0,1.7,18.0,510.0,833.29,641.56
2016,9,13,15,45,744.5,96.0,1.75,18.0,462.5,788.35,612.96
2016,9,13,16,0,721.0,91.0,1.8,18.0,415.0,737.27,579.31
2016,9,13,16,15,685.5,86.0,1.8,17.5,364.0,675.73,537.73
2016,9,13,16,30,650.0,81.0,1.8,17.0,313.0,614.56,495.02
2016,9,13,16,45,599.0,74.0,1.85,16.5,261.5,540.8,440.58
2016,9,13,17,0,548.0,67.0,1.9,16.0,210.0,469.77,384.78
2016,9,13,17,15,472.0,58.0,1.8,15.5,161.0,384.49,314.35
2016,9,13,17,30,396.0,49.0,1.7,15.0,112.0,305.51,246.29
2016,9,13,17,45,277.5,35.0,1.6,15.0,71.5,207.97,158.82
2016,9,13,18,0,159.0,21.0,1.5,15.0,31.0,112.04,13.02
2016,9,13,18,15,79.5,10.5,1.5,14.5,15.5,40.24,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,113.0,20.5,0.85,13.0,33.5,16.08,2.01
2016,9,14,6,30,226.0,41.0,0.9,13.0,67.0,31.86,21.64
2016,9,14,6,45,311.0,56.0,0.95,13.5,112.0,42.83,32.2
2016,9,14,7,0,396.0,71.0,1.0,14.0,157.0,53.45,42.02
2016,9,14,7,15,456.5,82.0,1.0,14.0,206.0,60.67,48.66
2016,9,14,7,30,517.0,93.0,1.0,14.0,255.0,69.23,56.3
2016,9,14,7,45,559.5,101.5,1.0,14.5,305.0,84.03,58.63
2016,9,14,8,0,602.0,110.0,1.0,15.0,355.0,134.39,83.77
2016,9,14,8,15,634.0,116.5,1.0,15.0,403.5,187.06,122.13
2016,9,14,8,30,666.0,123.0,1.0,15.0,452.0,243.65,168.94
2016,9,14,8,45,690.0,128.0,1.0,15.5,497.5,300.38,217.66
2016,9,14,9,0,714.0,133.0,1.0,16.0,543.0,359.45,268.01
2016,9,14,9,15,732.0,136.5,1.05,16.0,583.5,416.85,316.83
2016,9,14,9,30,750.0,140.0,1.1,16.0,624.0,475.25,365.12
2016,9,14,9,45,812.0,120.5,1.15,16.5,670.0,537.49,414.31
2016,9,14,10,0,874.0,101.0,1.2,17.0,716.0,601.49,463.59
2016,9,14,10,15,882.5,102.5,1.2,17.0,744.5,655.65,504.46
2016,9,14,10,30,891.0,104.0,1.2,17.0,773.0,708.35,543.13
2016,9,14,10,45,898.0,104.5,1.3,17.5,795.0,757.31,577.56
2016,9,14,11,0,905.0,105.0,1.4,18.0,817.0,804.16,608.62
2016,9,14,11,15,908.5,105.5,1.45,18.0,831.0,845.87,636.49
2016,9,14,11,30,912.0,106.0,1.5,18.0,845.0,884.77,662.38
2016,9,14,11,45,914.5,105.5,1.6,18.5,851.0,918.78,684.3
2016,9,14,12,0,917.0,105.0,1.7,19.0,857.0,949.56,704.06
2016,9,14,12,15,917.0,105.0,1.75,19.0,854.5,975.15,721.14
2016,9,14,12,30,917.0,105.0,1.8,19.0,852.0,997.13,735.99
2016,9,14,12,45,909.0,107.5,1.85,19.0,840.5,1010.33,745.28
2016,9,14,13,0,901.0,110.0,1.9,19.0,829.0,1019.58,752.27
2016,9,14,13,15,896.5,109.0,1.95,19.0,811.0,1024.55,756.66
2016,9,14,13,30,892.0,108.0,2.0,19.0,793.0,1025.61,758.73
2016,9,14,13,45,692.0,184.0,2.05,19.0,705.0,931.47,698.09
2016,9,14,14,0,492.0,260.0,2.1,19.0,617.0,808.3,613.46
2016,9,14,14,15,678.0,179.5,2.1,19.0,647.5,909.7,688.47
2016,9,14,14,30,864.0,99.0,2.1,19.0,678.0,976.08,733.36
2016,9,14,14,45,853.5,96.0,2.15,19.0,639.5,960.39,724.3
2016,9,14,15,0,843.0,93.0,2.2,19.0,601.0,931.18,707.04
2016,9,14,15,15,825.0,90.0,2.2,18.5,557.0,891.97,683.7
2016,9,14,15,30,807.0,87.0,2.2,18.0,513.0,850.3,658.36
2016,9,14,15,45,786.0,82.5,2.2,18.0,465.5,802.01,626.64
2016,9,14,16,0,765.0,78.0,2.2,18.0,418.0,752.07,593.14
2016,9,14,16,15,731.5,74.0,2.15,17.5,367.0,691.55,551.76
2016,9,14,16,30,698.0,70.0,2.1,17.0,316.0,635.31,512.31
2016,9,14,16,45,652.0,63.5,2.1,17.0,264.0,563.76,458.88
2016,9,14,17,0,606.0,57.0,2.1,17.0,212.0,494.51,403.57
2016,9,14,17,15,531.0,49.5,2.0,16.5,162.5,409.28,333.14
2016,9,14,17,30,456.0,42.0,1.9,16.0,113.0,330.42,264.84
2016,9,14,17,45,332.0,30.5,1.8,15.5,71.0,230.14,173.4
2016,9,14,18,0,208.0,19.0,1.7,15.0,29.0,130.08,0.0
2016,9,14,18,15,104.0,9.5,1.75,14.5,14.5,48.6,0.0
2016,9,14,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,192.5,16.0,1.55,12.0,37.5,12.7,0.0
2016,9,15,6,30,385.0,32.0,1.6,12.0,75.0,25.87,16.49
2016,9,15,6,45,477.5,40.5,1.65,12.5,123.0,31.81,22.55
2016,9,15,7,0,570.0,49.0,1.7,13.0,171.0,37.6,28.05
2016,9,15,7,15,627.0,55.0,1.6,13.5,223.0,41.09,31.29
2016,9,15,7,30,684.0,61.0,1.5,14.0,275.0,48.66,38.04
2016,9,15,7,45,384.0,113.0,1.45,14.5,237.5,87.64,63.93
2016,9,15,8,0,84.0,165.0,1.4,15.0,200.0,138.82,107.94
2016,9,15,8,15,207.5,178.0,1.3,15.5,277.0,174.0,130.16
2016,9,15,8,30,331.0,191.0,1.2,16.0,354.0,225.81,167.25
2016,9,15,8,45,592.5,136.5,1.15,16.5,462.0,280.81,204.87
2016,9,15,9,0,854.0,82.0,1.1,17.0,570.0,369.04,272.24
2016,9,15,9,15,868.0,84.5,1.1,17.0,611.0,430.34,324.71
2016,9,15,9,30,882.0,87.0,1.1,17.0,652.0,491.79,375.76
2016,9,15,9,45,894.5,87.5,1.15,17.5,688.0,550.52,422.58
2016,9,15,10,0,907.0,88.0,1.2,18.0,724.0,608.62,467.25
2016,9,15,10,15,914.5,89.5,1.25,18.0,752.5,663.65,509.12
2016,9,15,10,30,922.0,91.0,1.3,18.0,781.0,717.05,548.67
2016,9,15,10,45,619.5,225.0,1.4,18.5,694.0,677.38,516.02
2016,9,15,11,0,317.0,359.0,1.5,19.0,607.0,593.96,451.29
2016,9,15,11,15,627.5,226.5,1.6,19.0,729.0,747.92,568.47
2016,9,15,11,30,938.0,94.0,1.7,19.0,851.0,894.5,670.04
2016,9,15,11,45,938.5,95.0,1.85,19.0,856.5,928.94,692.82
2016,9,15,12,0,939.0,96.0,2.0,19.0,862.0,959.97,714.63
2016,9,15,12,15,938.5,96.0,2.1,19.0,859.5,985.45,732.28
2016,9,15,12,30,938.0,96.0,2.2,19.0,857.0,1007.21,747.63
2016,9,15,12,45,922.5,102.5,2.3,19.0,843.0,1017.71,755.75
2016,9,15,13,0,907.0,109.0,2.4,19.0,829.0,1024.02,761.38
2016,9,15,13,15,902.5,108.0,2.45,18.5,810.5,1028.95,767.19
2016,9,15,13,30,898.0,107.0,2.5,18.0,792.0,1029.94,770.59
2016,9,15,13,45,891.0,105.5,2.55,18.0,766.0,1023.97,768.12
2016,9,15,14,0,884.0,104.0,2.6,18.0,740.0,1014.16,763.29
2016,9,15,14,15,873.5,102.0,2.65,18.0,707.0,996.55,753.39
2016,9,15,14,30,863.0,100.0,2.7,18.0,674.0,975.39,741.2
2016,9,15,14,45,850.0,97.5,2.75,18.0,635.0,957.9,731.56
2016,9,15,15,0,837.0,95.0,2.8,18.0,596.0,926.94,712.62
2016,9,15,15,15,818.0,92.0,2.8,17.5,551.5,886.89,688.2
2016,9,15,15,30,799.0,89.0,2.8,17.0,507.0,844.45,661.74
2016,9,15,15,45,774.5,85.5,2.8,17.0,459.0,794.56,628.21
2016,9,15,16,0,750.0,82.0,2.8,17.0,411.0,743.26,593.01
2016,9,15,16,15,714.0,77.5,2.8,16.5,359.5,685.09,552.86
2016,9,15,16,30,678.0,73.0,2.8,16.0,308.0,623.16,508.47
2016,9,15,16,45,627.0,66.5,2.85,16.0,256.5,549.0,451.84
2016,9,15,17,0,576.0,60.0,2.9,16.0,205.0,477.61,393.65
2016,9,15,17,15,495.5,51.5,2.85,15.5,155.5,389.33,319.66
2016,9,15,17,30,415.0,43.0,2.8,15.0,106.0,308.02,248.4
2016,9,15,17,45,281.5,30.5,2.8,14.5,65.5,204.52,152.26
2016,9,15,18,0,148.0,18.0,2.8,14.0,25.0,100.16,0.0
2016,9,15,18,15,74.0,9.0,2.75,13.5,12.5,8.19,0.0
2016,9,15,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,175.5,16.0,0.7,12.0,35.5,12.75,0.0
2016,9,16,6,30,351.0,32.0,0.6,12.0,71.0,25.91,16.46
2016,9,16,6,45,447.5,41.5,0.55,12.5,118.0,32.7,23.36
2016,9,16,7,0,544.0,51.0,0.5,13.0,165.0,39.28,29.59
2016,9,16,7,15,603.0,57.0,0.4,13.5,216.5,42.67,32.76
2016,9,16,7,30,662.0,63.0,0.3,14.0,268.0,45.99,35.72
2016,9,16,7,45,507.5,105.0,0.25,14.5,279.0,85.05,59.97
2016,9,16,8,0,353.0,147.0,0.2,15.0,290.0,143.17,100.42
2016,9,16,8,15,368.0,163.5,0.15,15.5,328.5,185.11,131.04
2016,9,16,8,30,383.0,180.0,0.1,16.0,367.0,229.03,165.97
2016,9,16,8,45,369.0,203.0,0.1,16.5,397.5,271.84,201.71
2016,9,16,9,0,355.0,226.0,0.1,17.0,428.0,313.09,235.52
2016,9,16,9,15,366.0,242.5,0.15,17.5,463.5,357.45,270.48
2016,9,16,9,30,377.0,259.0,0.2,18.0,499.0,402.88,305.37
2016,9,16,9,45,634.0,176.0,0.3,18.5,606.5,495.23,374.69
2016,9,16,10,0,891.0,93.0,0.4,19.0,714.0,604.45,455.54
2016,9,16,10,15,899.0,94.5,0.5,19.0,742.5,659.0,495.91
2016,9,16,10,30,907.0,96.0,0.6,19.0,771.0,712.0,534.88
2016,9,16,10,45,702.5,192.0,0.7,19.5,723.5,706.92,528.6
2016,9,16,11,0,498.0,288.0,0.8,20.0,676.0,673.75,502.76
2016,9,16,11,15,711.0,193.5,0.95,20.0,758.5,783.7,584.68
2016,9,16,11,30,924.0,99.0,1.1,20.0,841.0,887.84,654.96
2016,9,16,11,45,708.0,203.5,1.25,20.0,774.0,850.33,630.84
2016,9,16,12,0,492.0,308.0,1.4,20.0,707.0,780.83,581.37
2016,9,16,12,15,474.0,313.0,1.45,20.0,696.5,787.2,586.82
2016,9,16,12,30,456.0,318.0,1.5,20.0,686.0,790.65,589.47
2016,9,16,12,45,683.5,211.0,1.6,20.5,755.0,918.64,680.8
2016,9,16,13,0,911.0,104.0,1.7,21.0,824.0,1022.02,746.83
2016,9,16,13,15,706.5,189.5,1.75,21.0,740.0,941.31,694.57
2016,9,16,13,30,502.0,275.0,1.8,21.0,656.0,829.52,618.85
2016,9,16,13,45,695.0,187.5,1.85,21.0,695.5,937.58,697.13
2016,9,16,14,0,888.0,100.0,1.9,21.0,735.0,1012.73,746.8
2016,9,16,14,15,878.5,98.0,1.9,20.5,702.5,995.95,737.69
2016,9,16,14,30,869.0,96.0,1.9,20.0,670.0,975.58,727.35
2016,9,16,14,45,856.0,94.0,1.95,20.0,631.0,958.35,718.38
2016,9,16,15,0,843.0,92.0,2.0,20.0,592.0,927.82,700.46
2016,9,16,15,15,825.0,89.0,2.0,20.0,548.0,888.48,675.97
2016,9,16,15,30,807.0,86.0,2.0,20.0,504.0,846.69,649.57
2016,9,16,15,45,783.0,82.0,2.05,20.0,455.5,796.34,617.17
2016,9,16,16,0,759.0,78.0,2.1,20.0,407.0,744.56,583.01
2016,9,16,16,15,724.0,73.5,2.1,19.5,356.0,682.44,541.0
2016,9,16,16,30,689.0,69.0,2.1,19.0,305.0,624.95,500.97
2016,9,16,16,45,638.5,63.0,2.1,18.5,253.5,551.4,446.83
2016,9,16,17,0,588.0,57.0,2.1,18.0,202.0,480.6,390.72
2016,9,16,17,15,507.5,49.0,2.05,17.5,152.0,392.57,317.94
2016,9,16,17,30,427.0,41.0,2.0,17.0,102.0,311.52,247.6
2016,9,16,17,45,290.5,28.5,1.95,16.5,62.0,206.44,148.37
2016,9,16,18,0,154.0,16.0,1.9,16.0,22.0,81.45,0.0
2016,9,16,18,15,77.0,8.0,1.95,15.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,180.5,15.5,0.75,12.0,34.5,12.38,0.0
2016,9,17,6,30,361.0,31.0,0.6,12.0,69.0,25.13,15.67
2016,9,17,6,45,460.0,39.5,0.5,12.5,116.5,31.09,21.91
2016,9,17,7,0,559.0,48.0,0.4,13.0,164.0,36.93,27.48
2016,9,17,7,15,617.0,54.0,0.35,13.5,215.0,40.43,30.77
2016,9,17,7,30,675.0,60.0,0.3,14.0,266.0,47.97,37.48
2016,9,17,7,45,461.0,108.5,0.3,14.5,261.0,86.76,61.94
2016,9,17,8,0,247.0,157.0,0.3,15.0,256.0,141.02,102.89
2016,9,17,8,15,528.0,116.0,0.3,15.5,362.0,171.8,113.64
2016,9,17,8,30,809.0,75.0,0.3,16.0,468.0,239.25,158.53
2016,9,17,8,45,829.0,77.5,0.35,16.5,514.0,300.57,211.58
2016,9,17,9,0,849.0,80.0,0.4,17.0,560.0,366.29,267.64
2016,9,17,9,15,863.5,82.0,0.45,17.5,600.5,426.99,318.57
2016,9,17,9,30,878.0,84.0,0.5,18.0,641.0,487.88,367.89
2016,9,17,9,45,890.0,85.0,0.55,18.5,676.5,546.48,413.72
2016,9,17,10,0,902.0,86.0,0.6,19.0,712.0,604.42,457.4
2016,9,17,10,15,909.5,87.5,0.65,19.0,740.0,659.1,498.18
2016,9,17,10,30,917.0,89.0,0.7,19.0,768.0,712.13,536.7
2016,9,17,10,45,921.5,90.0,0.8,19.5,789.0,760.62,569.67
2016,9,17,11,0,926.0,91.0,0.9,20.0,810.0,806.71,599.7
2016,9,17,11,15,929.0,91.5,1.0,20.0,823.5,848.48,627.79
2016,9,17,11,30,932.0,92.0,1.1,20.0,837.0,887.32,653.91
2016,9,17,11,45,933.0,92.5,1.2,20.5,842.0,921.31,675.58
2016,9,17,12,0,934.0,93.0,1.3,21.0,847.0,951.91,695.04
2016,9,17,12,15,933.0,93.0,1.4,21.0,844.5,976.59,712.07
2016,9,17,12,30,932.0,93.0,1.5,21.0,842.0,997.54,726.87
2016,9,17,12,45,917.5,98.5,1.6,21.0,828.0,1007.66,734.91
2016,9,17,13,0,903.0,104.0,1.7,21.0,814.0,1013.65,740.56
2016,9,17,13,15,678.0,198.0,1.75,21.0,724.0,921.91,682.11
2016,9,17,13,30,453.0,292.0,1.8,21.0,634.0,798.69,596.97
2016,9,17,13,45,665.5,196.0,1.9,21.0,679.0,916.9,684.5
2016,9,17,14,0,878.0,100.0,2.0,21.0,724.0,1001.93,741.5
2016,9,17,14,15,868.0,98.0,2.0,20.5,691.0,984.65,731.9
2016,9,17,14,30,858.0,96.0,2.0,20.0,658.0,963.84,721.16
2016,9,17,14,45,844.0,94.0,2.05,20.0,619.0,945.76,711.51
2016,9,17,15,0,830.0,92.0,2.1,20.0,580.0,914.45,692.88
2016,9,17,15,15,811.0,89.0,2.1,20.0,536.0,874.45,667.74
2016,9,17,15,30,792.0,86.0,2.1,20.0,492.0,832.1,640.73
2016,9,17,15,45,767.0,82.5,2.15,20.0,444.0,781.95,608.17
2016,9,17,16,0,742.0,79.0,2.2,20.0,396.0,730.47,573.89
2016,9,17,16,15,706.0,74.5,2.15,19.5,345.5,672.5,534.28
2016,9,17,16,30,670.0,70.0,2.1,19.0,295.0,610.98,490.66
2016,9,17,16,45,618.5,63.5,2.1,18.5,244.0,536.98,435.63
2016,9,17,17,0,567.0,57.0,2.1,18.0,193.0,465.88,378.96
2016,9,17,17,15,484.5,48.5,1.95,17.5,144.5,377.23,305.16
2016,9,17,17,30,402.0,40.0,1.8,17.0,96.0,295.89,234.21
2016,9,17,17,45,264.5,27.5,1.7,16.5,57.5,191.25,132.35
2016,9,17,18,0,127.0,15.0,1.6,16.0,19.0,68.52,0.0
2016,9,17,18,15,63.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,173.0,15.0,0.85,14.5,33.0,11.99,0.0
2016,9,18,6,30,346.0,30.0,0.9,15.0,66.0,24.3,14.59
2016,9,18,6,45,444.0,38.5,1.0,15.5,112.0,30.28,20.83
2016,9,18,7,0,542.0,47.0,1.1,16.0,158.0,36.13,26.35
2016,9,18,7,15,601.0,53.5,1.05,16.5,208.5,40.05,29.98
2016,9,18,7,30,660.0,60.0,1.0,17.0,259.0,47.99,36.98
2016,9,18,7,45,700.5,64.0,0.95,17.5,310.5,63.4,38.31
2016,9,18,8,0,741.0,68.0,0.9,18.0,362.0,118.46,64.19
2016,9,18,8,15,768.5,71.5,0.9,18.5,410.5,176.11,105.98
2016,9,18,8,30,796.0,75.0,0.9,19.0,459.0,236.81,156.32
2016,9,18,8,45,816.5,77.5,0.9,20.0,504.5,297.45,208.35
2016,9,18,9,0,837.0,80.0,0.9,21.0,550.0,362.5,263.16
2016,9,18,9,15,851.5,82.0,0.85,21.5,591.0,422.46,312.94
2016,9,18,9,30,866.0,84.0,0.8,22.0,632.0,482.64,360.91
2016,9,18,9,45,885.5,82.0,0.75,23.0,668.5,541.61,405.22
2016,9,18,10,0,905.0,80.0,0.7,24.0,705.0,600.64,447.46
2016,9,18,10,15,912.5,81.5,0.6,24.0,733.0,655.34,485.93
2016,9,18,10,30,920.0,83.0,0.5,24.0,761.0,708.39,521.67
2016,9,18,10,45,925.0,84.0,0.45,24.5,782.0,757.24,551.6
2016,9,18,11,0,930.0,85.0,0.4,25.0,803.0,803.73,578.53
2016,9,18,11,15,933.0,85.5,0.5,25.5,816.5,845.5,604.64
2016,9,18,11,30,936.0,86.0,0.6,26.0,830.0,884.33,628.8
2016,9,18,11,45,937.0,86.0,0.7,26.5,835.5,917.76,649.52
2016,9,18,12,0,938.0,86.0,0.8,27.0,841.0,947.77,668.13
2016,9,18,12,15,937.5,86.0,0.95,27.0,838.0,972.83,686.02
2016,9,18,12,30,937.0,86.0,1.1,27.0,835.0,994.16,701.72
2016,9,18,12,45,932.0,87.0,1.25,27.0,823.5,1008.44,713.17
2016,9,18,13,0,927.0,88.0,1.4,27.0,812.0,1018.74,722.31
2016,9,18,13,15,922.5,87.5,1.5,26.5,793.5,1023.84,728.99
2016,9,18,13,30,918.0,87.0,1.6,26.0,775.0,1024.95,733.37
2016,9,18,13,45,911.5,85.5,1.7,26.0,749.0,1018.93,731.98
2016,9,18,14,0,905.0,84.0,1.8,26.0,723.0,1009.0,728.27
2016,9,18,14,15,895.5,82.5,1.85,26.0,690.5,992.28,719.66
2016,9,18,14,30,886.0,81.0,1.9,26.0,658.0,971.94,708.83
2016,9,18,14,45,873.0,79.5,2.0,26.0,619.0,944.79,694.15
2016,9,18,15,0,860.0,78.0,2.1,26.0,580.0,914.5,677.28
2016,9,18,15,15,842.0,75.5,2.15,25.5,536.0,875.47,655.11
2016,9,18,15,30,824.0,73.0,2.2,25.0,492.0,842.7,636.84
2016,9,18,15,45,800.0,70.0,2.25,24.5,443.5,793.05,606.35
2016,9,18,16,0,776.0,67.0,2.3,24.0,395.0,741.99,574.09
2016,9,18,16,15,741.5,63.0,2.25,23.5,344.5,680.37,532.49
2016,9,18,16,30,707.0,59.0,2.2,23.0,294.0,618.95,489.61
2016,9,18,16,45,657.0,54.0,2.2,22.5,242.5,546.13,436.49
2016,9,18,17,0,607.0,49.0,2.2,22.0,191.0,475.79,381.36
2016,9,18,17,15,525.5,42.0,2.1,21.0,142.5,392.49,313.01
2016,9,18,17,30,444.0,35.0,2.0,20.0,94.0,312.17,243.49
2016,9,18,17,45,300.0,24.0,1.9,19.5,56.0,202.11,131.39
2016,9,18,18,0,156.0,13.0,1.8,19.0,18.0,78.88,0.0
2016,9,18,18,15,78.0,6.5,1.75,18.5,9.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,6,15,171.5,14.5,1.05,15.0,31.5,11.61,0.0
2016,9,19,6,30,343.0,29.0,1.1,15.0,63.0,23.48,13.75
2016,9,19,6,45,439.5,38.0,1.15,15.5,109.0,29.93,20.49
2016,9,19,7,0,536.0,47.0,1.2,16.0,155.0,36.21,26.39
2016,9,19,7,15,595.5,53.0,1.15,16.5,205.0,39.73,29.67
2016,9,19,7,30,655.0,59.0,1.1,17.0,255.0,47.21,36.29
2016,9,19,7,45,695.5,63.0,1.05,17.5,305.5,62.78,37.73
2016,9,19,8,0,736.0,67.0,1.0,18.0,356.0,117.53,63.61
2016,9,19,8,15,763.5,70.5,1.0,18.5,405.0,174.85,105.27
2016,9,19,8,30,791.0,74.0,1.0,19.0,454.0,235.22,155.45
2016,9,19,8,45,812.0,76.5,1.05,19.5,499.0,295.67,207.91
2016,9,19,9,0,833.0,79.0,1.1,20.0,544.0,360.55,263.5
2016,9,19,9,15,848.0,81.0,1.1,20.5,584.5,420.44,313.88
2016,9,19,9,30,863.0,83.0,1.1,21.0,625.0,480.61,362.68
2016,9,19,9,45,866.0,88.0,1.15,21.5,657.5,537.35,407.4
2016,9,19,10,0,869.0,93.0,1.2,22.0,690.0,592.58,449.34
2016,9,19,10,15,877.0,94.5,1.2,22.5,718.0,645.88,488.1
2016,9,19,10,30,885.0,96.0,1.2,23.0,746.0,697.65,524.46
