Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,45,893.5,95.5,1.3,23.5,767.5,746.05,557.62
2016,9,19,11,0,902.0,95.0,1.4,24.0,789.0,792.44,587.77
2016,9,19,11,15,905.5,96.0,1.5,24.0,802.5,834.09,615.66
2016,9,19,11,30,909.0,97.0,1.6,24.0,816.0,872.93,641.64
2016,9,19,11,45,913.0,96.0,1.75,24.0,822.0,907.13,665.13
2016,9,19,12,0,917.0,95.0,1.9,24.0,828.0,938.15,686.6
2016,9,19,12,15,917.0,94.5,1.95,24.0,825.5,962.66,702.78
2016,9,19,12,30,917.0,94.0,2.0,24.0,823.0,983.52,716.76
2016,9,19,12,45,905.0,98.5,2.15,24.0,810.0,994.57,725.72
2016,9,19,13,0,893.0,103.0,2.3,24.0,797.0,1001.61,732.29
2016,9,19,13,15,888.5,102.0,2.35,24.0,779.0,1005.96,736.22
2016,9,19,13,30,884.0,101.0,2.4,24.0,761.0,1006.45,737.81
2016,9,19,13,45,880.5,98.5,2.5,24.0,736.0,1002.38,737.15
2016,9,19,14,0,877.0,96.0,2.6,24.0,711.0,994.47,734.12
2016,9,19,14,15,867.0,94.0,2.65,23.5,678.5,976.99,725.85
2016,9,19,14,30,857.0,92.0,2.7,23.0,646.0,955.99,715.32
2016,9,19,14,45,847.5,88.5,2.75,23.0,608.0,930.29,700.24
2016,9,19,15,0,838.0,85.0,2.8,23.0,570.0,910.83,689.4
2016,9,19,15,15,819.5,82.5,2.8,22.5,526.5,871.62,665.77
2016,9,19,15,30,801.0,80.0,2.8,22.0,483.0,830.03,640.26
2016,9,19,15,45,779.5,75.5,2.85,22.0,435.5,781.29,608.24
2016,9,19,16,0,758.0,71.0,2.9,22.0,388.0,731.01,574.39
2016,9,19,16,15,722.5,67.0,2.85,21.5,337.5,669.25,531.69
2016,9,19,16,30,687.0,63.0,2.8,21.0,287.0,607.75,487.73
2016,9,19,16,45,638.5,57.0,2.75,20.5,236.5,539.98,437.02
2016,9,19,17,0,590.0,51.0,2.7,20.0,186.0,470.84,381.19
2016,9,19,17,15,505.0,43.0,2.6,19.0,137.5,380.71,306.46
2016,9,19,17,30,420.0,35.0,2.5,18.0,89.0,298.4,234.08
2016,9,19,17,45,273.0,23.5,2.4,17.5,52.0,185.78,112.29
2016,9,19,18,0,126.0,12.0,2.3,17.0,15.0,64.8,0.0
2016,9,19,18,15,63.0,6.0,2.3,16.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,20,6,15,138.5,17.0,2.6,12.0,30.5,13.44,0.0
2016,9,20,6,30,277.0,34.0,2.7,12.0,61.0,28.21,17.64
2016,9,20,6,45,382.5,44.5,2.8,12.5,106.5,35.72,25.78
2016,9,20,7,0,488.0,55.0,2.9,13.0,152.0,43.03,32.76
2016,9,20,7,15,553.0,62.5,2.9,13.5,202.5,47.43,36.89
2016,9,20,7,30,618.0,70.0,2.9,14.0,253.0,51.73,40.74
2016,9,20,7,45,665.0,74.0,2.95,14.5,304.5,66.73,41.86
2016,9,20,8,0,712.0,78.0,3.0,15.0,356.0,120.72,68.11
2016,9,20,8,15,741.5,82.0,2.95,15.0,405.0,181.68,113.87
2016,9,20,8,30,771.0,86.0,2.9,15.0,454.0,241.67,165.07
2016,9,20,8,45,797.5,87.0,2.85,15.5,500.0,301.24,217.99
2016,9,20,9,0,824.0,88.0,2.8,16.0,546.0,363.14,272.75
2016,9,20,9,15,745.5,121.0,2.8,16.0,558.5,411.39,317.54
2016,9,20,9,30,667.0,154.0,2.8,16.0,571.0,452.27,354.05
2016,9,20,9,45,773.0,125.0,2.8,16.5,633.5,523.75,411.5
2016,9,20,10,0,879.0,96.0,2.8,17.0,696.0,601.33,472.45
2016,9,20,10,15,887.0,97.0,2.8,17.0,724.0,654.67,514.21
2016,9,20,10,30,895.0,98.0,2.8,17.0,752.0,706.45,553.8
2016,9,20,10,45,901.0,99.0,2.85,17.5,773.0,754.97,588.4
2016,9,20,11,0,907.0,100.0,2.9,18.0,794.0,801.27,619.6
2016,9,20,11,15,910.5,100.5,2.95,18.0,807.0,842.62,648.19
2016,9,20,11,30,914.0,101.0,3.0,18.0,820.0,881.12,674.68
2016,9,20,11,45,697.5,202.0,3.05,18.0,753.0,840.13,645.83
2016,9,20,12,0,481.0,303.0,3.1,18.0,686.0,766.9,589.36
2016,9,20,12,15,464.5,308.5,3.15,18.0,677.0,774.68,595.54
2016,9,20,12,30,448.0,314.0,3.2,18.0,668.0,779.66,599.16
2016,9,20,12,45,467.5,301.5,3.25,18.0,666.5,798.29,613.67
2016,9,20,13,0,487.0,289.0,3.3,18.0,665.0,814.88,626.72
2016,9,20,13,15,691.5,194.5,3.3,18.0,714.5,930.52,712.43
2016,9,20,13,30,896.0,100.0,3.3,18.0,764.0,1016.48,771.08
2016,9,20,13,45,887.5,99.0,3.35,18.0,737.5,1009.07,766.67
2016,9,20,14,0,879.0,98.0,3.4,18.0,711.0,997.86,760.66
2016,9,20,14,15,868.5,96.5,3.4,18.0,678.0,980.42,750.15
2016,9,20,14,30,858.0,95.0,3.4,18.0,645.0,959.49,737.37
2016,9,20,14,45,843.5,92.5,3.45,18.0,605.5,940.07,726.06
2016,9,20,15,0,829.0,90.0,3.5,18.0,566.0,907.49,705.49
2016,9,20,15,15,810.0,87.0,3.5,17.5,522.0,867.35,680.44
2016,9,20,15,30,791.0,84.0,3.5,17.0,478.0,824.89,653.33
2016,9,20,15,45,765.5,80.0,3.55,17.0,430.0,773.64,618.27
2016,9,20,16,0,740.0,76.0,3.6,17.0,382.0,721.13,581.5
2016,9,20,16,15,702.5,71.5,3.55,16.5,331.0,657.79,536.12
2016,9,20,16,30,665.0,67.0,3.5,16.0,280.0,599.76,493.31
2016,9,20,16,45,610.5,60.5,3.5,16.0,229.5,524.15,433.63
2016,9,20,17,0,556.0,54.0,3.5,16.0,179.0,451.78,372.91
2016,9,20,17,15,466.5,45.5,3.45,15.5,131.0,360.1,294.44
2016,9,20,17,30,377.0,37.0,3.4,15.0,83.0,276.52,218.81
2016,9,20,17,45,224.5,24.0,3.35,14.5,47.5,160.1,85.7
2016,9,20,18,0,72.0,11.0,3.3,14.0,12.0,40.65,0.0
2016,9,20,18,15,36.0,5.5,3.3,14.0,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,145.0,16.0,3.6,12.0,29.5,13.12,0.0
2016,9,21,6,30,290.0,32.0,3.8,12.0,59.0,26.46,15.93
2016,9,21,6,45,394.5,42.5,4.0,12.5,104.5,34.06,24.26
2016,9,21,7,0,499.0,53.0,4.2,13.0,150.0,41.46,31.31
2016,9,21,7,15,564.5,60.0,4.3,13.0,201.0,45.52,35.24
2016,9,21,7,30,630.0,67.0,4.4,13.0,252.0,49.52,38.92
2016,9,21,7,45,499.0,100.5,4.5,13.5,264.5,83.02,58.22
2016,9,21,8,0,368.0,134.0,4.6,14.0,277.0,133.17,92.7
2016,9,21,8,15,270.0,168.5,4.6,14.0,280.5,174.99,129.93
2016,9,21,8,30,172.0,203.0,4.6,14.0,284.0,203.63,158.35
2016,9,21,8,45,500.5,146.0,4.65,14.5,415.0,263.95,198.64
2016,9,21,9,0,829.0,89.0,4.7,15.0,546.0,366.09,278.05
2016,9,21,9,15,845.5,91.5,4.7,15.0,587.5,427.64,333.11
2016,9,21,9,30,862.0,94.0,4.7,15.0,629.0,489.72,387.29
2016,9,21,9,45,877.5,94.5,4.75,15.0,665.5,549.77,438.53
2016,9,21,10,0,893.0,95.0,4.8,15.0,702.0,608.58,487.45
2016,9,21,10,15,902.5,96.5,4.8,15.0,731.5,664.0,532.32
2016,9,21,10,30,912.0,98.0,4.8,15.0,761.0,717.98,574.96
2016,9,21,10,45,920.0,98.5,4.8,15.5,783.5,768.18,611.74
2016,9,21,11,0,928.0,99.0,4.8,16.0,806.0,816.27,645.08
2016,9,21,11,15,932.5,99.5,4.8,16.0,820.0,859.18,675.54
2016,9,21,11,30,937.0,100.0,4.8,16.0,834.0,899.25,703.79
2016,9,21,11,45,940.0,100.5,4.85,16.0,840.5,934.97,729.18
2016,9,21,12,0,943.0,101.0,4.9,16.0,847.0,967.38,752.24
2016,9,21,12,15,731.0,193.5,4.95,16.0,771.0,909.23,711.0
2016,9,21,12,30,519.0,286.0,5.0,16.0,695.0,818.49,642.18
2016,9,21,12,45,728.0,194.0,5.05,16.0,758.0,942.86,737.24
2016,9,21,13,0,937.0,102.0,5.1,16.0,821.0,1042.38,807.75
2016,9,21,13,15,932.5,101.0,5.15,16.0,802.0,1046.95,811.41
2016,9,21,13,30,928.0,100.0,5.2,16.0,783.0,1047.47,813.05
2016,9,21,13,45,924.0,97.5,5.3,16.5,757.0,1042.73,810.04
2016,9,21,14,0,920.0,95.0,5.4,17.0,731.0,1033.98,804.39
2016,9,21,14,15,909.5,93.0,5.45,16.5,697.0,1015.5,794.72
2016,9,21,14,30,899.0,91.0,5.5,16.0,663.0,993.35,782.48
2016,9,21,14,45,888.0,88.0,5.55,16.0,623.5,966.0,764.98
2016,9,21,15,0,877.0,85.0,5.6,16.0,584.0,935.35,745.04
2016,9,21,15,15,857.5,82.0,5.6,15.5,538.0,902.98,724.8
2016,9,21,15,30,838.0,79.0,5.6,15.0,492.0,858.72,695.39
2016,9,21,15,45,814.0,75.5,5.6,15.0,443.0,807.86,659.19
2016,9,21,16,0,790.0,72.0,5.6,15.0,394.0,755.51,621.15
2016,9,21,16,15,752.0,67.5,5.5,14.5,341.5,689.92,572.54
2016,9,21,16,30,714.0,63.0,5.4,14.0,289.0,624.69,522.68
2016,9,21,16,45,656.5,57.5,5.35,14.0,236.0,550.65,462.81
2016,9,21,17,0,599.0,52.0,5.3,14.0,183.0,475.63,398.03
2016,9,21,17,15,504.0,43.5,5.2,13.5,133.0,378.79,313.28
2016,9,21,17,30,409.0,35.0,5.1,13.0,83.0,290.71,231.28
2016,9,21,17,45,204.5,17.5,5.05,13.0,41.5,140.87,60.03
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,152.0,15.0,3.8,11.5,29.0,13.64,0.0
2016,9,22,6,30,304.0,30.0,3.9,12.0,58.0,24.71,14.24
2016,9,22,6,45,415.0,39.5,4.05,12.5,104.5,31.53,22.0
2016,9,22,7,0,526.0,49.0,4.2,13.0,151.0,38.2,28.4
2016,9,22,7,15,591.0,56.0,4.1,13.0,202.0,42.45,32.48
2016,9,22,7,30,656.0,63.0,4.0,13.0,253.0,46.6,36.31
2016,9,22,7,45,705.5,66.0,3.95,13.5,306.0,66.5,41.05
2016,9,22,8,0,755.0,69.0,3.9,14.0,359.0,121.91,67.67
2016,9,22,8,15,783.5,73.0,3.7,14.0,408.5,181.09,112.14
2016,9,22,8,30,812.0,77.0,3.5,14.0,458.0,243.44,165.91
2016,9,22,8,45,836.0,78.5,3.35,14.5,505.0,305.19,221.35
2016,9,22,9,0,860.0,80.0,3.2,15.0,552.0,371.48,280.23
2016,9,22,9,15,874.5,82.0,3.1,15.5,592.5,432.76,334.03
2016,9,22,9,30,889.0,84.0,3.0,16.0,633.0,494.19,386.1
2016,9,22,9,45,902.5,84.5,2.9,16.5,668.5,553.56,434.68
2016,9,22,10,0,916.0,85.0,2.8,17.0,704.0,612.36,480.95
2016,9,22,10,15,923.5,86.0,2.75,17.0,732.0,667.04,523.62
2016,9,22,10,30,931.0,87.0,2.7,17.0,760.0,720.0,563.75
2016,9,22,10,45,934.5,88.5,2.65,17.0,780.5,768.61,598.34
2016,9,22,11,0,938.0,90.0,2.6,17.0,801.0,814.69,629.73
2016,9,22,11,15,941.0,90.5,2.65,17.0,814.0,856.59,658.57
2016,9,22,11,30,944.0,91.0,2.7,17.0,827.0,895.49,685.22
2016,9,22,11,45,943.0,92.5,2.75,17.5,831.5,928.8,706.61
2016,9,22,12,0,942.0,94.0,2.8,18.0,836.0,958.57,725.55
2016,9,22,12,15,941.0,93.5,2.8,18.0,832.5,982.52,741.5
2016,9,22,12,30,940.0,93.0,2.8,18.0,829.0,1002.67,755.02
2016,9,22,12,45,934.0,94.5,2.85,18.0,817.0,1016.36,764.82
2016,9,22,13,0,928.0,96.0,2.9,18.0,805.0,1026.04,772.15
2016,9,22,13,15,923.0,95.0,2.95,18.0,785.5,1029.86,775.76
2016,9,22,13,30,918.0,94.0,3.0,18.0,766.0,1029.66,776.91
2016,9,22,13,45,908.0,94.5,3.05,18.0,739.0,1022.29,773.45
2016,9,22,14,0,898.0,95.0,3.1,18.0,712.0,1011.1,767.59
2016,9,22,14,15,887.0,93.0,3.2,17.5,678.0,992.23,758.51
2016,9,22,14,30,876.0,91.0,3.3,17.0,644.0,969.8,746.98
2016,9,22,14,45,858.5,90.0,3.4,17.0,603.5,948.81,735.01
2016,9,22,15,0,841.0,89.0,3.5,17.0,563.0,914.88,713.85
2016,9,22,15,15,820.5,86.0,3.6,16.5,518.0,873.0,688.1
2016,9,22,15,30,800.0,83.0,3.7,16.0,473.0,828.84,660.17
2016,9,22,15,45,768.5,80.5,3.85,16.0,424.0,774.01,622.63
2016,9,22,16,0,737.0,78.0,4.0,16.0,375.0,718.25,583.4
2016,9,22,16,15,697.0,73.0,4.05,15.5,323.5,657.33,539.64
2016,9,22,16,30,657.0,68.0,4.1,15.0,272.0,592.72,491.29
2016,9,22,16,45,597.0,61.5,4.2,15.0,221.0,513.82,427.98
2016,9,22,17,0,537.0,55.0,4.3,15.0,170.0,438.62,364.1
2016,9,22,17,15,439.5,45.5,4.15,14.5,122.5,342.26,280.44
2016,9,22,17,30,342.0,36.0,4.0,14.0,75.0,254.9,199.48
2016,9,22,17,45,171.0,18.0,3.9,13.5,37.5,123.57,31.69
2016,9,22,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,168.5,13.0,1.85,11.5,28.0,11.82,0.0
2016,9,23,6,30,337.0,26.0,1.9,12.0,56.0,21.14,11.11
2016,9,23,6,45,440.0,35.0,1.95,12.5,101.5,27.71,18.64
2016,9,23,7,0,543.0,44.0,2.0,13.0,147.0,34.11,24.77
2016,9,23,7,15,604.0,49.5,1.9,13.0,197.0,40.76,30.99
2016,9,23,7,30,665.0,55.0,1.8,13.0,247.0,44.26,34.23
2016,9,23,7,45,706.0,59.0,1.75,13.5,297.5,60.94,36.2
2016,9,23,8,0,747.0,63.0,1.7,14.0,348.0,116.43,63.26
2016,9,23,8,15,774.5,66.5,1.65,14.5,396.0,174.43,106.48
2016,9,23,8,30,802.0,70.0,1.6,15.0,444.0,235.45,158.4
2016,9,23,8,45,823.0,72.0,1.6,16.0,489.0,299.3,214.42
2016,9,23,9,0,844.0,74.0,1.6,17.0,534.0,360.86,268.11
2016,9,23,9,15,858.0,75.5,1.55,17.0,573.5,420.37,319.88
2016,9,23,9,30,872.0,77.0,1.5,17.0,613.0,479.99,370.02
2016,9,23,9,45,882.5,78.5,1.5,17.5,647.0,537.62,416.36
2016,9,23,10,0,893.0,80.0,1.5,18.0,681.0,594.43,460.31
2016,9,23,10,15,900.0,81.5,1.55,18.0,708.5,647.97,501.58
2016,9,23,10,30,907.0,83.0,1.6,18.0,736.0,699.8,540.51
2016,9,23,10,45,912.0,83.5,1.65,18.5,756.0,747.25,573.05
2016,9,23,11,0,917.0,84.0,1.7,19.0,776.0,792.33,602.65
2016,9,23,11,15,919.5,85.0,1.8,19.0,788.5,833.35,630.83
2016,9,23,11,30,922.0,86.0,1.9,19.0,801.0,871.42,656.95
2016,9,23,11,45,921.5,87.0,2.0,19.5,805.0,903.76,677.9
2016,9,23,12,0,921.0,88.0,2.1,20.0,809.0,932.67,696.54
2016,9,23,12,15,920.0,87.5,2.25,19.5,806.0,955.9,714.67
2016,9,23,12,30,919.0,87.0,2.4,19.0,803.0,975.42,730.55
2016,9,23,12,45,914.0,88.0,2.55,19.0,791.0,988.99,741.26
2016,9,23,13,0,909.0,89.0,2.7,19.0,779.0,998.66,749.55
2016,9,23,13,15,904.0,88.0,2.8,19.0,760.0,1002.11,753.37
2016,9,23,13,30,899.0,87.0,2.9,19.0,741.0,1001.63,754.77
2016,9,23,13,45,892.0,86.0,3.05,19.0,715.0,995.29,752.82
2016,9,23,14,0,885.0,85.0,3.2,19.0,689.0,985.14,748.41
2016,9,23,14,15,622.0,171.5,3.25,18.5,586.0,839.88,650.58
2016,9,23,14,30,359.0,258.0,3.3,18.0,483.0,652.7,513.27
2016,9,23,14,45,600.0,167.5,3.4,18.0,515.0,798.81,628.57
2016,9,23,15,0,841.0,77.0,3.5,18.0,547.0,888.97,694.3
2016,9,23,15,15,723.5,99.0,3.5,17.5,480.0,804.46,635.96
2016,9,23,15,30,606.0,121.0,3.5,17.0,413.0,708.72,568.87
2016,9,23,15,45,676.0,94.0,3.55,17.0,388.0,716.12,576.93
2016,9,23,16,0,746.0,67.0,3.6,17.0,363.0,710.49,574.43
2016,9,23,16,15,707.5,62.5,3.6,16.5,313.0,646.35,527.94
2016,9,23,16,30,669.0,58.0,3.6,16.0,263.0,582.85,480.53
2016,9,23,16,45,615.0,52.0,3.6,16.0,213.0,508.04,421.04
2016,9,23,17,0,561.0,46.0,3.6,16.0,163.0,441.34,363.81
2016,9,23,17,15,466.5,38.0,3.55,15.5,116.5,348.08,283.08
2016,9,23,17,30,372.0,30.0,3.5,15.0,70.0,264.04,203.45
2016,9,23,17,45,186.0,15.0,3.45,14.5,35.0,124.83,1.5
2016,9,23,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,12.0,1.35,13.0,27.5,10.91,0.0
2016,9,24,6,30,370.0,24.0,1.4,13.0,55.0,19.47,9.42
2016,9,24,6,45,473.0,32.0,1.5,13.5,101.0,27.55,18.38
2016,9,24,7,0,576.0,40.0,1.6,14.0,147.0,33.75,24.33
2016,9,24,7,15,636.5,45.0,1.65,14.5,198.0,37.01,27.45
2016,9,24,7,30,697.0,50.0,1.7,15.0,249.0,40.28,30.41
2016,9,24,7,45,736.5,54.0,1.75,15.5,300.0,57.85,32.72
2016,9,24,8,0,776.0,58.0,1.8,16.0,351.0,115.13,60.5
2016,9,24,8,15,803.5,61.0,1.9,16.5,400.0,174.49,104.53
2016,9,24,8,30,831.0,64.0,2.0,17.0,449.0,240.63,160.58
2016,9,24,8,45,851.5,66.0,2.1,18.0,494.5,302.22,214.9
2016,9,24,9,0,872.0,68.0,2.2,19.0,540.0,365.22,270.0
2016,9,24,9,15,886.5,69.5,2.2,19.5,581.0,426.47,322.84
2016,9,24,9,30,901.0,71.0,2.2,20.0,622.0,487.84,373.96
2016,9,24,9,45,914.5,71.0,2.2,20.5,657.0,547.07,421.63
2016,9,24,10,0,928.0,71.0,2.2,21.0,692.0,605.69,467.08
2016,9,24,10,15,936.0,72.0,2.15,21.0,720.5,660.97,509.18
2016,9,24,10,30,944.0,73.0,2.1,21.0,749.0,714.54,548.74
2016,9,24,10,45,949.0,73.5,2.1,21.5,769.5,763.48,581.36
2016,9,24,11,0,954.0,74.0,2.1,22.0,790.0,809.93,611.27
2016,9,24,11,15,957.5,74.5,2.05,22.0,803.0,852.48,638.89
2016,9,24,11,30,961.0,75.0,2.0,22.0,816.0,892.01,664.2
2016,9,24,11,45,962.0,75.0,1.95,22.5,821.0,925.61,684.03
2016,9,24,12,0,963.0,75.0,1.9,23.0,826.0,955.68,701.37
2016,9,24,12,15,962.5,75.0,1.9,23.0,823.0,980.69,717.32
2016,9,24,12,30,962.0,75.0,1.9,23.0,820.0,1001.87,730.89
2016,9,24,12,45,951.0,79.5,1.95,23.0,806.5,1014.19,739.56
2016,9,24,13,0,940.0,84.0,2.0,23.0,793.0,1022.35,745.82
2016,9,24,13,15,935.0,83.5,2.05,23.0,774.0,1026.49,749.7
2016,9,24,13,30,930.0,83.0,2.1,23.0,755.0,1026.6,751.19
2016,9,24,13,45,922.0,82.0,2.15,23.0,728.0,1019.13,747.99
2016,9,24,14,0,914.0,81.0,2.2,23.0,701.0,1007.74,742.45
2016,9,24,14,15,903.5,79.5,2.2,23.0,667.5,989.49,732.0
2016,9,24,14,30,893.0,78.0,2.2,23.0,634.0,967.63,719.31
2016,9,24,14,45,878.5,76.5,2.25,23.0,594.0,938.54,702.38
2016,9,24,15,0,864.0,75.0,2.3,23.0,554.0,906.4,683.31
2016,9,24,15,15,844.5,72.5,2.3,22.5,509.0,865.64,658.99
2016,9,24,15,30,825.0,70.0,2.3,22.0,464.0,831.18,638.65
2016,9,24,15,45,797.0,67.5,2.35,21.5,415.0,778.65,605.37
2016,9,24,16,0,769.0,65.0,2.4,21.0,366.0,725.02,570.35
2016,9,24,16,15,730.5,61.0,2.35,20.5,315.0,660.67,525.54
2016,9,24,16,30,692.0,57.0,2.3,20.0,264.0,596.87,479.42
2016,9,24,16,45,629.5,51.5,2.3,19.5,212.5,515.91,417.96
2016,9,24,17,0,567.0,46.0,2.3,19.0,161.0,444.06,358.8
2016,9,24,17,15,468.0,38.0,2.25,18.0,114.0,348.1,278.03
2016,9,24,17,30,369.0,30.0,2.2,17.0,67.0,261.74,196.27
2016,9,24,17,45,184.5,15.0,2.2,16.5,33.5,122.35,0.0
2016,9,24,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,6,15,171.0,12.5,1.7,14.5,26.5,11.37,0.0
2016,9,25,6,30,342.0,25.0,1.8,15.0,53.0,20.44,9.65
2016,9,25,6,45,455.0,33.5,1.9,16.0,99.5,26.63,17.31
2016,9,25,7,0,568.0,42.0,2.0,17.0,146.0,35.68,25.66
2016,9,25,7,15,631.0,48.0,2.05,17.5,197.5,39.74,29.46
2016,9,25,7,30,694.0,54.0,2.1,18.0,249.0,43.75,33.05
2016,9,25,7,45,736.5,58.0,2.15,18.5,301.5,61.41,35.19
2016,9,25,8,0,779.0,62.0,2.2,19.0,354.0,119.01,62.88
2016,9,25,8,15,807.0,65.0,2.2,19.5,403.5,178.71,106.68
2016,9,25,8,30,835.0,68.0,2.2,20.0,453.0,241.43,159.35
2016,9,25,8,45,855.5,70.5,2.25,20.5,499.0,307.49,217.03
2016,9,25,9,0,876.0,73.0,2.3,21.0,545.0,371.27,272.66
2016,9,25,9,15,890.0,75.0,2.25,21.5,585.5,433.09,325.42
2016,9,25,9,30,904.0,77.0,2.2,22.0,626.0,494.97,376.33
2016,9,25,9,45,921.5,75.5,2.2,23.0,662.0,555.07,423.38
2016,9,25,10,0,939.0,74.0,2.2,24.0,698.0,614.91,468.3
2016,9,25,10,15,946.0,75.0,2.15,24.5,726.0,670.13,508.79
2016,9,25,10,30,953.0,76.0,2.1,25.0,754.0,723.5,546.53
2016,9,25,10,45,955.5,77.5,2.1,25.5,774.0,772.07,578.36
2016,9,25,11,0,958.0,79.0,2.1,26.0,794.0,817.93,607.31
2016,9,25,11,15,961.0,79.5,2.0,26.5,806.5,860.23,632.58
2016,9,25,11,30,964.0,80.0,1.9,27.0,819.0,899.46,655.33
2016,9,25,11,45,961.5,81.5,1.85,27.5,823.0,931.74,673.74
2016,9,25,12,0,959.0,83.0,1.8,28.0,827.0,960.32,689.65
2016,9,25,12,15,958.0,83.0,1.7,28.0,823.0,984.81,703.61
2016,9,25,12,30,957.0,83.0,1.6,28.0,819.0,1005.45,715.08
2016,9,25,12,45,952.5,83.5,1.5,28.5,807.0,1019.37,720.91
2016,9,25,13,0,948.0,84.0,1.4,29.0,795.0,1029.22,724.29
2016,9,25,13,15,943.0,83.0,1.25,29.0,775.0,1032.77,724.44
2016,9,25,13,30,938.0,82.0,1.1,29.0,755.0,1032.22,722.14
2016,9,25,13,45,925.5,83.0,1.0,29.0,727.0,1022.62,715.38
2016,9,25,14,0,913.0,84.0,0.9,29.0,699.0,1009.17,706.49
2016,9,25,14,15,902.0,82.5,0.8,29.0,665.0,990.42,694.53
2016,9,25,14,30,891.0,81.0,0.7,29.0,631.0,968.07,680.52
2016,9,25,14,45,868.5,81.5,0.6,29.0,589.0,933.95,659.37
2016,9,25,15,0,846.0,82.0,0.5,29.0,547.0,906.49,642.49
2016,9,25,15,15,825.5,79.5,0.55,28.5,502.0,865.01,620.84
2016,9,25,15,30,805.0,77.0,0.6,28.0,457.0,821.28,597.29
2016,9,25,15,45,768.5,75.0,0.65,27.5,407.0,762.78,563.17
2016,9,25,16,0,732.0,73.0,0.7,27.0,357.0,703.73,527.45
2016,9,25,16,15,690.5,68.0,0.8,26.0,306.0,641.73,489.53
2016,9,25,16,30,649.0,63.0,0.9,25.0,255.0,576.54,446.89
2016,9,25,16,45,581.5,57.0,1.05,24.0,203.5,493.99,387.98
2016,9,25,17,0,514.0,51.0,1.2,23.0,152.0,415.91,327.69
2016,9,25,17,15,413.0,40.5,1.3,22.0,106.0,318.39,248.31
2016,9,25,17,30,312.0,30.0,1.4,21.0,60.0,231.04,166.37
2016,9,25,17,45,156.0,15.0,1.5,20.0,30.0,107.11,0.0
2016,9,25,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,26,6,15,118.5,13.0,0.45,15.5,22.5,11.82,0.0
2016,9,26,6,30,237.0,26.0,0.4,16.0,45.0,21.34,9.79
2016,9,26,6,45,344.5,38.5,0.35,16.5,89.0,30.98,21.01
2016,9,26,7,0,452.0,51.0,0.3,17.0,133.0,40.25,29.69
2016,9,26,7,15,520.5,59.5,0.3,17.5,182.5,45.59,34.66
2016,9,26,7,30,589.0,68.0,0.3,18.0,232.0,50.8,39.29
2016,9,26,7,45,635.5,74.5,0.3,18.5,283.0,68.27,42.35
2016,9,26,8,0,682.0,81.0,0.3,19.0,334.0,122.39,69.19
2016,9,26,8,15,714.5,85.5,0.25,19.5,383.0,178.52,109.54
2016,9,26,8,30,747.0,90.0,0.2,20.0,432.0,238.37,158.01
2016,9,26,8,45,770.5,94.0,0.2,21.0,477.5,301.69,210.61
2016,9,26,9,0,794.0,98.0,0.2,22.0,523.0,363.59,261.36
2016,9,26,9,15,811.5,101.0,0.3,22.5,563.5,423.89,310.68
2016,9,26,9,30,829.0,104.0,0.4,23.0,604.0,484.89,359.0
2016,9,26,9,45,841.5,106.5,0.55,23.5,639.0,543.22,404.32
2016,9,26,10,0,854.0,109.0,0.7,24.0,674.0,601.09,447.93
2016,9,26,10,15,863.5,110.5,0.75,24.5,702.0,655.36,486.74
2016,9,26,10,30,873.0,112.0,0.8,25.0,730.0,708.27,523.42
2016,9,26,10,45,879.5,113.0,0.9,25.5,751.0,752.79,554.08
2016,9,26,11,0,886.0,114.0,1.0,26.0,772.0,798.37,583.28
2016,9,26,11,15,889.5,115.0,1.1,26.0,785.0,839.18,610.27
2016,9,26,11,30,893.0,116.0,1.2,26.0,798.0,877.2,635.42
2016,9,26,11,45,896.0,115.5,1.3,26.5,803.0,910.29,656.11
2016,9,26,12,0,899.0,115.0,1.4,27.0,808.0,940.18,674.75
2016,9,26,12,15,898.0,115.0,1.5,27.0,804.5,963.57,690.67
2016,9,26,12,30,897.0,115.0,1.6,27.0,801.0,983.34,704.47
2016,9,26,12,45,919.0,102.5,1.75,27.0,796.0,1007.74,722.02
2016,9,26,13,0,941.0,90.0,1.9,27.0,791.0,1028.35,737.23
2016,9,26,13,15,936.0,89.0,1.95,26.5,771.5,1031.85,742.0
2016,9,26,13,30,931.0,88.0,2.0,26.0,752.0,1031.28,744.57
2016,9,26,13,45,925.0,86.0,2.1,26.0,725.0,1024.52,742.54
2016,9,26,14,0,919.0,84.0,2.2,26.0,698.0,1013.79,738.12
2016,9,26,14,15,908.5,82.5,2.2,25.5,664.0,995.41,729.18
2016,9,26,14,30,898.0,81.0,2.2,25.0,630.0,973.41,717.97
2016,9,26,14,45,886.0,78.0,2.25,25.0,590.5,944.65,701.45
2016,9,26,15,0,874.0,75.0,2.3,25.0,551.0,912.68,682.69
2016,9,26,15,15,854.5,72.5,2.25,24.5,505.5,871.64,657.98
2016,9,26,15,30,835.0,70.0,2.2,24.0,460.0,836.82,637.22
2016,9,26,15,45,810.5,66.5,2.15,24.0,411.5,785.58,603.31
2016,9,26,16,0,786.0,63.0,2.1,24.0,363.0,732.97,567.79
2016,9,26,16,15,747.0,58.5,1.9,23.5,311.0,667.01,521.6
2016,9,26,16,30,708.0,54.0,1.7,23.0,259.0,601.65,474.26
2016,9,26,16,45,651.5,48.0,1.55,22.5,208.0,523.7,415.56
2016,9,26,17,0,595.0,42.0,1.4,22.0,157.0,448.96,354.8
2016,9,26,17,15,494.5,34.0,1.35,21.0,109.5,350.52,273.35
2016,9,26,17,30,394.0,26.0,1.3,20.0,62.0,269.07,188.87
2016,9,26,17,45,197.0,13.0,1.3,19.0,31.0,103.59,0.0
2016,9,26,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,27,6,15,153.0,12.0,0.25,15.5,23.5,10.91,0.0
2016,9,27,6,30,306.0,24.0,0.2,16.0,47.0,19.68,8.02
2016,9,27,6,45,414.0,34.0,0.2,16.5,91.5,27.18,17.72
2016,9,27,7,0,522.0,44.0,0.2,17.0,136.0,34.46,24.63
2016,9,27,7,15,588.0,50.5,0.2,17.0,186.5,38.47,28.48
2016,9,27,7,30,654.0,57.0,0.2,17.0,237.0,46.37,35.58
2016,9,27,7,45,695.5,62.0,0.2,17.5,287.5,64.26,38.22
2016,9,27,8,0,737.0,67.0,0.2,18.0,338.0,119.99,65.3
2016,9,27,8,15,767.0,71.0,0.2,18.5,387.0,178.2,107.44
2016,9,27,8,30,797.0,75.0,0.2,19.0,436.0,239.75,157.9
2016,9,27,8,45,818.0,78.0,0.25,20.0,481.5,300.93,209.78
2016,9,27,9,0,839.0,81.0,0.3,21.0,527.0,363.72,262.29
2016,9,27,9,15,854.5,83.0,0.35,21.5,567.0,426.28,313.68
2016,9,27,9,30,870.0,85.0,0.4,22.0,607.0,486.84,361.84
2016,9,27,9,45,888.5,84.0,0.5,22.5,643.0,546.1,407.82
2016,9,27,10,0,907.0,83.0,0.6,23.0,679.0,605.28,452.23
2016,9,27,10,15,915.0,84.0,0.65,23.0,707.0,659.49,492.15
2016,9,27,10,30,923.0,85.0,0.7,23.0,735.0,712.03,529.85
2016,9,27,10,45,927.5,86.0,0.8,23.5,755.0,760.13,562.06
2016,9,27,11,0,932.0,87.0,0.9,24.0,775.0,805.77,591.39
2016,9,27,11,15,935.5,87.5,0.95,24.0,788.0,847.41,618.3
2016,9,27,11,30,939.0,88.0,1.0,24.0,801.0,886.09,643.21
2016,9,27,11,45,939.5,88.5,1.1,24.5,805.0,919.04,663.91
2016,9,27,12,0,940.0,89.0,1.2,25.0,809.0,948.51,682.42
2016,9,27,12,15,939.0,88.5,1.3,25.0,805.5,971.89,698.47
2016,9,27,12,30,938.0,88.0,1.4,25.0,802.0,991.48,712.3
2016,9,27,12,45,938.5,86.0,1.5,25.0,791.0,1006.93,723.69
2016,9,27,13,0,939.0,84.0,1.6,25.0,780.0,1018.44,732.78
2016,9,27,13,15,934.0,83.5,1.65,24.5,760.5,1022.32,737.96
2016,9,27,13,30,929.0,83.0,1.7,24.0,741.0,1022.18,740.85
2016,9,27,13,45,920.5,82.0,1.75,24.0,713.5,1014.0,737.38
2016,9,27,14,0,912.0,81.0,1.8,24.0,686.0,1001.91,731.62
2016,9,27,14,15,901.5,79.5,1.85,24.0,652.0,983.48,721.88
2016,9,27,14,30,891.0,78.0,1.9,24.0,618.0,961.47,709.89
2016,9,27,14,45,875.5,76.5,2.0,24.0,578.0,931.33,693.08
2016,9,27,15,0,860.0,75.0,2.1,24.0,538.0,898.22,674.08
2016,9,27,15,15,840.0,72.5,2.15,23.5,493.0,857.05,650.06
2016,9,27,15,30,820.0,70.0,2.2,23.0,448.0,822.18,629.92
2016,9,27,15,45,791.5,66.5,2.25,22.5,399.5,768.08,595.53
2016,9,27,16,0,763.0,63.0,2.3,22.0,351.0,712.95,559.38
2016,9,27,16,15,722.5,59.0,2.25,21.5,300.0,647.43,513.55
2016,9,27,16,30,682.0,55.0,2.2,21.0,249.0,582.66,466.42
2016,9,27,16,45,619.5,49.0,2.2,20.5,198.0,501.88,404.48
2016,9,27,17,0,557.0,43.0,2.2,20.0,147.0,430.51,345.16
2016,9,27,17,15,453.5,34.0,2.15,19.0,101.0,332.07,261.66
2016,9,27,17,30,350.0,25.0,2.1,18.0,55.0,242.39,165.29
2016,9,27,17,45,175.0,12.5,2.05,17.5,27.5,92.48,0.0
2016,9,27,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,131.5,12.0,1.75,12.0,21.5,10.91,0.0
2016,9,28,6,30,263.0,24.0,1.8,12.0,43.0,19.73,7.47
2016,9,28,6,45,378.5,34.5,1.9,12.5,87.0,27.67,18.32
2016,9,28,7,0,494.0,45.0,2.0,13.0,131.0,35.35,25.74
2016,9,28,7,15,563.0,52.0,1.9,13.0,181.0,39.71,29.98
2016,9,28,7,30,632.0,59.0,1.8,13.0,231.0,43.99,33.98
2016,9,28,7,45,677.5,63.5,1.75,13.5,281.5,65.34,39.98
2016,9,28,8,0,723.0,68.0,1.7,14.0,332.0,119.83,67.04
2016,9,28,8,15,754.0,72.0,1.65,14.5,381.0,177.29,109.9
2016,9,28,8,30,785.0,76.0,1.6,15.0,430.0,238.22,161.57
2016,9,28,8,45,808.0,78.5,1.6,15.5,475.0,298.75,215.17
2016,9,28,9,0,831.0,81.0,1.6,16.0,520.0,361.13,269.97
2016,9,28,9,15,847.0,83.5,1.65,16.0,560.5,422.25,323.31
2016,9,28,9,30,863.0,86.0,1.7,16.0,601.0,484.56,376.01
2016,9,28,9,45,874.5,88.0,1.75,16.5,635.0,542.61,423.12
2016,9,28,10,0,886.0,90.0,1.8,17.0,669.0,599.94,468.05
2016,9,28,10,15,894.5,91.5,1.85,17.0,697.0,653.93,510.0
2016,9,28,10,30,903.0,93.0,1.9,17.0,725.0,706.35,549.7
2016,9,28,10,45,909.0,93.5,2.0,17.5,745.5,754.16,583.6
2016,9,28,11,0,915.0,94.0,2.1,18.0,766.0,799.67,614.22
2016,9,28,11,15,918.0,94.5,2.2,18.0,778.5,840.27,642.37
2016,9,28,11,30,921.0,95.0,2.3,18.0,791.0,877.93,668.45
2016,9,28,11,45,923.5,95.0,2.4,18.0,795.5,911.52,691.73
2016,9,28,12,0,926.0,95.0,2.5,18.0,800.0,941.79,712.81
2016,9,28,12,15,925.0,94.5,2.55,18.0,796.0,964.84,728.62
2016,9,28,12,30,924.0,94.0,2.6,18.0,792.0,984.15,742.09
2016,9,28,12,45,919.5,94.0,2.7,18.0,780.0,996.85,751.77
2016,9,28,13,0,915.0,94.0,2.8,18.0,768.0,1005.62,759.03
2016,9,28,13,15,909.0,93.5,2.85,17.5,748.0,1008.39,763.44
2016,9,28,13,30,903.0,93.0,2.9,17.0,728.0,1007.23,765.42
2016,9,28,13,45,896.0,91.0,3.0,17.0,701.0,999.41,762.09
2016,9,28,14,0,889.0,89.0,3.1,17.0,674.0,987.76,756.3
2016,9,28,14,15,877.5,87.5,3.1,16.5,640.5,968.63,746.06
2016,9,28,14,30,866.0,86.0,3.1,16.0,607.0,946.03,733.5
2016,9,28,14,45,497.0,161.5,3.15,16.0,456.0,682.64,545.21
2016,9,28,15,0,128.0,237.0,3.2,16.0,305.0,389.85,314.03
2016,9,28,15,15,220.5,207.5,3.25,15.5,313.0,436.64,356.78
2016,9,28,15,30,313.0,178.0,3.3,15.0,321.0,493.9,405.74
2016,9,28,15,45,519.0,124.0,3.35,15.0,330.0,607.89,499.98
2016,9,28,16,0,725.0,70.0,3.4,15.0,339.0,689.87,563.8
2016,9,28,16,15,681.0,65.5,3.35,14.5,288.5,627.12,516.66
2016,9,28,16,30,637.0,61.0,3.3,14.0,238.0,561.43,466.27
2016,9,28,16,45,562.0,55.0,3.3,14.0,187.5,474.81,394.98
2016,9,28,17,0,487.0,49.0,3.3,14.0,137.0,393.36,324.46
2016,9,28,17,15,373.5,38.5,3.25,13.5,92.5,290.83,234.16
2016,9,28,17,30,260.0,28.0,3.2,13.0,48.0,195.29,127.64
2016,9,28,17,45,130.0,14.0,3.15,13.0,24.0,72.7,0.0
2016,9,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,96.0,13.0,2.5,11.0,20.0,11.82,0.0
2016,9,29,6,30,192.0,26.0,2.6,11.0,40.0,20.5,7.07
2016,9,29,6,45,312.0,38.5,2.75,11.5,82.5,31.35,21.49
2016,9,29,7,0,432.0,51.0,2.9,12.0,125.0,40.65,30.49
2016,9,29,7,15,505.0,59.5,2.85,12.0,174.0,45.98,35.69
2016,9,29,7,30,578.0,68.0,2.8,12.0,223.0,51.19,40.56
2016,9,29,7,45,289.0,88.0,2.8,12.5,165.5,70.38,50.45
2016,9,29,8,0,0.0,108.0,2.8,13.0,108.0,92.51,73.62
2016,9,29,8,15,0.0,122.5,2.8,13.0,122.5,105.45,84.34
2016,9,29,8,30,0.0,137.0,2.8,13.0,137.0,118.49,95.02
2016,9,29,8,45,13.0,168.0,2.8,13.5,175.0,148.93,119.45
2016,9,29,9,0,26.0,199.0,2.8,14.0,213.0,181.49,145.43
2016,9,29,9,15,18.0,199.0,2.8,14.0,209.0,181.31,145.15
2016,9,29,9,30,10.0,199.0,2.8,14.0,205.0,179.81,143.73
2016,9,29,9,45,249.5,214.5,2.8,14.5,376.5,328.16,263.36
2016,9,29,10,0,489.0,230.0,2.8,15.0,548.0,501.99,399.43
2016,9,29,10,15,494.5,237.5,2.8,15.0,570.5,542.77,430.83
2016,9,29,10,30,500.0,245.0,2.8,15.0,593.0,582.91,461.81
2016,9,29,10,45,700.5,170.5,2.85,15.5,673.5,687.09,542.62
2016,9,29,11,0,901.0,96.0,2.9,16.0,754.0,790.68,618.65
2016,9,29,11,15,904.0,96.5,2.95,16.0,766.0,830.68,646.19
2016,9,29,11,30,907.0,97.0,3.0,16.0,778.0,867.79,672.06
