Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,45,907.5,97.5,3.05,16.0,782.0,899.67,694.22
2016,9,29,12,0,908.0,98.0,3.1,16.0,786.0,928.19,714.09
2016,9,29,12,15,906.5,98.0,3.15,16.0,782.0,950.85,729.97
2016,9,29,12,30,905.0,98.0,3.2,16.0,778.0,969.83,743.47
2016,9,29,12,45,902.0,97.0,3.25,16.5,766.0,982.5,751.38
2016,9,29,13,0,899.0,96.0,3.3,17.0,754.0,991.32,756.83
2016,9,29,13,15,893.5,95.0,3.3,16.5,734.5,993.83,760.62
2016,9,29,13,30,888.0,94.0,3.3,16.0,715.0,992.45,761.98
2016,9,29,13,45,878.5,93.0,3.35,16.0,687.5,983.32,757.15
2016,9,29,14,0,869.0,92.0,3.4,16.0,660.0,970.48,749.95
2016,9,29,14,15,857.5,90.5,3.45,16.0,626.5,951.51,738.59
2016,9,29,14,30,846.0,89.0,3.5,16.0,593.0,939.0,731.88
2016,9,29,14,45,828.5,87.0,3.55,16.0,553.5,906.98,711.35
2016,9,29,15,0,811.0,85.0,3.6,16.0,514.0,872.13,688.75
2016,9,29,15,15,687.5,104.0,3.65,15.5,445.5,771.29,618.59
2016,9,29,15,30,564.0,123.0,3.7,15.0,377.0,667.83,544.32
2016,9,29,15,45,432.0,129.0,3.75,15.0,311.0,540.96,446.58
2016,9,29,16,0,300.0,135.0,3.8,15.0,245.0,413.4,344.12
2016,9,29,16,15,278.0,118.0,3.75,14.5,208.0,366.28,306.84
2016,9,29,16,30,256.0,101.0,3.7,14.0,171.0,320.1,268.76
2016,9,29,16,45,226.0,82.0,3.7,14.0,134.0,266.88,223.01
2016,9,29,17,0,196.0,63.0,3.7,14.0,97.0,215.71,177.63
2016,9,29,17,15,143.0,44.5,3.55,13.5,65.0,154.59,122.52
2016,9,29,17,30,90.0,26.0,3.4,13.0,33.0,92.92,52.75
2016,9,29,17,45,45.0,13.0,3.3,12.5,16.5,32.48,0.0
2016,9,29,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,112.0,11.5,3.35,11.0,19.0,10.46,0.0
2016,9,30,6,30,224.0,23.0,3.5,11.0,38.0,18.98,5.02
2016,9,30,6,45,343.0,34.5,3.65,11.5,81.0,27.84,18.37
2016,9,30,7,0,462.0,46.0,3.8,12.0,124.0,36.4,26.68
2016,9,30,7,15,533.0,53.5,3.85,12.0,172.5,41.09,31.29
2016,9,30,7,30,604.0,61.0,3.9,12.0,221.0,45.71,35.62
2016,9,30,7,45,653.0,66.0,4.0,12.5,271.5,62.98,38.39
2016,9,30,8,0,702.0,71.0,4.1,13.0,322.0,117.11,65.96
2016,9,30,8,15,733.5,75.0,4.1,13.0,370.0,177.14,111.83
2016,9,30,8,30,765.0,79.0,4.1,13.0,418.0,236.87,163.62
2016,9,30,8,45,790.0,81.0,4.2,13.5,463.0,296.23,217.39
2016,9,30,9,0,815.0,83.0,4.3,14.0,508.0,357.7,272.96
2016,9,30,9,15,831.5,85.5,4.3,14.0,548.0,418.01,327.23
2016,9,30,9,30,848.0,88.0,4.3,14.0,588.0,478.81,380.5
2016,9,30,9,45,862.0,89.0,4.3,14.5,622.5,536.92,429.38
2016,9,30,10,0,876.0,90.0,4.3,15.0,657.0,593.94,475.82
2016,9,30,10,15,885.0,91.5,4.25,15.0,684.5,647.6,518.99
2016,9,30,10,30,894.0,93.0,4.2,15.0,712.0,699.76,559.83
2016,9,30,10,45,899.0,94.5,4.2,15.5,732.0,747.31,594.61
2016,9,30,11,0,904.0,96.0,4.2,16.0,752.0,792.53,625.83
2016,9,30,11,15,908.0,96.5,4.25,16.0,764.5,833.37,654.91
2016,9,30,11,30,912.0,97.0,4.3,16.0,777.0,871.37,681.99
2016,9,30,11,45,914.0,97.0,4.35,16.0,782.0,904.1,705.26
2016,9,30,12,0,916.0,97.0,4.4,16.0,787.0,933.51,726.23
2016,9,30,12,15,915.5,96.5,4.4,16.0,783.0,956.64,742.41
2016,9,30,12,30,915.0,96.0,4.4,16.0,779.0,976.08,756.13
2016,9,30,12,45,912.5,95.5,4.45,16.0,767.5,989.85,766.48
2016,9,30,13,0,910.0,95.0,4.5,16.0,756.0,999.76,774.34
2016,9,30,13,15,904.5,94.0,4.5,16.0,736.5,1002.26,776.76
2016,9,30,13,30,899.0,93.0,4.5,16.0,717.0,1000.84,776.67
2016,9,30,13,45,893.0,90.5,4.55,16.0,690.5,993.27,772.93
2016,9,30,14,0,887.0,88.0,4.6,16.0,664.0,981.86,766.66
2016,9,30,14,15,876.0,86.5,4.55,15.5,630.5,963.11,755.91
2016,9,30,14,30,865.0,85.0,4.5,15.0,597.0,940.89,742.79
2016,9,30,14,45,851.0,82.5,4.5,15.0,557.5,920.85,730.27
2016,9,30,15,0,837.0,80.0,4.5,15.0,518.0,888.06,708.44
2016,9,30,15,15,815.5,77.0,4.45,15.0,473.0,845.14,678.69
2016,9,30,15,30,794.0,74.0,4.4,15.0,428.0,800.1,647.03
2016,9,30,15,45,763.5,70.5,4.35,15.0,379.5,745.16,607.32
2016,9,30,16,0,733.0,67.0,4.3,15.0,331.0,689.39,566.09
2016,9,30,16,15,689.5,62.0,4.2,14.5,280.5,621.53,514.94
2016,9,30,16,30,646.0,57.0,4.1,14.0,230.0,559.88,466.81
2016,9,30,16,45,573.5,50.5,4.05,13.5,180.0,474.31,396.09
2016,9,30,17,0,501.0,44.0,4.0,13.0,130.0,393.91,325.85
2016,9,30,17,15,383.5,33.5,3.85,12.5,86.0,289.38,231.71
2016,9,30,17,30,266.0,23.0,3.7,12.0,42.0,188.25,96.26
2016,9,30,17,45,133.0,11.5,3.55,12.0,21.0,71.23,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,119.0,11.5,2.05,11.0,19.0,10.46,0.0
2016,10,1,6,30,238.0,23.0,2.1,11.0,38.0,19.12,3.71
2016,10,1,6,45,363.0,33.5,2.2,11.5,81.0,27.09,17.65
2016,10,1,7,0,488.0,44.0,2.3,12.0,124.0,34.83,25.28
2016,10,1,7,15,561.0,51.0,2.35,12.5,174.0,39.22,29.55
2016,10,1,7,30,634.0,58.0,2.4,13.0,224.0,43.55,33.55
2016,10,1,7,45,681.5,63.0,2.45,13.5,275.0,65.66,40.06
2016,10,1,8,0,729.0,68.0,2.5,14.0,326.0,120.99,67.84
2016,10,1,8,15,761.0,71.5,2.4,14.0,375.0,178.48,111.07
2016,10,1,8,30,793.0,75.0,2.3,14.0,424.0,239.56,163.51
2016,10,1,8,45,816.0,78.0,2.25,14.5,469.5,300.93,218.35
2016,10,1,9,0,839.0,81.0,2.2,15.0,515.0,364.14,274.4
2016,10,1,9,15,855.5,83.0,2.15,15.5,555.5,425.33,327.62
2016,10,1,9,30,872.0,85.0,2.1,16.0,596.0,487.59,379.81
2016,10,1,9,45,889.0,84.5,2.1,16.5,631.5,546.43,427.71
2016,10,1,10,0,906.0,84.0,2.1,17.0,667.0,605.01,473.7
2016,10,1,10,15,914.5,85.5,2.1,17.0,694.5,659.73,516.18
2016,10,1,10,30,923.0,87.0,2.1,17.0,722.0,712.83,556.27
2016,10,1,10,45,928.5,88.0,2.1,17.0,742.5,761.39,590.98
2016,10,1,11,0,934.0,89.0,2.1,17.0,763.0,807.56,622.49
2016,10,1,11,15,937.5,89.5,2.2,17.0,775.5,848.99,651.29
2016,10,1,11,30,941.0,90.0,2.3,17.0,788.0,887.44,677.98
2016,10,1,11,45,941.5,90.5,2.4,17.5,792.0,920.15,699.4
2016,10,1,12,0,942.0,91.0,2.5,18.0,796.0,949.37,718.45
2016,10,1,12,15,941.0,91.0,2.6,18.0,792.0,973.05,735.17
2016,10,1,12,30,940.0,91.0,2.7,18.0,788.0,992.94,749.52
2016,10,1,12,45,937.0,90.5,2.85,18.0,776.0,1006.49,760.24
2016,10,1,13,0,934.0,90.0,3.0,18.0,764.0,1016.05,768.48
2016,10,1,13,15,929.0,89.0,3.05,18.0,744.0,1019.09,771.63
2016,10,1,13,30,924.0,88.0,3.1,18.0,724.0,1018.1,772.3
2016,10,1,13,45,915.5,87.0,3.2,18.0,696.5,1009.73,768.58
2016,10,1,14,0,907.0,86.0,3.3,18.0,669.0,997.49,762.4
2016,10,1,14,15,896.0,84.0,3.35,17.5,635.0,977.86,752.28
2016,10,1,14,30,885.0,82.0,3.4,17.0,601.0,954.68,739.73
2016,10,1,14,45,869.0,80.0,3.5,17.0,560.5,923.47,720.44
2016,10,1,15,0,853.0,78.0,3.6,17.0,520.0,898.5,705.45
2016,10,1,15,15,831.0,75.0,3.65,16.5,474.5,854.72,677.64
2016,10,1,15,30,809.0,72.0,3.7,16.0,429.0,808.8,647.75
2016,10,1,15,45,778.5,68.5,3.75,16.0,380.0,753.4,608.8
2016,10,1,16,0,748.0,65.0,3.8,16.0,331.0,697.15,568.13
2016,10,1,16,15,702.5,60.5,3.75,15.5,279.5,627.9,516.65
2016,10,1,16,30,657.0,56.0,3.7,15.0,228.0,559.79,463.91
2016,10,1,16,45,585.5,49.0,3.7,15.0,177.5,479.09,396.79
2016,10,1,17,0,514.0,42.0,3.7,15.0,127.0,398.35,326.01
2016,10,1,17,15,389.0,32.0,3.6,14.5,83.0,289.98,228.58
2016,10,1,17,30,264.0,22.0,3.5,14.0,39.0,183.46,70.12
2016,10,1,17,45,132.0,11.0,3.45,13.5,19.5,70.03,0.0
2016,10,1,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,113.5,11.0,2.35,11.5,17.5,10.01,0.0
2016,10,2,6,30,227.0,22.0,2.5,12.0,35.0,18.28,1.58
2016,10,2,6,45,345.5,32.5,2.65,12.5,76.5,26.27,16.74
2016,10,2,7,0,464.0,43.0,2.8,13.0,118.0,34.01,24.4
2016,10,2,7,15,536.5,50.5,2.9,13.0,167.0,38.83,29.1
2016,10,2,7,30,609.0,58.0,3.0,13.0,216.0,43.55,33.53
2016,10,2,7,45,304.5,64.0,3.15,13.5,143.0,53.68,35.71
2016,10,2,8,0,0.0,70.0,3.3,14.0,70.0,61.8,47.33
2016,10,2,8,15,40.0,126.0,3.35,14.0,143.5,112.81,88.52
2016,10,2,8,30,80.0,182.0,3.4,14.0,217.0,170.01,134.48
2016,10,2,8,45,40.0,168.5,3.45,14.5,186.0,156.25,124.34
2016,10,2,9,0,0.0,155.0,3.5,15.0,155.0,135.58,107.93
2016,10,2,9,15,2.5,168.0,3.5,15.0,169.5,148.57,118.32
2016,10,2,9,30,5.0,181.0,3.5,15.0,184.0,161.95,128.98
2016,10,2,9,45,2.5,147.5,3.55,15.0,149.0,132.0,104.21
2016,10,2,10,0,0.0,114.0,3.6,15.0,114.0,101.15,78.67
2016,10,2,10,15,6.0,171.0,3.6,15.0,175.5,156.13,123.69
2016,10,2,10,30,12.0,228.0,3.6,15.0,237.0,212.77,169.31
2016,10,2,10,45,10.5,222.5,3.65,15.5,230.0,207.89,164.79
2016,10,2,11,0,9.0,217.0,3.7,16.0,223.0,202.73,160.2
2016,10,2,11,15,98.5,287.0,3.7,16.0,359.5,362.41,288.7
2016,10,2,11,30,188.0,357.0,3.7,16.0,496.0,515.39,407.32
2016,10,2,11,45,253.5,347.5,3.75,16.0,536.0,585.77,461.41
2016,10,2,12,0,319.0,338.0,3.8,16.0,576.0,646.59,508.37
2016,10,2,12,15,617.5,217.5,3.85,16.0,674.0,825.53,647.52
2016,10,2,12,30,916.0,97.0,3.9,16.0,772.0,976.14,754.41
2016,10,2,12,45,911.5,97.5,3.95,16.0,760.0,989.01,762.87
2016,10,2,13,0,907.0,98.0,4.0,16.0,748.0,998.0,769.91
2016,10,2,13,15,901.0,97.0,4.05,16.0,728.0,999.89,772.23
2016,10,2,13,30,895.0,96.0,4.1,16.0,708.0,997.87,772.06
2016,10,2,13,45,886.0,94.5,4.2,16.0,680.5,988.48,767.24
2016,10,2,14,0,877.0,93.0,4.3,16.0,653.0,975.33,759.9
2016,10,2,14,15,864.5,91.0,4.3,15.5,618.5,954.59,748.24
2016,10,2,14,30,852.0,89.0,4.3,15.0,584.0,940.26,741.23
2016,10,2,14,45,833.0,87.5,4.35,15.0,543.5,907.27,719.78
2016,10,2,15,0,814.0,86.0,4.4,15.0,503.0,871.48,696.2
2016,10,2,15,15,790.0,82.5,4.35,15.0,458.0,826.24,664.63
2016,10,2,15,30,766.0,79.0,4.3,15.0,413.0,779.09,631.23
2016,10,2,15,45,733.0,75.0,4.3,15.0,364.5,722.31,590.16
2016,10,2,16,0,700.0,71.0,4.3,15.0,316.0,669.98,551.48
2016,10,2,16,15,652.0,65.5,4.2,14.5,266.0,599.89,498.07
2016,10,2,16,30,604.0,60.0,4.1,14.0,216.0,531.54,444.03
2016,10,2,16,45,533.0,52.0,4.0,14.0,167.0,447.13,372.35
2016,10,2,17,0,462.0,44.0,3.9,14.0,118.0,367.85,302.03
2016,10,2,17,15,334.5,33.0,3.7,13.5,76.0,259.74,203.53
2016,10,2,17,30,207.0,22.0,3.5,13.0,34.0,151.65,29.7
2016,10,2,17,45,103.5,11.0,3.3,13.0,17.0,56.86,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,1.55,11.0,6.5,5.91,0.0
2016,10,3,6,30,0.0,13.0,1.6,11.0,13.0,11.44,0.0
2016,10,3,6,45,0.0,29.5,1.7,11.5,29.5,25.76,16.29
2016,10,3,7,0,0.0,46.0,1.8,12.0,46.0,39.61,29.43
2016,10,3,7,15,0.0,65.5,1.8,12.0,65.5,55.57,44.16
2016,10,3,7,30,0.0,85.0,1.8,12.0,85.0,71.35,58.55
2016,10,3,7,45,3.5,103.0,1.85,12.5,104.5,86.39,68.57
2016,10,3,8,0,7.0,121.0,1.9,13.0,124.0,102.86,82.07
2016,10,3,8,15,3.5,77.0,1.9,13.0,78.5,68.51,52.93
2016,10,3,8,30,0.0,33.0,1.9,13.0,33.0,29.09,19.36
2016,10,3,8,45,0.0,69.0,1.9,13.5,69.0,61.01,46.41
2016,10,3,9,0,0.0,105.0,1.9,14.0,105.0,92.67,72.7
2016,10,3,9,15,0.0,118.0,1.9,14.0,118.0,104.21,82.05
2016,10,3,9,30,0.0,131.0,1.9,14.0,131.0,115.86,91.46
2016,10,3,9,45,0.0,141.5,1.95,14.5,141.5,125.41,98.9
2016,10,3,10,0,0.0,152.0,2.0,15.0,152.0,135.05,106.37
2016,10,3,10,15,1.0,162.5,2.05,15.0,163.5,145.41,114.61
2016,10,3,10,30,2.0,173.0,2.1,15.0,175.0,155.97,123.01
2016,10,3,10,45,1.5,167.5,2.15,15.0,169.0,151.02,118.84
2016,10,3,11,0,1.0,162.0,2.2,15.0,163.0,145.95,114.63
2016,10,3,11,15,0.5,157.5,2.25,15.0,158.0,141.69,111.1
2016,10,3,11,30,0.0,153.0,2.3,15.0,153.0,137.36,107.53
2016,10,3,11,45,7.5,201.5,2.35,15.0,207.5,189.46,149.77
2016,10,3,12,0,15.0,250.0,2.4,15.0,262.0,243.48,192.88
2016,10,3,12,15,10.0,219.0,2.4,15.0,227.0,209.91,165.97
2016,10,3,12,30,5.0,188.0,2.4,15.0,192.0,176.08,138.87
2016,10,3,12,45,7.0,201.5,2.45,15.0,206.5,191.58,151.57
2016,10,3,13,0,9.0,215.0,2.5,15.0,221.0,207.49,164.49
2016,10,3,13,15,11.5,224.0,2.45,15.0,232.0,219.82,174.55
2016,10,3,13,30,14.0,233.0,2.4,15.0,243.0,232.55,184.96
2016,10,3,13,45,7.5,201.5,2.4,15.0,207.0,195.13,155.0
2016,10,3,14,0,1.0,170.0,2.4,15.0,171.0,157.84,124.93
2016,10,3,14,15,0.5,140.0,2.35,15.0,140.5,128.12,100.97
2016,10,3,14,30,0.0,110.0,2.3,15.0,110.0,98.75,77.02
2016,10,3,14,45,0.0,105.0,2.3,15.0,105.0,94.21,73.48
2016,10,3,15,0,0.0,100.0,2.3,15.0,100.0,89.69,69.94
2016,10,3,15,15,0.0,89.0,2.25,14.5,89.0,79.34,61.6
2016,10,3,15,30,0.0,78.0,2.2,14.0,78.0,69.01,53.2
2016,10,3,15,45,322.5,77.0,2.15,14.0,188.5,380.12,320.31
2016,10,3,16,0,645.0,76.0,2.1,14.0,299.0,631.92,518.22
2016,10,3,16,15,595.0,70.0,1.95,14.0,250.5,561.84,461.84
2016,10,3,16,30,545.0,64.0,1.8,14.0,202.0,493.74,407.21
2016,10,3,16,45,465.5,55.5,1.7,14.0,154.5,405.76,333.86
2016,10,3,17,0,386.0,47.0,1.6,14.0,107.0,323.6,262.53
2016,10,3,17,15,261.0,34.0,1.5,13.5,68.0,218.31,167.42
2016,10,3,17,30,136.0,21.0,1.4,13.0,29.0,113.08,0.0
2016,10,3,17,45,68.0,10.5,1.3,13.0,14.5,40.2,0.0
2016,10,3,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,17.0,10.0,1.7,12.0,10.5,9.1,0.0
2016,10,4,6,30,34.0,20.0,1.8,12.0,21.0,16.81,0.0
2016,10,4,6,45,97.0,38.0,1.95,12.0,51.0,30.27,19.89
2016,10,4,7,0,160.0,56.0,2.1,12.0,81.0,43.91,33.15
2016,10,4,7,15,190.0,76.0,2.1,12.0,116.0,58.47,46.69
2016,10,4,7,30,220.0,96.0,2.1,12.0,151.0,72.54,59.59
2016,10,4,7,45,252.5,112.0,2.1,12.5,188.5,90.49,68.1
2016,10,4,8,0,285.0,128.0,2.1,13.0,226.0,126.2,90.47
2016,10,4,8,15,526.0,102.5,2.0,13.5,316.5,165.63,111.0
2016,10,4,8,30,767.0,77.0,1.9,14.0,407.0,235.93,161.5
2016,10,4,8,45,798.0,78.0,1.85,14.5,453.0,296.0,214.71
2016,10,4,9,0,829.0,79.0,1.8,15.0,499.0,358.85,270.01
2016,10,4,9,15,846.5,81.5,1.7,15.0,539.5,420.12,323.48
2016,10,4,9,30,864.0,84.0,1.6,15.0,580.0,482.47,375.97
2016,10,4,9,45,876.5,86.0,1.55,15.5,614.5,540.73,422.94
2016,10,4,10,0,889.0,88.0,1.5,16.0,649.0,598.34,467.55
2016,10,4,10,15,898.0,89.0,1.45,16.0,676.5,651.86,508.42
2016,10,4,10,30,907.0,90.0,1.4,16.0,704.0,703.83,546.83
2016,10,4,10,45,916.5,90.0,1.4,16.5,725.0,753.3,580.9
2016,10,4,11,0,926.0,90.0,1.4,17.0,746.0,800.73,611.62
2016,10,4,11,15,643.5,204.0,1.5,17.0,664.0,739.97,567.3
2016,10,4,11,30,361.0,318.0,1.6,17.0,582.0,631.78,485.98
2016,10,4,11,45,650.5,203.5,1.7,17.0,681.0,798.0,612.4
2016,10,4,12,0,940.0,89.0,1.8,17.0,780.0,942.54,711.05
2016,10,4,12,15,571.5,220.0,1.95,17.0,639.0,779.36,597.92
2016,10,4,12,30,203.0,351.0,2.1,17.0,498.0,560.63,433.95
2016,10,4,12,45,565.0,220.0,2.3,17.0,621.5,801.46,620.62
2016,10,4,13,0,927.0,89.0,2.5,17.0,745.0,1004.33,761.53
2016,10,4,13,15,921.0,88.5,2.65,17.0,724.5,1006.69,763.26
2016,10,4,13,30,915.0,88.0,2.8,17.0,704.0,1005.09,764.55
2016,10,4,13,45,905.5,87.0,2.95,17.0,676.5,995.56,760.57
2016,10,4,14,0,896.0,86.0,3.1,17.0,649.0,982.23,754.11
2016,10,4,14,15,884.0,84.0,3.2,17.0,614.5,961.6,742.23
2016,10,4,14,30,872.0,82.0,3.3,17.0,580.0,937.51,727.97
2016,10,4,14,45,854.5,80.0,3.4,17.0,539.5,914.46,714.37
2016,10,4,15,0,837.0,78.0,3.5,17.0,499.0,878.93,691.71
2016,10,4,15,15,813.5,75.5,3.55,16.5,454.0,834.85,663.55
2016,10,4,15,30,790.0,73.0,3.6,16.0,409.0,788.77,633.28
2016,10,4,15,45,753.5,70.0,3.7,16.0,359.5,729.73,591.46
2016,10,4,16,0,717.0,67.0,3.8,16.0,310.0,670.26,548.03
2016,10,4,16,15,667.5,61.5,3.8,15.5,259.5,603.33,497.77
2016,10,4,16,30,618.0,56.0,3.8,15.0,209.0,533.57,442.98
2016,10,4,16,45,531.0,49.5,3.8,15.0,159.0,440.39,364.36
2016,10,4,17,0,444.0,43.0,3.8,15.0,109.0,353.6,287.75
2016,10,4,17,15,305.5,31.0,3.7,14.5,68.0,240.08,181.99
2016,10,4,17,30,167.0,19.0,3.6,14.0,27.0,124.06,0.0
2016,10,4,17,45,83.5,9.5,3.55,13.5,13.5,46.11,0.0
2016,10,4,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.5,2.15,10.5,15.5,14.1,0.0
2016,10,5,6,30,0.0,31.0,2.2,11.0,31.0,24.71,0.0
2016,10,5,6,45,254.0,35.0,2.25,11.5,73.5,27.37,17.3
2016,10,5,7,0,508.0,39.0,2.3,12.0,116.0,30.98,21.72
2016,10,5,7,15,583.5,45.5,2.3,12.5,166.0,35.15,25.83
2016,10,5,7,30,659.0,52.0,2.3,13.0,216.0,42.9,32.93
2016,10,5,7,45,709.5,56.0,2.3,13.5,267.5,60.93,35.52
2016,10,5,8,0,760.0,60.0,2.3,14.0,319.0,117.34,63.56
2016,10,5,8,15,791.5,63.5,2.3,14.5,368.5,176.54,107.99
2016,10,5,8,30,823.0,67.0,2.3,15.0,418.0,239.17,161.59
2016,10,5,8,45,847.0,69.0,2.3,15.5,463.5,304.07,219.37
2016,10,5,9,0,871.0,71.0,2.3,16.0,509.0,367.65,275.86
2016,10,5,9,15,886.5,73.0,2.15,16.0,549.5,429.29,329.98
2016,10,5,9,30,902.0,75.0,2.0,16.0,590.0,491.1,382.36
2016,10,5,9,45,913.5,76.5,1.9,16.5,624.0,550.25,430.15
2016,10,5,10,0,925.0,78.0,1.8,17.0,658.0,608.54,475.27
2016,10,5,10,15,933.0,79.0,1.75,17.0,685.5,663.04,517.07
2016,10,5,10,30,941.0,80.0,1.7,17.0,713.0,715.79,556.24
2016,10,5,10,45,946.5,81.0,1.65,17.5,733.0,764.74,589.17
2016,10,5,11,0,952.0,82.0,1.6,18.0,753.0,811.23,618.76
2016,10,5,11,15,954.5,82.5,1.65,18.0,764.5,852.13,646.33
2016,10,5,11,30,957.0,83.0,1.7,18.0,776.0,889.91,671.71
2016,10,5,11,45,958.0,83.0,1.8,18.0,779.5,922.57,694.22
2016,10,5,12,0,959.0,83.0,1.9,18.0,783.0,951.69,714.44
2016,10,5,12,15,957.5,82.5,1.95,18.0,778.5,974.29,729.85
2016,10,5,12,30,956.0,82.0,2.0,18.0,774.0,993.0,742.86
2016,10,5,12,45,945.0,85.5,2.15,18.0,759.5,1003.42,751.78
2016,10,5,13,0,934.0,89.0,2.3,18.0,745.0,1009.71,758.17
2016,10,5,13,15,927.5,88.0,2.35,18.0,724.0,1010.98,760.28
2016,10,5,13,30,921.0,87.0,2.4,18.0,703.0,1008.24,759.93
2016,10,5,13,45,910.5,86.5,2.5,18.0,675.0,998.28,755.47
2016,10,5,14,0,900.0,86.0,2.6,18.0,647.0,984.52,748.58
2016,10,5,14,15,887.0,84.0,2.65,18.0,612.0,962.85,735.91
2016,10,5,14,30,874.0,82.0,2.7,18.0,577.0,937.75,720.93
2016,10,5,14,45,854.0,80.5,2.8,18.0,535.5,912.96,706.53
2016,10,5,15,0,834.0,79.0,2.9,18.0,494.0,875.8,683.22
2016,10,5,15,15,809.5,76.0,2.95,17.5,448.5,830.27,654.48
2016,10,5,15,30,785.0,73.0,3.0,17.0,403.0,782.82,623.64
2016,10,5,15,45,747.0,70.0,3.05,17.0,353.5,722.74,581.34
2016,10,5,16,0,709.0,67.0,3.1,17.0,304.0,662.35,537.51
2016,10,5,16,15,657.5,61.5,3.05,16.5,253.5,594.53,486.83
2016,10,5,16,30,606.0,56.0,3.0,16.0,203.0,523.88,431.6
2016,10,5,16,45,521.0,48.5,3.0,15.5,153.5,431.48,354.76
2016,10,5,17,0,436.0,41.0,3.0,15.0,104.0,345.53,279.67
2016,10,5,17,15,294.5,29.5,3.05,14.5,64.0,231.87,171.58
2016,10,5,17,30,153.0,18.0,3.1,14.0,24.0,92.52,0.0
2016,10,5,17,45,76.5,9.0,3.15,13.5,12.0,8.19,0.0
2016,10,5,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,104.0,9.0,1.45,11.5,14.0,8.19,0.0
2016,10,6,6,30,208.0,18.0,1.5,12.0,28.0,14.91,0.0
2016,10,6,6,45,349.0,28.0,1.55,12.5,69.5,22.64,13.11
2016,10,6,7,0,490.0,38.0,1.6,13.0,111.0,30.16,20.88
2016,10,6,7,15,566.0,45.0,1.7,13.0,160.0,34.78,25.43
2016,10,6,7,30,642.0,52.0,1.8,13.0,209.0,42.94,32.97
2016,10,6,7,45,692.0,56.0,1.9,13.5,259.5,60.58,35.51
2016,10,6,8,0,742.0,60.0,2.0,14.0,310.0,115.78,62.98
2016,10,6,8,15,773.5,63.5,1.95,14.5,358.5,173.78,106.46
2016,10,6,8,30,805.0,67.0,1.9,15.0,407.0,235.23,158.91
2016,10,6,8,45,828.5,69.0,1.9,15.5,452.0,296.22,213.33
2016,10,6,9,0,852.0,71.0,1.9,16.0,497.0,360.99,270.5
2016,10,6,9,15,868.0,73.0,1.85,16.5,536.5,421.63,323.11
2016,10,6,9,30,884.0,75.0,1.8,17.0,576.0,482.54,374.06
2016,10,6,9,45,899.5,75.0,1.75,17.5,610.5,541.2,421.38
2016,10,6,10,0,915.0,75.0,1.7,18.0,645.0,599.42,466.51
2016,10,6,10,15,923.0,76.0,1.6,18.0,672.0,653.28,507.33
2016,10,6,10,30,931.0,77.0,1.5,18.0,699.0,705.41,545.44
2016,10,6,10,45,936.5,78.0,1.45,18.5,718.5,753.78,577.7
2016,10,6,11,0,942.0,79.0,1.4,19.0,738.0,799.73,606.69
2016,10,6,11,15,945.0,79.5,1.35,19.0,750.0,840.5,632.82
2016,10,6,11,30,948.0,80.0,1.3,19.0,762.0,878.23,656.63
2016,10,6,11,45,949.5,79.5,1.3,19.5,765.5,910.33,675.96
2016,10,6,12,0,951.0,79.0,1.3,20.0,769.0,938.95,692.94
2016,10,6,12,15,949.5,79.0,1.35,20.0,764.5,961.78,708.27
2016,10,6,12,30,948.0,79.0,1.4,20.0,760.0,980.78,721.3
2016,10,6,12,45,941.5,80.5,1.5,20.0,747.0,992.9,730.86
2016,10,6,13,0,935.0,82.0,1.6,20.0,734.0,1001.0,738.04
2016,10,6,13,15,929.0,81.0,1.65,20.0,713.5,1002.58,740.45
2016,10,6,13,30,923.0,80.0,1.7,20.0,693.0,1000.16,740.5
2016,10,6,13,45,913.5,79.0,1.75,20.0,665.0,990.4,735.95
2016,10,6,14,0,904.0,78.0,1.8,20.0,637.0,976.81,729.08
2016,10,6,14,15,892.0,76.5,1.85,19.5,602.5,956.53,719.23
2016,10,6,14,30,880.0,75.0,1.9,19.0,568.0,932.79,707.07
2016,10,6,14,45,861.5,73.5,2.0,19.0,527.5,899.79,687.72
2016,10,6,15,0,843.0,72.0,2.1,19.0,487.0,864.06,666.19
2016,10,6,15,15,678.5,96.5,2.15,18.5,411.0,744.64,585.29
2016,10,6,15,30,514.0,121.0,2.2,18.0,335.0,608.37,488.69
2016,10,6,15,45,488.0,110.5,2.25,18.0,293.5,558.59,453.04
2016,10,6,16,0,462.0,100.0,2.3,18.0,252.0,508.85,415.34
2016,10,6,16,15,544.5,75.5,2.25,17.5,225.5,527.21,431.13
2016,10,6,16,30,627.0,51.0,2.2,17.0,199.0,525.13,428.65
2016,10,6,16,45,543.0,44.0,2.15,16.5,150.0,438.83,357.05
2016,10,6,17,0,459.0,37.0,2.1,16.0,101.0,353.76,283.01
2016,10,6,17,15,229.5,29.5,2.1,15.5,61.5,194.69,138.21
2016,10,6,17,30,0.0,22.0,2.1,15.0,22.0,20.01,0.0
2016,10,6,17,45,0.0,11.0,2.15,14.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.0,1.35,12.0,9.0,8.19,0.0
2016,10,7,6,30,0.0,18.0,1.4,12.0,18.0,15.49,0.0
2016,10,7,6,45,89.5,34.0,1.5,12.5,47.0,27.22,16.64
2016,10,7,7,0,179.0,50.0,1.6,13.0,76.0,39.57,29.05
2016,10,7,7,15,208.5,69.0,1.6,13.5,111.0,53.58,42.0
2016,10,7,7,30,238.0,88.0,1.6,14.0,146.0,67.15,54.29
2016,10,7,7,45,261.0,105.5,1.6,14.5,182.0,86.27,63.87
2016,10,7,8,0,284.0,123.0,1.6,15.0,218.0,122.62,86.81
2016,10,7,8,15,425.5,117.0,1.6,15.5,283.5,160.74,110.52
2016,10,7,8,30,567.0,111.0,1.6,16.0,349.0,219.29,154.4
2016,10,7,8,45,701.0,91.5,1.65,16.5,417.5,278.4,201.92
2016,10,7,9,0,835.0,72.0,1.7,17.0,486.0,355.9,265.65
2016,10,7,9,15,715.5,114.0,1.7,17.5,489.0,395.91,303.5
2016,10,7,9,30,596.0,156.0,1.7,18.0,492.0,424.9,329.85
2016,10,7,9,45,726.5,125.0,1.75,19.0,558.0,500.16,388.56
2016,10,7,10,0,857.0,94.0,1.8,20.0,624.0,586.2,453.85
2016,10,7,10,15,866.0,95.5,1.75,20.5,651.0,637.09,491.52
2016,10,7,10,30,875.0,97.0,1.7,21.0,678.0,687.89,527.98
2016,10,7,10,45,882.5,97.5,1.7,21.5,697.5,734.89,560.61
2016,10,7,11,0,890.0,98.0,1.7,22.0,717.0,779.76,589.55
2016,10,7,11,15,893.5,98.5,1.6,22.0,728.5,819.13,614.51
2016,10,7,11,30,897.0,99.0,1.5,22.0,740.0,855.67,637.19
2016,10,7,11,45,899.0,99.0,1.45,22.5,744.0,887.37,655.74
2016,10,7,12,0,901.0,99.0,1.4,23.0,748.0,915.81,671.98
2016,10,7,12,15,900.0,98.5,1.3,23.0,744.0,937.57,684.36
2016,10,7,12,30,899.0,98.0,1.2,23.0,740.0,955.7,694.38
2016,10,7,12,45,876.5,106.0,1.1,23.5,723.0,959.45,693.9
2016,10,7,13,0,854.0,114.0,1.0,24.0,706.0,969.16,697.4
2016,10,7,13,15,847.5,113.0,0.9,24.0,686.0,970.28,696.78
2016,10,7,13,30,841.0,112.0,0.8,24.0,666.0,967.61,693.98
2016,10,7,13,45,830.0,110.5,0.75,24.0,638.5,956.27,686.93
2016,10,7,14,0,819.0,109.0,0.7,24.0,611.0,941.32,677.87
2016,10,7,14,15,805.0,106.5,0.7,23.5,577.0,918.84,666.48
2016,10,7,14,30,791.0,104.0,0.7,23.0,543.0,893.13,653.08
2016,10,7,14,45,693.0,116.0,0.7,23.0,480.5,810.73,601.13
2016,10,7,15,0,595.0,128.0,0.7,23.0,418.0,722.72,544.56
2016,10,7,15,15,624.0,108.0,0.75,22.5,386.5,709.88,540.04
2016,10,7,15,30,653.0,88.0,0.8,22.0,355.0,691.92,530.8
2016,10,7,15,45,594.0,90.0,0.9,21.5,310.0,625.58,487.28
2016,10,7,16,0,535.0,92.0,1.0,21.0,265.0,559.9,442.61
2016,10,7,16,15,486.0,81.5,1.1,20.0,218.5,489.45,391.86
2016,10,7,16,30,437.0,71.0,1.2,19.0,172.0,418.5,337.72
2016,10,7,16,45,364.5,58.0,1.35,18.5,128.5,336.75,271.27
2016,10,7,17,0,292.0,45.0,1.5,18.0,85.0,261.53,206.57
2016,10,7,17,15,146.0,30.5,1.55,17.5,50.5,148.96,99.28
2016,10,7,17,30,0.0,16.0,1.6,17.0,16.0,14.55,0.0
2016,10,7,17,45,0.0,8.0,1.65,17.0,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,8,6,15,59.5,8.0,1.1,12.5,10.5,7.28,0.0
2016,10,8,6,30,119.0,16.0,1.1,13.0,21.0,14.55,0.0
2016,10,8,6,45,252.0,29.5,1.1,13.5,59.5,24.12,13.77
2016,10,8,7,0,385.0,43.0,1.1,14.0,98.0,34.66,24.62
2016,10,8,7,15,468.5,52.0,1.1,14.5,145.0,40.7,30.46
2016,10,8,7,30,552.0,61.0,1.1,15.0,192.0,46.6,35.92
2016,10,8,7,45,603.0,67.5,1.1,15.5,241.0,64.14,39.67
2016,10,8,8,0,654.0,74.0,1.1,16.0,290.0,116.32,66.43
2016,10,8,8,15,690.5,78.5,1.1,16.5,337.5,170.9,106.68
2016,10,8,8,30,727.0,83.0,1.1,17.0,385.0,229.63,155.63
2016,10,8,8,45,751.5,87.0,1.1,17.5,429.0,291.03,208.85
2016,10,8,9,0,776.0,91.0,1.1,18.0,473.0,351.52,261.01
2016,10,8,9,15,795.0,94.0,1.15,18.5,512.5,410.68,311.18
2016,10,8,9,30,814.0,97.0,1.2,19.0,552.0,470.67,360.39
2016,10,8,9,45,858.5,87.5,1.25,20.0,592.5,531.49,407.92
2016,10,8,10,0,903.0,78.0,1.3,21.0,633.0,594.6,455.5
2016,10,8,10,15,911.5,79.0,1.25,21.5,660.0,648.06,494.45
2016,10,8,10,30,920.0,80.0,1.2,22.0,687.0,699.86,530.8
2016,10,8,10,45,924.5,81.5,1.2,22.5,706.0,747.43,562.44
2016,10,8,11,0,929.0,83.0,1.2,23.0,725.0,792.54,590.78
2016,10,8,11,15,932.5,83.5,1.1,23.0,737.0,833.1,615.53
2016,10,8,11,30,936.0,84.0,1.0,23.0,749.0,870.69,637.87
2016,10,8,11,45,936.0,84.5,0.9,23.5,752.5,902.14,654.59
2016,10,8,12,0,936.0,85.0,0.8,24.0,756.0,930.09,668.78
2016,10,8,12,15,935.0,84.5,0.7,24.0,751.5,952.39,680.48
2016,10,8,12,30,934.0,84.0,0.6,24.0,747.0,970.91,689.77
2016,10,8,12,45,931.0,83.5,0.5,24.5,734.5,983.7,694.18
2016,10,8,13,0,928.0,83.0,0.4,25.0,722.0,992.55,696.29
2016,10,8,13,15,922.0,82.5,0.35,25.0,701.5,994.57,696.95
2016,10,8,13,30,916.0,82.0,0.3,25.0,681.0,992.64,695.5
2016,10,8,13,45,907.0,80.5,0.3,25.0,653.5,982.68,690.54
2016,10,8,14,0,898.0,79.0,0.3,25.0,626.0,968.92,683.51
2016,10,8,14,15,885.5,77.5,0.4,24.5,591.5,948.18,675.81
2016,10,8,14,30,873.0,76.0,0.5,24.0,557.0,924.02,665.98
2016,10,8,14,45,855.5,74.0,0.6,24.0,516.5,891.43,649.28
2016,10,8,15,0,838.0,72.0,0.7,24.0,476.0,865.04,636.28
2016,10,8,15,15,814.0,69.0,0.8,23.5,431.0,819.88,611.51
2016,10,8,15,30,790.0,66.0,0.9,23.0,386.0,772.83,584.61
2016,10,8,15,45,755.5,62.5,1.05,23.0,337.5,715.07,548.5
2016,10,8,16,0,721.0,59.0,1.2,23.0,289.0,656.86,510.2
2016,10,8,16,15,670.0,54.0,1.2,22.0,239.0,584.64,460.03
2016,10,8,16,30,619.0,49.0,1.2,21.0,189.0,514.2,408.32
2016,10,8,16,45,535.5,42.0,1.3,20.0,141.0,429.14,341.02
2016,10,8,17,0,452.0,35.0,1.4,19.0,93.0,345.28,269.61
2016,10,8,17,15,305.0,23.5,1.45,18.0,55.0,224.51,141.81
2016,10,8,17,30,158.0,12.0,1.5,17.0,17.0,88.46,0.0
2016,10,8,17,45,79.0,6.0,1.55,16.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,86.5,7.5,0.7,13.0,11.0,0.0,0.0
2016,10,9,6,30,173.0,15.0,0.7,13.0,22.0,13.64,0.0
2016,10,9,6,45,310.0,26.5,0.7,13.5,61.0,21.55,11.42
2016,10,9,7,0,447.0,38.0,0.7,14.0,100.0,30.42,20.9
2016,10,9,7,15,527.0,45.5,0.65,14.5,148.0,35.4,25.78
2016,10,9,7,30,607.0,53.0,0.6,15.0,196.0,40.31,30.36
2016,10,9,7,45,657.0,58.5,0.55,15.5,245.5,58.26,33.91
2016,10,9,8,0,707.0,64.0,0.5,16.0,295.0,116.22,64.18
2016,10,9,8,15,741.0,68.0,0.5,16.5,343.0,172.72,105.64
2016,10,9,8,30,775.0,72.0,0.5,17.0,391.0,233.03,155.75
2016,10,9,8,45,798.5,75.5,0.5,17.5,435.5,293.46,208.02
2016,10,9,9,0,822.0,79.0,0.5,18.0,480.0,355.77,261.31
2016,10,9,9,15,839.5,81.0,0.55,18.5,519.5,415.85,311.85
2016,10,9,9,30,857.0,83.0,0.6,19.0,559.0,476.45,361.08
2016,10,9,9,45,874.0,83.5,0.65,19.5,593.5,535.11,407.15
2016,10,9,10,0,891.0,84.0,0.7,20.0,628.0,593.24,451.22
2016,10,9,10,15,899.5,85.0,0.8,20.5,654.5,646.12,490.64
2016,10,9,10,30,908.0,86.0,0.9,21.0,681.0,697.35,527.82
2016,10,9,10,45,912.0,87.5,1.0,21.5,700.0,744.05,560.18
2016,10,9,11,0,916.0,89.0,1.1,22.0,719.0,788.26,589.15
2016,10,9,11,15,919.5,90.0,1.2,22.0,730.5,828.86,616.66
2016,10,9,11,30,923.0,91.0,1.3,22.0,742.0,866.56,642.18
2016,10,9,11,45,922.0,92.0,1.4,22.5,745.0,897.32,661.88
2016,10,9,12,0,921.0,93.0,1.5,23.0,748.0,924.59,679.34
2016,10,9,12,15,919.5,92.5,1.55,22.5,743.5,946.13,695.13
2016,10,9,12,30,918.0,92.0,1.6,22.0,739.0,963.93,708.73
2016,10,9,12,45,912.0,92.5,1.7,22.0,725.5,974.86,717.4
2016,10,9,13,0,906.0,93.0,1.8,22.0,712.0,981.87,723.74
2016,10,9,13,15,899.5,92.0,1.85,22.0,691.5,982.75,725.63
2016,10,9,13,30,893.0,91.0,1.9,22.0,671.0,979.74,725.22
2016,10,9,13,45,882.5,90.0,1.95,22.0,643.0,969.07,719.96
