Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,0,872.0,89.0,2.0,22.0,615.0,954.74,712.45
2016,10,9,14,15,858.5,87.0,2.05,21.5,580.5,942.53,707.83
2016,10,9,14,30,845.0,85.0,2.1,21.0,546.0,917.12,694.3
2016,10,9,14,45,826.0,82.5,2.15,21.0,505.5,882.86,673.38
2016,10,9,15,0,807.0,80.0,2.2,21.0,465.0,845.88,650.35
2016,10,9,15,15,781.5,77.0,2.2,20.5,420.0,800.19,621.56
2016,10,9,15,30,756.0,74.0,2.2,20.0,375.0,752.72,590.81
2016,10,9,15,45,720.0,69.5,2.2,19.5,327.0,693.5,550.47
2016,10,9,16,0,684.0,65.0,2.2,19.0,279.0,639.28,512.38
2016,10,9,16,15,630.0,59.0,2.05,18.5,229.5,565.51,456.9
2016,10,9,16,30,576.0,53.0,1.9,18.0,180.0,494.15,400.52
2016,10,9,16,45,490.5,44.5,1.8,17.5,133.0,402.43,324.47
2016,10,9,17,0,405.0,36.0,1.7,17.0,86.0,317.58,249.55
2016,10,9,17,15,202.5,25.0,1.6,16.5,50.0,166.81,95.36
2016,10,9,17,30,0.0,14.0,1.5,16.0,14.0,12.73,0.0
2016,10,9,17,45,0.0,7.0,1.45,15.5,7.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.2,12.0,2.5,0.0,0.0
2016,10,10,6,30,0.0,5.0,1.2,12.0,5.0,4.55,0.0
2016,10,10,6,45,0.0,15.0,1.3,12.0,15.0,13.19,4.62
2016,10,10,7,0,0.0,25.0,1.4,12.0,25.0,22.02,13.66
2016,10,10,7,15,0.0,37.5,1.45,12.0,37.5,33.07,23.93
2016,10,10,7,30,0.0,50.0,1.5,12.0,50.0,44.13,34.12
2016,10,10,7,45,0.0,63.0,1.55,12.5,63.0,55.24,42.05
2016,10,10,8,0,0.0,76.0,1.6,13.0,76.0,66.49,51.57
2016,10,10,8,15,0.0,88.5,1.55,13.0,88.5,77.43,60.78
2016,10,10,8,30,0.0,101.0,1.5,13.0,101.0,88.46,69.95
2016,10,10,8,45,224.0,134.0,1.5,13.5,242.5,179.86,138.83
2016,10,10,9,0,448.0,167.0,1.5,14.0,384.0,302.89,234.6
2016,10,10,9,15,335.0,205.5,1.5,14.5,375.5,319.8,251.54
2016,10,10,9,30,222.0,244.0,1.5,15.0,367.0,322.49,255.43
2016,10,10,9,45,425.5,204.0,1.5,15.5,456.5,415.64,328.61
2016,10,10,10,0,629.0,164.0,1.5,16.0,546.0,524.11,412.28
2016,10,10,10,15,756.0,129.5,1.55,16.0,608.0,604.61,474.48
2016,10,10,10,30,883.0,95.0,1.6,16.0,670.0,689.22,538.97
2016,10,10,10,45,889.5,96.0,1.65,16.5,689.0,736.1,572.25
2016,10,10,11,0,896.0,97.0,1.7,17.0,708.0,780.77,602.06
2016,10,10,11,15,899.5,97.5,1.75,17.0,720.0,820.11,629.03
2016,10,10,11,30,903.0,98.0,1.8,17.0,732.0,856.6,653.96
2016,10,10,11,45,903.0,99.0,1.85,17.0,735.0,887.61,675.12
2016,10,10,12,0,903.0,100.0,1.9,17.0,738.0,915.26,694.06
2016,10,10,12,15,902.0,99.5,1.95,17.0,734.0,936.86,709.02
2016,10,10,12,30,901.0,99.0,2.0,17.0,730.0,954.81,721.71
2016,10,10,12,45,885.0,104.0,2.1,17.0,714.5,961.24,727.41
2016,10,10,13,0,869.0,109.0,2.2,17.0,699.0,973.56,737.35
2016,10,10,13,15,862.0,108.0,2.25,16.5,678.5,974.08,740.28
2016,10,10,13,30,855.0,107.0,2.3,16.0,658.0,970.77,740.92
2016,10,10,13,45,838.5,108.0,2.35,16.0,629.5,956.94,733.18
2016,10,10,14,0,822.0,109.0,2.4,16.0,601.0,939.5,723.14
2016,10,10,14,15,807.5,106.5,2.4,16.0,566.5,916.43,708.8
2016,10,10,14,30,793.0,104.0,2.4,16.0,532.0,890.12,692.24
2016,10,10,14,45,765.5,103.0,2.45,16.0,491.0,856.61,670.97
2016,10,10,15,0,738.0,102.0,2.5,16.0,450.0,815.46,643.97
2016,10,10,15,15,709.0,97.5,2.55,15.5,405.5,766.75,612.13
2016,10,10,15,30,680.0,93.0,2.6,15.0,361.0,716.71,578.43
2016,10,10,15,45,635.0,88.0,2.7,14.5,313.0,652.19,532.8
2016,10,10,16,0,590.0,83.0,2.8,14.0,265.0,588.15,485.71
2016,10,10,16,15,529.5,74.5,2.75,13.5,216.0,509.81,424.19
2016,10,10,16,30,469.0,66.0,2.7,13.0,167.0,434.28,361.58
2016,10,10,16,45,377.0,54.0,2.7,13.0,121.5,338.1,278.92
2016,10,10,17,0,285.0,42.0,2.7,13.0,76.0,253.27,201.73
2016,10,10,17,15,142.5,26.0,2.6,12.5,43.0,134.6,66.15
2016,10,10,17,30,0.0,10.0,2.5,12.0,10.0,9.1,0.0
2016,10,10,17,45,0.0,5.0,2.45,12.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,48.0,7.0,1.35,11.0,8.5,0.0,0.0
2016,10,11,6,30,96.0,14.0,1.4,11.0,17.0,12.73,0.0
2016,10,11,6,45,230.5,28.0,1.45,11.5,53.5,23.11,11.86
2016,10,11,7,0,365.0,42.0,1.5,12.0,90.0,34.19,24.22
2016,10,11,7,15,450.5,51.5,1.55,12.0,136.5,40.68,30.65
2016,10,11,7,30,536.0,61.0,1.6,12.0,183.0,47.02,36.69
2016,10,11,7,45,268.0,81.5,1.65,12.5,142.5,66.32,47.35
2016,10,11,8,0,0.0,102.0,1.7,13.0,102.0,87.12,69.11
2016,10,11,8,15,1.5,119.0,1.65,13.0,119.5,102.44,81.86
2016,10,11,8,30,3.0,136.0,1.6,13.0,137.0,118.12,94.76
2016,10,11,8,45,41.5,170.0,1.6,13.5,190.0,158.32,126.5
2016,10,11,9,0,80.0,204.0,1.6,14.0,243.0,204.86,163.44
2016,10,11,9,15,79.5,222.5,1.55,14.0,263.5,228.1,182.33
2016,10,11,9,30,79.0,241.0,1.5,14.0,284.0,251.51,201.13
2016,10,11,9,45,480.0,163.0,1.5,14.5,450.0,405.65,323.23
2016,10,11,10,0,881.0,85.0,1.5,15.0,616.0,587.39,463.1
2016,10,11,10,15,890.0,86.0,1.5,15.0,642.5,639.92,502.87
2016,10,11,10,30,899.0,87.0,1.5,15.0,669.0,690.89,541.44
2016,10,11,10,45,905.0,88.0,1.5,15.5,688.5,737.93,574.5
2016,10,11,11,0,911.0,89.0,1.5,16.0,708.0,782.66,603.84
2016,10,11,11,15,914.5,89.5,1.5,16.0,719.5,822.37,630.47
2016,10,11,11,30,918.0,90.0,1.5,16.0,731.0,859.18,654.96
2016,10,11,11,45,918.5,90.5,1.5,16.0,734.0,890.34,675.51
2016,10,11,12,0,919.0,91.0,1.5,16.0,737.0,918.11,693.79
2016,10,11,12,15,918.0,91.0,1.5,16.0,732.5,940.43,708.49
2016,10,11,12,30,917.0,91.0,1.5,16.0,728.0,959.07,720.87
2016,10,11,12,45,898.0,97.0,1.55,16.0,712.0,964.02,725.09
2016,10,11,13,0,879.0,103.0,1.6,16.0,696.0,964.85,726.9
2016,10,11,13,15,872.0,102.0,1.65,16.0,675.0,974.98,735.11
2016,10,11,13,30,865.0,101.0,1.7,16.0,654.0,971.59,734.38
2016,10,11,13,45,702.0,145.0,1.8,16.0,581.0,874.28,670.76
2016,10,11,14,0,539.0,189.0,1.9,16.0,508.0,759.86,593.07
2016,10,11,14,15,540.0,176.5,2.0,15.5,481.0,743.09,585.57
2016,10,11,14,30,541.0,164.0,2.1,15.0,454.0,723.66,574.99
2016,10,11,14,45,507.0,158.5,2.25,15.0,414.0,678.27,543.58
2016,10,11,15,0,473.0,153.0,2.4,15.0,374.0,632.03,510.9
2016,10,11,15,15,460.5,138.5,2.5,14.5,336.0,592.96,484.16
2016,10,11,15,30,448.0,124.0,2.6,14.0,298.0,552.55,455.49
2016,10,11,15,45,412.0,114.5,2.75,14.0,258.5,498.6,413.93
2016,10,11,16,0,376.0,105.0,2.9,14.0,219.0,445.72,371.87
2016,10,11,16,15,445.5,81.0,2.85,13.5,192.5,451.86,377.9
2016,10,11,16,30,515.0,57.0,2.8,13.0,166.0,454.83,378.79
2016,10,11,16,45,421.5,47.0,2.8,13.0,120.5,359.14,295.77
2016,10,11,17,0,328.0,37.0,2.8,13.0,75.0,271.07,214.62
2016,10,11,17,15,164.0,18.5,2.7,12.5,37.5,135.12,50.32
2016,10,11,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,6,15,41.5,6.5,1.45,10.5,7.5,0.0,0.0
2016,10,12,6,30,83.0,13.0,1.3,11.0,15.0,11.82,0.0
2016,10,12,6,45,218.5,27.0,1.2,11.5,51.0,22.28,10.64
2016,10,12,7,0,354.0,41.0,1.1,12.0,87.0,33.4,23.47
2016,10,12,7,15,439.5,51.0,1.0,12.0,133.0,40.37,30.36
2016,10,12,7,30,525.0,61.0,0.9,12.0,179.0,47.15,36.8
2016,10,12,7,45,582.5,67.5,0.85,12.5,227.5,63.88,40.49
2016,10,12,8,0,640.0,74.0,0.8,13.0,276.0,115.15,66.91
2016,10,12,8,15,406.0,120.5,0.8,13.0,255.5,160.9,112.4
2016,10,12,8,30,172.0,167.0,0.8,13.0,235.0,178.18,137.4
2016,10,12,8,45,187.0,186.0,0.85,13.5,268.0,212.35,165.6
2016,10,12,9,0,202.0,205.0,0.9,14.0,301.0,248.49,195.21
2016,10,12,9,15,263.5,214.0,1.0,14.0,350.5,298.98,235.8
2016,10,12,9,30,325.0,223.0,1.1,14.0,400.0,354.43,280.33
2016,10,12,9,45,317.0,240.0,1.25,14.0,421.0,388.18,307.97
2016,10,12,10,0,309.0,257.0,1.4,14.0,442.0,420.79,334.25
2016,10,12,10,15,197.5,274.5,1.6,14.0,395.0,382.39,304.64
2016,10,12,10,30,86.0,292.0,1.8,14.0,348.0,330.93,263.62
2016,10,12,10,45,68.5,291.5,2.0,14.0,337.0,324.53,258.78
2016,10,12,11,0,51.0,291.0,2.2,14.0,326.0,316.28,252.1
2016,10,12,11,15,77.5,308.5,2.2,14.0,362.0,359.4,286.4
2016,10,12,11,30,104.0,326.0,2.2,14.0,398.0,404.85,321.98
2016,10,12,11,45,213.5,319.0,2.2,14.5,468.0,510.15,404.33
2016,10,12,12,0,323.0,312.0,2.2,15.0,538.0,623.01,489.46
2016,10,12,12,15,218.5,319.5,2.15,15.0,471.5,533.72,420.19
2016,10,12,12,30,114.0,327.0,2.1,15.0,405.0,437.96,345.74
2016,10,12,12,45,299.5,285.0,2.1,15.0,486.5,602.86,475.86
2016,10,12,13,0,485.0,243.0,2.1,15.0,568.0,755.75,590.77
2016,10,12,13,15,369.0,266.0,2.15,15.0,509.0,660.51,519.04
2016,10,12,13,30,253.0,289.0,2.2,15.0,450.0,581.24,458.89
2016,10,12,13,45,143.0,261.5,2.3,15.0,352.0,428.37,342.35
2016,10,12,14,0,33.0,234.0,2.4,15.0,254.0,275.49,220.53
2016,10,12,14,15,73.0,235.0,2.45,15.0,275.0,317.69,256.7
2016,10,12,14,30,113.0,236.0,2.5,15.0,296.0,359.62,291.73
2016,10,12,14,45,449.5,157.0,2.65,15.0,368.5,623.23,506.31
2016,10,12,15,0,786.0,78.0,2.8,15.0,441.0,819.41,653.87
2016,10,12,15,15,758.5,74.5,2.65,14.5,396.5,771.98,619.28
2016,10,12,15,30,731.0,71.0,2.5,14.0,352.0,723.0,584.97
2016,10,12,15,45,694.5,66.0,2.45,14.0,305.0,663.8,541.52
2016,10,12,16,0,658.0,61.0,2.4,14.0,258.0,609.61,500.56
2016,10,12,16,15,601.0,55.5,2.3,13.5,210.0,535.84,443.19
2016,10,12,16,30,544.0,50.0,2.2,13.0,162.0,464.83,384.75
2016,10,12,16,45,451.5,41.0,2.15,13.0,116.5,370.28,303.24
2016,10,12,17,0,359.0,32.0,2.1,13.0,71.0,283.68,222.01
2016,10,12,17,15,179.5,16.0,2.1,12.5,35.5,138.03,27.88
2016,10,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.9,11.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.9,11.0,11.0,10.01,0.0
2016,10,13,6,45,99.5,26.5,1.95,11.5,39.0,21.46,9.3
2016,10,13,7,0,199.0,42.0,2.0,12.0,67.0,32.41,22.5
2016,10,13,7,15,236.0,59.5,2.1,12.0,102.0,45.13,34.51
2016,10,13,7,30,273.0,77.0,2.2,12.0,137.0,57.37,45.87
2016,10,13,7,45,297.5,94.0,2.35,12.5,174.0,76.5,55.64
2016,10,13,8,0,322.0,111.0,2.5,13.0,211.0,117.08,81.51
2016,10,13,8,15,334.5,128.0,2.45,13.0,246.5,156.75,112.63
2016,10,13,8,30,347.0,145.0,2.4,13.0,282.0,198.11,147.82
2016,10,13,8,45,246.5,175.5,2.35,13.5,278.5,221.05,171.97
2016,10,13,9,0,146.0,206.0,2.3,14.0,275.0,230.51,183.22
2016,10,13,9,15,102.5,217.0,2.25,14.0,267.0,232.67,186.29
2016,10,13,9,30,59.0,228.0,2.2,14.0,259.0,231.17,185.55
2016,10,13,9,45,61.0,243.0,2.15,14.5,277.5,251.51,201.48
2016,10,13,10,0,63.0,258.0,2.1,15.0,296.0,272.21,217.41
2016,10,13,10,15,87.0,277.0,2.05,15.0,331.5,310.56,247.78
2016,10,13,10,30,111.0,296.0,2.0,15.0,367.0,351.58,279.91
2016,10,13,10,45,106.0,304.0,2.0,15.5,373.5,363.66,288.42
2016,10,13,11,0,101.0,312.0,2.0,16.0,380.0,375.16,296.49
2016,10,13,11,15,218.5,307.5,2.05,16.0,457.5,480.5,379.57
2016,10,13,11,30,336.0,303.0,2.1,16.0,535.0,595.85,467.51
2016,10,13,11,45,343.5,299.5,2.15,16.5,537.5,613.56,479.48
2016,10,13,12,0,351.0,296.0,2.2,17.0,540.0,630.19,491.34
2016,10,13,12,15,337.5,300.5,2.25,17.0,533.5,635.53,495.27
2016,10,13,12,30,324.0,305.0,2.3,17.0,527.0,639.01,497.96
2016,10,13,12,45,307.0,302.5,2.35,17.0,510.0,629.6,491.39
2016,10,13,13,0,290.0,300.0,2.4,17.0,493.0,618.34,483.57
2016,10,13,13,15,259.5,295.0,2.4,17.0,463.5,589.69,462.45
2016,10,13,13,30,229.0,290.0,2.4,17.0,434.0,541.43,426.99
2016,10,13,13,45,142.5,269.5,2.4,17.0,358.0,437.85,347.43
2016,10,13,14,0,56.0,249.0,2.4,17.0,282.0,315.96,251.52
2016,10,13,14,15,108.0,242.0,2.4,16.5,300.5,359.79,289.37
2016,10,13,14,30,160.0,235.0,2.4,16.0,319.0,419.82,338.78
2016,10,13,14,45,123.0,214.5,2.4,16.0,276.0,361.8,292.92
2016,10,13,15,0,86.0,194.0,2.4,16.0,233.0,288.08,234.35
2016,10,13,15,15,82.0,175.0,2.35,16.0,209.5,263.1,215.0
2016,10,13,15,30,78.0,156.0,2.3,16.0,186.0,238.03,195.1
2016,10,13,15,45,72.0,135.5,2.3,16.0,160.0,209.21,171.75
2016,10,13,16,0,66.0,115.0,2.3,16.0,134.0,180.43,147.97
2016,10,13,16,15,55.5,94.5,2.15,15.5,108.5,148.44,121.05
2016,10,13,16,30,45.0,74.0,2.0,15.0,83.0,116.79,93.8
2016,10,13,16,45,26.5,54.0,1.95,15.0,59.0,81.03,62.35
2016,10,13,17,0,8.0,34.0,1.9,15.0,35.0,40.18,26.33
2016,10,13,17,15,4.0,17.0,1.8,14.5,17.5,17.81,0.0
2016,10,13,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,14.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,14.0,3.0,2.73,0.0
2016,10,14,6,45,0.0,11.0,3.75,14.0,11.0,9.66,0.6
2016,10,14,7,0,0.0,19.0,3.6,14.0,19.0,16.71,8.72
2016,10,14,7,15,0.0,30.0,3.4,14.0,30.0,26.43,17.7
2016,10,14,7,30,0.0,41.0,3.2,14.0,41.0,36.16,26.65
2016,10,14,7,45,0.0,53.0,3.0,14.5,53.0,46.8,34.47
2016,10,14,8,0,0.0,65.0,2.8,15.0,65.0,57.29,43.37
2016,10,14,8,15,0.0,76.5,2.65,15.0,76.5,67.31,51.81
2016,10,14,8,30,0.0,88.0,2.5,15.0,88.0,77.4,60.21
2016,10,14,8,45,0.0,110.5,2.45,15.0,110.5,97.01,76.49
2016,10,14,9,0,0.0,133.0,2.4,15.0,133.0,116.88,92.8
2016,10,14,9,15,0.0,126.5,2.35,15.0,126.5,111.71,88.23
2016,10,14,9,30,0.0,120.0,2.3,15.0,120.0,106.27,83.51
2016,10,14,9,45,0.0,84.0,2.3,15.0,84.0,74.4,56.88
2016,10,14,10,0,0.0,48.0,2.3,15.0,48.0,42.43,30.1
2016,10,14,10,15,0.0,51.0,2.25,15.0,51.0,45.11,32.3
2016,10,14,10,30,0.0,54.0,2.2,15.0,54.0,47.78,34.48
2016,10,14,10,45,0.0,107.5,2.15,15.5,107.5,95.57,73.9
2016,10,14,11,0,0.0,161.0,2.1,16.0,161.0,144.7,113.62
2016,10,14,11,15,0.0,145.0,2.05,16.0,145.0,130.09,101.6
2016,10,14,11,30,0.0,129.0,2.0,16.0,129.0,115.44,89.67
2016,10,14,11,45,5.5,176.0,1.95,16.0,179.5,164.29,129.39
2016,10,14,12,0,11.0,223.0,1.9,16.0,230.0,215.09,169.99
2016,10,14,12,15,18.0,242.5,1.85,16.0,254.5,241.76,191.18
2016,10,14,12,30,25.0,262.0,1.8,16.0,279.0,269.36,213.06
2016,10,14,12,45,15.0,226.5,1.8,16.0,236.5,225.39,178.16
2016,10,14,13,0,5.0,191.0,1.8,16.0,194.0,181.26,142.94
2016,10,14,13,15,2.5,161.0,1.75,16.0,162.5,149.76,117.77
2016,10,14,13,30,0.0,131.0,1.7,16.0,131.0,118.5,92.48
2016,10,14,13,45,0.0,145.0,1.65,16.0,145.0,132.57,104.16
2016,10,14,14,0,0.0,159.0,1.6,16.0,159.0,147.33,116.33
2016,10,14,14,15,3.0,165.0,1.55,16.0,166.5,157.43,124.87
2016,10,14,14,30,6.0,171.0,1.5,16.0,174.0,168.13,133.94
2016,10,14,14,45,3.0,124.5,1.5,16.0,126.0,117.49,92.71
2016,10,14,15,0,0.0,78.0,1.5,16.0,78.0,69.01,52.63
2016,10,14,15,15,0.0,70.0,1.45,15.5,70.0,61.89,46.94
2016,10,14,15,30,0.0,62.0,1.4,15.0,62.0,54.77,41.14
2016,10,14,15,45,0.0,53.5,1.4,15.0,53.5,47.23,34.8
2016,10,14,16,0,0.0,45.0,1.4,15.0,45.0,39.69,28.39
2016,10,14,16,15,0.0,36.0,1.25,14.5,36.0,31.72,21.56
2016,10,14,16,30,0.0,27.0,1.1,14.0,27.0,23.77,14.64
2016,10,14,16,45,0.0,19.0,1.0,14.0,19.0,16.71,8.39
2016,10,14,17,0,0.0,11.0,0.9,14.0,11.0,9.66,1.95
2016,10,14,17,15,0.0,5.5,0.85,13.5,5.5,4.82,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,36.0,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,72.0,10.0,1.9,12.0,11.0,9.1,0.0
2016,10,15,6,45,216.0,22.5,2.0,12.5,44.5,18.42,5.36
2016,10,15,7,0,360.0,35.0,2.1,13.0,78.0,28.31,18.68
2016,10,15,7,15,449.0,43.5,2.2,13.0,122.5,34.2,24.63
2016,10,15,7,30,538.0,52.0,2.3,13.0,167.0,39.97,30.15
2016,10,15,7,45,591.0,58.0,2.45,13.5,214.0,56.12,33.85
2016,10,15,8,0,644.0,64.0,2.6,14.0,261.0,106.83,59.76
2016,10,15,8,15,322.0,48.0,2.9,14.0,146.5,88.67,55.64
2016,10,15,8,30,0.0,32.0,3.2,14.0,32.0,28.2,18.55
2016,10,15,8,45,0.0,66.0,3.5,14.5,66.0,58.33,44.1
2016,10,15,9,0,0.0,100.0,3.8,15.0,100.0,88.29,69.06
2016,10,15,9,15,0.0,99.5,4.0,15.0,99.5,88.02,68.63
2016,10,15,9,30,0.0,99.0,4.2,15.0,99.0,87.68,68.18
2016,10,15,9,45,0.0,123.0,4.45,15.5,123.0,109.14,85.7
2016,10,15,10,0,0.0,147.0,4.7,16.0,147.0,130.9,103.26
2016,10,15,10,15,0.0,137.5,4.85,16.0,137.5,122.54,96.22
2016,10,15,10,30,0.0,128.0,5.0,16.0,128.0,114.08,89.14
2016,10,15,10,45,4.0,167.0,5.15,16.0,170.0,152.82,120.86
2016,10,15,11,0,8.0,206.0,5.3,16.0,212.0,192.79,153.29
2016,10,15,11,15,6.0,196.5,5.4,16.0,201.0,183.05,145.22
2016,10,15,11,30,4.0,187.0,5.5,16.0,190.0,173.04,137.01
2016,10,15,11,45,17.5,230.0,5.65,16.0,242.0,226.56,180.75
2016,10,15,12,0,31.0,273.0,5.8,16.0,294.0,296.69,237.3
2016,10,15,12,15,15.5,183.0,5.85,16.0,193.5,181.07,143.97
2016,10,15,12,30,0.0,93.0,5.9,16.0,93.0,82.5,62.87
2016,10,15,12,45,3.5,146.0,6.0,16.0,148.0,135.47,106.68
2016,10,15,13,0,7.0,199.0,6.1,16.0,203.0,191.3,152.4
2016,10,15,13,15,3.5,114.5,6.1,16.0,116.5,105.9,82.53
2016,10,15,13,30,0.0,30.0,6.1,16.0,30.0,26.5,16.56
2016,10,15,13,45,0.0,69.0,6.15,16.0,69.0,61.08,45.5
2016,10,15,14,0,0.0,108.0,6.2,16.0,108.0,96.84,75.34
2016,10,15,14,15,0.0,75.5,6.15,16.0,75.5,66.82,50.48
2016,10,15,14,30,0.0,43.0,6.1,16.0,43.0,37.97,26.39
2016,10,15,14,45,0.0,63.0,6.05,16.0,63.0,55.69,41.4
2016,10,15,15,0,0.0,83.0,6.0,16.0,83.0,73.72,56.7
2016,10,15,15,15,0.0,79.5,5.8,15.5,79.5,70.72,54.43
2016,10,15,15,30,0.0,76.0,5.6,15.0,76.0,67.87,52.25
2016,10,15,15,45,0.0,65.0,5.45,15.0,65.0,57.48,43.5
2016,10,15,16,0,0.0,54.0,5.3,15.0,54.0,47.68,35.15
2016,10,15,16,15,0.0,43.0,5.15,15.0,43.0,37.93,26.73
2016,10,15,16,30,0.0,32.0,5.0,15.0,32.0,28.19,18.24
2016,10,15,16,45,0.0,22.0,4.85,15.0,22.0,19.36,10.46
2016,10,15,17,0,0.0,12.0,4.7,15.0,12.0,10.54,2.42
2016,10,15,17,15,0.0,6.0,4.55,15.0,6.0,5.26,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,194.0,16.5,1.6,13.5,39.0,13.04,1.22
2016,10,16,7,0,388.0,33.0,1.7,14.0,78.0,26.68,17.11
2016,10,16,7,15,477.0,40.5,1.8,14.0,123.0,31.79,22.38
2016,10,16,7,30,566.0,48.0,1.9,14.0,168.0,36.85,27.24
2016,10,16,7,45,614.5,54.5,2.0,14.5,214.5,53.7,31.44
2016,10,16,8,0,663.0,61.0,2.1,15.0,261.0,105.82,57.95
2016,10,16,8,15,331.5,85.5,2.2,15.0,185.5,121.14,82.26
2016,10,16,8,30,0.0,110.0,2.3,15.0,110.0,95.9,75.73
2016,10,16,8,45,0.0,93.5,2.4,15.0,93.5,82.41,64.26
2016,10,16,9,0,0.0,77.0,2.5,15.0,77.0,68.12,52.11
2016,10,16,9,15,0.0,92.0,2.55,15.0,92.0,81.42,63.12
2016,10,16,9,30,0.0,107.0,2.6,15.0,107.0,94.77,74.07
2016,10,16,9,45,0.0,100.5,2.7,15.5,100.5,89.08,69.03
2016,10,16,10,0,0.0,94.0,2.8,16.0,94.0,83.32,64.0
2016,10,16,10,15,0.0,116.0,2.85,16.0,116.0,103.13,80.22
2016,10,16,10,30,0.0,138.0,2.9,16.0,138.0,123.2,96.53
2016,10,16,10,45,0.0,149.5,3.0,16.0,150.0,133.92,105.13
2016,10,16,11,0,0.0,161.0,3.1,16.0,162.0,144.79,113.85
2016,10,16,11,15,0.5,163.5,3.1,16.0,164.5,147.77,116.18
2016,10,16,11,30,1.0,166.0,3.1,16.0,167.0,150.81,118.6
2016,10,16,11,45,0.5,128.5,3.15,16.0,129.0,115.54,89.88
2016,10,16,12,0,0.0,91.0,3.2,16.0,91.0,80.72,61.37
2016,10,16,12,15,0.0,81.0,3.3,16.0,81.0,71.81,54.07
2016,10,16,12,30,0.0,71.0,3.4,16.0,71.0,62.91,46.74
2016,10,16,12,45,1.0,123.5,3.55,16.0,124.5,111.8,87.09
2016,10,16,13,0,2.0,176.0,3.7,16.0,178.0,163.76,129.52
2016,10,16,13,15,1.0,144.5,3.85,16.0,145.5,132.35,103.99
2016,10,16,13,30,0.0,113.0,4.0,16.0,113.0,101.31,78.66
2016,10,16,13,45,0.0,112.5,4.2,16.0,112.5,101.0,78.58
2016,10,16,14,0,0.0,112.0,4.4,16.0,112.0,100.75,78.53
2016,10,16,14,15,7.0,147.0,4.5,16.0,151.0,142.81,113.78
2016,10,16,14,30,14.0,182.0,4.6,16.0,190.0,188.2,151.57
2016,10,16,14,45,7.0,124.5,4.7,16.0,128.5,121.39,96.53
2016,10,16,15,0,0.0,67.0,4.8,16.0,67.0,59.23,44.49
2016,10,16,15,15,0.0,39.5,4.7,15.5,39.5,34.83,24.04
2016,10,16,15,30,0.0,12.0,4.6,15.0,12.0,10.55,3.39
2016,10,16,15,45,0.0,10.0,4.6,15.0,10.0,8.79,1.89
2016,10,16,16,0,0.0,8.0,4.6,15.0,8.0,7.02,0.37
2016,10,16,16,15,0.0,6.5,4.45,15.0,6.5,5.7,0.0
2016,10,16,16,30,0.0,5.0,4.3,15.0,5.0,4.38,0.0
2016,10,16,16,45,0.0,3.5,4.2,15.0,3.5,3.07,0.0
2016,10,16,17,0,0.0,2.0,4.1,15.0,2.0,1.75,0.0
2016,10,16,17,15,0.0,1.0,4.1,14.5,1.0,0.91,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,141.5,20.0,1.6,12.5,35.5,15.72,1.28
2016,10,17,7,0,283.0,40.0,1.6,13.0,71.0,31.24,20.94
2016,10,17,7,15,380.0,50.5,1.6,13.0,115.5,40.65,30.24
2016,10,17,7,30,477.0,61.0,1.6,13.0,160.0,47.89,37.16
2016,10,17,7,45,544.5,67.0,1.6,13.5,207.5,62.45,40.19
2016,10,17,8,0,612.0,73.0,1.6,14.0,255.0,111.42,64.97
2016,10,17,8,15,652.5,78.0,1.6,14.0,301.0,163.87,103.9
2016,10,17,8,30,693.0,83.0,1.6,14.0,347.0,220.98,152.13
2016,10,17,8,45,726.5,85.0,1.6,14.5,390.5,277.82,202.2
2016,10,17,9,0,760.0,87.0,1.6,15.0,434.0,339.65,256.29
2016,10,17,9,15,417.0,156.0,1.6,15.0,349.0,311.5,244.07
2016,10,17,9,30,74.0,225.0,1.6,15.0,264.0,235.79,187.98
2016,10,17,9,45,454.0,160.0,1.6,15.5,420.0,388.62,309.54
2016,10,17,10,0,834.0,95.0,1.6,16.0,576.0,568.29,448.04
2016,10,17,10,15,843.5,96.5,1.6,16.0,601.5,619.77,487.2
2016,10,17,10,30,853.0,98.0,1.6,16.0,627.0,669.86,525.27
2016,10,17,10,45,862.0,98.0,1.65,16.0,646.0,716.38,560.26
2016,10,17,11,0,871.0,98.0,1.7,16.0,665.0,756.03,588.32
2016,10,17,11,15,874.0,98.5,1.75,16.0,675.5,793.5,614.38
2016,10,17,11,30,877.0,99.0,1.8,16.0,686.0,828.17,638.4
2016,10,17,11,45,879.0,98.5,1.9,16.5,689.0,857.93,658.28
2016,10,17,12,0,881.0,98.0,2.0,17.0,692.0,884.49,675.98
2016,10,17,12,15,879.0,97.5,2.05,17.0,687.0,904.17,689.81
2016,10,17,12,30,877.0,97.0,2.1,17.0,682.0,920.28,701.4
2016,10,17,12,45,877.0,94.5,2.15,17.0,669.5,932.28,710.37
2016,10,17,13,0,877.0,92.0,2.2,17.0,657.0,940.61,717.06
2016,10,17,13,15,869.5,91.0,2.25,17.0,636.5,939.95,717.82
2016,10,17,13,30,862.0,90.0,2.3,17.0,616.0,935.56,716.3
2016,10,17,13,45,853.0,88.0,2.35,17.0,589.0,934.52,717.25
2016,10,17,14,0,844.0,86.0,2.4,17.0,562.0,920.28,709.23
2016,10,17,14,15,829.0,84.0,2.4,16.5,528.0,896.97,695.93
2016,10,17,14,30,814.0,82.0,2.4,16.0,494.0,870.49,680.39
2016,10,17,14,45,793.5,79.5,2.45,16.0,454.5,835.47,657.78
2016,10,17,15,0,773.0,77.0,2.5,16.0,415.0,797.96,633.07
2016,10,17,15,15,744.5,73.5,2.45,15.5,371.0,750.19,600.79
2016,10,17,15,30,716.0,70.0,2.4,15.0,327.0,700.98,566.63
2016,10,17,15,45,674.0,65.0,2.4,15.0,280.5,643.58,524.36
2016,10,17,16,0,632.0,60.0,2.4,15.0,234.0,581.8,477.14
2016,10,17,16,15,567.5,54.0,2.25,14.5,186.5,503.75,415.31
2016,10,17,16,30,503.0,48.0,2.1,14.0,139.0,429.09,352.26
2016,10,17,16,45,395.0,38.5,2.0,14.0,96.0,327.38,263.59
2016,10,17,17,0,287.0,29.0,1.9,14.0,53.0,232.9,162.32
2016,10,17,17,15,143.5,14.5,1.9,13.5,26.5,88.01,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,180.5,17.0,1.9,11.5,36.5,13.63,0.0
2016,10,18,7,0,361.0,34.0,1.9,12.0,73.0,27.84,17.99
2016,10,18,7,15,457.0,42.5,2.0,12.5,118.0,33.76,24.18
2016,10,18,7,30,553.0,51.0,2.1,13.0,163.0,39.59,29.75
2016,10,18,7,45,616.5,55.5,2.25,13.5,211.5,54.27,32.34
2016,10,18,8,0,680.0,60.0,2.4,14.0,260.0,109.2,60.52
2016,10,18,8,15,718.0,64.0,2.45,14.0,306.5,164.0,101.29
2016,10,18,8,30,756.0,68.0,2.5,14.0,353.0,223.06,151.79
2016,10,18,8,45,784.0,70.5,2.55,14.5,397.0,281.95,204.59
2016,10,18,9,0,812.0,73.0,2.6,15.0,441.0,343.2,259.4
2016,10,18,9,15,830.5,75.5,2.5,15.0,479.5,402.78,312.4
2016,10,18,9,30,849.0,78.0,2.4,15.0,518.0,462.99,364.35
2016,10,18,9,45,867.0,78.0,2.35,15.5,551.5,520.08,411.66
2016,10,18,10,0,885.0,78.0,2.3,16.0,585.0,577.0,457.14
2016,10,18,10,15,894.0,79.0,2.2,16.0,611.0,629.03,498.03
2016,10,18,10,30,903.0,80.0,2.1,16.0,637.0,679.48,536.43
2016,10,18,10,45,911.0,80.0,2.05,16.5,656.0,726.34,569.85
2016,10,18,11,0,919.0,80.0,2.0,17.0,675.0,771.0,599.32
2016,10,18,11,15,922.5,80.5,1.95,17.0,686.0,810.31,625.72
2016,10,18,11,30,926.0,81.0,1.9,17.0,697.0,846.69,649.85
2016,10,18,11,45,929.5,80.0,1.85,17.0,700.5,878.26,670.51
2016,10,18,12,0,933.0,79.0,1.8,17.0,704.0,906.52,688.84
2016,10,18,12,15,931.5,78.5,1.85,17.0,698.5,927.48,703.41
2016,10,18,12,30,930.0,78.0,1.9,17.0,693.0,944.67,715.66
2016,10,18,12,45,925.5,78.0,1.95,17.5,680.0,955.89,722.71
2016,10,18,13,0,921.0,78.0,2.0,18.0,667.0,963.21,727.35
2016,10,18,13,15,914.0,77.0,2.0,18.0,646.0,963.06,727.97
2016,10,18,13,30,907.0,76.0,2.0,18.0,625.0,959.02,726.23
2016,10,18,13,45,895.0,75.5,2.05,18.0,597.0,947.08,719.94
2016,10,18,14,0,883.0,75.0,2.1,18.0,569.0,931.51,711.35
2016,10,18,14,15,869.0,73.5,2.15,17.5,534.5,909.33,699.61
2016,10,18,14,30,855.0,72.0,2.2,17.0,500.0,883.93,685.57
2016,10,18,14,45,831.0,70.5,2.25,17.0,459.0,855.54,667.98
2016,10,18,15,0,807.0,69.0,2.3,17.0,418.0,815.57,641.87
2016,10,18,15,15,779.0,66.0,2.25,17.0,373.5,768.12,609.12
2016,10,18,15,30,751.0,63.0,2.2,17.0,329.0,719.15,574.55
2016,10,18,15,45,707.5,59.0,2.2,17.0,281.5,655.59,528.3
2016,10,18,16,0,664.0,55.0,2.2,17.0,234.0,592.35,480.56
2016,10,18,16,15,600.0,49.5,2.2,16.5,186.5,519.5,423.92
2016,10,18,16,30,536.0,44.0,2.2,16.0,139.0,444.95,361.97
2016,10,18,16,45,427.5,35.0,2.2,15.5,95.0,342.64,273.48
2016,10,18,17,0,319.0,26.0,2.2,15.0,51.0,245.64,162.39
2016,10,18,17,15,159.5,13.0,2.3,14.5,25.5,94.65,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,214.5,14.0,1.9,11.5,36.5,11.07,0.0
2016,10,19,7,0,429.0,28.0,1.9,12.0,73.0,24.65,15.14
2016,10,19,7,15,518.5,35.0,1.95,12.5,118.5,29.99,20.82
2016,10,19,7,30,608.0,42.0,2.0,13.0,164.0,35.28,25.89
2016,10,19,7,45,662.5,47.0,2.05,13.5,212.0,51.14,29.26
2016,10,19,8,0,717.0,52.0,2.1,14.0,260.0,104.9,55.49
2016,10,19,8,15,751.5,55.0,2.1,14.5,306.0,160.45,96.62
2016,10,19,8,30,786.0,58.0,2.1,15.0,352.0,219.72,147.13
2016,10,19,8,45,810.5,60.5,2.15,15.5,395.0,279.22,200.51
2016,10,19,9,0,835.0,63.0,2.2,16.0,438.0,342.07,256.59
2016,10,19,9,15,852.0,65.0,2.15,16.0,476.0,401.02,309.02
2016,10,19,9,30,869.0,67.0,2.1,16.0,514.0,460.31,360.2
2016,10,19,9,45,880.0,69.0,2.1,16.5,546.0,516.67,406.89
2016,10,19,10,0,891.0,71.0,2.1,17.0,578.0,572.16,451.24
2016,10,19,10,15,899.0,72.5,2.0,17.0,603.5,624.21,491.9
2016,10,19,10,30,907.0,74.0,1.9,17.0,629.0,674.58,529.95
2016,10,19,10,45,909.5,76.0,1.85,17.5,646.5,719.76,561.78
2016,10,19,11,0,912.0,78.0,1.8,18.0,664.0,762.34,589.58
2016,10,19,11,15,915.0,78.5,1.75,18.0,674.5,800.89,615.26
2016,10,19,11,30,918.0,79.0,1.7,18.0,685.0,836.5,638.68
2016,10,19,11,45,917.5,79.5,1.7,18.5,687.5,866.07,657.12
2016,10,19,12,0,917.0,80.0,1.7,19.0,690.0,892.21,673.21
2016,10,19,12,15,916.0,80.0,1.7,19.0,685.0,913.78,687.53
2016,10,19,12,30,915.0,80.0,1.7,19.0,680.0,931.7,699.55
2016,10,19,12,45,910.5,79.5,1.75,19.0,667.0,942.07,707.34
2016,10,19,13,0,906.0,79.0,1.8,19.0,654.0,948.6,712.82
2016,10,19,13,15,899.5,78.0,1.8,19.0,633.5,948.8,713.67
2016,10,19,13,30,893.0,77.0,1.8,19.0,613.0,945.18,712.21
2016,10,19,13,45,883.5,75.5,1.85,19.0,585.5,934.36,706.73
2016,10,19,14,0,874.0,74.0,1.9,19.0,558.0,919.91,698.96
2016,10,19,14,15,860.0,72.0,1.95,19.0,524.0,897.16,685.6
2016,10,19,14,30,846.0,70.0,2.0,19.0,490.0,871.22,670.03
