Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,45,826.0,68.0,2.05,19.0,450.0,845.87,654.74
2016,10,19,15,0,806.0,66.0,2.1,19.0,410.0,808.88,630.95
2016,10,19,15,15,778.0,63.0,2.05,18.5,366.0,761.53,599.65
2016,10,19,15,30,750.0,60.0,2.0,18.0,322.0,712.71,566.45
2016,10,19,15,45,709.0,56.0,1.95,18.0,275.0,651.31,521.7
2016,10,19,16,0,668.0,52.0,1.9,18.0,228.0,590.12,475.48
2016,10,19,16,15,605.0,46.5,1.85,17.0,181.0,512.21,415.84
2016,10,19,16,30,542.0,41.0,1.8,16.0,134.0,443.89,359.51
2016,10,19,16,45,435.5,32.0,1.75,15.5,91.0,343.0,271.84
2016,10,19,17,0,329.0,23.0,1.7,15.0,48.0,245.49,150.58
2016,10,19,17,15,164.5,11.5,1.75,14.5,24.0,95.55,0.0
2016,10,19,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,208.0,14.5,1.45,12.5,35.5,11.57,0.0
2016,10,20,7,0,416.0,29.0,1.5,13.0,71.0,23.59,14.01
2016,10,20,7,15,509.0,36.5,1.5,13.5,116.5,28.88,19.72
2016,10,20,7,30,602.0,44.0,1.5,14.0,162.0,37.22,27.48
2016,10,20,7,45,660.0,48.5,1.55,14.5,210.5,52.17,30.29
2016,10,20,8,0,718.0,53.0,1.6,15.0,259.0,105.54,55.83
2016,10,20,8,15,754.0,57.0,1.5,15.0,306.0,162.22,97.67
2016,10,20,8,30,790.0,61.0,1.4,15.0,353.0,222.84,149.08
2016,10,20,8,45,816.0,63.0,1.35,15.5,396.5,282.5,202.07
2016,10,20,9,0,842.0,65.0,1.3,16.0,440.0,345.58,257.59
2016,10,20,9,15,859.5,67.0,1.25,16.5,478.0,405.09,309.14
2016,10,20,9,30,877.0,69.0,1.2,17.0,516.0,464.99,359.13
2016,10,20,9,45,891.5,69.5,1.2,17.5,549.0,521.97,405.27
2016,10,20,10,0,906.0,70.0,1.2,18.0,582.0,578.38,449.25
2016,10,20,10,15,914.5,71.5,1.2,18.5,607.5,631.37,489.11
2016,10,20,10,30,923.0,73.0,1.2,19.0,633.0,682.7,526.41
2016,10,20,10,45,928.0,74.0,1.25,19.5,651.5,729.13,559.01
2016,10,20,11,0,933.0,75.0,1.3,20.0,670.0,773.11,587.86
2016,10,20,11,15,935.5,75.0,1.3,20.0,680.5,811.38,613.09
2016,10,20,11,30,938.0,75.0,1.3,20.0,691.0,846.59,636.13
2016,10,20,11,45,938.5,75.5,1.3,20.5,693.5,877.48,654.96
2016,10,20,12,0,939.0,76.0,1.3,21.0,696.0,904.92,671.44
2016,10,20,12,15,937.5,76.0,1.3,21.0,690.5,926.43,685.33
2016,10,20,12,30,936.0,76.0,1.3,21.0,685.0,944.19,696.92
2016,10,20,12,45,930.5,76.0,1.35,21.5,671.5,954.45,703.26
2016,10,20,13,0,925.0,76.0,1.4,22.0,658.0,960.79,707.27
2016,10,20,13,15,918.0,75.0,1.4,22.0,637.5,960.57,707.84
2016,10,20,13,30,911.0,74.0,1.4,22.0,617.0,956.45,706.12
2016,10,20,13,45,902.0,72.5,1.45,22.0,589.0,946.0,701.21
2016,10,20,14,0,893.0,71.0,1.5,22.0,561.0,931.85,694.02
2016,10,20,14,15,879.0,69.5,1.5,21.5,526.5,909.53,682.12
2016,10,20,14,30,865.0,68.0,1.5,21.0,492.0,883.95,668.04
2016,10,20,14,45,845.0,65.5,1.5,21.0,452.0,848.68,645.96
2016,10,20,15,0,825.0,63.0,1.5,21.0,412.0,819.5,627.85
2016,10,20,15,15,797.5,60.5,1.5,20.5,367.5,772.83,598.22
2016,10,20,15,30,770.0,58.0,1.5,20.0,323.0,724.61,566.66
2016,10,20,15,45,728.5,54.0,1.55,20.0,275.5,662.29,522.92
2016,10,20,16,0,687.0,50.0,1.6,20.0,228.0,600.18,477.42
2016,10,20,16,15,623.0,44.5,1.6,19.0,180.5,521.07,417.91
2016,10,20,16,30,559.0,39.0,1.6,18.0,133.0,444.94,356.58
2016,10,20,16,45,444.5,30.5,1.65,17.5,89.5,345.82,270.39
2016,10,20,17,0,330.0,22.0,1.7,17.0,46.0,242.28,132.32
2016,10,20,17,15,165.0,11.0,1.7,16.5,23.0,95.02,0.0
2016,10,20,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,6,45,196.0,14.0,1.2,13.5,33.0,11.19,0.0
2016,10,21,7,0,392.0,28.0,1.2,14.0,66.0,22.75,13.05
2016,10,21,7,15,486.5,35.5,1.15,14.0,110.5,28.07,18.93
2016,10,21,7,30,581.0,43.0,1.1,14.0,155.0,36.34,26.69
2016,10,21,7,45,638.5,48.0,1.05,14.5,202.5,51.01,29.85
2016,10,21,8,0,696.0,53.0,1.0,15.0,250.0,103.33,54.9
2016,10,21,8,15,732.5,56.5,0.9,15.5,296.0,158.16,94.89
2016,10,21,8,30,769.0,60.0,0.8,16.0,342.0,216.99,144.07
2016,10,21,8,45,794.5,63.0,0.7,16.5,384.5,276.07,195.75
2016,10,21,9,0,820.0,66.0,0.6,17.0,427.0,337.2,248.61
2016,10,21,9,15,838.5,68.0,0.55,17.0,465.0,397.07,299.83
2016,10,21,9,30,857.0,70.0,0.5,17.0,503.0,456.16,348.71
2016,10,21,9,45,867.5,72.5,0.5,17.5,535.0,512.01,393.07
2016,10,21,10,0,878.0,75.0,0.5,18.0,567.0,566.99,435.04
2016,10,21,10,15,887.0,76.5,0.5,18.5,592.5,618.9,473.23
2016,10,21,10,30,896.0,78.0,0.5,19.0,618.0,669.25,508.99
2016,10,21,10,45,901.5,79.0,0.55,19.5,636.5,714.85,540.79
2016,10,21,11,0,907.0,80.0,0.6,20.0,655.0,758.11,568.73
2016,10,21,11,15,910.0,80.5,0.7,20.0,665.5,796.36,594.96
2016,10,21,11,30,913.0,81.0,0.8,20.0,676.0,831.68,619.27
2016,10,21,11,45,913.0,81.5,0.9,20.0,678.5,861.43,639.94
2016,10,21,12,0,913.0,82.0,1.0,20.0,681.0,887.78,658.5
2016,10,21,12,15,911.5,81.5,1.1,20.0,675.5,908.15,673.26
2016,10,21,12,30,910.0,81.0,1.2,20.0,670.0,924.85,685.83
2016,10,21,12,45,900.5,82.5,1.35,20.0,656.0,932.9,693.65
2016,10,21,13,0,891.0,84.0,1.5,20.0,642.0,937.08,699.1
2016,10,21,13,15,884.0,83.0,1.65,20.0,621.0,936.75,701.64
2016,10,21,13,30,877.0,82.0,1.8,20.0,600.0,932.65,701.77
2016,10,21,13,45,865.0,81.0,1.95,20.0,572.0,920.22,696.32
2016,10,21,14,0,853.0,80.0,2.1,20.0,544.0,904.27,688.5
2016,10,21,14,15,837.5,78.0,2.2,19.5,510.0,889.79,682.42
2016,10,21,14,30,822.0,76.0,2.3,19.0,476.0,862.76,667.5
2016,10,21,14,45,800.5,74.0,2.4,19.0,436.5,827.49,645.3
2016,10,21,15,0,779.0,72.0,2.5,19.0,397.0,789.77,620.93
2016,10,21,15,15,749.0,68.5,2.5,18.5,353.0,740.85,588.25
2016,10,21,15,30,719.0,65.0,2.5,18.0,309.0,690.6,553.61
2016,10,21,15,45,675.5,60.5,2.55,18.0,263.0,627.66,507.29
2016,10,21,16,0,632.0,56.0,2.6,18.0,217.0,571.1,463.98
2016,10,21,16,15,563.5,49.5,2.6,17.0,170.5,490.34,400.91
2016,10,21,16,30,495.0,43.0,2.6,16.0,124.0,413.47,336.24
2016,10,21,16,45,379.0,33.0,2.6,15.5,82.5,308.18,242.91
2016,10,21,17,0,263.0,23.0,2.6,15.0,41.0,202.78,94.32
2016,10,21,17,15,131.5,11.5,2.65,14.5,20.5,77.97,0.0
2016,10,21,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,71.0,16.5,1.7,11.5,23.0,13.57,0.0
2016,10,22,7,0,142.0,33.0,1.7,12.0,46.0,25.7,15.32
2016,10,22,7,15,184.5,51.0,1.7,12.0,79.0,40.27,29.73
2016,10,22,7,30,227.0,69.0,1.7,12.0,112.0,53.6,42.21
2016,10,22,7,45,255.5,86.0,1.7,12.0,147.5,71.06,52.29
2016,10,22,8,0,284.0,103.0,1.7,12.0,183.0,106.74,74.8
2016,10,22,8,15,306.0,117.5,1.65,12.0,217.0,143.29,103.01
2016,10,22,8,30,328.0,132.0,1.6,12.0,251.0,182.53,136.01
2016,10,22,8,45,470.0,120.0,1.55,12.5,313.5,235.49,177.22
2016,10,22,9,0,612.0,108.0,1.5,13.0,376.0,305.87,234.39
2016,10,22,9,15,636.0,112.5,1.4,13.5,412.0,358.57,279.74
2016,10,22,9,30,660.0,117.0,1.3,14.0,448.0,412.95,325.11
2016,10,22,9,45,519.0,169.0,1.2,14.5,439.5,427.94,338.56
2016,10,22,10,0,378.0,221.0,1.1,15.0,431.0,424.33,335.73
2016,10,22,10,15,368.0,235.0,1.1,15.0,447.0,454.57,359.58
2016,10,22,10,30,358.0,249.0,1.1,15.0,463.0,483.23,381.38
2016,10,22,10,45,466.0,222.0,1.1,15.0,509.5,560.35,440.63
2016,10,22,11,0,574.0,195.0,1.1,15.0,556.0,635.57,497.17
2016,10,22,11,15,595.5,192.0,1.15,15.0,572.0,679.48,529.15
2016,10,22,11,30,617.0,189.0,1.2,15.0,588.0,718.31,557.61
2016,10,22,11,45,574.0,204.5,1.25,15.5,577.0,716.14,554.75
2016,10,22,12,0,531.0,220.0,1.3,16.0,566.0,715.09,552.89
2016,10,22,12,15,549.0,211.5,1.35,16.0,567.0,737.74,570.32
2016,10,22,12,30,567.0,203.0,1.4,16.0,568.0,758.52,586.19
2016,10,22,12,45,736.0,147.0,1.45,16.0,610.5,869.87,665.32
2016,10,22,13,0,905.0,91.0,1.5,16.0,653.0,956.65,723.85
2016,10,22,13,15,898.0,90.0,1.55,16.0,632.0,956.5,724.18
2016,10,22,13,30,891.0,89.0,1.6,16.0,611.0,952.53,723.22
2016,10,22,13,45,882.5,86.5,1.7,16.0,583.0,951.06,724.81
2016,10,22,14,0,874.0,84.0,1.8,16.0,555.0,936.4,717.51
2016,10,22,14,15,701.5,116.0,1.85,15.5,479.0,816.08,637.35
2016,10,22,14,30,529.0,148.0,1.9,15.0,403.0,682.23,544.71
2016,10,22,14,45,354.0,161.0,1.95,15.0,325.5,517.37,420.29
2016,10,22,15,0,179.0,174.0,2.0,15.0,248.0,363.08,297.5
2016,10,22,15,15,170.5,156.5,2.05,15.0,220.5,333.14,274.94
2016,10,22,15,30,162.0,139.0,2.1,15.0,193.0,303.05,251.1
2016,10,22,15,45,154.5,118.5,2.15,15.0,164.0,269.25,223.7
2016,10,22,16,0,147.0,98.0,2.2,15.0,135.0,235.18,195.27
2016,10,22,16,15,128.5,78.5,2.15,14.5,105.5,194.8,160.71
2016,10,22,16,30,110.0,59.0,2.1,14.0,76.0,155.13,125.74
2016,10,22,16,45,73.0,40.5,2.1,13.5,50.0,106.59,81.45
2016,10,22,17,0,36.0,22.0,2.1,13.0,24.0,53.04,14.72
2016,10,22,17,15,18.0,11.0,2.15,12.5,12.0,19.21,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,183.5,14.0,1.35,10.5,30.5,12.73,0.0
2016,10,23,7,0,367.0,28.0,1.3,11.0,61.0,22.97,12.86
2016,10,23,7,15,468.5,36.5,1.3,11.0,105.5,29.13,20.03
2016,10,23,7,30,570.0,45.0,1.3,11.0,150.0,35.19,25.95
2016,10,23,7,45,628.5,50.5,1.3,11.5,197.5,52.49,32.19
2016,10,23,8,0,687.0,56.0,1.3,12.0,245.0,104.51,57.15
2016,10,23,8,15,486.5,96.0,1.3,12.0,241.5,151.57,101.8
2016,10,23,8,30,286.0,136.0,1.3,12.0,238.0,176.94,132.88
2016,10,23,8,45,550.5,103.5,1.3,12.5,331.0,244.67,181.96
2016,10,23,9,0,815.0,71.0,1.3,13.0,424.0,338.9,255.84
2016,10,23,9,15,834.0,73.5,1.3,13.0,462.0,398.38,308.37
2016,10,23,9,30,853.0,76.0,1.3,13.0,500.0,458.53,360.1
2016,10,23,9,45,870.0,76.5,1.35,13.5,533.0,515.19,407.1
2016,10,23,10,0,887.0,77.0,1.4,14.0,566.0,571.72,452.39
2016,10,23,10,15,896.5,78.0,1.45,14.0,591.5,623.72,493.74
2016,10,23,10,30,906.0,79.0,1.5,14.0,617.0,674.17,532.88
2016,10,23,10,45,773.0,125.0,1.55,14.5,594.0,678.09,534.09
2016,10,23,11,0,640.0,171.0,1.6,15.0,571.0,663.71,521.69
2016,10,23,11,15,783.0,126.0,1.65,15.0,623.0,750.85,587.62
2016,10,23,11,30,926.0,81.0,1.7,15.0,675.0,838.91,648.95
2016,10,23,11,45,927.5,80.5,1.75,15.0,678.0,869.03,669.22
2016,10,23,12,0,929.0,80.0,1.8,15.0,681.0,895.76,687.84
2016,10,23,12,15,927.5,80.0,1.85,15.0,675.5,916.95,702.76
2016,10,23,12,30,926.0,80.0,1.9,15.0,670.0,934.43,715.35
2016,10,23,12,45,916.0,82.0,2.0,15.5,655.5,942.81,721.17
2016,10,23,13,0,906.0,84.0,2.1,16.0,641.0,947.26,724.54
2016,10,23,13,15,898.0,83.0,2.15,16.0,620.0,946.05,725.03
2016,10,23,13,30,890.0,82.0,2.2,16.0,599.0,941.03,723.14
2016,10,23,13,45,731.5,119.0,2.25,16.0,530.5,853.76,664.15
2016,10,23,14,0,573.0,156.0,2.3,16.0,462.0,740.15,585.26
2016,10,23,14,15,460.5,171.0,2.3,15.5,407.0,651.83,521.75
2016,10,23,14,30,348.0,186.0,2.3,15.0,352.0,546.74,442.82
2016,10,23,14,45,500.0,138.0,2.35,15.0,354.0,635.65,516.05
2016,10,23,15,0,652.0,90.0,2.4,15.0,356.0,705.28,569.36
2016,10,23,15,15,614.0,87.5,2.35,14.5,316.0,654.51,532.49
2016,10,23,15,30,576.0,85.0,2.3,14.0,276.0,603.14,495.09
2016,10,23,15,45,538.0,76.0,2.3,14.0,233.0,543.9,449.55
2016,10,23,16,0,500.0,67.0,2.3,14.0,190.0,485.23,402.57
2016,10,23,16,15,441.5,57.0,2.15,13.5,148.0,412.25,341.53
2016,10,23,16,30,383.0,47.0,2.0,13.0,106.0,342.57,280.61
2016,10,23,16,45,281.0,34.0,1.9,13.0,68.5,248.06,193.59
2016,10,23,17,0,179.0,21.0,1.8,13.0,31.0,149.09,27.94
2016,10,23,17,15,89.5,10.5,1.8,12.5,15.5,55.18,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.0,3.45,13.0,14.0,12.73,0.0
2016,10,24,7,0,0.0,28.0,3.6,13.0,28.0,24.12,13.2
2016,10,24,7,15,15.5,47.0,3.65,13.0,49.5,39.05,28.35
2016,10,24,7,30,31.0,66.0,3.7,13.0,71.0,53.89,42.17
2016,10,24,7,45,40.0,85.5,3.8,13.5,94.5,69.94,53.67
2016,10,24,8,0,49.0,105.0,3.9,14.0,118.0,90.86,70.09
2016,10,24,8,15,57.0,123.5,4.0,14.0,141.5,112.41,87.69
2016,10,24,8,30,65.0,142.0,4.1,14.0,165.0,135.21,106.68
2016,10,24,8,45,42.5,150.5,4.25,14.0,166.5,142.76,114.07
2016,10,24,9,0,20.0,159.0,4.4,14.0,168.0,146.05,117.47
2016,10,24,9,15,10.0,153.0,4.4,14.0,157.5,139.07,111.69
2016,10,24,9,30,0.0,147.0,4.4,14.0,147.0,130.49,104.41
2016,10,24,9,45,0.0,130.0,4.4,14.5,130.0,115.58,91.61
2016,10,24,10,0,0.0,113.0,4.4,15.0,113.0,100.42,78.68
2016,10,24,10,15,3.5,152.0,4.45,15.0,154.5,138.16,109.83
2016,10,24,10,30,7.0,191.0,4.5,15.0,196.0,177.12,141.65
2016,10,24,10,45,6.5,192.5,4.55,15.0,197.5,178.98,142.96
2016,10,24,11,0,6.0,194.0,4.6,15.0,199.0,180.78,144.3
2016,10,24,11,15,3.0,157.5,4.6,15.0,160.0,144.47,114.47
2016,10,24,11,30,0.0,121.0,4.6,15.0,121.0,108.21,84.55
2016,10,24,11,45,0.0,120.0,4.65,15.5,120.0,107.37,83.7
2016,10,24,12,0,0.0,119.0,4.7,16.0,119.0,106.52,82.84
2016,10,24,12,15,0.0,98.5,4.75,16.0,98.5,87.53,67.21
2016,10,24,12,30,0.0,78.0,4.8,16.0,78.0,69.11,52.01
2016,10,24,12,45,0.0,107.0,4.85,16.0,107.0,95.51,73.91
2016,10,24,13,0,0.0,136.0,4.9,16.0,136.0,123.33,96.89
2016,10,24,13,15,0.0,73.0,4.95,15.5,73.0,64.63,48.53
2016,10,24,13,30,0.0,10.0,5.0,15.0,10.0,8.82,1.79
2016,10,24,13,45,0.0,31.5,5.05,15.0,31.5,27.81,17.86
2016,10,24,14,0,0.0,53.0,5.1,15.0,53.0,46.83,33.96
2016,10,24,14,15,0.0,31.0,4.95,15.0,31.0,27.34,17.56
2016,10,24,14,30,0.0,9.0,4.8,15.0,9.0,7.92,1.09
2016,10,24,14,45,0.0,52.5,4.7,15.0,52.5,46.35,33.83
2016,10,24,15,0,0.0,96.0,4.6,15.0,96.0,87.68,68.89
2016,10,24,15,15,0.0,84.5,4.45,14.5,84.5,76.76,59.89
2016,10,24,15,30,0.0,73.0,4.3,14.0,73.0,65.83,50.79
2016,10,24,15,45,0.0,61.0,4.15,14.0,61.0,54.36,41.01
2016,10,24,16,0,0.0,49.0,4.0,14.0,49.0,43.26,31.42
2016,10,24,16,15,0.0,37.5,3.9,14.0,37.5,33.07,22.51
2016,10,24,16,30,0.0,26.0,3.8,14.0,26.0,22.9,13.55
2016,10,24,16,45,0.0,16.5,3.7,14.0,16.5,14.51,5.87
2016,10,24,17,0,0.0,7.0,3.6,14.0,7.0,6.14,0.0
2016,10,24,17,15,0.0,3.5,3.65,13.5,3.5,3.18,0.0
2016,10,24,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,3.45,14.0,3.5,3.18,0.0
2016,10,25,7,0,0.0,7.0,3.6,14.0,7.0,6.14,0.0
2016,10,25,7,15,0.0,13.5,3.6,14.0,13.5,11.86,4.63
2016,10,25,7,30,0.0,20.0,3.6,14.0,20.0,17.58,9.94
2016,10,25,7,45,0.0,27.0,3.65,14.0,27.0,23.76,14.72
2016,10,25,8,0,0.0,34.0,3.7,14.0,34.0,29.95,20.11
2016,10,25,8,15,0.0,40.5,3.65,14.0,40.5,35.7,25.07
2016,10,25,8,30,0.0,47.0,3.6,14.0,47.0,41.46,29.98
2016,10,25,8,45,0.0,59.5,3.55,14.5,59.5,52.55,39.3
2016,10,25,9,0,0.0,72.0,3.5,15.0,72.0,63.67,48.52
2016,10,25,9,15,0.0,80.5,3.55,15.0,80.5,71.24,54.76
2016,10,25,9,30,0.0,89.0,3.6,15.0,89.0,78.81,60.98
2016,10,25,9,45,0.0,80.0,3.7,15.5,80.0,70.81,54.03
2016,10,25,10,0,0.0,71.0,3.8,16.0,71.0,62.82,47.15
2016,10,25,10,15,0.0,57.5,3.85,16.0,57.5,50.84,37.07
2016,10,25,10,30,0.0,44.0,3.9,16.0,44.0,38.89,27.01
2016,10,25,10,45,0.0,40.5,3.95,16.0,40.5,35.79,24.39
2016,10,25,11,0,0.0,37.0,4.0,16.0,37.0,32.7,21.78
2016,10,25,11,15,0.0,77.5,4.0,16.0,77.5,68.66,51.69
2016,10,25,11,30,0.0,118.0,4.0,16.0,118.0,105.45,82.01
2016,10,25,11,45,2.5,153.5,4.05,16.0,155.5,141.0,111.16
2016,10,25,12,0,5.0,189.0,4.1,16.0,193.0,177.87,141.18
2016,10,25,12,15,2.5,108.0,4.0,16.0,110.0,98.53,76.33
2016,10,25,12,30,0.0,27.0,3.9,16.0,27.0,23.85,14.34
2016,10,25,12,45,0.0,80.0,3.85,16.0,80.0,70.87,53.57
2016,10,25,13,0,0.0,133.0,3.8,16.0,133.0,120.48,94.54
2016,10,25,13,15,0.0,128.5,3.75,16.0,128.5,116.4,91.23
2016,10,25,13,30,0.0,124.0,3.7,16.0,124.0,112.32,88.01
2016,10,25,13,45,25.0,171.5,3.65,16.0,184.5,197.01,158.65
2016,10,25,14,0,50.0,219.0,3.6,16.0,245.0,279.5,226.22
2016,10,25,14,15,25.0,143.0,3.5,16.0,156.0,167.51,134.89
2016,10,25,14,30,0.0,67.0,3.4,16.0,67.0,59.23,44.37
2016,10,25,14,45,32.5,115.0,3.35,16.0,128.0,144.46,117.17
2016,10,25,15,0,65.0,163.0,3.3,16.0,189.0,235.73,193.42
2016,10,25,15,15,60.5,145.0,3.15,16.0,167.0,211.82,173.79
2016,10,25,15,30,56.0,127.0,3.0,16.0,145.0,187.95,154.16
2016,10,25,15,45,49.0,108.0,2.9,16.0,122.0,160.74,131.35
2016,10,25,16,0,42.0,89.0,2.8,16.0,99.0,133.69,108.25
2016,10,25,16,15,30.0,69.5,2.6,15.5,76.0,102.45,81.25
2016,10,25,16,30,18.0,50.0,2.4,15.0,53.0,71.33,54.01
2016,10,25,16,45,9.0,32.0,2.25,15.0,33.5,38.98,24.92
2016,10,25,17,0,0.0,14.0,2.1,15.0,14.0,12.33,0.0
2016,10,25,17,15,0.0,7.0,2.05,14.5,7.0,6.37,0.0
2016,10,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,166.0,12.5,1.7,12.5,26.0,11.37,0.0
2016,10,26,7,0,332.0,25.0,1.7,13.0,52.0,20.51,9.43
2016,10,26,7,15,438.0,33.5,1.7,13.0,94.5,26.77,17.59
2016,10,26,7,30,544.0,42.0,1.7,13.0,137.0,32.92,23.59
2016,10,26,7,45,606.5,47.5,1.75,13.5,183.0,48.29,29.52
2016,10,26,8,0,669.0,53.0,1.8,14.0,229.0,98.94,53.06
2016,10,26,8,15,709.0,57.0,1.85,14.0,274.5,152.59,92.13
2016,10,26,8,30,749.0,61.0,1.9,14.0,320.0,210.69,141.33
2016,10,26,8,45,776.5,63.5,2.0,14.5,362.0,268.19,192.86
2016,10,26,9,0,804.0,66.0,2.1,15.0,404.0,327.95,246.5
2016,10,26,9,15,823.0,68.5,2.15,15.0,441.5,386.43,298.88
2016,10,26,9,30,842.0,71.0,2.2,15.0,479.0,445.44,350.39
2016,10,26,9,45,858.5,71.5,2.3,15.5,511.0,501.02,397.26
2016,10,26,10,0,875.0,72.0,2.4,16.0,543.0,556.3,442.44
2016,10,26,10,15,884.0,73.0,2.45,16.0,568.0,607.07,483.55
2016,10,26,10,30,893.0,74.0,2.5,16.0,593.0,656.28,522.44
2016,10,26,10,45,897.0,76.0,2.6,16.5,610.5,701.37,556.57
2016,10,26,11,0,901.0,78.0,2.7,17.0,628.0,744.05,586.35
2016,10,26,11,15,905.0,78.5,2.75,17.0,638.5,782.46,613.62
2016,10,26,11,30,909.0,79.0,2.8,17.0,649.0,818.05,638.79
2016,10,26,11,45,907.5,80.0,2.9,17.5,651.5,846.69,658.09
2016,10,26,12,0,906.0,81.0,3.0,18.0,654.0,871.91,675.03
2016,10,26,12,15,905.5,80.5,3.0,18.0,649.5,892.74,689.56
2016,10,26,12,30,905.0,80.0,3.0,18.0,645.0,909.99,701.72
2016,10,26,12,45,898.0,81.0,3.05,18.0,632.0,919.53,709.05
2016,10,26,13,0,891.0,82.0,3.1,18.0,619.0,925.29,713.98
2016,10,26,13,15,884.5,81.0,3.05,17.5,598.5,925.31,715.74
2016,10,26,13,30,878.0,80.0,3.0,17.0,578.0,921.61,715.1
2016,10,26,13,45,866.0,79.5,2.95,17.0,550.5,909.82,707.63
2016,10,26,14,0,854.0,79.0,2.9,17.0,523.0,903.81,704.43
2016,10,26,14,15,838.0,77.0,2.8,17.0,489.0,879.59,688.03
2016,10,26,14,30,822.0,75.0,2.7,17.0,455.0,852.24,669.54
2016,10,26,14,45,799.0,72.5,2.65,17.0,415.5,815.22,644.34
2016,10,26,15,0,776.0,70.0,2.6,17.0,376.0,775.84,617.14
2016,10,26,15,15,743.5,66.5,2.45,16.5,332.5,725.28,581.61
2016,10,26,15,30,711.0,63.0,2.3,16.0,289.0,673.54,544.25
2016,10,26,15,45,662.5,58.0,2.2,16.0,242.5,606.94,493.52
2016,10,26,16,0,614.0,53.0,2.1,16.0,196.0,547.59,446.49
2016,10,26,16,15,536.5,46.0,1.8,15.5,150.0,461.65,376.13
2016,10,26,16,30,459.0,39.0,1.5,15.0,104.0,380.47,305.44
2016,10,26,16,45,229.5,32.5,1.25,14.5,65.0,214.64,158.6
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,34.86,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,11.82,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.15,13.0,8.5,7.73,0.0
2016,10,27,7,0,0.0,17.0,2.3,13.0,17.0,14.97,4.85
2016,10,27,7,15,0.0,31.5,2.4,13.0,31.5,27.64,18.24
2016,10,27,7,30,0.0,46.0,2.5,13.0,46.0,39.9,29.7
2016,10,27,7,45,0.0,62.0,2.6,13.5,62.0,53.3,39.93
2016,10,27,8,0,0.0,78.0,2.7,14.0,78.0,67.22,51.91
2016,10,27,8,15,0.0,94.0,2.65,14.0,94.0,81.37,64.0
2016,10,27,8,30,0.0,110.0,2.6,14.0,110.0,95.7,76.06
2016,10,27,8,45,0.0,108.0,2.55,14.5,108.0,94.81,75.02
2016,10,27,9,0,0.0,106.0,2.5,15.0,106.0,93.53,73.63
2016,10,27,9,15,0.0,126.0,2.45,15.0,126.0,111.48,88.44
2016,10,27,9,30,0.0,146.0,2.4,15.0,146.0,129.72,103.32
2016,10,27,9,45,12.0,175.0,2.35,15.0,182.0,162.34,129.93
2016,10,27,10,0,24.0,204.0,2.3,15.0,218.0,196.84,157.85
2016,10,27,10,15,12.0,153.5,2.25,15.0,160.5,144.69,115.03
2016,10,27,10,30,0.0,103.0,2.2,15.0,103.0,91.51,70.98
2016,10,27,10,45,4.5,152.0,2.15,15.5,155.0,139.78,110.58
2016,10,27,11,0,9.0,201.0,2.1,16.0,207.0,189.95,150.86
2016,10,27,11,15,4.5,177.0,2.2,15.5,180.0,164.31,130.13
2016,10,27,11,30,0.0,153.0,2.3,15.0,153.0,138.33,109.12
2016,10,27,11,45,0.0,154.0,2.4,15.0,154.0,139.52,110.13
2016,10,27,12,0,0.0,155.0,2.5,15.0,155.0,140.75,111.14
2016,10,27,12,15,0.0,138.5,2.5,15.0,138.5,125.17,98.42
2016,10,27,12,30,0.0,122.0,2.5,15.0,122.0,109.63,85.73
2016,10,27,12,45,0.0,113.5,2.5,15.0,113.5,101.69,79.27
2016,10,27,13,0,0.0,105.0,2.5,15.0,105.0,93.75,72.79
2016,10,27,13,15,0.0,97.5,2.4,15.0,97.5,86.75,67.08
2016,10,27,13,30,0.0,90.0,2.3,15.0,90.0,79.74,61.36
2016,10,27,13,45,0.0,80.0,2.2,15.0,80.0,70.82,54.03
2016,10,27,14,0,0.0,70.0,2.1,15.0,70.0,61.92,46.69
2016,10,27,14,15,0.0,102.0,2.0,15.0,102.0,91.92,71.93
2016,10,27,14,30,0.0,134.0,1.9,15.0,134.0,125.95,100.37
2016,10,27,14,45,0.0,94.5,1.8,15.0,94.5,85.56,66.85
2016,10,27,15,0,0.0,55.0,1.7,15.0,55.0,48.56,35.81
2016,10,27,15,15,0.0,48.5,1.6,15.0,48.5,42.79,31.0
2016,10,27,15,30,0.0,42.0,1.5,15.0,42.0,37.03,26.12
2016,10,27,15,45,0.0,35.0,1.4,15.0,35.0,30.83,20.81
2016,10,27,16,0,0.0,28.0,1.3,15.0,28.0,24.65,15.44
2016,10,27,16,15,0.0,21.0,1.2,14.5,21.0,18.47,10.05
2016,10,27,16,30,0.0,14.0,1.1,14.0,14.0,12.3,4.62
2016,10,27,16,45,0.0,8.5,1.0,14.0,8.5,7.46,0.0
2016,10,27,17,0,0.0,3.0,0.9,14.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.95,14.0,1.5,1.36,0.0
2016,10,27,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,1.0,0.35,14.0,1.0,0.91,0.0
2016,10,28,7,0,0.0,2.0,0.3,14.0,2.0,1.75,0.0
2016,10,28,7,15,0.0,3.5,0.35,14.0,3.5,3.07,0.0
2016,10,28,7,30,0.0,5.0,0.4,14.0,5.0,4.38,0.0
2016,10,28,7,45,0.0,7.5,0.5,14.0,7.5,6.58,0.01
2016,10,28,8,0,0.0,10.0,0.6,14.0,10.0,8.78,1.94
2016,10,28,8,15,0.0,12.0,0.7,14.0,12.0,10.54,3.47
2016,10,28,8,30,0.0,14.0,0.8,14.0,14.0,12.31,4.99
2016,10,28,8,45,10.5,84.0,0.9,14.5,88.5,76.85,59.65
2016,10,28,9,0,21.0,154.0,1.0,15.0,163.0,142.09,113.41
2016,10,28,9,15,16.5,161.5,1.1,15.0,169.0,149.17,119.05
2016,10,28,9,30,12.0,169.0,1.2,15.0,175.0,155.64,124.25
2016,10,28,9,45,6.0,94.0,1.35,15.0,97.0,86.24,66.95
2016,10,28,10,0,0.0,19.0,1.5,15.0,19.0,16.75,8.57
2016,10,28,10,15,6.5,109.5,1.6,15.0,113.5,101.21,79.44
2016,10,28,10,30,13.0,200.0,1.7,15.0,208.0,189.8,151.67
2016,10,28,10,45,6.5,143.5,1.85,15.5,147.5,133.26,105.1
2016,10,28,11,0,0.0,87.0,2.0,16.0,87.0,77.09,58.67
2016,10,28,11,15,0.0,105.5,2.1,16.0,105.5,93.9,72.55
2016,10,28,11,30,0.0,124.0,2.2,16.0,124.0,111.09,86.61
2016,10,28,11,45,0.0,140.5,2.35,16.0,140.5,126.74,99.37
2016,10,28,12,0,0.0,157.0,2.5,16.0,157.0,142.75,112.39
2016,10,28,12,15,7.5,187.5,2.55,16.0,192.0,179.57,142.53
2016,10,28,12,30,15.0,218.0,2.6,16.0,227.0,218.03,173.73
2016,10,28,12,45,20.5,224.0,2.65,16.0,236.5,230.6,184.06
2016,10,28,13,0,26.0,230.0,2.7,16.0,246.0,243.64,194.88
2016,10,28,13,15,49.5,237.5,2.7,16.0,266.0,292.83,235.1
2016,10,28,13,30,73.0,245.0,2.7,16.0,286.0,327.07,263.19
2016,10,28,13,45,45.5,216.5,2.7,16.0,242.0,270.19,217.49
2016,10,28,14,0,18.0,188.0,2.7,16.0,198.0,198.13,159.04
2016,10,28,14,15,9.0,144.0,2.65,15.5,149.0,143.52,114.79
2016,10,28,14,30,0.0,100.0,2.6,15.0,100.0,90.54,70.89
2016,10,28,14,45,393.0,82.5,2.6,15.0,234.0,475.98,396.69
2016,10,28,15,0,786.0,65.0,2.6,15.0,368.0,774.38,623.96
2016,10,28,15,15,754.0,61.5,2.45,15.0,324.5,724.22,584.28
2016,10,28,15,30,722.0,58.0,2.3,15.0,281.0,672.88,545.81
2016,10,28,15,45,678.0,53.0,2.15,15.0,235.5,609.75,497.05
2016,10,28,16,0,634.0,48.0,2.0,15.0,190.0,547.1,446.81
2016,10,28,16,15,556.0,41.5,1.75,14.5,144.5,460.42,375.79
2016,10,28,16,30,478.0,35.0,1.5,14.0,99.0,386.1,309.37
2016,10,28,16,45,239.0,28.5,1.3,13.5,60.5,213.43,150.66
2016,10,28,17,0,0.0,22.0,1.1,13.0,22.0,20.01,0.0
2016,10,28,17,15,0.0,11.0,1.1,12.5,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.0,1.7,13.5,5.0,4.55,0.0
2016,10,29,7,0,0.0,10.0,1.8,14.0,10.0,8.78,0.0
2016,10,29,7,15,0.0,20.5,1.9,14.0,20.5,18.04,9.79
2016,10,29,7,30,0.0,31.0,2.0,14.0,31.0,27.32,18.45
2016,10,29,7,45,0.0,43.0,2.15,14.0,43.0,37.94,26.77
2016,10,29,8,0,0.0,55.0,2.3,14.0,55.0,48.48,35.95
2016,10,29,8,15,0.0,66.5,2.4,14.0,66.5,58.51,44.58
2016,10,29,8,30,0.0,78.0,2.5,14.0,78.0,68.64,53.18
2016,10,29,8,45,0.0,66.5,2.6,14.5,66.5,58.77,44.61
2016,10,29,9,0,0.0,55.0,2.7,15.0,55.0,48.56,35.78
2016,10,29,9,15,0.0,70.5,2.8,15.0,70.5,62.34,47.34
2016,10,29,9,30,0.0,86.0,2.9,15.0,86.0,76.14,58.82
2016,10,29,9,45,0.0,98.5,3.05,15.5,98.5,87.35,67.92
2016,10,29,10,0,0.0,111.0,3.2,16.0,111.0,98.68,77.05
2016,10,29,10,15,0.0,125.5,3.25,16.0,125.5,111.97,87.88
2016,10,29,10,30,0.0,140.0,3.3,16.0,140.0,125.46,98.82
2016,10,29,10,45,7.0,175.5,3.35,16.0,179.5,163.65,130.07
2016,10,29,11,0,14.0,211.0,3.4,16.0,219.0,203.43,162.29
2016,10,29,11,15,11.5,207.0,3.35,16.0,214.0,198.78,158.29
2016,10,29,11,30,9.0,203.0,3.3,16.0,209.0,193.86,154.19
2016,10,29,11,45,33.5,236.5,3.3,16.5,257.5,260.72,208.19
2016,10,29,12,0,58.0,270.0,3.3,17.0,306.0,321.06,255.97
2016,10,29,12,15,29.0,208.0,3.25,17.0,226.0,230.99,183.87
2016,10,29,12,30,0.0,146.0,3.2,17.0,146.0,132.77,103.91
2016,10,29,12,45,0.0,156.0,3.15,17.0,156.0,142.95,112.4
2016,10,29,13,0,0.0,166.0,3.1,17.0,166.0,153.49,121.05
2016,10,29,13,15,0.0,126.0,3.0,17.0,126.0,114.19,89.11
2016,10,29,13,30,0.0,86.0,2.9,17.0,86.0,76.17,57.95
2016,10,29,13,45,126.0,152.5,2.85,17.0,216.5,283.94,232.25
2016,10,29,14,0,252.0,219.0,2.8,17.0,347.0,500.12,403.74
2016,10,29,14,15,194.5,207.0,2.7,16.5,302.0,417.21,338.47
2016,10,29,14,30,137.0,195.0,2.6,16.0,257.0,352.59,287.43
2016,10,29,14,45,68.5,161.5,2.55,16.0,193.0,234.82,191.75
2016,10,29,15,0,0.0,128.0,2.5,16.0,129.0,124.32,98.99
2016,10,29,15,15,0.0,113.0,2.35,16.0,113.5,109.92,87.32
2016,10,29,15,30,0.0,98.0,2.2,16.0,98.0,95.53,75.35
2016,10,29,15,45,0.0,81.5,2.1,16.0,81.5,79.26,61.62
2016,10,29,16,0,0.0,65.0,2.0,16.0,65.0,62.83,47.54
2016,10,29,16,15,0.0,49.0,1.85,15.5,49.0,46.76,33.69
