Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,30,0.0,33.0,1.7,15.0,33.0,30.18,19.25
2016,10,29,16,45,0.0,20.0,1.55,14.5,20.0,17.63,6.83
2016,10,29,17,0,0.0,7.0,1.4,14.0,7.0,6.37,0.0
2016,10,29,17,15,0.0,3.5,1.4,13.5,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.5,4.15,13.5,11.5,10.46,0.0
2016,10,30,7,0,0.0,23.0,4.3,14.0,23.0,19.78,4.82
2016,10,30,7,15,34.0,42.0,4.3,14.0,47.0,34.78,23.87
2016,10,30,7,30,68.0,61.0,4.3,14.0,71.0,48.51,36.93
2016,10,30,7,45,85.0,81.0,4.35,14.0,98.5,64.67,48.69
2016,10,30,8,0,102.0,101.0,4.4,14.0,126.0,90.17,67.48
2016,10,30,8,15,124.5,117.5,4.45,14.0,154.5,116.32,87.99
2016,10,30,8,30,147.0,134.0,4.5,14.0,183.0,145.33,111.89
2016,10,30,8,45,73.5,72.5,4.55,14.5,97.0,84.83,64.27
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,9.68,2.62
2016,10,30,9,15,0.0,18.5,4.65,15.0,18.5,16.29,8.25
2016,10,30,9,30,0.0,26.0,4.7,15.0,26.0,22.92,13.86
2016,10,30,9,45,0.0,39.5,4.8,15.0,39.5,34.86,23.94
2016,10,30,10,0,0.0,53.0,4.9,15.0,53.0,46.83,33.98
2016,10,30,10,15,3.0,118.0,4.95,15.0,120.0,106.9,84.22
2016,10,30,10,30,6.0,183.0,5.0,15.0,187.0,169.47,135.77
2016,10,30,10,45,10.0,196.0,5.1,15.5,202.5,185.26,148.31
2016,10,30,11,0,14.0,209.0,5.2,16.0,218.0,201.61,161.31
2016,10,30,11,15,124.5,245.0,5.15,16.0,321.5,344.22,278.88
2016,10,30,11,30,235.0,281.0,5.1,16.0,425.0,476.93,385.6
2016,10,30,11,45,182.0,284.5,5.1,16.0,396.0,448.04,361.44
2016,10,30,12,0,129.0,288.0,5.1,16.0,367.0,415.66,334.77
2016,10,30,12,15,131.5,285.5,5.05,16.0,365.5,421.49,339.69
2016,10,30,12,30,134.0,283.0,5.0,16.0,364.0,426.92,344.23
2016,10,30,12,45,472.5,196.0,4.95,16.0,473.0,669.08,541.62
2016,10,30,13,0,811.0,109.0,4.9,16.0,582.0,886.22,705.64
2016,10,30,13,15,801.5,107.5,4.85,16.0,561.5,882.85,702.28
2016,10,30,13,30,792.0,106.0,4.8,16.0,541.0,875.93,697.87
2016,10,30,13,45,452.5,164.5,4.75,16.0,410.5,633.37,514.89
2016,10,30,14,0,113.0,223.0,4.7,16.0,280.0,361.48,294.07
2016,10,30,14,15,116.0,208.0,4.55,16.0,263.0,348.21,284.87
2016,10,30,14,30,119.0,193.0,4.4,16.0,246.0,334.35,274.43
2016,10,30,14,45,402.0,139.0,4.3,16.0,295.0,545.49,450.84
2016,10,30,15,0,685.0,85.0,4.2,16.0,344.0,716.91,585.24
2016,10,30,15,15,646.5,80.5,4.0,15.5,301.5,663.05,544.2
2016,10,30,15,30,608.0,76.0,3.8,15.0,259.0,608.65,502.95
2016,10,30,15,45,563.5,68.0,3.65,15.0,215.5,545.4,452.47
2016,10,30,16,0,519.0,60.0,3.5,15.0,172.0,483.08,400.73
2016,10,30,16,15,430.0,51.0,3.4,14.5,128.5,390.8,322.38
2016,10,30,16,30,341.0,42.0,3.3,14.0,85.0,303.95,244.95
2016,10,30,16,45,170.5,29.5,3.2,14.0,51.0,170.96,110.62
2016,10,30,17,0,0.0,17.0,3.1,14.0,17.0,15.46,0.0
2016,10,30,17,15,0.0,8.5,3.05,13.5,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,86.5,12.5,1.7,11.5,18.0,11.37,0.0
2016,10,31,7,0,173.0,25.0,1.7,12.0,36.0,19.76,3.09
2016,10,31,7,15,294.5,37.0,1.8,12.0,75.0,30.48,20.3
2016,10,31,7,30,416.0,49.0,1.9,12.0,114.0,39.58,29.36
2016,10,31,7,45,496.5,55.5,2.0,12.5,158.5,48.33,37.57
2016,10,31,8,0,577.0,62.0,2.1,13.0,203.0,94.22,53.45
2016,10,31,8,15,305.0,94.0,2.15,13.0,170.0,121.93,84.82
2016,10,31,8,30,33.0,126.0,2.2,13.0,137.0,115.44,91.62
2016,10,31,8,45,38.0,142.5,2.3,13.5,156.5,134.81,107.7
2016,10,31,9,0,43.0,159.0,2.4,14.0,176.0,154.99,124.31
2016,10,31,9,15,80.0,180.5,2.45,14.0,216.5,192.47,154.82
2016,10,31,9,30,117.0,202.0,2.5,14.0,257.0,238.81,192.69
2016,10,31,9,45,70.5,200.0,2.55,14.0,233.5,218.39,176.4
2016,10,31,10,0,24.0,198.0,2.6,14.0,210.0,191.57,154.32
2016,10,31,10,15,81.0,227.0,2.6,14.0,271.5,261.2,211.46
2016,10,31,10,30,138.0,256.0,2.6,14.0,333.0,340.24,275.12
2016,10,31,10,45,80.5,240.0,2.65,14.5,285.5,284.75,229.5
2016,10,31,11,0,23.0,224.0,2.7,15.0,238.0,222.8,178.34
2016,10,31,11,15,26.5,232.0,2.75,15.0,248.0,234.95,188.31
2016,10,31,11,30,30.0,240.0,2.8,15.0,258.0,259.41,207.92
2016,10,31,11,45,151.5,257.5,2.85,15.0,349.5,393.41,317.3
2016,10,31,12,0,273.0,275.0,2.9,15.0,441.0,536.55,429.93
2016,10,31,12,15,267.0,273.0,2.95,15.0,435.0,539.36,431.59
2016,10,31,12,30,261.0,271.0,3.0,15.0,429.0,540.8,433.06
2016,10,31,12,45,168.0,264.0,3.1,15.0,365.0,440.76,354.67
2016,10,31,13,0,75.0,257.0,3.2,15.0,301.0,337.02,271.5
2016,10,31,13,15,74.0,248.0,3.25,15.0,290.0,329.08,266.01
2016,10,31,13,30,73.0,239.0,3.3,15.0,279.0,320.93,260.01
2016,10,31,13,45,36.5,176.0,3.35,15.0,196.0,214.22,173.55
2016,10,31,14,0,0.0,113.0,3.4,15.0,113.0,102.71,80.75
2016,10,31,14,15,83.0,151.5,3.45,15.0,188.5,246.62,203.18
2016,10,31,14,30,166.0,190.0,3.5,15.0,264.0,372.13,306.98
2016,10,31,14,45,83.0,139.0,3.55,15.0,176.0,218.83,180.67
2016,10,31,15,0,0.0,88.0,3.6,15.0,88.0,80.23,62.56
2016,10,31,15,15,0.0,77.0,3.55,14.5,77.0,69.78,54.03
2016,10,31,15,30,0.0,66.0,3.5,14.0,66.0,59.32,45.26
2016,10,31,15,45,0.0,54.0,3.5,14.0,54.0,47.78,35.33
2016,10,31,16,0,0.0,42.0,3.5,14.0,42.0,37.05,26.0
2016,10,31,16,15,0.0,31.0,3.5,14.0,31.0,27.32,17.43
2016,10,31,16,30,0.0,20.0,3.5,14.0,20.0,17.6,8.82
2016,10,31,16,45,0.0,11.5,3.5,14.0,11.5,10.1,0.77
2016,10,31,17,0,0.0,3.0,3.5,14.0,3.0,2.73,0.0
2016,10,31,17,15,0.0,1.5,3.6,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,99.0,11.5,1.95,11.5,17.0,10.46,0.0
2016,11,1,7,0,198.0,23.0,1.9,12.0,34.0,19.31,0.57
2016,11,1,7,15,324.0,33.5,1.95,12.0,73.5,27.39,17.51
2016,11,1,7,30,450.0,44.0,2.0,12.0,113.0,35.27,25.51
2016,11,1,7,45,526.0,51.0,2.05,12.5,158.0,44.3,33.95
2016,11,1,8,0,602.0,58.0,2.1,13.0,203.0,91.98,50.78
2016,11,1,8,15,650.0,63.0,2.15,13.0,248.0,143.34,87.43
2016,11,1,8,30,698.0,68.0,2.2,13.0,293.0,200.14,134.9
2016,11,1,8,45,729.5,72.0,2.25,13.5,335.0,258.77,187.01
2016,11,1,9,0,761.0,76.0,2.3,14.0,377.0,318.02,240.07
2016,11,1,9,15,783.5,78.5,2.25,14.0,414.5,374.98,291.16
2016,11,1,9,30,806.0,81.0,2.2,14.0,452.0,433.06,341.92
2016,11,1,9,45,823.5,82.5,2.15,14.5,484.0,488.54,388.51
2016,11,1,10,0,841.0,84.0,2.1,15.0,516.0,543.96,433.41
2016,11,1,10,15,852.0,85.5,1.95,15.0,541.0,595.24,474.02
2016,11,1,10,30,863.0,87.0,1.8,15.0,566.0,645.27,512.25
2016,11,1,10,45,869.0,88.5,1.7,15.0,584.0,690.42,545.94
2016,11,1,11,0,875.0,90.0,1.6,15.0,602.0,733.39,576.49
2016,11,1,11,15,879.0,90.5,1.5,15.0,612.0,765.91,597.85
2016,11,1,11,30,883.0,91.0,1.4,15.0,622.0,800.48,620.45
2016,11,1,11,45,882.5,91.5,1.35,15.5,624.5,828.52,637.61
2016,11,1,12,0,882.0,92.0,1.3,16.0,627.0,853.3,652.43
2016,11,1,12,15,880.0,92.0,1.25,16.0,621.5,872.86,664.88
2016,11,1,12,30,878.0,92.0,1.2,16.0,616.0,897.17,680.61
2016,11,1,12,45,875.0,90.0,1.2,16.0,603.0,906.73,687.18
2016,11,1,13,0,872.0,88.0,1.2,16.0,590.0,912.58,691.6
2016,11,1,13,15,863.5,87.0,1.15,16.0,569.0,910.96,690.42
2016,11,1,13,30,855.0,86.0,1.1,16.0,548.0,905.63,687.0
2016,11,1,13,45,841.5,84.5,1.1,16.0,520.0,891.51,678.66
2016,11,1,14,0,828.0,83.0,1.1,16.0,492.0,873.93,668.16
2016,11,1,14,15,810.0,80.5,1.1,15.5,458.0,847.79,653.05
2016,11,1,14,30,792.0,78.0,1.1,15.0,424.0,818.67,635.78
2016,11,1,14,45,764.5,75.5,1.1,15.0,384.5,778.63,609.37
2016,11,1,15,0,737.0,73.0,1.1,15.0,345.0,736.49,581.0
2016,11,1,15,15,700.0,69.0,1.15,15.0,302.0,688.79,548.34
2016,11,1,15,30,663.0,65.0,1.2,15.0,259.0,635.21,510.06
2016,11,1,15,45,608.5,59.0,1.25,15.0,214.0,565.65,457.93
2016,11,1,16,0,554.0,53.0,1.3,15.0,169.0,497.67,404.53
2016,11,1,16,15,464.5,45.0,1.45,14.5,125.0,405.75,329.49
2016,11,1,16,30,375.0,37.0,1.6,14.0,81.0,319.55,253.28
2016,11,1,16,45,228.5,24.5,1.75,13.5,47.0,194.11,108.32
2016,11,1,17,0,82.0,12.0,1.9,13.0,13.0,55.27,0.0
2016,11,1,17,15,41.0,6.0,1.95,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,118.0,10.0,1.8,9.5,16.5,9.1,0.0
2016,11,2,7,0,236.0,20.0,1.8,10.0,33.0,16.59,0.0
2016,11,2,7,15,360.0,30.5,1.85,10.0,72.5,24.82,15.32
2016,11,2,7,30,484.0,41.0,1.9,10.0,112.0,32.81,23.5
2016,11,2,7,45,555.5,47.5,2.0,10.5,157.5,41.08,31.32
2016,11,2,8,0,627.0,54.0,2.1,11.0,203.0,89.67,48.47
2016,11,2,8,15,673.0,59.0,2.1,11.5,247.5,144.59,87.97
2016,11,2,8,30,719.0,64.0,2.1,12.0,292.0,201.85,135.85
2016,11,2,8,45,749.5,67.5,2.15,12.5,334.0,258.63,186.75
2016,11,2,9,0,780.0,71.0,2.2,13.0,376.0,318.09,240.34
2016,11,2,9,15,801.5,73.5,2.15,13.5,413.5,375.57,291.65
2016,11,2,9,30,823.0,76.0,2.1,14.0,451.0,434.03,342.26
2016,11,2,9,45,846.0,75.5,2.1,14.5,484.0,490.8,390.05
2016,11,2,10,0,869.0,75.0,2.1,15.0,517.0,546.27,435.33
2016,11,2,10,15,879.0,76.0,1.95,15.0,542.0,596.84,475.56
2016,11,2,10,30,889.0,77.0,1.8,15.0,567.0,645.97,513.26
2016,11,2,10,45,894.5,78.5,1.7,15.5,584.5,690.95,545.92
2016,11,2,11,0,900.0,80.0,1.6,16.0,602.0,733.65,574.71
2016,11,2,11,15,903.5,80.5,1.5,16.0,612.0,771.27,599.6
2016,11,2,11,30,907.0,81.0,1.4,16.0,622.0,806.06,622.16
2016,11,2,11,45,906.5,81.5,1.3,16.0,624.5,834.63,640.12
2016,11,2,12,0,906.0,82.0,1.2,16.0,627.0,859.86,655.64
2016,11,2,12,15,904.0,81.5,1.1,16.0,621.5,879.18,667.03
2016,11,2,12,30,902.0,81.0,1.0,16.0,616.0,894.91,675.98
2016,11,2,12,45,900.0,79.5,0.95,16.5,603.0,905.78,681.33
2016,11,2,13,0,898.0,78.0,0.9,17.0,590.0,912.95,684.37
2016,11,2,13,15,890.0,77.0,0.85,17.0,569.5,911.61,683.23
2016,11,2,13,30,882.0,76.0,0.8,17.0,549.0,906.55,679.91
2016,11,2,13,45,870.0,74.5,0.75,17.0,521.5,893.62,671.54
2016,11,2,14,0,858.0,73.0,0.7,17.0,494.0,877.23,661.09
2016,11,2,14,15,841.0,71.0,0.7,17.0,460.0,861.32,651.99
2016,11,2,14,30,824.0,69.0,0.7,17.0,426.0,833.37,634.7
2016,11,2,14,45,799.0,66.5,0.75,17.0,386.5,795.07,611.06
2016,11,2,15,0,774.0,64.0,0.8,17.0,347.0,754.55,585.32
2016,11,2,15,15,739.5,60.5,0.85,16.5,304.0,703.13,551.92
2016,11,2,15,30,705.0,57.0,0.9,16.0,261.0,650.68,516.31
2016,11,2,15,45,651.5,52.0,0.95,16.0,215.5,581.54,465.4
2016,11,2,16,0,598.0,47.0,1.0,16.0,170.0,520.1,417.74
2016,11,2,16,15,512.5,39.5,1.1,15.0,125.5,430.34,346.25
2016,11,2,16,30,427.0,32.0,1.2,14.0,81.0,346.42,271.92
2016,11,2,16,45,273.0,21.0,1.3,13.5,46.5,214.82,106.24
2016,11,2,17,0,119.0,10.0,1.4,13.0,12.0,73.29,0.0
2016,11,2,17,15,59.5,5.0,1.45,13.0,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.5,1.95,10.0,15.5,14.1,0.0
2016,11,3,7,0,0.0,31.0,2.0,10.0,31.0,24.73,0.0
2016,11,3,7,15,242.0,35.0,2.05,10.5,70.0,27.39,17.19
2016,11,3,7,30,484.0,39.0,2.1,11.0,109.0,31.17,21.89
2016,11,3,7,45,557.0,45.5,2.15,11.5,154.0,38.82,29.14
2016,11,3,8,0,630.0,52.0,2.2,12.0,199.0,87.45,46.46
2016,11,3,8,15,676.0,57.0,2.15,12.5,244.0,142.32,85.61
2016,11,3,8,30,722.0,62.0,2.1,13.0,289.0,199.63,133.28
2016,11,3,8,45,754.0,65.0,2.1,13.5,331.0,256.35,183.89
2016,11,3,9,0,786.0,68.0,2.1,14.0,373.0,315.9,237.32
2016,11,3,9,15,808.0,70.5,2.05,14.5,410.5,373.76,288.77
2016,11,3,9,30,830.0,73.0,2.0,15.0,448.0,432.64,339.55
2016,11,3,9,45,849.5,73.5,2.0,15.5,480.5,488.97,386.85
2016,11,3,10,0,869.0,74.0,2.0,16.0,513.0,543.67,431.36
2016,11,3,10,15,879.5,75.5,1.9,16.0,538.0,594.98,472.18
2016,11,3,10,30,890.0,77.0,1.8,16.0,563.0,644.9,510.62
2016,11,3,10,45,896.5,78.0,1.7,16.5,580.5,689.98,543.28
2016,11,3,11,0,903.0,79.0,1.6,17.0,598.0,732.85,572.18
2016,11,3,11,15,906.5,79.5,1.5,17.0,608.5,770.51,597.03
2016,11,3,11,30,910.0,80.0,1.4,17.0,619.0,805.34,619.55
2016,11,3,11,45,909.5,80.5,1.35,17.5,621.0,833.95,636.92
2016,11,3,12,0,909.0,81.0,1.3,18.0,623.0,859.21,651.91
2016,11,3,12,15,907.0,80.5,1.25,18.0,617.5,878.57,664.11
2016,11,3,12,30,905.0,80.0,1.2,18.0,612.0,894.33,673.98
2016,11,3,12,45,899.5,79.5,1.15,18.5,598.5,903.33,678.19
2016,11,3,13,0,894.0,79.0,1.1,19.0,585.0,908.6,680.09
2016,11,3,13,15,886.0,78.0,1.05,19.0,564.5,907.26,679.09
2016,11,3,13,30,878.0,77.0,1.0,19.0,544.0,902.24,675.87
2016,11,3,13,45,864.5,76.0,1.0,19.0,516.0,888.67,668.0
2016,11,3,14,0,851.0,75.0,1.0,19.0,488.0,880.64,664.03
2016,11,3,14,15,834.0,73.0,0.95,19.0,454.5,855.89,647.99
2016,11,3,14,30,817.0,71.0,0.9,19.0,421.0,828.1,630.02
2016,11,3,14,45,791.0,68.5,0.85,19.0,381.5,789.13,604.23
2016,11,3,15,0,765.0,66.0,0.8,19.0,342.0,747.99,576.57
2016,11,3,15,15,729.5,62.0,0.75,18.5,299.0,695.41,541.16
2016,11,3,15,30,694.0,58.0,0.7,18.0,256.0,641.88,503.85
2016,11,3,15,45,638.5,53.0,0.7,17.5,210.5,571.65,453.05
2016,11,3,16,0,583.0,48.0,0.7,17.0,165.0,509.8,405.92
2016,11,3,16,15,495.0,40.5,0.75,16.5,121.0,419.11,333.28
2016,11,3,16,30,407.0,33.0,0.8,16.0,77.0,334.29,257.83
2016,11,3,16,45,203.5,16.5,0.85,16.0,38.5,166.29,66.98
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,96.5,9.5,2.0,10.5,14.0,8.64,0.0
2016,11,4,7,0,193.0,19.0,2.0,11.0,28.0,15.86,0.0
2016,11,4,7,15,322.5,30.0,2.05,11.5,66.5,24.58,14.52
2016,11,4,7,30,452.0,41.0,2.1,12.0,105.0,33.04,23.37
2016,11,4,7,45,527.5,48.5,2.2,12.5,149.5,40.61,30.56
2016,11,4,8,0,603.0,56.0,2.3,13.0,194.0,88.35,48.21
2016,11,4,8,15,651.5,61.0,2.15,13.0,238.5,139.46,84.13
2016,11,4,8,30,700.0,66.0,2.0,13.0,283.0,196.05,131.1
2016,11,4,8,45,732.0,70.0,1.95,13.5,325.0,254.5,182.88
2016,11,4,9,0,764.0,74.0,1.9,14.0,367.0,313.7,235.7
2016,11,4,9,15,786.5,77.0,1.75,14.5,404.5,371.0,286.22
2016,11,4,9,30,809.0,80.0,1.6,15.0,442.0,429.43,336.0
2016,11,4,9,45,825.5,82.0,1.45,15.5,473.5,484.81,381.56
2016,11,4,10,0,842.0,84.0,1.3,16.0,505.0,540.05,425.03
2016,11,4,10,15,853.0,85.5,1.15,16.0,530.0,591.15,464.37
2016,11,4,10,30,864.0,87.0,1.0,16.0,555.0,641.0,501.16
2016,11,4,10,45,872.0,87.5,0.9,16.5,573.5,686.24,532.72
2016,11,4,11,0,880.0,88.0,0.8,17.0,592.0,729.44,561.24
2016,11,4,11,15,884.0,89.0,0.7,17.0,602.0,762.56,581.71
2016,11,4,11,30,888.0,90.0,0.6,17.0,612.0,797.7,603.26
2016,11,4,11,45,889.5,89.5,0.5,17.5,615.0,826.26,618.82
2016,11,4,12,0,891.0,89.0,0.4,18.0,618.0,851.62,632.07
2016,11,4,12,15,889.5,89.0,0.3,18.0,612.5,871.71,642.97
2016,11,4,12,30,888.0,89.0,0.2,18.0,607.0,888.3,651.78
2016,11,4,12,45,887.0,86.5,0.15,18.5,594.5,898.78,656.58
2016,11,4,13,0,886.0,84.0,0.1,19.0,582.0,905.61,659.35
2016,11,4,13,15,878.0,83.0,0.15,19.0,561.5,904.34,659.95
2016,11,4,13,30,870.0,82.0,0.2,19.0,541.0,908.37,664.35
2016,11,4,13,45,858.5,80.0,0.25,19.0,513.5,895.48,658.0
2016,11,4,14,0,847.0,78.0,0.3,19.0,486.0,879.07,649.73
2016,11,4,14,15,829.5,75.5,0.3,19.0,452.0,853.33,634.43
2016,11,4,14,30,812.0,73.0,0.3,19.0,418.0,824.57,617.1
2016,11,4,14,45,787.5,70.0,0.35,19.0,379.0,786.4,594.08
2016,11,4,15,0,763.0,67.0,0.4,19.0,340.0,745.99,569.0
2016,11,4,15,15,727.0,63.0,0.45,18.5,296.5,693.13,535.31
2016,11,4,15,30,691.0,59.0,0.5,18.0,253.0,639.32,499.42
2016,11,4,15,45,636.0,53.5,0.55,18.0,208.0,575.4,453.21
2016,11,4,16,0,581.0,48.0,0.6,18.0,163.0,507.4,401.39
2016,11,4,16,15,490.5,40.0,0.7,17.5,119.0,414.67,327.82
2016,11,4,16,30,400.0,32.0,0.8,17.0,75.0,328.17,250.59
2016,11,4,16,45,200.0,16.0,0.9,16.5,37.5,162.11,48.88
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,96.5,8.5,0.65,12.0,13.0,7.73,0.0
2016,11,5,7,0,193.0,17.0,0.7,12.0,26.0,14.06,0.0
2016,11,5,7,15,319.0,28.0,0.7,12.0,63.0,22.85,12.82
2016,11,5,7,30,445.0,39.0,0.7,12.0,100.0,31.36,21.9
2016,11,5,7,45,516.0,46.5,0.75,12.5,143.5,38.23,28.47
2016,11,5,8,0,587.0,54.0,0.8,13.0,187.0,84.79,45.94
2016,11,5,8,15,553.5,70.5,0.8,13.0,217.0,134.45,84.07
2016,11,5,8,30,520.0,87.0,0.8,13.0,247.0,179.94,124.6
2016,11,5,8,45,555.5,91.5,0.85,13.5,283.5,227.46,165.71
2016,11,5,9,0,591.0,96.0,0.9,14.0,320.0,278.55,210.26
2016,11,5,9,15,591.5,107.0,0.85,14.0,350.0,326.26,252.49
2016,11,5,9,30,592.0,118.0,0.8,14.0,380.0,373.19,292.8
2016,11,5,9,45,511.0,149.0,0.8,14.5,387.0,395.93,312.91
2016,11,5,10,0,430.0,180.0,0.8,15.0,394.0,413.25,327.24
2016,11,5,10,15,488.0,174.0,0.8,15.0,428.0,465.81,368.81
2016,11,5,10,30,546.0,168.0,0.8,15.0,462.0,522.08,412.18
2016,11,5,10,45,706.0,125.0,0.85,15.5,517.5,616.35,483.5
2016,11,5,11,0,866.0,82.0,0.9,16.0,573.0,706.48,549.53
2016,11,5,11,15,869.0,82.5,1.0,16.0,582.5,742.38,574.5
2016,11,5,11,30,872.0,83.0,1.1,16.0,592.0,775.54,598.19
2016,11,5,11,45,872.5,82.5,1.2,16.5,594.0,802.67,616.58
2016,11,5,12,0,873.0,82.0,1.3,17.0,596.0,826.61,632.85
2016,11,5,12,15,488.0,173.5,1.35,17.0,460.0,629.22,491.93
2016,11,5,12,30,103.0,265.0,1.4,17.0,324.0,364.48,287.36
2016,11,5,12,45,121.0,260.5,1.45,17.0,329.0,395.52,313.6
2016,11,5,13,0,139.0,256.0,1.5,17.0,334.0,411.16,326.45
2016,11,5,13,15,138.5,246.5,1.55,17.0,321.5,403.82,321.42
2016,11,5,13,30,138.0,237.0,1.6,17.0,309.0,395.89,316.09
2016,11,5,13,45,249.0,211.5,1.65,17.0,333.5,484.61,387.99
2016,11,5,14,0,360.0,186.0,1.7,17.0,358.0,553.7,443.53
2016,11,5,14,15,340.0,174.5,1.7,16.5,328.0,521.25,419.92
2016,11,5,14,30,320.0,163.0,1.7,16.0,298.0,487.83,395.96
2016,11,5,14,45,217.0,154.5,1.75,16.0,242.5,387.17,316.44
2016,11,5,15,0,114.0,146.0,1.8,16.0,187.0,274.38,224.98
2016,11,5,15,15,106.0,128.5,1.75,15.5,162.5,246.33,203.09
2016,11,5,15,30,98.0,111.0,1.7,15.0,138.0,218.29,180.27
2016,11,5,15,45,86.5,92.0,1.7,15.0,112.5,185.35,152.41
2016,11,5,16,0,75.0,73.0,1.7,15.0,87.0,152.56,124.03
2016,11,5,16,15,55.5,54.0,1.6,14.5,63.0,114.41,90.6
2016,11,5,16,30,36.0,35.0,1.5,14.0,39.0,76.26,55.7
2016,11,5,16,45,18.0,17.5,1.45,14.0,19.5,28.8,0.62
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,13.0,6.0,5.46,0.0
2016,11,6,7,0,0.0,12.0,0.8,13.0,12.0,10.91,0.0
2016,11,6,7,15,9.5,29.0,0.9,13.0,30.5,24.69,13.82
2016,11,6,7,30,19.0,46.0,1.0,13.0,49.0,38.33,27.75
2016,11,6,7,45,30.5,64.5,1.1,13.5,71.0,52.86,41.17
2016,11,6,8,0,42.0,83.0,1.2,14.0,93.0,72.17,54.38
2016,11,6,8,15,49.5,101.5,1.2,14.0,115.0,92.83,71.32
2016,11,6,8,30,57.0,120.0,1.2,14.0,137.0,114.75,89.6
2016,11,6,8,45,62.0,136.5,1.3,14.0,158.0,135.57,107.17
2016,11,6,9,0,67.0,153.0,1.4,14.0,179.0,157.17,125.35
2016,11,6,9,15,68.5,169.0,1.4,14.0,197.5,177.81,142.65
2016,11,6,9,30,70.0,185.0,1.4,14.0,216.0,198.81,160.02
2016,11,6,9,45,101.0,202.0,1.4,14.5,250.0,235.08,189.17
2016,11,6,10,0,132.0,219.0,1.4,15.0,284.0,281.11,225.82
2016,11,6,10,15,164.5,229.5,1.35,15.0,315.0,319.39,256.33
2016,11,6,10,30,197.0,240.0,1.3,15.0,346.0,360.54,288.83
2016,11,6,10,45,282.5,234.5,1.3,15.0,391.5,432.41,345.55
2016,11,6,11,0,368.0,229.0,1.3,15.0,437.0,501.43,399.14
2016,11,6,11,15,322.0,243.0,1.35,15.0,427.5,499.62,396.93
2016,11,6,11,30,276.0,257.0,1.4,15.0,418.0,493.94,392.14
2016,11,6,11,45,297.0,254.5,1.45,15.5,428.0,520.08,412.05
2016,11,6,12,0,318.0,252.0,1.5,16.0,438.0,546.18,431.54
2016,11,6,12,15,264.0,257.5,1.5,16.0,411.5,517.6,409.12
2016,11,6,12,30,210.0,263.0,1.5,16.0,385.0,470.36,373.07
2016,11,6,12,45,204.5,257.5,1.5,16.0,373.5,465.58,370.12
2016,11,6,13,0,199.0,252.0,1.5,16.0,362.0,459.86,366.19
2016,11,6,13,15,282.5,229.0,1.45,16.0,379.5,528.57,420.58
2016,11,6,13,30,366.0,206.0,1.4,16.0,397.0,579.59,460.72
2016,11,6,13,45,368.0,194.0,1.4,16.0,377.0,569.19,453.61
2016,11,6,14,0,370.0,182.0,1.4,16.0,357.0,557.06,445.76
2016,11,6,14,15,217.5,177.5,1.35,16.0,278.5,416.84,336.41
2016,11,6,14,30,65.0,173.0,1.3,16.0,200.0,247.01,199.83
2016,11,6,14,45,119.0,158.0,1.3,16.0,202.0,292.44,239.18
2016,11,6,15,0,173.0,143.0,1.3,16.0,204.0,319.32,262.41
2016,11,6,15,15,162.5,126.0,1.15,15.5,177.0,288.43,237.69
2016,11,6,15,30,152.0,109.0,1.0,15.0,150.0,257.51,212.65
2016,11,6,15,45,138.5,90.5,0.9,15.0,122.5,222.07,182.89
2016,11,6,16,0,125.0,72.0,0.8,15.0,95.0,186.81,152.5
2016,11,6,16,15,99.5,53.5,0.75,14.5,68.5,143.66,114.86
2016,11,6,16,30,74.0,35.0,0.7,14.0,42.0,101.04,75.04
2016,11,6,16,45,37.0,17.5,0.7,14.0,21.0,46.42,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,12.0,7.5,6.82,0.0
2016,11,7,7,0,0.0,15.0,1.5,12.0,15.0,13.64,0.0
2016,11,7,7,15,79.0,30.5,1.5,12.5,40.5,24.5,13.18
2016,11,7,7,30,158.0,46.0,1.5,13.0,66.0,36.48,26.05
2016,11,7,7,45,188.5,63.0,1.55,13.5,97.0,49.28,37.96
2016,11,7,8,0,219.0,80.0,1.6,14.0,128.0,79.92,54.78
2016,11,7,8,15,238.0,96.5,1.55,14.0,159.0,112.75,79.71
2016,11,7,8,30,257.0,113.0,1.5,14.0,190.0,148.07,109.0
2016,11,7,8,45,268.5,128.5,1.45,14.5,219.0,183.05,139.06
2016,11,7,9,0,280.0,144.0,1.4,15.0,248.0,219.38,170.28
2016,11,7,9,15,297.5,157.5,1.35,15.5,278.5,257.29,202.25
2016,11,7,9,30,315.0,171.0,1.3,16.0,309.0,296.93,235.0
2016,11,7,9,45,342.0,180.0,1.3,16.5,339.0,338.26,268.49
2016,11,7,10,0,369.0,189.0,1.3,17.0,369.0,381.79,303.03
2016,11,7,10,15,387.5,196.0,1.25,17.0,393.5,420.42,333.55
2016,11,7,10,30,406.0,203.0,1.2,17.0,418.0,468.76,370.65
2016,11,7,10,45,442.5,202.0,1.15,17.5,443.5,513.69,404.06
2016,11,7,11,0,479.0,201.0,1.1,18.0,469.0,560.09,437.83
2016,11,7,11,15,464.5,208.5,1.05,18.0,472.5,578.9,450.95
2016,11,7,11,30,450.0,216.0,1.0,18.0,476.0,595.2,462.24
2016,11,7,11,45,431.0,222.0,1.0,18.5,471.5,603.86,467.42
2016,11,7,12,0,412.0,228.0,1.0,19.0,467.0,595.97,461.06
2016,11,7,12,15,381.5,233.0,1.0,19.0,452.5,588.48,455.51
2016,11,7,12,30,351.0,238.0,1.0,19.0,438.0,578.46,448.09
2016,11,7,12,45,397.5,221.0,1.05,19.0,443.0,607.83,471.53
2016,11,7,13,0,444.0,204.0,1.1,19.0,448.0,653.29,505.6
2016,11,7,13,15,449.5,194.0,1.05,19.0,433.5,652.67,505.21
2016,11,7,13,30,455.0,184.0,1.0,19.0,419.0,649.86,503.82
2016,11,7,13,45,397.5,184.5,1.0,19.0,382.0,600.72,468.35
2016,11,7,14,0,340.0,185.0,1.0,19.0,345.0,533.75,420.03
2016,11,7,14,15,267.5,179.5,0.95,19.0,300.0,463.32,367.24
2016,11,7,14,30,195.0,174.0,0.9,19.0,255.0,377.25,301.5
2016,11,7,14,45,188.0,158.5,0.9,19.0,230.5,351.94,283.15
2016,11,7,15,0,181.0,143.0,0.9,19.0,206.0,326.22,263.65
2016,11,7,15,15,172.0,125.0,0.8,18.5,178.5,294.91,239.47
2016,11,7,15,30,163.0,107.0,0.7,18.0,151.0,263.34,214.46
2016,11,7,15,45,147.0,88.5,0.6,18.0,123.0,225.64,183.24
2016,11,7,16,0,131.0,70.0,0.5,18.0,95.0,188.21,151.46
2016,11,7,16,15,101.5,52.0,0.5,17.5,68.0,142.97,112.61
2016,11,7,16,30,72.0,34.0,0.5,17.0,41.0,98.67,71.43
2016,11,7,16,45,36.0,17.0,0.55,17.0,20.5,45.07,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,17.28,0.0
2016,11,8,7,15,202.5,28.0,1.3,13.0,53.5,21.99,10.67
2016,11,8,7,30,405.0,37.0,1.3,13.0,88.0,29.9,20.28
2016,11,8,7,45,484.5,44.5,1.35,13.5,130.5,35.02,25.37
2016,11,8,8,0,564.0,52.0,1.4,14.0,173.0,79.31,42.58
2016,11,8,8,15,614.0,57.5,1.3,14.5,216.0,128.12,75.79
2016,11,8,8,30,664.0,63.0,1.2,15.0,259.0,182.61,119.87
2016,11,8,8,45,547.5,91.5,1.15,15.5,269.0,223.04,161.16
2016,11,8,9,0,431.0,120.0,1.1,16.0,279.0,246.34,187.03
2016,11,8,9,15,479.5,124.5,1.05,16.0,318.0,296.13,229.18
2016,11,8,9,30,528.0,129.0,1.0,16.0,357.0,350.48,274.33
2016,11,8,9,45,683.5,101.0,0.95,16.5,417.5,431.3,338.12
2016,11,8,10,0,839.0,73.0,0.9,17.0,478.0,520.57,407.04
2016,11,8,10,15,850.0,74.0,0.85,17.5,502.5,568.08,443.06
2016,11,8,10,30,861.0,75.0,0.8,18.0,527.0,616.06,478.36
2016,11,8,10,45,867.5,76.5,0.8,18.5,544.5,660.13,510.13
2016,11,8,11,0,874.0,78.0,0.8,19.0,562.0,702.12,539.07
2016,11,8,11,15,878.0,78.5,0.75,19.0,572.5,738.86,562.92
2016,11,8,11,30,882.0,79.0,0.7,19.0,583.0,772.93,584.7
2016,11,8,11,45,882.5,79.0,0.7,19.5,585.5,800.79,601.78
2016,11,8,12,0,883.0,79.0,0.7,20.0,588.0,825.48,616.72
2016,11,8,12,15,882.0,79.0,0.7,20.0,583.0,845.62,629.86
2016,11,8,12,30,881.0,79.0,0.7,20.0,578.0,862.35,640.88
2016,11,8,12,45,878.5,77.5,0.7,20.0,566.0,872.44,647.71
2016,11,8,13,0,876.0,76.0,0.7,20.0,554.0,878.94,652.42
2016,11,8,13,15,868.5,75.0,0.7,20.0,534.5,878.04,652.47
2016,11,8,13,30,861.0,74.0,0.7,20.0,515.0,873.55,650.43
2016,11,8,13,45,848.5,72.5,0.75,20.0,488.0,860.47,643.78
2016,11,8,14,0,836.0,71.0,0.8,20.0,461.0,852.85,640.9
2016,11,8,14,15,819.0,69.0,0.7,20.0,428.0,828.56,624.21
2016,11,8,14,30,802.0,67.0,0.6,20.0,395.0,801.31,605.66
2016,11,8,14,45,776.0,64.5,0.55,20.0,357.0,763.09,580.31
2016,11,8,15,0,750.0,62.0,0.5,20.0,319.0,722.77,553.13
2016,11,8,15,15,713.5,58.5,0.45,19.5,277.0,671.0,518.16
2016,11,8,15,30,677.0,55.0,0.4,19.0,235.0,618.37,481.29
2016,11,8,15,45,618.5,49.5,0.35,19.0,191.0,546.67,427.9
2016,11,8,16,0,560.0,44.0,0.3,19.0,147.0,483.67,378.62
2016,11,8,16,15,467.5,36.0,0.6,18.0,105.0,391.47,306.95
2016,11,8,16,30,375.0,28.0,0.9,17.0,63.0,306.11,225.36
2016,11,8,16,45,187.5,14.0,1.2,16.5,31.5,146.96,0.0
2016,11,8,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
