Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,11,9,7,0,0.0,15.0,1.4,12.0,15.0,13.64,0.0
2016,11,9,7,15,160.0,27.5,1.45,12.5,47.0,21.57,9.69
2016,11,9,7,30,320.0,40.0,1.5,13.0,79.0,32.68,22.58
2016,11,9,7,45,387.0,51.5,1.55,13.5,118.5,41.18,30.74
2016,11,9,8,0,454.0,63.0,1.6,14.0,158.0,81.54,48.39
2016,11,9,8,15,501.0,71.0,1.5,14.0,198.5,125.45,78.73
2016,11,9,8,30,548.0,79.0,1.4,14.0,239.0,174.91,118.85
2016,11,9,8,45,598.5,79.0,1.35,14.5,277.0,223.05,160.1
2016,11,9,9,0,649.0,79.0,1.3,15.0,315.0,276.23,206.39
2016,11,9,9,15,698.0,82.5,1.3,15.5,360.0,336.98,258.52
2016,11,9,9,30,747.0,86.0,1.3,16.0,405.0,401.99,312.93
2016,11,9,9,45,780.5,84.0,1.35,16.5,439.0,458.24,359.6
2016,11,9,10,0,814.0,82.0,1.4,17.0,473.0,515.47,405.74
2016,11,9,10,15,825.5,83.5,1.4,17.0,497.5,565.12,445.38
2016,11,9,10,30,837.0,85.0,1.4,17.0,522.0,613.64,483.11
2016,11,9,10,45,844.0,86.5,1.4,17.5,539.5,657.84,515.72
2016,11,9,11,0,851.0,88.0,1.4,18.0,557.0,700.05,546.02
2016,11,9,11,15,855.0,88.5,1.4,18.0,567.0,736.75,571.46
2016,11,9,11,30,859.0,89.0,1.4,18.0,577.0,770.82,594.71
2016,11,9,11,45,859.5,89.5,1.4,18.5,579.5,799.32,612.85
2016,11,9,12,0,860.0,90.0,1.4,19.0,582.0,824.69,628.81
2016,11,9,12,15,857.5,89.5,1.35,19.0,576.5,843.12,640.6
2016,11,9,12,30,855.0,89.0,1.3,19.0,571.0,858.08,650.16
2016,11,9,12,45,859.5,85.0,1.3,19.5,560.0,871.35,658.14
2016,11,9,13,0,864.0,81.0,1.3,20.0,549.0,872.65,658.2
2016,11,9,13,15,855.0,80.0,1.25,20.0,529.0,879.12,662.57
2016,11,9,13,30,846.0,79.0,1.2,20.0,509.0,873.51,658.9
2016,11,9,13,45,832.0,77.5,1.15,20.0,481.5,859.28,649.69
2016,11,9,14,0,818.0,76.0,1.1,20.0,454.0,841.69,638.37
2016,11,9,14,15,799.5,73.5,1.05,20.0,421.0,815.7,621.37
2016,11,9,14,30,781.0,71.0,1.0,20.0,388.0,786.83,602.36
2016,11,9,14,45,754.0,68.0,0.95,20.0,350.0,747.55,575.86
2016,11,9,15,0,727.0,65.0,0.9,20.0,312.0,706.24,547.5
2016,11,9,15,15,689.0,61.0,0.85,19.5,270.0,653.26,510.95
2016,11,9,15,30,651.0,57.0,0.8,19.0,228.0,605.58,476.92
2016,11,9,15,45,593.5,51.0,0.75,19.0,185.0,535.53,423.72
2016,11,9,16,0,536.0,45.0,0.7,19.0,142.0,467.43,369.73
2016,11,9,16,15,441.0,36.5,0.75,18.5,101.0,374.02,293.38
2016,11,9,16,30,346.0,28.0,0.8,18.0,60.0,287.74,207.94
2016,11,9,16,45,173.0,14.0,0.85,18.0,30.0,137.55,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,12.5,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,13.0,9.0,8.19,0.0
2016,11,10,7,15,25.5,25.5,2.15,13.0,28.5,21.74,8.88
2016,11,10,7,30,51.0,42.0,2.2,13.0,48.0,34.25,23.79
2016,11,10,7,45,68.5,61.0,2.25,13.5,73.0,48.65,37.22
2016,11,10,8,0,86.0,80.0,2.3,14.0,98.0,71.29,52.11
2016,11,10,8,15,97.0,98.5,2.15,14.0,123.0,95.83,71.73
2016,11,10,8,30,108.0,117.0,2.0,14.0,148.0,122.06,93.61
2016,11,10,8,45,117.5,133.5,1.9,14.5,172.0,147.84,115.32
2016,11,10,9,0,127.0,150.0,1.8,15.0,196.0,174.9,138.06
2016,11,10,9,15,279.5,148.0,1.65,15.5,262.0,240.79,189.69
2016,11,10,9,30,432.0,146.0,1.5,16.0,328.0,325.21,256.73
2016,11,10,9,45,622.0,112.5,1.4,16.5,397.0,411.59,324.96
2016,11,10,10,0,812.0,79.0,1.3,17.0,466.0,509.68,401.29
2016,11,10,10,15,823.0,80.5,1.25,17.0,490.0,558.82,439.89
2016,11,10,10,30,834.0,82.0,1.2,17.0,514.0,606.81,476.78
2016,11,10,10,45,839.5,83.5,1.15,17.5,531.0,649.8,507.98
2016,11,10,11,0,845.0,85.0,1.1,18.0,548.0,690.71,536.7
2016,11,10,11,15,849.0,86.0,1.0,18.0,557.5,727.67,561.0
2016,11,10,11,30,853.0,87.0,0.9,18.0,567.0,762.04,582.85
2016,11,10,11,45,851.0,87.5,0.8,18.5,569.0,788.35,597.7
2016,11,10,12,0,849.0,88.0,0.7,19.0,571.0,811.42,610.18
2016,11,10,12,15,846.5,88.0,0.6,19.0,565.5,830.17,620.76
2016,11,10,12,30,844.0,88.0,0.5,19.0,560.0,845.53,629.07
2016,11,10,12,45,841.0,86.0,0.4,19.5,547.5,854.55,632.07
2016,11,10,13,0,838.0,84.0,0.3,20.0,535.0,860.05,632.95
2016,11,10,13,15,829.0,83.0,0.25,20.0,515.0,857.96,631.28
2016,11,10,13,30,820.0,82.0,0.2,20.0,495.0,852.35,627.63
2016,11,10,13,45,807.0,80.0,0.15,20.0,468.5,838.5,618.85
2016,11,10,14,0,794.0,78.0,0.1,20.0,442.0,821.36,608.2
2016,11,10,14,15,775.0,75.5,0.1,20.0,409.5,795.24,592.34
2016,11,10,14,30,756.0,73.0,0.1,20.0,377.0,766.35,574.56
2016,11,10,14,45,729.5,69.5,0.15,20.0,339.5,727.37,550.25
2016,11,10,15,0,703.0,66.0,0.2,20.0,302.0,686.43,524.07
2016,11,10,15,15,664.0,62.0,0.2,19.5,261.0,638.94,492.63
2016,11,10,15,30,625.0,58.0,0.2,19.0,220.0,586.03,455.9
2016,11,10,15,45,565.5,52.0,0.2,19.0,177.5,515.48,403.6
2016,11,10,16,0,506.0,46.0,0.2,19.0,135.0,447.03,350.2
2016,11,10,16,15,411.0,37.0,0.2,18.5,95.5,354.31,274.86
2016,11,10,16,30,316.0,28.0,0.2,18.0,56.0,268.81,189.31
2016,11,10,16,45,158.0,14.0,0.2,18.0,28.0,103.19,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,6.37,0.0
2016,11,11,7,15,21.5,23.5,1.3,13.0,26.5,20.17,6.8
2016,11,11,7,30,43.0,40.0,1.3,13.0,46.0,32.73,22.39
2016,11,11,7,45,61.5,59.0,1.35,13.5,70.0,47.17,35.89
2016,11,11,8,0,80.0,78.0,1.4,14.0,94.0,69.22,50.56
2016,11,11,8,15,92.0,96.5,1.25,14.0,119.0,93.45,69.89
2016,11,11,8,30,104.0,115.0,1.1,14.0,144.0,119.5,91.48
2016,11,11,8,45,113.5,131.5,1.0,14.5,168.0,145.0,112.82
2016,11,11,9,0,123.0,148.0,0.9,15.0,192.0,171.77,135.14
2016,11,11,9,15,249.5,151.0,0.85,15.5,252.0,232.52,182.64
2016,11,11,9,30,376.0,154.0,0.8,16.0,312.0,308.99,242.94
2016,11,11,9,45,327.5,175.5,0.8,16.5,320.5,325.09,256.82
2016,11,11,10,0,279.0,197.0,0.8,17.0,329.0,341.21,269.94
2016,11,11,10,15,355.0,193.5,0.8,17.0,370.0,397.13,314.18
2016,11,11,10,30,431.0,190.0,0.8,17.0,411.0,468.09,368.74
2016,11,11,10,45,358.0,212.5,0.85,17.0,400.5,456.52,359.69
2016,11,11,11,0,285.0,235.0,0.9,17.0,390.0,447.74,352.69
2016,11,11,11,15,226.5,246.5,0.95,17.0,371.0,420.17,331.64
2016,11,11,11,30,168.0,258.0,1.0,17.0,352.0,398.99,314.91
2016,11,11,11,45,182.0,258.5,1.1,17.5,361.0,418.68,330.29
2016,11,11,12,0,196.0,259.0,1.2,18.0,370.0,438.57,345.46
2016,11,11,12,15,100.0,218.5,1.2,18.0,275.5,319.1,252.59
2016,11,11,12,30,4.0,178.0,1.2,18.0,181.0,169.54,132.88
2016,11,11,12,45,2.0,148.0,1.3,18.0,149.5,137.96,108.04
2016,11,11,13,0,0.0,118.0,1.4,18.0,118.0,106.79,82.83
2016,11,11,13,15,0.0,113.5,1.4,17.5,113.5,102.67,79.77
2016,11,11,13,30,0.0,109.0,1.4,17.0,109.0,98.57,76.68
2016,11,11,13,45,12.0,141.5,1.45,17.0,147.0,143.3,114.07
2016,11,11,14,0,24.0,174.0,1.5,17.0,185.0,191.79,154.04
2016,11,11,14,15,67.0,171.5,1.45,17.0,199.5,244.73,198.39
2016,11,11,14,30,110.0,169.0,1.4,17.0,214.0,298.18,242.43
2016,11,11,14,45,105.5,153.5,1.4,17.0,193.0,276.51,225.24
2016,11,11,15,0,101.0,138.0,1.4,17.0,172.0,254.64,207.99
2016,11,11,15,15,94.0,120.0,1.3,16.5,148.5,226.94,185.85
2016,11,11,15,30,87.0,102.0,1.2,16.0,125.0,199.13,163.1
2016,11,11,15,45,77.0,83.5,1.1,16.0,101.0,168.24,136.85
2016,11,11,16,0,67.0,65.0,1.0,16.0,77.0,137.37,110.03
2016,11,11,16,15,44.5,47.0,0.95,15.5,54.0,98.99,76.34
2016,11,11,16,30,22.0,29.0,0.9,15.0,31.0,49.93,31.36
2016,11,11,16,45,11.0,14.5,0.9,15.0,15.5,19.47,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.0,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,13.0,12.0,10.91,0.0
2016,11,12,7,15,195.0,22.0,0.9,13.0,44.0,18.01,4.28
2016,11,12,7,30,390.0,32.0,0.9,13.0,76.0,25.88,16.44
2016,11,12,7,45,476.0,39.5,0.9,13.5,117.5,31.17,21.84
2016,11,12,8,0,562.0,47.0,0.9,14.0,159.0,71.55,37.12
2016,11,12,8,15,614.5,51.5,0.85,14.0,201.0,119.05,68.39
2016,11,12,8,30,667.0,56.0,0.8,14.0,243.0,174.27,112.74
2016,11,12,8,45,499.5,92.5,0.8,14.5,244.5,206.37,149.1
2016,11,12,9,0,332.0,129.0,0.8,15.0,246.0,219.15,167.74
2016,11,12,9,15,263.0,152.5,0.8,15.5,251.5,238.3,186.66
2016,11,12,9,30,194.0,176.0,0.8,16.0,257.0,245.34,194.28
2016,11,12,9,45,126.5,186.0,0.8,16.5,240.5,236.62,188.15
2016,11,12,10,0,59.0,196.0,0.8,17.0,224.0,214.46,170.36
2016,11,12,10,15,97.0,212.5,0.8,17.0,261.0,256.55,204.18
2016,11,12,10,30,135.0,229.0,0.8,17.0,298.0,310.81,246.81
2016,11,12,10,45,136.0,237.0,0.85,17.0,308.5,328.34,260.3
2016,11,12,11,0,137.0,245.0,0.9,17.0,319.0,345.78,273.86
2016,11,12,11,15,506.5,159.5,0.95,17.0,440.0,552.82,437.13
2016,11,12,11,30,876.0,74.0,1.0,17.0,561.0,754.76,583.85
2016,11,12,11,45,877.5,74.5,1.1,17.5,564.0,783.69,601.41
2016,11,12,12,0,879.0,75.0,1.2,18.0,567.0,809.56,619.0
2016,11,12,12,15,877.0,74.5,1.25,18.0,562.0,828.12,632.19
2016,11,12,12,30,875.0,74.0,1.3,18.0,557.0,843.25,643.24
2016,11,12,12,45,862.5,76.0,1.4,18.0,543.0,848.94,648.67
2016,11,12,13,0,850.0,78.0,1.5,18.0,529.0,850.98,651.83
2016,11,12,13,15,841.5,77.0,1.55,18.0,509.5,857.77,657.81
2016,11,12,13,30,833.0,76.0,1.6,18.0,490.0,852.69,655.7
2016,11,12,13,45,821.5,74.0,1.65,18.0,464.0,840.21,648.69
2016,11,12,14,0,810.0,72.0,1.7,18.0,438.0,824.41,639.45
2016,11,12,14,15,791.5,70.0,1.7,17.5,405.5,799.37,624.33
2016,11,12,14,30,773.0,68.0,1.7,17.0,373.0,771.52,607.05
2016,11,12,14,45,747.5,64.5,1.75,17.0,336.0,733.3,581.21
2016,11,12,15,0,722.0,61.0,1.8,17.0,299.0,693.07,553.24
2016,11,12,15,15,682.5,57.5,1.85,16.5,258.0,640.09,515.73
2016,11,12,15,30,643.0,54.0,1.9,16.0,217.0,586.46,476.09
2016,11,12,15,45,582.0,48.5,1.95,16.0,174.5,521.12,424.45
2016,11,12,16,0,521.0,43.0,2.0,16.0,132.0,452.2,367.41
2016,11,12,16,15,420.0,34.5,2.0,15.5,92.0,356.16,284.77
2016,11,12,16,30,319.0,26.0,2.0,15.0,52.0,265.24,184.59
2016,11,12,16,45,159.5,13.0,2.05,14.5,26.0,102.77,0.0
2016,11,12,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,185.5,16.5,0.95,12.0,36.5,13.08,0.47
2016,11,13,7,30,371.0,33.0,0.9,12.0,73.0,26.9,17.26
2016,11,13,7,45,457.5,41.0,0.85,12.5,114.0,32.57,23.13
2016,11,13,8,0,544.0,49.0,0.8,13.0,155.0,71.45,38.05
2016,11,13,8,15,597.5,54.5,0.7,13.5,197.5,118.78,69.06
2016,11,13,8,30,651.0,60.0,0.6,14.0,240.0,172.18,111.46
2016,11,13,8,45,687.5,64.0,0.55,14.5,280.0,227.5,159.09
2016,11,13,9,0,724.0,68.0,0.5,15.0,320.0,284.36,208.58
2016,11,13,9,15,748.5,71.0,0.45,15.0,356.0,339.15,256.5
2016,11,13,9,30,773.0,74.0,0.4,15.0,392.0,395.36,304.25
2016,11,13,9,45,666.5,104.5,0.35,15.5,393.5,420.42,326.82
2016,11,13,10,0,560.0,135.0,0.3,16.0,395.0,429.23,335.24
2016,11,13,10,15,695.5,108.5,0.35,16.0,448.5,512.8,400.36
2016,11,13,10,30,831.0,82.0,0.4,16.0,502.0,599.64,466.03
2016,11,13,10,45,839.5,83.0,0.5,16.0,519.5,643.77,499.52
2016,11,13,11,0,848.0,84.0,0.6,16.0,537.0,686.05,531.66
2016,11,13,11,15,853.0,84.5,0.6,16.0,548.0,723.17,557.2
2016,11,13,11,30,858.0,85.0,0.6,16.0,559.0,757.76,580.35
2016,11,13,11,45,862.0,84.5,0.65,16.5,562.5,787.68,599.91
2016,11,13,12,0,866.0,84.0,0.7,17.0,566.0,814.66,617.48
2016,11,13,12,15,864.5,83.5,0.65,17.0,561.0,833.98,629.36
2016,11,13,12,30,863.0,83.0,0.6,17.0,556.0,849.88,639.06
2016,11,13,12,45,865.0,80.0,0.6,17.5,545.0,854.16,640.9
2016,11,13,13,0,867.0,77.0,0.6,18.0,534.0,862.75,645.9
2016,11,13,13,15,858.5,76.0,0.6,18.0,514.0,861.14,645.43
2016,11,13,13,30,850.0,75.0,0.6,18.0,494.0,864.64,648.64
2016,11,13,13,45,839.0,72.5,0.6,18.0,467.5,851.98,641.15
2016,11,13,14,0,828.0,70.0,0.6,18.0,441.0,835.91,631.67
2016,11,13,14,15,809.5,68.0,0.6,18.0,408.5,810.79,616.07
2016,11,13,14,30,791.0,66.0,0.6,18.0,376.0,782.79,598.43
2016,11,13,14,45,765.0,63.0,0.6,18.0,338.5,744.59,573.41
2016,11,13,15,0,739.0,60.0,0.6,18.0,301.0,704.35,546.4
2016,11,13,15,15,700.0,56.0,0.65,17.5,259.5,650.85,510.57
2016,11,13,15,30,661.0,52.0,0.7,17.0,218.0,596.69,472.54
2016,11,13,15,45,601.5,46.5,0.75,17.0,175.5,525.57,418.75
2016,11,13,16,0,542.0,41.0,0.8,17.0,133.0,463.4,368.9
2016,11,13,16,15,442.5,33.0,0.9,16.5,92.5,368.5,289.49
2016,11,13,16,30,343.0,25.0,1.0,16.0,52.0,277.2,185.81
2016,11,13,16,45,171.5,12.5,1.1,15.5,26.0,108.97,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,7,15,202.5,15.5,1.45,11.5,36.5,12.29,0.0
2016,11,14,7,30,405.0,31.0,1.4,12.0,73.0,25.26,15.69
2016,11,14,7,45,491.5,38.5,1.35,12.5,115.0,30.59,21.31
2016,11,14,8,0,578.0,46.0,1.3,13.0,157.0,69.78,35.88
2016,11,14,8,15,631.5,51.0,1.2,13.0,199.5,120.67,69.43
2016,11,14,8,30,685.0,56.0,1.1,13.0,242.0,175.12,113.05
2016,11,14,8,45,719.0,59.5,1.0,13.5,282.5,229.3,160.44
2016,11,14,9,0,753.0,63.0,0.9,14.0,323.0,286.57,211.12
2016,11,14,9,15,777.5,66.0,0.8,14.5,359.0,342.81,260.46
2016,11,14,9,30,802.0,69.0,0.7,15.0,395.0,400.41,309.28
2016,11,14,9,45,813.0,72.5,0.6,15.5,425.0,453.45,352.79
2016,11,14,10,0,824.0,76.0,0.5,16.0,455.0,505.88,393.87
2016,11,14,10,15,836.0,77.5,0.45,16.0,479.5,555.86,432.61
2016,11,14,10,30,848.0,79.0,0.4,16.0,504.0,604.75,469.22
2016,11,14,10,45,854.5,80.5,0.35,16.5,521.5,648.77,500.23
2016,11,14,11,0,861.0,82.0,0.3,17.0,539.0,690.76,528.78
2016,11,14,11,15,865.5,82.5,0.35,17.0,549.5,727.93,554.66
2016,11,14,11,30,870.0,83.0,0.4,17.0,560.0,762.5,578.25
2016,11,14,11,45,870.0,83.5,0.45,17.5,562.5,790.79,596.47
2016,11,14,12,0,870.0,84.0,0.5,18.0,565.0,815.93,612.64
2016,11,14,12,15,868.0,84.0,0.55,18.0,560.0,835.54,626.38
2016,11,14,12,30,866.0,84.0,0.6,18.0,555.0,851.73,638.04
2016,11,14,12,45,861.5,83.0,0.65,18.0,542.5,861.04,645.34
2016,11,14,13,0,857.0,82.0,0.7,18.0,530.0,866.77,650.52
2016,11,14,13,15,848.0,80.5,0.75,18.0,510.0,864.33,650.46
2016,11,14,13,30,839.0,79.0,0.8,18.0,490.0,858.32,648.23
2016,11,14,13,45,825.0,77.5,0.9,18.0,463.5,844.43,641.64
2016,11,14,14,0,811.0,76.0,1.0,18.0,437.0,827.21,632.76
2016,11,14,14,15,791.5,73.5,1.1,17.5,404.5,800.82,618.52
2016,11,14,14,30,772.0,71.0,1.2,17.0,372.0,771.61,601.91
2016,11,14,14,45,744.0,68.0,1.35,17.0,334.0,732.13,576.74
2016,11,14,15,0,716.0,65.0,1.5,17.0,296.0,690.66,549.12
2016,11,14,15,15,675.0,60.5,1.55,16.5,255.0,641.32,514.54
2016,11,14,15,30,634.0,56.0,1.6,16.0,214.0,586.38,474.08
2016,11,14,15,45,573.0,50.0,1.65,15.5,171.5,515.1,418.85
2016,11,14,16,0,512.0,44.0,1.7,15.0,129.0,445.95,362.1
2016,11,14,16,15,409.0,35.0,1.8,14.5,89.0,348.65,278.09
2016,11,14,16,30,306.0,26.0,1.9,14.0,49.0,253.85,167.29
2016,11,14,16,45,153.0,13.0,2.0,14.0,24.5,98.75,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,197.5,14.0,1.9,13.0,34.0,11.04,0.0
2016,11,15,7,30,395.0,28.0,2.0,13.0,68.0,22.63,13.22
2016,11,15,7,45,477.5,35.0,2.1,13.5,108.0,27.61,18.55
2016,11,15,8,0,560.0,42.0,2.2,14.0,148.0,66.66,33.98
2016,11,15,8,15,613.0,47.0,2.25,14.0,189.0,113.71,64.26
2016,11,15,8,30,666.0,52.0,2.3,14.0,230.0,166.77,106.78
2016,11,15,8,45,698.0,55.5,2.35,14.5,269.0,219.19,153.08
2016,11,15,9,0,730.0,59.0,2.4,15.0,308.0,274.49,202.91
2016,11,15,9,15,754.0,62.0,2.45,15.0,343.5,329.08,252.59
2016,11,15,9,30,778.0,65.0,2.5,15.0,379.0,385.04,302.52
2016,11,15,9,45,768.5,75.0,2.6,15.5,405.0,434.16,345.51
2016,11,15,10,0,759.0,85.0,2.7,16.0,431.0,480.74,384.97
2016,11,15,10,15,408.0,147.5,2.75,16.0,335.0,385.96,311.94
2016,11,15,10,30,57.0,210.0,2.8,16.0,239.0,236.05,189.7
2016,11,15,10,45,28.5,167.0,2.85,16.0,181.5,177.35,142.13
2016,11,15,11,0,0.0,124.0,2.9,16.0,124.0,111.44,87.46
2016,11,15,11,15,5.5,157.0,3.0,16.0,160.0,147.17,117.02
2016,11,15,11,30,11.0,190.0,3.1,16.0,196.0,184.54,147.55
2016,11,15,11,45,41.5,216.0,3.25,16.0,239.0,248.17,199.86
2016,11,15,12,0,72.0,242.0,3.4,16.0,282.0,305.13,246.22
2016,11,15,12,15,47.5,224.5,3.5,15.5,250.5,268.5,216.7
2016,11,15,12,30,23.0,207.0,3.6,15.0,219.0,216.72,174.75
2016,11,15,12,45,55.5,218.5,3.7,15.0,248.0,274.53,222.98
2016,11,15,13,0,88.0,230.0,3.8,15.0,277.0,320.26,260.94
2016,11,15,13,15,44.0,176.0,3.8,15.0,199.5,219.61,178.54
2016,11,15,13,30,0.0,122.0,3.8,15.0,122.0,111.93,88.51
2016,11,15,13,45,83.5,157.0,3.85,15.0,194.0,236.09,194.71
2016,11,15,14,0,167.0,192.0,3.9,15.0,266.0,372.58,307.62
2016,11,15,14,15,121.5,176.0,3.85,14.5,228.0,315.08,260.49
2016,11,15,14,30,76.0,160.0,3.8,14.0,190.0,242.54,200.79
2016,11,15,14,45,71.0,145.0,3.75,14.0,170.5,222.05,184.18
2016,11,15,15,0,66.0,130.0,3.7,14.0,151.0,201.62,167.25
2016,11,15,15,15,60.5,112.5,3.55,14.0,130.0,177.14,146.63
2016,11,15,15,30,55.0,95.0,3.4,14.0,109.0,152.66,125.65
2016,11,15,15,45,44.0,77.0,3.25,14.0,87.0,123.33,100.05
2016,11,15,16,0,33.0,59.0,3.1,14.0,65.0,94.13,74.24
2016,11,15,16,15,16.5,41.5,2.95,13.5,44.5,62.03,45.65
2016,11,15,16,30,0.0,24.0,2.8,13.0,24.0,23.93,10.15
2016,11,15,16,45,0.0,12.0,2.7,13.0,12.0,10.91,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,202.0,15.0,2.8,10.0,35.0,12.0,0.0
2016,11,16,7,30,404.0,30.0,2.9,10.0,70.0,24.6,14.85
2016,11,16,7,45,497.5,37.5,3.05,10.5,112.0,29.97,20.83
2016,11,16,8,0,591.0,45.0,3.2,11.0,154.0,67.65,34.65
2016,11,16,8,15,646.0,50.0,3.35,11.0,197.5,119.17,68.33
2016,11,16,8,30,701.0,55.0,3.5,11.0,241.0,174.43,112.99
2016,11,16,8,45,737.0,58.5,3.7,11.5,281.5,229.78,162.41
2016,11,16,9,0,773.0,62.0,3.9,12.0,322.0,288.42,216.01
2016,11,16,9,15,797.0,64.5,3.95,12.0,358.5,344.9,268.44
2016,11,16,9,30,821.0,67.0,4.0,12.0,395.0,402.65,321.08
2016,11,16,9,45,837.0,69.0,4.05,12.5,426.0,457.22,369.39
2016,11,16,10,0,853.0,71.0,4.1,13.0,457.0,511.59,416.1
2016,11,16,10,15,864.5,72.5,4.1,13.0,482.0,562.46,459.41
2016,11,16,10,30,876.0,74.0,4.1,13.0,507.0,609.08,498.39
2016,11,16,10,45,877.0,77.0,4.1,13.0,523.5,651.61,533.16
2016,11,16,11,0,878.0,80.0,4.1,13.0,540.0,696.13,568.54
2016,11,16,11,15,882.0,80.5,4.1,13.0,550.0,728.38,593.01
2016,11,16,11,30,886.0,81.0,4.1,13.0,560.0,762.46,618.24
2016,11,16,11,45,876.5,84.5,4.1,13.0,560.5,793.08,640.79
2016,11,16,12,0,867.0,88.0,4.1,13.0,561.0,814.36,656.4
2016,11,16,12,15,865.0,88.0,4.05,13.0,556.0,834.0,670.71
2016,11,16,12,30,863.0,88.0,4.0,13.0,551.0,850.22,682.59
2016,11,16,12,45,864.0,85.0,4.0,13.0,539.5,861.89,691.5
2016,11,16,13,0,865.0,82.0,4.0,13.0,528.0,870.03,698.0
2016,11,16,13,15,856.0,80.5,3.95,13.0,508.5,867.76,696.79
2016,11,16,13,30,847.0,79.0,3.9,13.0,489.0,861.89,693.14
2016,11,16,13,45,827.0,79.0,3.9,13.0,461.0,844.78,681.59
2016,11,16,14,0,807.0,79.0,3.9,13.0,433.0,824.36,667.66
2016,11,16,14,15,787.0,76.5,3.85,13.0,400.5,797.74,648.8
2016,11,16,14,30,767.0,74.0,3.8,13.0,368.0,768.31,627.66
2016,11,16,14,45,730.0,72.0,3.8,13.0,329.0,722.77,594.09
2016,11,16,15,0,693.0,70.0,3.8,13.0,290.0,682.01,563.52
2016,11,16,15,15,650.0,65.5,3.7,12.5,249.0,626.55,521.1
2016,11,16,15,30,607.0,61.0,3.6,12.0,208.0,570.84,476.94
2016,11,16,15,45,534.0,54.5,3.5,12.0,165.0,491.11,410.74
2016,11,16,16,0,461.0,48.0,3.4,12.0,122.0,414.06,343.54
2016,11,16,16,15,354.0,37.5,3.3,11.5,83.5,314.43,254.29
2016,11,16,16,30,247.0,27.0,3.2,11.0,45.0,215.27,132.96
2016,11,16,16,45,123.5,13.5,3.1,11.0,22.5,82.22,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,211.0,13.5,1.35,7.5,33.5,10.74,0.0
2016,11,17,7,30,422.0,27.0,1.3,8.0,67.0,24.01,14.29
2016,11,17,7,45,512.5,34.0,1.3,8.5,109.0,29.5,20.58
2016,11,17,8,0,603.0,41.0,1.3,9.0,151.0,65.98,33.56
2016,11,17,8,15,657.5,46.0,1.3,9.0,193.5,115.5,65.18
2016,11,17,8,30,712.0,51.0,1.3,9.0,236.0,171.17,110.03
2016,11,17,8,45,749.5,53.5,1.35,9.5,277.0,226.35,159.04
2016,11,17,9,0,787.0,56.0,1.4,10.0,318.0,284.94,212.2
2016,11,17,9,15,811.0,58.5,1.3,10.5,355.0,341.98,263.82
2016,11,17,9,30,835.0,61.0,1.2,11.0,392.0,400.27,314.99
2016,11,17,9,45,853.5,62.5,1.2,11.5,423.5,454.93,362.0
2016,11,17,10,0,872.0,64.0,1.2,12.0,455.0,510.01,407.68
2016,11,17,10,15,883.0,65.0,1.15,12.0,480.0,560.14,448.51
2016,11,17,10,30,894.0,66.0,1.1,12.0,505.0,608.96,487.0
2016,11,17,10,45,903.0,66.5,1.05,12.5,523.0,654.4,520.83
2016,11,17,11,0,912.0,67.0,1.0,13.0,541.0,697.87,552.08
2016,11,17,11,15,915.5,67.5,0.95,13.0,551.5,735.23,577.28
2016,11,17,11,30,919.0,68.0,0.9,13.0,562.0,769.81,600.26
2016,11,17,11,45,920.5,68.0,0.85,13.5,564.5,799.31,618.34
2016,11,17,12,0,922.0,68.0,0.8,14.0,567.0,825.61,634.06
2016,11,17,12,15,920.0,67.5,0.8,14.0,562.0,845.1,647.11
2016,11,17,12,30,918.0,67.0,0.8,14.0,557.0,861.03,657.92
2016,11,17,12,45,912.0,67.0,0.85,14.0,544.5,870.57,665.48
2016,11,17,13,0,906.0,67.0,0.9,14.0,532.0,876.42,670.77
2016,11,17,13,15,897.5,66.0,0.9,14.0,512.0,875.13,670.54
2016,11,17,13,30,889.0,65.0,0.9,14.0,492.0,870.18,668.07
2016,11,17,13,45,875.5,64.0,0.9,14.0,465.0,857.33,660.36
2016,11,17,14,0,862.0,63.0,0.9,14.0,438.0,841.11,650.47
2016,11,17,14,15,843.5,61.0,0.85,14.0,405.0,816.07,633.63
2016,11,17,14,30,825.0,59.0,0.8,14.0,372.0,796.46,620.55
2016,11,17,14,45,798.0,56.5,0.8,14.0,334.0,757.98,594.61
2016,11,17,15,0,771.0,54.0,0.8,14.0,296.0,717.42,566.69
2016,11,17,15,15,731.5,50.5,0.75,13.5,254.5,664.01,528.73
2016,11,17,15,30,692.0,47.0,0.7,13.0,213.0,609.92,488.72
2016,11,17,15,45,630.5,42.0,0.65,13.0,170.0,537.79,432.25
2016,11,17,16,0,569.0,37.0,0.6,13.0,127.0,467.36,374.41
2016,11,17,16,15,465.0,29.5,0.6,12.5,87.0,369.15,290.05
2016,11,17,16,30,361.0,22.0,0.6,12.0,47.0,270.89,157.15
2016,11,17,16,45,180.5,11.0,0.6,12.0,23.5,112.08,0.0
2016,11,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,186.0,14.0,2.4,7.5,31.0,11.23,0.0
2016,11,18,7,30,372.0,28.0,2.4,8.0,62.0,22.95,13.08
2016,11,18,7,45,465.0,36.5,2.45,8.5,103.0,29.25,20.27
2016,11,18,8,0,558.0,45.0,2.5,9.0,144.0,64.03,33.57
2016,11,18,8,15,615.5,50.5,2.35,9.0,187.0,111.89,64.08
2016,11,18,8,30,673.0,56.0,2.2,9.0,230.0,168.04,109.25
2016,11,18,8,45,712.0,60.5,2.1,9.5,271.0,223.17,158.07
2016,11,18,9,0,751.0,65.0,2.0,10.0,312.0,282.01,211.27
2016,11,18,9,15,776.0,67.5,2.05,10.5,348.5,337.47,261.99
2016,11,18,9,30,801.0,70.0,2.1,11.0,385.0,394.36,312.83
2016,11,18,9,45,824.0,71.0,2.15,11.5,417.0,449.89,361.26
2016,11,18,10,0,847.0,72.0,2.2,12.0,449.0,505.94,408.63
2016,11,18,10,15,858.0,73.5,2.35,12.5,473.5,556.18,450.47
2016,11,18,10,30,869.0,75.0,2.5,13.0,498.0,605.2,490.24
2016,11,18,10,45,875.5,76.0,2.65,13.5,515.0,645.61,522.6
2016,11,18,11,0,882.0,77.0,2.8,14.0,532.0,687.03,554.91
2016,11,18,11,15,885.5,77.5,2.85,14.0,542.0,723.47,582.25
2016,11,18,11,30,889.0,78.0,2.9,14.0,552.0,757.23,606.95
2016,11,18,11,45,889.0,78.0,3.0,14.5,554.5,784.87,626.25
2016,11,18,12,0,889.0,78.0,3.1,15.0,557.0,809.34,643.26
2016,11,18,12,15,887.0,78.0,3.2,15.0,552.0,828.91,657.99
2016,11,18,12,30,885.0,78.0,3.3,15.0,547.0,845.06,670.41
2016,11,18,12,45,882.0,76.5,3.4,15.0,535.0,855.04,678.54
2016,11,18,13,0,879.0,75.0,3.5,15.0,523.0,861.47,684.29
2016,11,18,13,15,870.5,74.0,3.55,15.0,503.5,860.21,684.36
2016,11,18,13,30,862.0,73.0,3.6,15.0,484.0,863.89,688.21
2016,11,18,13,45,850.5,71.0,3.7,15.0,458.0,851.76,680.9
2016,11,18,14,0,839.0,69.0,3.8,15.0,432.0,836.23,671.2
2016,11,18,14,15,820.5,67.0,3.75,15.0,399.5,811.45,653.86
2016,11,18,14,30,802.0,65.0,3.7,15.0,367.0,783.76,634.23
2016,11,18,14,45,776.0,62.0,3.65,15.0,330.0,745.9,606.62
2016,11,18,15,0,750.0,59.0,3.6,15.0,293.0,705.94,576.8
2016,11,18,15,15,709.5,55.0,3.4,14.5,251.5,651.61,535.43
2016,11,18,15,30,669.0,51.0,3.2,14.0,210.0,596.59,492.04
2016,11,18,15,45,605.0,45.5,3.05,14.0,167.0,522.62,431.07
2016,11,18,16,0,541.0,40.0,2.9,14.0,124.0,458.47,375.27
2016,11,18,16,15,431.0,31.5,2.8,13.5,84.5,357.2,284.33
2016,11,18,16,30,321.0,23.0,2.7,13.0,45.0,254.5,140.86
2016,11,18,16,45,160.5,11.5,2.65,12.5,22.5,101.11,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
