Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,4.9,13.0,0.5,0.44,0.0
2016,11,19,7,30,0.0,1.0,4.9,13.0,1.0,0.88,0.0
2016,11,19,7,45,0.0,1.5,4.9,13.0,1.5,1.31,0.0
2016,11,19,8,0,0.0,2.0,4.9,13.0,2.0,1.75,0.0
2016,11,19,8,15,0.0,3.0,4.9,13.0,3.0,2.63,0.0
2016,11,19,8,30,0.0,4.0,4.9,13.0,4.0,3.51,0.0
2016,11,19,8,45,0.0,4.5,4.9,13.0,4.5,3.95,0.0
2016,11,19,9,0,0.0,5.0,4.9,13.0,5.0,4.39,0.0
2016,11,19,9,15,0.0,6.0,4.9,13.0,6.0,5.27,0.0
2016,11,19,9,30,0.0,7.0,4.9,13.0,7.0,6.15,0.0
2016,11,19,9,45,0.0,12.0,4.9,13.0,12.0,10.56,3.44
2016,11,19,10,0,0.0,17.0,4.9,13.0,17.0,14.97,7.21
2016,11,19,10,15,0.0,47.0,4.9,13.0,47.0,41.49,29.89
2016,11,19,10,30,0.0,77.0,4.9,13.0,77.0,68.13,52.47
2016,11,19,10,45,0.0,71.5,4.9,13.5,71.5,63.24,48.16
2016,11,19,11,0,0.0,66.0,4.9,14.0,66.0,58.36,43.89
2016,11,19,11,15,0.0,62.5,4.85,14.0,62.5,55.26,41.23
2016,11,19,11,30,0.0,59.0,4.8,14.0,59.0,52.16,38.59
2016,11,19,11,45,0.0,60.0,4.8,14.0,60.0,53.05,39.33
2016,11,19,12,0,0.0,61.0,4.8,14.0,61.0,53.93,40.08
2016,11,19,12,15,0.0,68.5,4.75,14.0,68.5,60.59,45.7
2016,11,19,12,30,0.0,76.0,4.7,14.0,76.0,67.26,51.33
2016,11,19,12,45,0.0,54.0,4.7,14.5,54.0,47.72,34.8
2016,11,19,13,0,0.0,32.0,4.7,15.0,32.0,28.23,18.3
2016,11,19,13,15,0.0,68.0,4.6,15.0,68.0,60.13,45.29
2016,11,19,13,30,0.0,104.0,4.5,15.0,104.0,94.02,73.82
2016,11,19,13,45,0.0,102.5,4.45,15.0,102.5,92.96,73.02
2016,11,19,14,0,0.0,101.0,4.4,15.0,101.0,92.02,72.36
2016,11,19,14,15,0.0,61.5,4.25,14.5,61.5,54.33,40.74
2016,11,19,14,30,0.0,22.0,4.1,14.0,22.0,19.37,11.0
2016,11,19,14,45,0.0,19.5,4.0,14.0,19.5,17.16,9.12
2016,11,19,15,0,0.0,17.0,3.9,14.0,17.0,14.95,7.23
2016,11,19,15,15,0.0,14.5,3.7,14.0,14.5,12.74,5.32
2016,11,19,15,30,0.0,12.0,3.5,14.0,12.0,10.54,3.4
2016,11,19,15,45,0.0,9.5,3.35,14.0,9.5,8.34,1.46
2016,11,19,16,0,0.0,7.0,3.2,14.0,7.0,6.14,0.0
2016,11,19,16,15,0.0,4.5,3.15,13.5,4.5,3.94,0.0
2016,11,19,16,30,0.0,2.0,3.1,13.0,2.0,1.75,0.0
2016,11,19,16,45,0.0,1.0,3.05,13.0,1.0,0.91,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.5,14.0,1.55,12.0,14.0,12.73,0.0
2016,11,20,7,30,1.0,28.0,1.5,12.0,28.0,24.05,12.88
2016,11,20,7,45,18.5,45.0,1.5,12.0,48.5,37.42,26.93
2016,11,20,8,0,36.0,62.0,1.5,12.0,69.0,53.66,39.03
2016,11,20,8,15,46.5,80.0,1.55,12.0,90.5,73.4,55.25
2016,11,20,8,30,57.0,98.0,1.6,12.0,112.0,94.83,73.24
2016,11,20,8,45,62.5,115.0,1.65,12.5,133.0,115.87,91.13
2016,11,20,9,0,68.0,132.0,1.7,13.0,154.0,137.8,109.73
2016,11,20,9,15,74.0,146.5,1.7,13.0,173.0,158.46,127.33
2016,11,20,9,30,80.0,161.0,1.7,13.0,192.0,179.91,145.45
2016,11,20,9,45,49.0,162.0,1.7,13.0,181.5,172.61,139.86
2016,11,20,10,0,18.0,163.0,1.7,13.0,171.0,156.78,126.77
2016,11,20,10,15,10.5,161.5,1.7,13.0,166.0,152.52,123.11
2016,11,20,10,30,3.0,160.0,1.7,13.0,161.0,147.47,118.7
2016,11,20,10,45,20.5,183.5,1.7,13.0,194.0,181.87,147.25
2016,11,20,11,0,38.0,207.0,1.7,13.0,227.0,228.11,185.11
2016,11,20,11,15,77.0,223.0,1.6,13.0,263.5,275.78,224.14
2016,11,20,11,30,116.0,239.0,1.5,13.0,300.0,338.61,274.56
2016,11,20,11,45,62.0,210.5,1.45,13.0,243.5,258.51,209.44
2016,11,20,12,0,8.0,182.0,1.4,13.0,187.0,176.42,141.74
2016,11,20,12,15,4.5,173.5,1.25,13.0,176.5,165.67,133.06
2016,11,20,12,30,1.0,165.0,1.1,13.0,166.0,154.76,124.01
2016,11,20,12,45,7.5,174.0,1.0,13.0,178.5,170.55,137.26
2016,11,20,13,0,14.0,183.0,0.9,13.0,191.0,187.08,150.97
2016,11,20,13,15,129.5,192.5,0.85,13.0,254.5,330.14,269.56
2016,11,20,13,30,245.0,202.0,0.8,13.0,318.0,462.75,374.17
2016,11,20,13,45,168.0,192.5,0.8,13.5,270.0,370.91,300.53
2016,11,20,14,0,91.0,183.0,0.8,14.0,222.0,279.68,227.3
2016,11,20,14,15,186.0,164.5,0.8,14.0,236.5,355.37,291.15
2016,11,20,14,30,281.0,146.0,0.8,14.0,251.0,428.3,350.21
2016,11,20,14,45,499.0,103.0,0.8,14.0,266.0,566.46,459.56
2016,11,20,15,0,717.0,60.0,0.8,14.0,281.0,678.57,541.18
2016,11,20,15,15,674.5,56.0,0.75,13.5,240.0,623.68,499.52
2016,11,20,15,30,632.0,52.0,0.7,13.0,199.0,574.63,462.63
2016,11,20,15,45,567.5,46.0,0.65,13.0,157.5,501.85,404.93
2016,11,20,16,0,503.0,40.0,0.6,13.0,116.0,431.52,346.21
2016,11,20,16,15,389.5,31.0,0.6,12.5,78.0,329.17,256.81
2016,11,20,16,30,276.0,22.0,0.6,12.0,40.0,223.98,106.61
2016,11,20,16,45,138.0,11.0,0.65,12.0,20.0,87.77,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.25,10.0,27.5,11.37,0.0
2016,11,21,7,30,373.0,25.0,2.3,10.0,55.0,20.53,9.79
2016,11,21,7,45,472.5,32.0,2.4,10.5,95.0,27.95,18.75
2016,11,21,8,0,572.0,39.0,2.5,11.0,135.0,58.44,29.43
2016,11,21,8,15,630.0,44.0,2.55,11.0,177.0,105.83,58.12
2016,11,21,8,30,688.0,49.0,2.6,11.0,219.0,159.8,100.6
2016,11,21,8,45,725.0,52.5,2.65,11.5,259.0,213.93,148.37
2016,11,21,9,0,762.0,56.0,2.7,12.0,299.0,271.48,200.65
2016,11,21,9,15,787.5,58.5,2.7,12.0,335.0,327.28,252.23
2016,11,21,9,30,813.0,61.0,2.7,12.0,371.0,384.54,304.21
2016,11,21,9,45,817.5,66.5,2.7,12.5,400.0,436.87,350.57
2016,11,21,10,0,822.0,72.0,2.7,13.0,429.0,488.01,394.38
2016,11,21,10,15,835.0,73.5,2.7,13.0,454.0,538.01,436.67
2016,11,21,10,30,848.0,75.0,2.7,13.0,479.0,587.05,477.08
2016,11,21,10,45,858.0,75.5,2.7,13.5,497.5,631.87,512.35
2016,11,21,11,0,868.0,76.0,2.7,14.0,516.0,670.61,542.24
2016,11,21,11,15,873.0,76.5,2.65,14.0,526.5,707.57,569.92
2016,11,21,11,30,878.0,77.0,2.6,14.0,537.0,742.02,594.59
2016,11,21,11,45,881.0,77.0,2.55,14.0,540.5,771.67,615.59
2016,11,21,12,0,884.0,77.0,2.5,14.0,544.0,798.36,634.39
2016,11,21,12,15,882.5,76.5,2.5,14.0,539.5,817.71,648.26
2016,11,21,12,30,881.0,76.0,2.5,14.0,535.0,833.68,659.85
2016,11,21,12,45,878.0,75.0,2.5,14.0,523.5,844.34,667.78
2016,11,21,13,0,875.0,74.0,2.5,14.0,512.0,851.49,673.38
2016,11,21,13,15,866.0,73.0,2.5,14.0,492.5,849.97,672.94
2016,11,21,13,30,857.0,72.0,2.5,14.0,473.0,853.33,676.23
2016,11,21,13,45,842.5,70.5,2.5,14.0,447.0,839.51,667.21
2016,11,21,14,0,828.0,69.0,2.5,14.0,421.0,822.35,655.96
2016,11,21,14,15,808.5,67.0,2.5,14.0,388.5,797.12,638.76
2016,11,21,14,30,789.0,65.0,2.5,14.0,356.0,769.04,619.3
2016,11,21,14,45,759.5,62.0,2.5,14.0,319.0,728.86,590.42
2016,11,21,15,0,730.0,59.0,2.5,14.0,282.0,686.74,559.4
2016,11,21,15,15,687.0,55.0,2.45,13.5,241.0,631.3,517.82
2016,11,21,15,30,644.0,51.0,2.4,13.0,200.0,575.33,474.16
2016,11,21,15,45,575.0,45.5,2.35,13.0,158.0,506.02,417.07
2016,11,21,16,0,506.0,40.0,2.3,13.0,116.0,433.16,354.15
2016,11,21,16,15,390.5,31.0,2.3,12.5,77.5,329.58,260.43
2016,11,21,16,30,275.0,22.0,2.3,12.0,39.0,222.35,98.2
2016,11,21,16,45,137.5,11.0,2.35,11.5,19.5,87.42,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,89.0,13.5,0.75,9.0,20.5,12.28,0.0
2016,11,22,7,30,178.0,27.0,0.7,9.0,41.0,21.19,9.77
2016,11,22,7,45,242.0,41.0,0.7,9.5,73.5,31.78,22.16
2016,11,22,8,0,306.0,55.0,0.7,10.0,106.0,56.88,35.35
2016,11,22,8,15,344.5,68.0,0.75,10.0,140.0,93.75,60.25
2016,11,22,8,30,383.0,81.0,0.8,10.0,174.0,135.22,93.32
2016,11,22,8,45,404.0,93.0,0.85,10.5,206.5,176.41,129.06
2016,11,22,9,0,425.0,105.0,0.9,11.0,239.0,219.78,167.37
2016,11,22,9,15,451.5,111.5,1.0,11.0,269.0,261.84,204.85
2016,11,22,9,30,478.0,118.0,1.1,11.0,299.0,306.12,243.86
2016,11,22,9,45,471.5,131.0,1.2,11.5,321.5,344.3,277.13
2016,11,22,10,0,465.0,144.0,1.3,12.0,344.0,381.11,308.29
2016,11,22,10,15,461.0,154.5,1.35,12.0,362.5,415.31,336.97
2016,11,22,10,30,457.0,165.0,1.4,12.0,381.0,448.17,363.92
2016,11,22,10,45,477.5,167.5,1.45,12.5,400.5,486.7,394.31
2016,11,22,11,0,498.0,170.0,1.5,13.0,420.0,525.46,424.28
2016,11,22,11,15,456.0,184.0,1.5,13.0,417.0,532.65,429.42
2016,11,22,11,30,414.0,198.0,1.5,13.0,414.0,535.57,431.28
2016,11,22,11,45,404.5,201.5,1.55,13.0,413.5,548.22,441.36
2016,11,22,12,0,395.0,205.0,1.6,13.0,413.0,545.27,439.79
2016,11,22,12,15,381.5,206.0,1.6,13.0,405.5,547.48,441.68
2016,11,22,12,30,368.0,207.0,1.6,13.0,398.0,547.78,442.06
2016,11,22,12,45,340.5,207.0,1.6,13.0,380.5,533.31,431.01
2016,11,22,13,0,313.0,207.0,1.6,13.0,363.0,516.93,418.55
2016,11,22,13,15,349.0,192.0,1.6,13.0,359.5,535.0,434.16
2016,11,22,13,30,385.0,177.0,1.6,13.0,356.0,551.65,448.41
2016,11,22,13,45,357.5,170.5,1.65,13.0,329.5,522.58,426.55
2016,11,22,14,0,330.0,164.0,1.7,13.0,303.0,492.29,403.82
2016,11,22,14,15,298.5,154.5,1.7,13.0,273.0,453.81,374.12
2016,11,22,14,30,267.0,145.0,1.7,13.0,243.0,414.9,343.63
2016,11,22,14,45,251.0,132.5,1.7,13.0,217.0,384.56,319.85
2016,11,22,15,0,235.0,120.0,1.7,13.0,191.0,353.92,295.25
2016,11,22,15,15,218.0,104.5,1.65,12.5,163.0,318.02,266.19
2016,11,22,15,30,201.0,89.0,1.6,12.0,135.0,282.18,236.28
2016,11,22,15,45,179.0,71.5,1.6,12.0,106.5,239.74,199.51
2016,11,22,16,0,157.0,54.0,1.6,12.0,78.0,197.69,161.99
2016,11,22,16,15,107.0,38.0,1.65,11.5,52.0,140.95,109.62
2016,11,22,16,30,57.0,22.0,1.7,11.0,26.0,77.16,27.52
2016,11,22,16,45,28.5,11.0,1.8,11.0,13.0,26.04,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,87.0,15.5,2.0,9.5,22.0,14.1,0.0
2016,11,23,7,30,174.0,31.0,1.9,10.0,44.0,24.43,11.13
2016,11,23,7,45,284.5,43.0,1.85,10.5,81.0,33.5,23.38
2016,11,23,8,0,395.0,55.0,1.8,11.0,118.0,61.89,37.52
2016,11,23,8,15,465.5,63.0,1.85,11.0,159.0,102.67,62.58
2016,11,23,8,30,536.0,71.0,1.9,11.0,200.0,151.85,100.34
2016,11,23,8,45,581.5,77.0,2.0,11.5,239.0,201.77,143.17
2016,11,23,9,0,627.0,83.0,2.1,12.0,278.0,256.38,191.45
2016,11,23,9,15,659.0,87.0,2.15,12.0,314.0,308.99,239.07
2016,11,23,9,30,691.0,91.0,2.2,12.0,350.0,364.04,288.18
2016,11,23,9,45,724.0,91.0,2.25,12.0,382.5,417.62,335.26
2016,11,23,10,0,757.0,91.0,2.3,12.0,415.0,472.89,382.68
2016,11,23,10,15,772.0,93.5,2.3,12.0,440.0,522.55,424.48
2016,11,23,10,30,787.0,96.0,2.3,12.0,465.0,570.25,463.72
2016,11,23,10,45,799.0,96.5,2.3,12.5,483.5,614.13,498.22
2016,11,23,11,0,811.0,97.0,2.3,13.0,502.0,656.58,530.75
2016,11,23,11,15,816.0,97.5,2.3,13.0,512.5,692.48,558.62
2016,11,23,11,30,821.0,98.0,2.3,13.0,523.0,726.01,583.48
2016,11,23,11,45,824.5,97.5,2.3,13.0,526.5,754.73,604.17
2016,11,23,12,0,828.0,97.0,2.3,13.0,530.0,780.65,622.82
2016,11,23,12,15,826.0,97.0,2.35,13.0,525.5,799.75,636.95
2016,11,23,12,30,824.0,97.0,2.4,13.0,521.0,815.59,648.89
2016,11,23,12,45,819.5,95.5,2.5,13.0,509.5,824.27,656.19
2016,11,23,13,0,815.0,94.0,2.6,13.0,498.0,829.52,661.22
2016,11,23,13,15,805.5,92.5,2.65,13.0,478.5,827.05,660.43
2016,11,23,13,30,796.0,91.0,2.7,13.0,459.0,821.13,657.32
2016,11,23,13,45,784.0,88.0,2.8,13.0,434.0,807.94,649.32
2016,11,23,14,0,772.0,85.0,2.9,13.0,409.0,791.52,638.94
2016,11,23,14,15,750.5,82.0,2.85,12.5,377.0,769.79,624.78
2016,11,23,14,30,729.0,79.0,2.8,12.0,345.0,740.0,604.35
2016,11,23,14,45,701.0,74.5,2.8,12.0,309.0,700.61,575.38
2016,11,23,15,0,673.0,70.0,2.8,12.0,273.0,659.47,544.36
2016,11,23,15,15,626.5,65.0,2.6,11.5,232.5,601.96,499.64
2016,11,23,15,30,580.0,60.0,2.4,11.0,192.0,544.37,453.33
2016,11,23,15,45,512.5,52.5,2.25,11.0,151.0,469.18,390.44
2016,11,23,16,0,445.0,45.0,2.1,11.0,110.0,396.4,326.13
2016,11,23,16,15,325.0,34.0,2.05,10.5,73.0,289.92,229.05
2016,11,23,16,30,205.0,23.0,2.0,10.0,36.0,178.93,63.47
2016,11,23,16,45,102.5,11.5,2.0,10.0,18.0,68.08,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,110.5,14.0,1.35,6.0,22.0,12.73,0.0
2016,11,24,7,30,221.0,28.0,1.4,6.0,44.0,22.12,8.79
2016,11,24,7,45,333.5,39.0,1.5,6.5,82.5,32.18,22.53
2016,11,24,8,0,446.0,50.0,1.6,7.0,121.0,58.33,34.24
2016,11,24,8,15,515.0,57.5,1.55,7.0,162.5,101.46,60.5
2016,11,24,8,30,584.0,65.0,1.5,7.0,204.0,152.68,100.24
2016,11,24,8,45,635.5,69.5,1.5,7.5,245.0,205.07,145.54
2016,11,24,9,0,687.0,74.0,1.5,8.0,286.0,262.72,196.94
2016,11,24,9,15,717.0,77.5,1.45,8.5,322.5,317.25,246.42
2016,11,24,9,30,747.0,81.0,1.4,9.0,359.0,373.88,296.66
2016,11,24,9,45,771.0,83.0,1.4,9.5,390.5,428.11,343.8
2016,11,24,10,0,795.0,85.0,1.4,10.0,422.0,482.86,389.91
2016,11,24,10,15,809.0,87.0,1.3,10.0,447.5,532.77,431.03
2016,11,24,10,30,823.0,89.0,1.2,10.0,473.0,581.9,470.13
2016,11,24,10,45,834.5,89.5,1.1,10.5,491.5,626.84,503.87
2016,11,24,11,0,846.0,90.0,1.0,11.0,510.0,670.21,535.2
2016,11,24,11,15,851.0,91.0,0.85,11.0,521.0,707.82,561.57
2016,11,24,11,30,856.0,92.0,0.7,11.0,532.0,742.97,584.05
2016,11,24,11,45,860.5,91.0,0.6,11.5,535.5,772.84,601.72
2016,11,24,12,0,865.0,90.0,0.5,12.0,539.0,799.82,617.09
2016,11,24,12,15,863.0,90.0,0.4,12.0,535.0,819.72,628.55
2016,11,24,12,30,861.0,90.0,0.3,12.0,531.0,836.24,637.79
2016,11,24,12,45,856.5,89.0,0.25,12.5,519.0,846.04,642.41
2016,11,24,13,0,852.0,88.0,0.2,13.0,507.0,852.3,644.9
2016,11,24,13,15,842.0,86.5,0.2,13.0,487.5,849.7,643.72
2016,11,24,13,30,832.0,85.0,0.2,13.0,468.0,843.54,640.43
2016,11,24,13,45,765.5,85.0,0.25,13.0,422.0,787.15,603.99
2016,11,24,14,0,699.0,85.0,0.3,13.0,376.0,733.39,569.39
2016,11,24,14,15,665.0,84.5,0.35,12.5,344.5,699.65,549.09
2016,11,24,14,30,631.0,84.0,0.4,12.0,313.0,663.84,526.4
2016,11,24,14,45,585.0,84.5,0.45,12.0,279.5,617.64,494.45
2016,11,24,15,0,539.0,85.0,0.5,12.0,246.0,570.06,460.52
2016,11,24,15,15,500.5,77.0,0.55,11.5,209.5,518.07,422.65
2016,11,24,15,30,462.0,69.0,0.6,11.0,173.0,465.87,382.47
2016,11,24,15,45,404.0,58.5,0.7,11.0,136.0,397.5,326.77
2016,11,24,16,0,346.0,48.0,0.8,11.0,99.0,331.27,270.08
2016,11,24,16,15,253.0,35.0,0.9,10.5,65.0,244.5,191.01
2016,11,24,16,30,160.0,22.0,1.0,10.0,31.0,150.06,45.52
2016,11,24,16,45,80.0,11.0,1.15,10.0,15.5,54.95,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,2.0,8.5,9.5,8.64,0.0
2016,11,25,7,30,0.0,19.0,2.0,9.0,19.0,16.74,4.22
2016,11,25,7,45,2.5,36.0,2.0,9.5,36.5,30.82,20.92
2016,11,25,8,0,5.0,53.0,2.0,10.0,54.0,45.35,32.88
2016,11,25,8,15,14.0,70.0,2.0,10.0,73.5,61.6,46.83
2016,11,25,8,30,23.0,87.0,2.0,10.0,93.0,79.67,62.25
2016,11,25,8,45,29.0,103.0,2.0,10.0,111.5,97.68,77.75
2016,11,25,9,0,35.0,119.0,2.0,10.0,130.0,116.66,94.05
2016,11,25,9,15,38.5,133.5,2.0,10.0,147.0,134.38,109.27
2016,11,25,9,30,42.0,148.0,2.0,10.0,164.0,152.69,124.88
2016,11,25,9,45,45.5,160.0,2.0,10.5,178.5,169.15,138.55
2016,11,25,10,0,49.0,172.0,2.0,11.0,193.0,186.11,152.49
2016,11,25,10,15,92.5,188.5,2.0,11.0,230.5,229.35,188.57
2016,11,25,10,30,136.0,205.0,2.0,11.0,268.0,285.01,234.55
2016,11,25,10,45,153.5,213.0,2.05,11.5,287.0,312.43,256.61
2016,11,25,11,0,171.0,221.0,2.1,12.0,306.0,341.08,279.58
2016,11,25,11,15,161.5,226.5,2.1,12.0,308.0,349.35,286.07
2016,11,25,11,30,152.0,232.0,2.1,12.0,310.0,356.66,291.79
2016,11,25,11,45,162.0,233.0,2.15,12.5,316.5,372.67,304.44
2016,11,25,12,0,172.0,234.0,2.2,13.0,323.0,388.79,317.09
2016,11,25,12,15,107.5,222.0,2.15,13.0,277.5,315.67,257.65
2016,11,25,12,30,43.0,210.0,2.1,13.0,232.0,252.69,205.46
2016,11,25,12,45,39.5,203.5,2.1,13.0,223.5,244.97,199.51
2016,11,25,13,0,36.0,197.0,2.1,13.0,215.0,237.08,193.23
2016,11,25,13,15,92.5,199.5,2.1,13.0,243.0,291.71,239.78
2016,11,25,13,30,149.0,202.0,2.1,13.0,271.0,363.1,298.75
2016,11,25,13,45,247.5,180.0,2.1,13.0,286.5,439.24,362.04
2016,11,25,14,0,346.0,158.0,2.1,13.0,302.0,497.09,410.26
2016,11,25,14,15,200.5,152.0,2.1,12.5,234.0,350.69,291.9
2016,11,25,14,30,55.0,146.0,2.1,12.0,166.0,208.56,172.67
2016,11,25,14,45,50.0,131.5,2.1,12.0,148.5,188.89,156.76
2016,11,25,15,0,45.0,117.0,2.1,12.0,131.0,169.32,140.32
2016,11,25,15,15,38.5,100.5,2.0,12.0,111.0,145.7,120.12
2016,11,25,15,30,32.0,84.0,1.9,12.0,91.0,122.18,99.69
2016,11,25,15,45,23.0,67.0,1.85,12.0,71.5,96.09,76.71
2016,11,25,16,0,14.0,50.0,1.8,12.0,52.0,69.95,53.46
2016,11,25,16,15,7.0,33.0,1.8,11.5,34.0,38.89,25.75
2016,11,25,16,30,0.0,16.0,1.8,11.0,16.0,14.1,0.0
2016,11,25,16,45,0.0,8.0,1.85,11.0,8.0,7.28,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,7.28,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,14.09,1.66
2016,11,26,7,45,0.0,31.5,2.85,10.0,31.5,27.32,17.73
2016,11,26,8,0,0.0,47.0,2.8,10.0,47.0,40.47,28.78
2016,11,26,8,15,1.5,64.5,2.75,10.0,64.5,55.91,42.44
2016,11,26,8,30,3.0,82.0,2.7,10.0,82.0,71.9,56.46
2016,11,26,8,45,8.0,97.0,2.65,10.0,99.0,86.93,69.39
2016,11,26,9,0,13.0,112.0,2.6,10.0,116.0,102.69,82.86
2016,11,26,9,15,18.5,125.5,2.7,10.0,132.0,117.96,95.86
2016,11,26,9,30,24.0,139.0,2.8,10.0,148.0,133.96,109.44
2016,11,26,9,45,12.0,138.5,2.95,10.0,143.0,129.99,106.16
2016,11,26,10,0,0.0,138.0,3.1,10.0,138.0,124.63,101.52
2016,11,26,10,15,0.0,136.0,3.3,10.0,136.0,122.93,99.94
2016,11,26,10,30,0.0,134.0,3.5,10.0,134.0,121.17,98.32
2016,11,26,10,45,24.0,169.0,3.7,10.5,181.0,170.06,139.63
2016,11,26,11,0,48.0,204.0,3.9,11.0,228.0,232.06,191.26
2016,11,26,11,15,156.5,212.5,4.0,11.0,292.0,330.22,274.16
2016,11,26,11,30,265.0,221.0,4.1,11.0,356.0,437.92,363.29
2016,11,26,11,45,182.0,225.5,4.2,11.0,318.5,378.95,314.22
2016,11,26,12,0,99.0,230.0,4.3,11.0,281.0,313.85,259.69
2016,11,26,12,15,99.5,228.5,4.3,11.0,279.5,317.02,262.67
2016,11,26,12,30,100.0,227.0,4.3,11.0,278.0,320.07,265.39
2016,11,26,12,45,85.0,218.5,4.3,11.0,261.5,301.43,249.97
2016,11,26,13,0,70.0,210.0,4.3,11.0,245.0,282.12,233.97
2016,11,26,13,15,53.0,196.5,4.15,11.0,222.5,254.32,210.75
2016,11,26,13,30,36.0,183.0,4.0,11.0,200.0,226.1,187.05
2016,11,26,13,45,245.5,161.0,3.9,11.0,263.0,412.79,347.58
2016,11,26,14,0,455.0,139.0,3.8,11.0,326.0,582.97,488.17
2016,11,26,14,15,365.5,139.5,3.7,11.0,283.0,506.57,425.17
2016,11,26,14,30,276.0,140.0,3.6,11.0,240.0,414.98,350.22
2016,11,26,14,45,244.5,131.0,3.55,11.0,212.5,376.89,319.0
2016,11,26,15,0,213.0,122.0,3.5,11.0,185.0,339.42,287.47
2016,11,26,15,15,192.0,106.0,3.5,11.0,156.5,300.58,254.62
2016,11,26,15,30,171.0,90.0,3.5,11.0,128.0,262.08,221.26
2016,11,26,15,45,135.0,73.0,3.5,11.0,99.0,198.95,166.3
2016,11,26,16,0,99.0,56.0,3.5,11.0,70.0,151.02,123.16
2016,11,26,16,15,53.5,38.0,3.6,10.5,45.5,96.34,72.53
2016,11,26,16,30,8.0,20.0,3.7,10.0,21.0,27.94,1.34
2016,11,26,16,45,4.0,10.0,3.8,10.0,10.5,11.34,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,99.0,12.5,3.1,9.0,18.5,11.37,0.0
2016,11,27,7,30,198.0,25.0,3.1,9.0,37.0,19.79,2.99
2016,11,27,7,45,329.0,34.5,3.15,9.5,74.5,28.37,18.51
2016,11,27,8,0,460.0,44.0,3.2,10.0,112.0,50.55,28.2
2016,11,27,8,15,530.5,50.5,3.3,10.0,153.0,93.22,52.6
2016,11,27,8,30,601.0,57.0,3.4,10.0,194.0,144.06,91.11
2016,11,27,8,45,653.5,60.5,3.55,10.5,234.5,196.15,135.86
2016,11,27,9,0,706.0,64.0,3.7,11.0,275.0,254.55,188.11
2016,11,27,9,15,605.0,85.5,3.65,11.0,282.5,284.35,221.3
2016,11,27,9,30,504.0,107.0,3.6,11.0,290.0,299.89,240.54
2016,11,27,9,45,485.5,122.0,3.6,11.0,310.0,336.18,273.98
2016,11,27,10,0,467.0,137.0,3.6,11.0,330.0,369.91,304.14
2016,11,27,10,15,577.5,118.5,3.5,11.0,372.0,439.23,362.52
2016,11,27,10,30,688.0,100.0,3.4,11.0,414.0,512.43,423.35
2016,11,27,10,45,775.0,88.5,3.3,11.5,456.0,583.66,480.61
2016,11,27,11,0,862.0,77.0,3.2,12.0,498.0,660.43,540.74
2016,11,27,11,15,866.5,78.0,3.1,12.0,508.5,698.1,569.98
2016,11,27,11,30,871.0,79.0,3.0,12.0,519.0,733.26,595.48
2016,11,27,11,45,871.0,79.5,2.9,12.5,522.0,761.79,614.68
2016,11,27,12,0,871.0,80.0,2.8,13.0,525.0,787.23,631.45
2016,11,27,12,15,711.0,118.0,2.7,13.0,479.5,729.55,588.04
2016,11,27,12,30,551.0,156.0,2.6,13.0,434.0,650.94,528.01
2016,11,27,12,45,514.5,161.5,2.55,13.0,416.5,638.18,518.6
2016,11,27,13,0,478.0,167.0,2.5,13.0,399.0,622.42,506.37
2016,11,27,13,15,313.5,183.5,2.4,13.0,333.5,491.85,403.05
2016,11,27,13,30,149.0,200.0,2.3,13.0,268.0,360.53,296.15
2016,11,27,13,45,305.5,168.0,2.25,13.0,297.0,472.88,390.67
2016,11,27,14,0,462.0,136.0,2.2,13.0,326.0,584.62,480.7
2016,11,27,14,15,337.0,141.0,2.15,12.5,273.5,466.97,387.4
2016,11,27,14,30,212.0,146.0,2.1,12.0,221.0,370.04,308.61
2016,11,27,14,45,196.0,133.0,2.1,12.0,197.0,324.89,272.71
2016,11,27,15,0,180.0,120.0,2.1,12.0,173.0,295.55,248.55
2016,11,27,15,15,166.0,103.5,2.05,11.5,147.0,262.58,221.24
2016,11,27,15,30,152.0,87.0,2.0,11.0,121.0,229.64,193.18
2016,11,27,15,45,130.0,69.5,1.95,11.0,94.0,189.39,157.72
2016,11,27,16,0,108.0,52.0,1.9,11.0,67.0,162.22,132.16
2016,11,27,16,15,62.5,36.0,1.95,10.5,44.0,98.0,73.7
2016,11,27,16,30,17.0,20.0,2.0,10.0,21.0,33.54,1.32
2016,11,27,16,45,8.5,10.0,2.05,10.0,10.5,13.87,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,77.5,12.5,3.9,10.0,17.0,11.37,0.0
2016,11,28,7,30,155.0,25.0,4.0,10.0,34.0,19.78,0.89
2016,11,28,7,45,272.0,37.0,4.15,10.0,69.5,28.98,18.79
2016,11,28,8,0,389.0,49.0,4.3,10.0,105.0,52.29,31.44
2016,11,28,8,15,464.5,57.0,4.3,10.0,145.0,92.28,54.63
2016,11,28,8,30,540.0,65.0,4.3,10.0,185.0,141.2,91.43
2016,11,28,8,45,593.5,69.5,4.35,10.5,225.0,190.89,133.84
2016,11,28,9,0,647.0,74.0,4.4,11.0,265.0,246.13,183.06
2016,11,28,9,15,680.0,78.0,4.35,11.0,301.0,299.54,232.34
2016,11,28,9,30,713.0,82.0,4.3,11.0,337.0,355.48,283.37
2016,11,28,9,45,636.5,99.5,4.3,11.5,342.0,380.74,309.03
2016,11,28,10,0,560.0,117.0,4.3,12.0,347.0,396.92,325.4
2016,11,28,10,15,627.5,118.5,4.2,12.0,391.0,463.96,381.88
2016,11,28,10,30,695.0,120.0,4.1,12.0,435.0,535.61,440.86
2016,11,28,10,45,679.5,117.5,4.05,12.0,436.0,556.51,458.9
2016,11,28,11,0,664.0,115.0,4.0,12.0,437.0,573.92,473.89
2016,11,28,11,15,700.5,119.5,3.9,12.0,465.5,631.14,519.51
2016,11,28,11,30,737.0,124.0,3.8,12.0,494.0,688.66,564.31
2016,11,28,11,45,745.5,122.0,3.7,12.5,498.5,717.88,585.8
2016,11,28,12,0,754.0,120.0,3.6,13.0,503.0,744.78,604.41
2016,11,28,12,15,751.0,119.5,3.5,13.0,499.0,761.74,616.58
2016,11,28,12,30,748.0,119.0,3.4,13.0,495.0,775.65,626.59
2016,11,28,12,45,734.0,120.0,3.3,13.0,482.0,779.07,628.9
2016,11,28,13,0,720.0,121.0,3.2,13.0,469.0,779.11,628.89
2016,11,28,13,15,601.0,135.5,3.15,13.0,418.5,701.54,571.05
2016,11,28,13,30,482.0,150.0,3.1,13.0,368.0,615.52,504.99
2016,11,28,13,45,582.0,127.5,3.05,13.0,376.0,681.58,558.08
2016,11,28,14,0,682.0,105.0,3.0,13.0,384.0,739.9,602.39
2016,11,28,14,15,656.0,101.5,2.9,13.0,353.0,709.48,579.33
2016,11,28,14,30,630.0,98.0,2.8,13.0,322.0,676.7,554.9
2016,11,28,14,45,612.0,89.5,2.75,13.0,288.0,642.7,529.34
2016,11,28,15,0,594.0,81.0,2.7,13.0,254.0,606.76,501.62
2016,11,28,15,15,542.0,75.0,2.5,12.5,215.0,545.77,453.63
2016,11,28,15,30,490.0,69.0,2.3,12.0,176.0,484.82,404.04
2016,11,28,15,45,436.5,58.0,2.15,12.0,138.0,418.68,347.38
2016,11,28,16,0,383.0,47.0,2.0,12.0,100.0,354.38,289.94
2016,11,28,16,15,261.0,35.0,2.05,11.5,65.5,250.38,193.7
2016,11,28,16,30,139.0,23.0,2.1,11.0,31.0,138.02,17.06
2016,11,28,16,45,69.5,11.5,2.2,10.5,15.5,49.46,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
