Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,183.0,9.0,2.4,7.5,19.0,8.19,0.0
2016,11,29,7,30,366.0,18.0,2.4,8.0,38.0,16.15,0.0
2016,11,29,7,45,477.0,25.0,2.4,8.5,76.5,21.94,12.83
2016,11,29,8,0,588.0,32.0,2.4,9.0,115.0,43.11,20.79
2016,11,29,8,15,650.0,36.5,2.45,9.0,157.0,90.04,45.61
2016,11,29,8,30,712.0,41.0,2.5,9.0,199.0,143.94,86.17
2016,11,29,8,45,750.5,44.5,2.6,9.5,239.0,198.74,134.01
2016,11,29,9,0,789.0,48.0,2.7,10.0,279.0,257.1,187.29
2016,11,29,9,15,814.5,50.0,2.65,10.0,315.0,313.17,239.82
2016,11,29,9,30,840.0,52.0,2.6,10.0,351.0,370.04,292.38
2016,11,29,9,45,856.5,54.0,2.55,10.5,382.0,424.2,341.05
2016,11,29,10,0,873.0,56.0,2.5,11.0,413.0,478.21,388.0
2016,11,29,10,15,885.0,57.5,2.35,11.0,438.0,528.93,431.23
2016,11,29,10,30,897.0,59.0,2.2,11.0,463.0,578.52,472.11
2016,11,29,10,45,903.0,60.5,2.1,11.5,481.0,623.1,507.1
2016,11,29,11,0,909.0,62.0,2.0,12.0,499.0,665.58,539.31
2016,11,29,11,15,913.5,62.5,1.9,12.0,510.5,703.55,567.5
2016,11,29,11,30,918.0,63.0,1.8,12.0,522.0,738.9,592.1
2016,11,29,11,45,917.0,64.0,1.7,12.5,525.0,767.97,610.72
2016,11,29,12,0,916.0,65.0,1.6,13.0,528.0,793.82,626.8
2016,11,29,12,15,915.0,64.5,1.55,13.0,524.5,814.49,640.77
2016,11,29,12,30,914.0,64.0,1.5,13.0,521.0,831.74,652.37
2016,11,29,12,45,900.0,66.5,1.5,13.0,508.0,838.57,657.36
2016,11,29,13,0,886.0,69.0,1.5,13.0,495.0,841.66,659.98
2016,11,29,13,15,877.5,68.0,1.5,13.0,476.5,841.24,660.31
2016,11,29,13,30,869.0,67.0,1.5,13.0,458.0,837.32,658.33
2016,11,29,13,45,856.5,65.5,1.5,13.0,433.0,825.89,651.17
2016,11,29,14,0,844.0,64.0,1.5,13.0,408.0,819.42,647.64
2016,11,29,14,15,825.0,62.0,1.45,13.0,376.5,795.34,630.84
2016,11,29,14,30,806.0,60.0,1.4,13.0,345.0,768.36,611.95
2016,11,29,14,45,777.5,57.0,1.35,13.0,308.5,729.7,584.17
2016,11,29,15,0,749.0,54.0,1.3,13.0,272.0,689.02,554.27
2016,11,29,15,15,706.5,50.5,1.25,12.5,232.0,635.26,514.49
2016,11,29,15,30,664.0,47.0,1.2,12.0,192.0,580.85,472.51
2016,11,29,15,45,596.0,41.5,1.2,12.0,150.5,505.75,411.92
2016,11,29,16,0,528.0,36.0,1.2,12.0,109.0,432.48,349.6
2016,11,29,16,15,408.5,27.5,1.15,11.5,71.5,335.84,257.25
2016,11,29,16,30,289.0,19.0,1.1,11.0,34.0,222.77,22.04
2016,11,29,16,45,144.5,9.5,1.1,11.0,17.0,89.73,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,1.15,9.0,15.5,14.1,0.0
2016,11,30,7,30,0.0,31.0,1.1,9.0,31.0,24.81,0.0
2016,11,30,7,45,207.5,37.0,1.05,9.5,65.5,28.95,18.42
2016,11,30,8,0,415.0,43.0,1.0,10.0,100.0,45.69,26.34
2016,11,30,8,15,489.0,50.0,1.1,10.0,140.0,85.88,48.48
2016,11,30,8,30,563.0,57.0,1.2,10.0,180.0,134.69,84.47
2016,11,30,8,45,616.0,61.0,1.35,10.0,219.5,184.74,126.9
2016,11,30,9,0,669.0,65.0,1.5,10.0,259.0,240.2,176.22
2016,11,30,9,15,334.5,86.0,1.6,10.0,183.0,192.83,150.92
2016,11,30,9,30,0.0,107.0,1.7,10.0,107.0,95.54,76.86
2016,11,30,9,45,10.5,130.5,1.8,10.5,134.5,121.95,99.15
2016,11,30,10,0,21.0,154.0,1.9,11.0,162.0,149.97,122.44
2016,11,30,10,15,13.0,154.5,1.9,11.0,159.5,147.62,120.29
2016,11,30,10,30,5.0,155.0,1.9,11.0,157.0,144.45,117.43
2016,11,30,10,45,7.0,162.0,1.95,11.0,165.5,152.99,124.5
2016,11,30,11,0,9.0,169.0,2.0,11.0,174.0,161.81,131.78
2016,11,30,11,15,17.5,181.5,2.05,11.0,190.5,180.93,147.77
2016,11,30,11,30,26.0,194.0,2.1,11.0,207.0,200.99,164.5
2016,11,30,11,45,65.0,209.5,2.2,11.0,242.5,260.32,214.24
2016,11,30,12,0,104.0,225.0,2.3,11.0,278.0,311.95,257.14
2016,11,30,12,15,102.5,224.5,2.4,11.0,276.0,314.81,259.48
2016,11,30,12,30,101.0,224.0,2.5,11.0,274.0,317.49,261.91
2016,11,30,12,45,196.5,212.5,2.6,11.5,307.0,401.51,332.06
2016,11,30,13,0,292.0,201.0,2.7,12.0,340.0,488.64,402.85
2016,11,30,13,15,263.0,196.0,2.65,12.0,318.0,463.59,382.43
2016,11,30,13,30,234.0,191.0,2.6,12.0,296.0,437.21,361.45
2016,11,30,13,45,453.5,139.5,2.6,12.0,328.5,579.52,479.58
2016,11,30,14,0,673.0,88.0,2.6,12.0,361.0,709.55,580.51
2016,11,30,14,15,712.5,79.0,2.5,12.0,348.0,727.16,592.97
2016,11,30,14,30,752.0,70.0,2.4,12.0,335.0,735.68,599.35
2016,11,30,14,45,720.5,67.0,2.35,12.0,299.0,695.38,569.09
2016,11,30,15,0,689.0,64.0,2.3,12.0,263.0,659.61,541.93
2016,11,30,15,15,642.5,59.5,2.15,11.5,223.5,603.34,498.32
2016,11,30,15,30,596.0,55.0,2.0,11.0,184.0,546.96,453.08
2016,11,30,15,45,520.5,48.5,1.95,10.5,143.5,467.83,388.14
2016,11,30,16,0,445.0,42.0,1.9,10.0,103.0,391.49,321.44
2016,11,30,16,15,222.5,36.5,1.9,10.0,67.0,228.69,176.32
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,45.1,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,14.1,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,7.0,16.5,15.01,0.0
2016,12,1,7,30,0.0,33.0,2.1,7.0,33.0,25.85,0.0
2016,12,1,7,45,278.5,33.5,2.1,7.5,71.0,27.93,17.44
2016,12,1,8,0,557.0,34.0,2.1,8.0,109.0,41.89,21.7
2016,12,1,8,15,624.0,39.0,2.3,8.5,151.0,87.49,45.04
2016,12,1,8,30,691.0,44.0,2.5,9.0,193.0,140.75,84.3
2016,12,1,8,45,734.5,47.5,2.75,9.5,233.5,195.17,131.29
2016,12,1,9,0,778.0,51.0,3.0,10.0,274.0,253.77,184.48
2016,12,1,9,15,806.0,53.5,3.1,10.0,311.0,310.35,237.5
2016,12,1,9,30,834.0,56.0,3.2,10.0,348.0,368.68,291.54
2016,12,1,9,45,846.5,59.5,3.3,10.5,378.5,422.04,340.13
2016,12,1,10,0,859.0,63.0,3.4,11.0,409.0,475.36,387.23
2016,12,1,10,15,872.5,64.5,3.45,11.0,435.0,526.29,431.73
2016,12,1,10,30,886.0,66.0,3.5,11.0,461.0,576.27,474.32
2016,12,1,10,45,894.5,67.0,3.55,11.5,479.5,621.47,511.23
2016,12,1,11,0,903.0,68.0,3.6,12.0,498.0,664.78,545.73
2016,12,1,11,15,908.0,68.5,3.55,12.0,509.5,703.05,576.02
2016,12,1,11,30,913.0,69.0,3.5,12.0,521.0,738.75,602.35
2016,12,1,11,45,915.0,69.0,3.5,12.5,525.0,768.89,623.44
2016,12,1,12,0,917.0,69.0,3.5,13.0,529.0,795.97,642.17
2016,12,1,12,15,915.0,69.0,3.45,13.0,525.0,816.7,657.13
2016,12,1,12,30,913.0,69.0,3.4,13.0,521.0,833.99,669.66
2016,12,1,12,45,905.5,69.0,3.35,13.0,509.0,843.25,676.41
2016,12,1,13,0,898.0,69.0,3.3,13.0,497.0,848.87,680.68
2016,12,1,13,15,889.0,68.0,3.25,13.0,478.5,848.32,680.6
2016,12,1,13,30,880.0,67.0,3.2,13.0,460.0,844.21,678.08
2016,12,1,13,45,863.5,66.0,3.2,13.0,433.5,830.28,668.76
2016,12,1,14,0,847.0,65.0,3.2,13.0,407.0,821.23,663.14
2016,12,1,14,15,826.5,63.0,3.1,13.0,375.5,796.1,644.91
2016,12,1,14,30,806.0,61.0,3.0,13.0,344.0,768.08,624.43
2016,12,1,14,45,776.0,58.5,2.9,13.0,307.0,729.09,595.29
2016,12,1,15,0,746.0,56.0,2.8,13.0,270.0,688.08,563.95
2016,12,1,15,15,702.5,52.0,2.65,12.5,230.0,633.14,521.59
2016,12,1,15,30,659.0,48.0,2.5,12.0,190.0,577.58,477.09
2016,12,1,15,45,587.5,42.5,2.45,11.5,148.5,500.22,413.6
2016,12,1,16,0,516.0,37.0,2.4,11.0,107.0,433.7,355.05
2016,12,1,16,15,393.5,28.0,2.45,10.5,70.0,326.85,252.49
2016,12,1,16,30,271.0,19.0,2.5,10.0,33.0,211.4,7.01
2016,12,1,16,45,135.5,9.5,2.65,10.0,16.5,84.71,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,16.0,3.15,7.0,16.0,14.55,0.0
2016,12,2,7,30,0.0,32.0,3.2,7.0,32.0,25.04,0.0
2016,12,2,7,45,276.5,32.5,3.25,7.5,69.0,27.1,16.44
2016,12,2,8,0,553.0,33.0,3.3,8.0,106.0,39.67,20.54
2016,12,2,8,15,620.5,38.0,3.4,8.5,147.5,84.9,43.22
2016,12,2,8,30,688.0,43.0,3.5,9.0,189.0,137.84,82.0
2016,12,2,8,45,729.5,46.5,3.65,9.5,229.0,191.56,128.43
2016,12,2,9,0,771.0,50.0,3.8,10.0,269.0,249.23,180.98
2016,12,2,9,15,798.5,52.5,3.9,10.0,305.5,305.18,233.66
2016,12,2,9,30,826.0,55.0,4.0,10.0,342.0,362.41,287.08
2016,12,2,9,45,839.0,58.5,4.1,10.5,372.5,415.95,336.15
2016,12,2,10,0,852.0,62.0,4.2,11.0,403.0,469.1,383.52
2016,12,2,10,15,865.0,63.5,4.1,11.0,428.5,519.41,427.53
2016,12,2,10,30,878.0,65.0,4.0,11.0,454.0,568.75,469.56
2016,12,2,10,45,886.5,66.0,3.95,11.5,472.5,613.6,506.22
2016,12,2,11,0,895.0,67.0,3.9,12.0,491.0,656.6,540.41
2016,12,2,11,15,899.5,67.5,3.85,12.0,502.0,694.25,570.53
2016,12,2,11,30,904.0,68.0,3.8,12.0,513.0,729.34,596.59
2016,12,2,11,45,906.5,68.0,3.75,12.5,517.0,759.62,617.74
2016,12,2,12,0,909.0,68.0,3.7,13.0,521.0,786.9,636.53
2016,12,2,12,15,906.5,67.5,3.7,13.0,517.0,806.48,650.99
2016,12,2,12,30,904.0,67.0,3.7,13.0,513.0,822.63,663.04
2016,12,2,12,45,894.5,68.0,3.7,13.0,501.0,831.43,669.8
2016,12,2,13,0,885.0,69.0,3.7,13.0,489.0,836.62,674.09
2016,12,2,13,15,875.5,68.0,3.65,13.0,470.5,835.66,673.73
2016,12,2,13,30,866.0,67.0,3.6,13.0,452.0,831.17,670.94
2016,12,2,13,45,708.0,91.0,3.6,13.0,394.0,742.33,605.32
2016,12,2,14,0,550.0,115.0,3.6,13.0,336.0,636.4,525.49
2016,12,2,14,15,453.0,120.5,3.45,13.0,293.0,553.68,460.75
2016,12,2,14,30,356.0,126.0,3.3,13.0,250.0,477.7,399.05
2016,12,2,14,45,543.0,90.5,3.15,13.0,257.5,585.74,487.85
2016,12,2,15,0,730.0,55.0,3.0,13.0,265.0,673.68,554.91
2016,12,2,15,15,686.0,51.5,2.8,12.5,225.5,619.5,511.75
2016,12,2,15,30,642.0,48.0,2.6,12.0,186.0,564.72,467.47
2016,12,2,15,45,571.5,42.0,2.45,11.5,145.0,488.15,404.07
2016,12,2,16,0,501.0,36.0,2.3,11.0,104.0,422.2,345.63
2016,12,2,16,15,379.5,27.5,2.3,10.5,68.0,317.3,244.55
2016,12,2,16,30,258.0,19.0,2.3,10.0,32.0,203.4,1.24
2016,12,2,16,45,129.0,9.5,2.35,10.0,16.0,81.09,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,13.5,1.35,8.0,13.5,12.28,0.0
2016,12,3,7,30,0.0,27.0,1.3,8.0,27.0,21.75,0.0
2016,12,3,7,45,242.0,30.5,1.3,8.5,62.0,25.25,14.57
2016,12,3,8,0,484.0,34.0,1.3,9.0,97.0,35.99,19.0
2016,12,3,8,15,554.5,40.0,1.35,9.5,137.0,80.36,41.97
2016,12,3,8,30,625.0,46.0,1.4,10.0,177.0,130.62,78.19
2016,12,3,8,45,675.0,49.0,1.45,10.5,216.5,181.79,121.29
2016,12,3,9,0,725.0,52.0,1.5,11.0,256.0,237.95,171.13
2016,12,3,9,15,754.5,55.0,1.55,11.0,292.0,292.44,221.3
2016,12,3,9,30,784.0,58.0,1.6,11.0,328.0,348.96,272.7
2016,12,3,9,45,660.5,87.0,1.65,11.5,328.5,370.83,296.37
2016,12,3,10,0,537.0,116.0,1.7,12.0,329.0,374.87,303.43
2016,12,3,10,15,690.0,91.5,1.65,12.0,384.0,461.05,374.18
2016,12,3,10,30,843.0,67.0,1.6,12.0,439.0,552.44,447.44
2016,12,3,10,45,852.5,68.5,1.6,12.5,457.5,594.21,480.19
2016,12,3,11,0,862.0,70.0,1.6,13.0,476.0,637.14,513.16
2016,12,3,11,15,867.5,70.5,1.6,13.0,487.5,674.34,542.01
2016,12,3,11,30,873.0,71.0,1.6,13.0,499.0,709.16,567.17
2016,12,3,11,45,873.0,71.5,1.65,13.5,502.5,737.37,586.57
2016,12,3,12,0,873.0,72.0,1.7,14.0,506.0,762.58,603.8
2016,12,3,12,15,872.0,72.0,1.75,14.0,503.0,783.28,618.95
2016,12,3,12,30,871.0,72.0,1.8,14.0,500.0,800.75,631.93
2016,12,3,12,45,867.5,71.0,1.85,14.0,489.5,811.62,640.34
2016,12,3,13,0,864.0,70.0,1.9,14.0,479.0,819.07,646.53
2016,12,3,13,15,855.5,69.0,1.85,14.0,461.0,818.9,646.47
2016,12,3,13,30,847.0,68.0,1.8,14.0,443.0,823.43,649.94
2016,12,3,13,45,829.5,67.5,1.8,14.0,418.0,809.6,640.84
2016,12,3,14,0,812.0,67.0,1.8,14.0,393.0,792.5,629.58
2016,12,3,14,15,792.0,65.0,1.7,14.0,362.5,768.3,612.16
2016,12,3,14,30,772.0,63.0,1.6,14.0,332.0,741.3,592.56
2016,12,3,14,45,736.0,61.0,1.55,14.0,295.5,698.82,561.66
2016,12,3,15,0,700.0,59.0,1.5,14.0,259.0,654.56,528.78
2016,12,3,15,15,655.0,54.5,1.45,13.5,220.0,599.03,487.16
2016,12,3,15,30,610.0,50.0,1.4,13.0,181.0,549.95,448.78
2016,12,3,15,45,530.5,44.5,1.35,12.5,140.5,469.44,383.86
2016,12,3,16,0,451.0,39.0,1.3,12.0,100.0,392.07,317.53
2016,12,3,16,15,331.0,29.0,1.35,11.5,65.0,288.04,219.62
2016,12,3,16,30,211.0,19.0,1.4,11.0,30.0,175.01,0.0
2016,12,3,16,45,105.5,9.5,1.5,11.0,15.0,67.91,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,102.5,8.5,0.85,8.0,12.5,7.73,0.0
2016,12,4,7,30,205.0,17.0,0.9,8.0,25.0,15.46,0.0
2016,12,4,7,45,334.0,26.5,0.95,8.5,59.5,21.72,11.44
2016,12,4,8,0,463.0,36.0,1.0,9.0,94.0,36.41,20.27
2016,12,4,8,15,536.5,42.0,1.05,9.0,134.0,77.78,40.78
2016,12,4,8,30,610.0,48.0,1.1,9.0,174.0,127.55,76.5
2016,12,4,8,45,654.5,53.0,1.15,9.5,213.0,180.22,120.98
2016,12,4,9,0,699.0,58.0,1.2,10.0,252.0,235.76,170.32
2016,12,4,9,15,729.5,61.0,1.2,10.0,288.0,289.18,219.29
2016,12,4,9,30,760.0,64.0,1.2,10.0,324.0,344.77,269.59
2016,12,4,9,45,589.5,100.5,1.25,10.5,313.5,353.57,283.14
2016,12,4,10,0,419.0,137.0,1.3,11.0,303.0,340.32,276.23
2016,12,4,10,15,469.0,137.0,1.3,11.0,333.5,389.27,317.43
2016,12,4,10,30,519.0,137.0,1.3,11.0,364.0,441.56,360.28
2016,12,4,10,45,671.0,109.0,1.3,11.5,415.5,533.43,433.07
2016,12,4,11,0,823.0,81.0,1.3,12.0,467.0,627.1,505.28
2016,12,4,11,15,637.5,128.0,1.35,12.0,431.5,588.74,474.85
2016,12,4,11,30,452.0,175.0,1.4,12.0,396.0,527.43,427.03
2016,12,4,11,45,543.0,151.5,1.45,12.0,419.0,585.77,474.51
2016,12,4,12,0,634.0,128.0,1.5,12.0,442.0,653.22,527.03
2016,12,4,12,15,535.5,153.5,1.65,12.0,417.5,615.35,497.97
2016,12,4,12,30,437.0,179.0,1.8,12.0,393.0,578.44,469.64
2016,12,4,12,45,467.0,168.0,1.95,12.5,392.0,600.58,488.0
2016,12,4,13,0,497.0,157.0,2.1,13.0,391.0,621.24,504.72
2016,12,4,13,15,396.5,168.5,2.2,13.0,351.0,556.88,454.54
2016,12,4,13,30,296.0,180.0,2.3,13.0,311.0,474.75,390.18
2016,12,4,13,45,383.5,155.0,2.4,13.0,314.5,536.92,442.17
2016,12,4,14,0,471.0,130.0,2.5,13.0,318.0,581.1,479.23
2016,12,4,14,15,435.0,129.0,2.45,12.5,292.5,548.59,454.28
2016,12,4,14,30,399.0,128.0,2.4,12.0,267.0,515.02,428.55
2016,12,4,14,45,394.5,114.0,2.35,12.0,239.0,489.98,409.24
2016,12,4,15,0,390.0,100.0,2.3,12.0,211.0,463.27,388.0
2016,12,4,15,15,357.0,88.5,2.25,11.5,178.5,416.61,350.08
2016,12,4,15,30,324.0,77.0,2.2,11.0,146.0,370.31,311.23
2016,12,4,15,45,290.0,62.5,2.15,11.0,114.0,319.92,267.14
2016,12,4,16,0,256.0,48.0,2.1,11.0,82.0,270.76,222.29
2016,12,4,16,15,128.0,36.0,2.15,11.0,53.0,154.09,116.65
2016,12,4,16,30,0.0,24.0,2.2,11.0,24.0,28.88,0.0
2016,12,4,16,45,0.0,12.0,2.3,11.0,12.0,10.91,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,7.0,8.0,7.28,0.0
2016,12,5,7,30,0.0,16.0,2.0,7.0,16.0,14.55,0.0
2016,12,5,7,45,67.5,30.5,2.0,7.5,39.0,25.14,13.73
2016,12,5,8,0,135.0,45.0,2.0,8.0,62.0,37.95,25.15
2016,12,5,8,15,158.0,62.0,2.0,8.0,89.0,64.66,44.07
2016,12,5,8,30,181.0,79.0,2.0,8.0,116.0,94.49,67.98
2016,12,5,8,45,194.5,94.5,2.0,8.5,142.0,124.15,93.53
2016,12,5,9,0,208.0,110.0,2.0,9.0,168.0,155.48,121.15
2016,12,5,9,15,224.0,122.5,1.95,9.0,192.0,186.33,148.64
2016,12,5,9,30,240.0,135.0,1.9,9.0,216.0,218.81,177.42
2016,12,5,9,45,264.5,145.5,1.9,9.0,243.0,254.33,208.38
2016,12,5,10,0,289.0,156.0,1.9,9.0,270.0,292.02,240.84
2016,12,5,10,15,367.0,153.5,1.9,9.0,307.5,345.38,285.87
2016,12,5,10,30,445.0,151.0,1.9,9.0,345.0,413.98,342.68
2016,12,5,10,45,468.5,153.5,1.9,9.0,365.5,453.09,374.94
2016,12,5,11,0,492.0,156.0,1.9,9.0,386.0,492.77,407.34
2016,12,5,11,15,414.0,177.0,1.85,9.0,373.5,484.26,399.81
2016,12,5,11,30,336.0,198.0,1.8,9.0,361.0,457.99,378.34
2016,12,5,11,45,295.5,206.0,1.8,9.5,350.5,450.58,371.62
2016,12,5,12,0,255.0,214.0,1.8,10.0,340.0,440.15,362.2
2016,12,5,12,15,231.0,215.5,1.75,10.0,329.0,418.38,344.96
2016,12,5,12,30,207.0,217.0,1.7,10.0,318.0,408.36,336.75
2016,12,5,12,45,202.0,212.0,1.7,10.0,309.0,404.55,334.1
2016,12,5,13,0,197.0,207.0,1.7,10.0,300.0,399.89,330.76
2016,12,5,13,15,217.5,197.0,1.6,10.0,296.0,409.51,339.26
2016,12,5,13,30,238.0,187.0,1.5,10.0,292.0,434.47,359.5
2016,12,5,13,45,189.0,179.0,1.45,10.0,259.5,370.63,308.01
2016,12,5,14,0,140.0,171.0,1.4,10.0,227.0,322.38,268.53
2016,12,5,14,15,131.0,160.0,1.4,9.5,209.0,303.55,254.17
2016,12,5,14,30,122.0,149.0,1.4,9.0,191.0,284.59,239.27
2016,12,5,14,45,119.5,133.0,1.4,9.0,171.0,263.52,222.2
2016,12,5,15,0,117.0,117.0,1.4,9.0,151.0,242.01,204.42
2016,12,5,15,15,106.5,100.5,1.45,9.0,128.0,213.21,179.91
2016,12,5,15,30,96.0,84.0,1.5,9.0,105.0,184.41,154.84
2016,12,5,15,45,84.0,66.5,1.55,9.0,82.0,152.81,126.76
2016,12,5,16,0,72.0,49.0,1.6,9.0,59.0,120.97,97.8
2016,12,5,16,15,36.0,33.0,1.6,8.5,38.0,76.14,55.35
2016,12,5,16,30,0.0,17.0,1.6,8.0,17.0,15.8,0.0
2016,12,5,16,45,0.0,8.5,1.65,8.0,8.5,7.73,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,8.19,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,16.37,0.0
2016,12,6,7,45,135.5,29.5,2.35,6.5,46.0,23.1,11.74
2016,12,6,8,0,271.0,41.0,2.4,7.0,74.0,35.16,22.05
2016,12,6,8,15,314.5,53.5,2.45,7.0,106.5,68.39,41.74
2016,12,6,8,30,358.0,66.0,2.5,7.0,139.0,106.75,70.75
2016,12,6,8,45,383.5,78.0,2.6,7.5,170.0,146.29,104.71
2016,12,6,9,0,409.0,90.0,2.7,8.0,201.0,188.59,142.61
2016,12,6,9,15,434.0,97.5,2.75,8.5,230.5,229.06,179.46
2016,12,6,9,30,459.0,105.0,2.8,9.0,260.0,271.68,217.97
2016,12,6,9,45,484.0,112.0,2.9,9.5,288.5,315.76,257.17
2016,12,6,10,0,509.0,119.0,3.0,10.0,317.0,361.53,297.05
2016,12,6,10,15,678.5,95.0,3.0,10.0,378.0,454.36,374.72
2016,12,6,10,30,848.0,71.0,3.0,10.0,439.0,554.21,457.06
2016,12,6,10,45,855.0,73.0,3.05,10.0,457.5,598.84,494.24
2016,12,6,11,0,862.0,75.0,3.1,10.0,476.0,641.64,529.47
2016,12,6,11,15,867.5,75.5,3.1,10.0,487.5,679.66,560.18
2016,12,6,11,30,873.0,76.0,3.1,10.0,499.0,715.29,587.7
2016,12,6,11,45,869.0,78.5,3.15,10.0,502.5,743.76,609.08
2016,12,6,12,0,865.0,81.0,3.2,10.0,506.0,769.02,628.1
2016,12,6,12,15,864.0,80.5,3.25,10.0,503.0,789.76,643.8
2016,12,6,12,30,863.0,80.0,3.3,10.0,500.0,807.23,657.18
2016,12,6,12,45,864.0,77.5,3.35,10.0,490.0,820.53,667.61
2016,12,6,13,0,865.0,75.0,3.4,10.0,480.0,830.44,675.67
2016,12,6,13,15,856.0,74.0,3.45,10.0,462.5,830.44,676.5
2016,12,6,13,30,847.0,73.0,3.5,10.0,445.0,826.91,674.9
2016,12,6,13,45,835.5,71.0,3.6,10.0,420.5,816.55,668.54
2016,12,6,14,0,824.0,69.0,3.7,10.0,396.0,802.86,659.69
2016,12,6,14,15,803.5,66.5,3.65,10.0,365.5,777.83,641.41
2016,12,6,14,30,783.0,64.0,3.6,10.0,335.0,749.97,620.79
2016,12,6,14,45,757.5,60.5,3.6,10.0,299.5,714.21,593.85
2016,12,6,15,0,732.0,57.0,3.6,10.0,264.0,676.31,564.52
2016,12,6,15,15,688.0,53.0,3.45,9.5,225.0,621.8,521.46
2016,12,6,15,30,644.0,49.0,3.3,9.0,186.0,566.62,476.22
2016,12,6,15,45,579.0,42.5,3.15,9.0,145.5,493.63,413.76
2016,12,6,16,0,514.0,36.0,3.0,9.0,105.0,422.35,349.71
2016,12,6,16,15,257.0,34.0,2.9,8.5,68.5,247.1,191.05
2016,12,6,16,30,0.0,32.0,2.8,8.0,32.0,48.63,0.0
2016,12,6,16,45,0.0,16.0,2.7,8.0,16.0,14.55,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,5.0,8.0,7.28,0.0
2016,12,7,7,30,0.0,16.0,1.9,5.0,16.0,14.55,0.0
2016,12,7,7,45,108.5,28.0,1.9,5.5,41.0,22.61,10.92
2016,12,7,8,0,217.0,40.0,1.9,6.0,66.0,33.17,23.61
2016,12,7,8,15,247.0,55.0,1.95,6.0,95.5,64.27,40.96
2016,12,7,8,30,277.0,70.0,2.0,6.0,125.0,99.1,68.07
2016,12,7,8,45,299.0,83.0,2.05,6.0,154.0,134.25,98.44
2016,12,7,9,0,321.0,96.0,2.1,6.0,183.0,171.86,132.27
2016,12,7,9,15,334.5,108.0,2.05,6.0,209.5,208.32,165.8
2016,12,7,9,30,348.0,120.0,2.0,6.0,236.0,245.99,200.14
2016,12,7,9,45,248.0,143.0,2.0,6.5,229.5,244.03,201.7
2016,12,7,10,0,148.0,166.0,2.0,7.0,223.0,230.7,191.97
2016,12,7,10,15,75.5,157.0,2.0,7.0,186.5,187.32,156.03
2016,12,7,10,30,3.0,148.0,2.0,7.0,150.0,136.84,112.76
2016,12,7,10,45,1.5,107.5,2.05,7.5,108.5,97.3,78.8
2016,12,7,11,0,0.0,67.0,2.1,8.0,67.0,59.23,45.87
2016,12,7,11,15,6.0,120.5,2.2,8.0,123.5,112.92,92.09
2016,12,7,11,30,12.0,174.0,2.3,8.0,180.0,170.79,141.07
2016,12,7,11,45,42.5,193.5,2.45,8.0,214.5,225.74,187.79
2016,12,7,12,0,73.0,213.0,2.6,8.0,249.0,274.14,228.68
2016,12,7,12,15,36.5,130.0,2.7,8.0,148.0,155.29,128.79
2016,12,7,12,30,0.0,47.0,2.8,8.0,47.0,41.5,30.43
2016,12,7,12,45,14.5,115.5,2.95,8.0,122.5,116.93,96.0
2016,12,7,13,0,29.0,184.0,3.1,8.0,198.0,216.72,180.78
2016,12,7,13,15,14.5,153.5,3.15,8.0,160.5,158.37,131.13
2016,12,7,13,30,0.0,123.0,3.2,8.0,123.0,114.44,93.4
2016,12,7,13,45,0.0,88.0,3.25,8.0,88.0,78.97,63.08
2016,12,7,14,0,0.0,53.0,3.3,8.0,53.0,46.79,35.29
2016,12,7,14,15,0.0,49.0,3.3,8.0,49.0,43.24,32.26
2016,12,7,14,30,0.0,45.0,3.3,8.0,45.0,39.69,29.2
2016,12,7,14,45,0.0,40.0,3.35,8.0,40.0,35.26,25.35
2016,12,7,15,0,0.0,35.0,3.4,8.0,35.0,30.83,21.46
2016,12,7,15,15,0.0,29.5,3.3,7.5,29.5,25.97,17.2
2016,12,7,15,30,0.0,24.0,3.2,7.0,24.0,21.11,12.88
2016,12,7,15,45,0.0,18.5,3.15,7.0,18.5,16.26,8.5
2016,12,7,16,0,0.0,13.0,3.1,7.0,13.0,11.42,4.11
2016,12,7,16,15,0.0,8.5,3.05,7.0,8.5,7.46,0.3
2016,12,7,16,30,0.0,4.0,3.0,7.0,4.0,3.5,0.0
2016,12,7,16,45,0.0,2.0,2.95,7.0,2.0,1.82,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,3.2,11.0,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,3.2,11.0,2.0,1.82,0.0
2016,12,8,7,45,0.0,6.5,3.2,11.5,6.5,5.7,0.0
2016,12,8,8,0,0.0,11.0,3.2,12.0,11.0,9.66,2.67
2016,12,8,8,15,0.0,16.0,3.15,12.0,16.0,14.06,6.29
2016,12,8,8,30,0.0,21.0,3.1,12.0,21.0,18.47,10.22
2016,12,8,8,45,0.0,26.0,3.05,12.0,26.0,22.88,14.14
2016,12,8,9,0,0.0,31.0,3.0,12.0,31.0,27.3,18.02
2016,12,8,9,15,0.0,35.5,2.9,12.0,35.5,31.28,21.48
2016,12,8,9,30,0.0,40.0,2.8,12.0,40.0,35.26,24.91
2016,12,8,9,45,7.5,91.5,2.75,12.0,94.5,84.53,67.09
2016,12,8,10,0,15.0,143.0,2.7,12.0,149.0,136.76,111.19
2016,12,8,10,15,13.5,149.5,2.65,12.0,155.5,143.23,116.47
2016,12,8,10,30,12.0,156.0,2.6,12.0,162.0,149.61,121.68
2016,12,8,10,45,6.0,149.0,2.55,12.0,152.0,139.94,113.39
2016,12,8,11,0,0.0,142.0,2.5,12.0,142.0,129.73,104.63
2016,12,8,11,15,0.0,146.0,2.45,12.0,146.0,133.87,108.01
2016,12,8,11,30,0.0,150.0,2.4,12.0,150.0,138.11,111.46
2016,12,8,11,45,0.0,151.5,2.35,12.0,151.5,139.94,112.93
2016,12,8,12,0,0.0,153.0,2.3,12.0,153.0,141.86,114.5
2016,12,8,12,15,1.0,156.5,2.25,12.0,157.0,146.74,118.59
2016,12,8,12,30,2.0,160.0,2.2,12.0,161.0,151.87,122.92
2016,12,8,12,45,4.0,160.5,2.2,12.0,162.5,154.9,125.57
2016,12,8,13,0,6.0,161.0,2.2,12.0,164.0,158.2,128.49
2016,12,8,13,15,10.0,161.0,2.15,12.0,165.5,162.92,132.69
2016,12,8,13,30,14.0,161.0,2.1,12.0,167.0,168.02,137.23
2016,12,8,13,45,7.0,128.0,2.1,12.0,131.0,126.84,102.73
2016,12,8,14,0,0.0,95.0,2.1,12.0,95.0,86.66,68.71
2016,12,8,14,15,0.0,87.5,2.05,12.0,87.5,79.59,62.84
2016,12,8,14,30,0.0,80.0,2.0,12.0,80.0,72.56,56.92
2016,12,8,14,45,0.0,71.5,1.95,12.0,71.5,64.49,50.06
2016,12,8,15,0,0.0,63.0,1.9,12.0,63.0,56.45,43.16
2016,12,8,15,15,0.0,53.5,1.8,12.0,53.5,47.34,35.26
2016,12,8,15,30,0.0,44.0,1.7,12.0,44.0,38.83,27.8
2016,12,8,15,45,0.0,34.0,1.65,12.0,34.0,29.97,19.97
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,21.13,12.11
2016,12,8,16,15,0.0,15.5,1.55,12.0,15.5,13.63,5.06
2016,12,8,16,30,0.0,7.0,1.5,12.0,7.0,6.14,0.0
2016,12,8,16,45,0.0,3.5,1.45,12.0,3.5,3.18,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,85.0,6.5,1.3,11.0,9.0,0.0,0.0
2016,12,9,7,30,170.0,13.0,1.3,11.0,18.0,11.82,0.0
2016,12,9,7,45,311.0,22.0,1.35,11.5,50.5,17.95,6.21
2016,12,9,8,0,452.0,31.0,1.4,12.0,83.0,26.64,17.25
2016,12,9,8,15,527.5,37.0,1.5,12.0,121.5,68.38,34.1
2016,12,9,8,30,603.0,43.0,1.6,12.0,160.0,116.64,66.86
2016,12,9,8,45,650.5,47.0,1.7,12.0,198.5,166.3,107.86
2016,12,9,9,0,698.0,51.0,1.8,12.0,237.0,220.75,156.07
2016,12,9,9,15,385.0,93.0,1.85,12.0,198.0,207.42,159.6
2016,12,9,9,30,72.0,135.0,1.9,12.0,159.0,150.07,120.99
2016,12,9,9,45,71.5,147.5,2.0,12.5,173.0,166.82,135.41
2016,12,9,10,0,71.0,160.0,2.1,13.0,187.0,183.63,149.45
2016,12,9,10,15,43.5,159.5,2.15,13.0,176.5,173.74,141.38
2016,12,9,10,30,16.0,159.0,2.2,13.0,166.0,154.75,125.42
2016,12,9,10,45,8.0,149.0,2.3,13.0,152.5,141.14,113.96
2016,12,9,11,0,0.0,139.0,2.4,13.0,139.0,126.82,101.8
2016,12,9,11,15,0.0,120.5,2.4,13.0,120.5,108.96,86.81
2016,12,9,11,30,0.0,102.0,2.4,13.0,102.0,91.3,71.96
2016,12,9,11,45,58.5,160.0,2.4,13.0,188.5,200.17,164.26
2016,12,9,12,0,117.0,218.0,2.4,13.0,275.0,325.96,267.37
2016,12,9,12,15,60.5,190.0,2.35,13.0,219.5,241.0,197.05
2016,12,9,12,30,4.0,162.0,2.3,13.0,164.0,155.62,125.46
2016,12,9,12,45,8.5,166.0,2.25,13.0,170.0,164.51,133.24
