Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,0,13.0,170.0,2.2,13.0,176.0,173.89,141.24
2016,12,9,13,15,49.0,179.0,2.15,13.0,200.5,230.16,188.93
2016,12,9,13,30,85.0,188.0,2.1,13.0,225.0,275.38,226.99
2016,12,9,13,45,59.5,172.0,2.05,13.0,197.5,236.8,194.85
2016,12,9,14,0,34.0,156.0,2.0,13.0,170.0,197.98,162.43
2016,12,9,14,15,31.5,144.5,1.85,13.0,156.5,184.4,151.4
2016,12,9,14,30,29.0,133.0,1.7,13.0,143.0,170.89,140.26
2016,12,9,14,45,26.0,119.5,1.55,13.0,128.0,154.26,126.4
2016,12,9,15,0,23.0,106.0,1.4,13.0,113.0,137.73,112.44
2016,12,9,15,15,17.0,91.0,1.3,12.5,96.0,106.34,85.87
2016,12,9,15,30,11.0,76.0,1.2,12.0,79.0,86.66,68.85
2016,12,9,15,45,5.5,60.0,1.1,12.0,61.5,66.03,50.68
2016,12,9,16,0,0.0,44.0,1.0,12.0,44.0,45.24,32.27
2016,12,9,16,15,0.0,28.5,1.0,12.0,28.5,28.13,16.47
2016,12,9,16,30,0.0,13.0,1.0,12.0,13.0,11.44,0.0
2016,12,9,16,45,0.0,6.5,1.05,12.0,6.5,5.91,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,12.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,12.0,2.0,1.82,0.0
2016,12,10,7,45,0.0,7.5,3.6,12.5,7.5,6.58,0.0
2016,12,10,8,0,0.0,13.0,3.6,13.0,13.0,11.42,4.09
2016,12,10,8,15,0.0,20.0,3.5,13.0,20.0,17.59,9.2
2016,12,10,8,30,0.0,27.0,3.4,13.0,27.0,23.77,14.67
2016,12,10,8,45,0.0,34.0,3.3,13.0,34.0,29.95,20.13
2016,12,10,9,0,0.0,41.0,3.2,13.0,41.0,36.15,25.54
2016,12,10,9,15,0.0,47.5,3.05,13.0,47.5,41.91,30.52
2016,12,10,9,30,0.0,54.0,2.9,13.0,54.0,47.67,35.47
2016,12,10,9,45,0.0,59.5,2.8,13.0,59.5,52.55,39.61
2016,12,10,10,0,0.0,65.0,2.7,13.0,65.0,57.44,43.73
2016,12,10,10,15,0.0,46.5,2.7,13.0,46.5,41.03,29.64
2016,12,10,10,30,0.0,28.0,2.7,13.0,28.0,24.67,15.58
2016,12,10,10,45,0.0,37.0,2.7,13.0,37.0,32.63,22.38
2016,12,10,11,0,0.0,46.0,2.7,13.0,46.0,40.6,29.16
2016,12,10,11,15,0.0,82.0,2.65,13.0,82.0,72.58,56.29
2016,12,10,11,30,0.0,118.0,2.6,13.0,118.0,106.66,84.92
2016,12,10,11,45,0.0,86.5,2.55,13.0,86.5,76.7,59.65
2016,12,10,12,0,0.0,55.0,2.5,13.0,55.0,48.59,35.86
2016,12,10,12,15,0.0,57.5,2.45,13.0,57.5,50.81,37.77
2016,12,10,12,30,0.0,60.0,2.4,13.0,60.0,53.02,39.66
2016,12,10,12,45,0.0,69.5,2.35,13.0,69.5,61.46,46.84
2016,12,10,13,0,0.0,79.0,2.3,13.0,79.0,69.9,54.03
2016,12,10,13,15,0.0,64.0,2.25,12.5,64.0,56.56,42.84
2016,12,10,13,30,0.0,49.0,2.2,12.0,49.0,43.25,31.61
2016,12,10,13,45,0.0,44.5,2.15,12.0,44.5,39.26,28.23
2016,12,10,14,0,0.0,40.0,2.1,12.0,40.0,35.27,24.85
2016,12,10,14,15,0.0,37.0,2.05,12.0,37.0,32.61,22.59
2016,12,10,14,30,0.0,34.0,2.0,12.0,34.0,29.96,20.33
2016,12,10,14,45,0.0,30.5,2.0,12.0,30.5,26.86,17.67
2016,12,10,15,0,0.0,27.0,2.0,12.0,27.0,23.76,14.98
2016,12,10,15,15,0.0,23.0,1.95,12.0,23.0,20.23,11.89
2016,12,10,15,30,0.0,19.0,1.9,12.0,19.0,16.7,8.77
2016,12,10,15,45,0.0,14.5,1.85,12.0,14.5,12.74,5.25
2016,12,10,16,0,0.0,10.0,1.8,12.0,10.0,8.77,1.73
2016,12,10,16,15,0.0,6.5,1.75,11.5,6.5,5.7,0.0
2016,12,10,16,30,0.0,3.0,1.7,11.0,3.0,2.63,0.0
2016,12,10,16,45,0.0,1.5,1.65,11.0,1.5,1.36,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.0,1.55,6.0,4.0,0.0,0.0
2016,12,11,7,30,0.0,8.0,1.5,6.0,8.0,7.28,0.0
2016,12,11,7,45,12.5,23.0,1.45,6.5,24.5,19.74,6.17
2016,12,11,8,0,25.0,38.0,1.4,7.0,41.0,31.9,22.05
2016,12,11,8,15,36.0,54.5,1.35,7.0,60.5,48.81,35.12
2016,12,11,8,30,47.0,71.0,1.3,7.0,80.0,67.56,50.97
2016,12,11,8,45,53.5,87.0,1.3,7.5,99.5,86.72,67.55
2016,12,11,9,0,60.0,103.0,1.3,8.0,119.0,106.88,85.09
2016,12,11,9,15,64.0,118.0,1.3,8.0,137.0,126.37,102.26
2016,12,11,9,30,68.0,133.0,1.3,8.0,155.0,146.5,119.84
2016,12,11,9,45,70.5,145.5,1.3,8.0,170.5,164.21,135.22
2016,12,11,10,0,73.0,158.0,1.3,8.0,186.0,182.29,150.74
2016,12,11,10,15,75.5,169.0,1.35,8.5,200.0,199.21,164.85
2016,12,11,10,30,78.0,180.0,1.4,9.0,214.0,216.46,179.06
2016,12,11,10,45,143.5,189.5,1.45,9.5,254.0,277.67,229.94
2016,12,11,11,0,209.0,199.0,1.5,10.0,294.0,336.61,278.21
2016,12,11,11,15,165.5,205.5,1.5,10.0,282.5,325.11,268.23
2016,12,11,11,30,122.0,212.0,1.5,10.0,271.0,310.26,255.61
2016,12,11,11,45,227.5,204.5,1.55,10.0,315.0,384.27,317.72
2016,12,11,12,0,333.0,197.0,1.6,10.0,359.0,476.74,392.61
2016,12,11,12,15,328.0,197.0,1.65,10.0,355.5,483.86,398.0
2016,12,11,12,30,323.0,197.0,1.7,10.0,352.0,489.63,402.97
2016,12,11,12,45,178.0,191.0,1.75,10.5,276.0,358.04,296.0
2016,12,11,13,0,33.0,185.0,1.8,11.0,200.0,221.37,181.41
2016,12,11,13,15,16.5,143.5,1.85,10.5,151.0,149.24,122.08
2016,12,11,13,30,0.0,102.0,1.9,10.0,102.0,92.71,74.17
2016,12,11,13,45,0.0,97.5,2.0,10.0,97.5,88.64,70.88
2016,12,11,14,0,0.0,93.0,2.1,10.0,93.0,84.61,67.54
2016,12,11,14,15,0.0,85.5,1.95,10.0,85.5,77.53,61.56
2016,12,11,14,30,0.0,78.0,1.8,10.0,78.0,70.47,55.57
2016,12,11,14,45,0.0,69.5,1.65,10.0,69.5,62.38,48.64
2016,12,11,15,0,0.0,61.0,1.5,10.0,61.0,54.31,41.67
2016,12,11,15,15,0.0,52.0,1.45,9.5,52.0,45.92,34.4
2016,12,11,15,30,0.0,43.0,1.4,9.0,43.0,37.94,27.4
2016,12,11,15,45,0.0,33.5,1.35,9.0,33.5,29.53,19.88
2016,12,11,16,0,0.0,24.0,1.3,9.0,24.0,21.13,12.32
2016,12,11,16,15,0.0,15.5,1.35,8.5,15.5,13.63,5.25
2016,12,11,16,30,0.0,7.0,1.4,8.0,7.0,6.14,0.0
2016,12,11,16,45,0.0,3.5,1.45,8.0,3.5,3.18,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,6.0,14.0,12.73,0.0
2016,12,12,7,45,216.5,22.0,1.75,6.5,45.5,18.05,4.35
2016,12,12,8,0,433.0,30.0,1.8,7.0,77.0,24.27,15.36
2016,12,12,8,15,513.0,36.5,1.85,7.0,115.5,63.57,32.17
2016,12,12,8,30,593.0,43.0,1.9,7.0,154.0,111.47,64.33
2016,12,12,8,45,638.5,48.0,1.95,7.5,192.5,160.87,105.25
2016,12,12,9,0,684.0,53.0,2.0,8.0,231.0,214.89,153.42
2016,12,12,9,15,716.5,56.5,1.9,8.0,266.5,267.98,202.69
2016,12,12,9,30,749.0,60.0,1.8,8.0,302.0,323.55,253.87
2016,12,12,9,45,765.0,64.0,1.75,8.5,332.5,375.32,300.81
2016,12,12,10,0,781.0,68.0,1.7,9.0,363.0,427.26,346.42
2016,12,12,10,15,628.5,103.5,1.6,9.0,351.5,429.87,351.95
2016,12,12,10,30,476.0,139.0,1.5,9.0,340.0,411.77,339.13
2016,12,12,10,45,494.0,142.5,1.45,9.0,359.5,449.7,370.81
2016,12,12,11,0,512.0,146.0,1.4,9.0,379.0,487.77,401.57
2016,12,12,11,15,461.0,162.0,1.4,9.0,376.0,493.71,406.1
2016,12,12,11,30,410.0,178.0,1.4,9.0,373.0,494.72,406.62
2016,12,12,11,45,408.5,180.0,1.45,9.5,376.0,512.09,420.12
2016,12,12,12,0,407.0,182.0,1.5,10.0,379.0,527.9,432.11
2016,12,12,12,15,400.0,182.5,1.5,10.0,375.5,536.22,438.74
2016,12,12,12,30,393.0,183.0,1.5,10.0,372.0,528.11,433.1
2016,12,12,12,45,422.5,173.0,1.5,10.0,372.0,565.06,462.46
2016,12,12,13,0,452.0,163.0,1.5,10.0,372.0,586.24,479.59
2016,12,12,13,15,323.5,175.5,1.5,10.0,322.5,485.09,399.68
2016,12,12,13,30,195.0,188.0,1.5,10.0,273.0,382.66,317.08
2016,12,12,13,45,159.0,178.5,1.5,10.0,245.5,344.14,286.4
2016,12,12,14,0,123.0,169.0,1.5,10.0,218.0,305.16,254.45
2016,12,12,14,15,117.0,157.0,1.45,10.0,201.0,287.6,240.49
2016,12,12,14,30,111.0,145.0,1.4,10.0,184.0,269.78,226.05
2016,12,12,14,45,106.5,130.0,1.35,10.0,164.0,248.64,208.74
2016,12,12,15,0,102.0,115.0,1.3,10.0,144.0,227.21,190.9
2016,12,12,15,15,93.0,99.0,1.3,9.5,122.5,200.57,168.56
2016,12,12,15,30,84.0,83.0,1.3,9.0,101.0,173.92,145.62
2016,12,12,15,45,71.0,66.0,1.3,9.0,79.0,142.67,117.87
2016,12,12,16,0,58.0,49.0,1.3,9.0,57.0,111.33,89.49
2016,12,12,16,15,29.0,33.0,1.35,8.5,37.0,60.38,43.13
2016,12,12,16,30,0.0,17.0,1.4,8.0,17.0,15.52,0.0
2016,12,12,16,45,0.0,8.5,1.45,8.0,8.5,7.73,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.45,7.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.5,7.0,7.0,6.37,0.0
2016,12,13,7,45,17.0,21.5,1.6,7.5,23.5,18.53,3.65
2016,12,13,8,0,34.0,36.0,1.7,8.0,40.0,30.36,20.41
2016,12,13,8,15,52.0,53.0,1.65,8.0,61.5,48.12,33.85
2016,12,13,8,30,70.0,70.0,1.6,8.0,83.0,69.69,51.53
2016,12,13,8,45,80.0,86.5,1.6,8.5,104.5,91.95,70.56
2016,12,13,9,0,90.0,103.0,1.6,9.0,126.0,115.67,91.11
2016,12,13,9,15,96.5,118.0,1.55,9.0,146.5,138.38,111.13
2016,12,13,9,30,103.0,133.0,1.5,9.0,167.0,161.99,131.79
2016,12,13,9,45,107.0,146.5,1.5,9.5,184.5,184.0,150.69
2016,12,13,10,0,111.0,160.0,1.5,10.0,202.0,206.54,169.71
2016,12,13,10,15,98.5,170.0,1.5,10.0,209.5,211.28,174.04
2016,12,13,10,30,86.0,180.0,1.5,10.0,217.0,220.53,181.87
2016,12,13,10,45,232.5,176.5,1.5,10.0,281.0,323.63,267.93
2016,12,13,11,0,379.0,173.0,1.5,10.0,345.0,422.64,348.84
2016,12,13,11,15,189.5,137.0,1.45,10.0,223.0,275.38,228.67
2016,12,13,11,30,0.0,101.0,1.4,10.0,101.0,90.39,71.7
2016,12,13,11,45,60.5,158.5,1.35,10.0,187.5,199.73,165.38
2016,12,13,12,0,121.0,216.0,1.3,10.0,274.0,326.04,268.94
2016,12,13,12,15,158.5,214.0,1.25,10.0,290.5,358.31,295.0
2016,12,13,12,30,196.0,212.0,1.2,10.0,307.0,391.76,322.37
2016,12,13,12,45,106.0,192.0,1.2,10.5,243.0,300.59,247.18
2016,12,13,13,0,16.0,172.0,1.2,11.0,179.0,178.65,145.44
2016,12,13,13,15,8.0,93.5,1.2,11.0,97.0,90.53,72.16
2016,12,13,13,30,0.0,15.0,1.2,11.0,15.0,13.21,5.8
2016,12,13,13,45,0.0,26.5,1.2,11.0,26.5,23.35,14.64
2016,12,13,14,0,0.0,38.0,1.2,11.0,38.0,33.5,23.46
2016,12,13,14,15,0.0,35.0,1.2,11.0,35.0,30.84,21.19
2016,12,13,14,30,0.0,32.0,1.2,11.0,32.0,28.19,18.91
2016,12,13,14,45,0.0,28.5,1.25,11.0,28.5,25.09,16.24
2016,12,13,15,0,0.0,25.0,1.3,11.0,25.0,22.0,13.54
2016,12,13,15,15,0.0,21.0,1.25,10.5,21.0,18.47,10.47
2016,12,13,15,30,0.0,17.0,1.2,10.0,17.0,14.94,7.36
2016,12,13,15,45,0.0,13.0,1.2,10.0,13.0,11.41,4.21
2016,12,13,16,0,0.0,9.0,1.2,10.0,9.0,7.9,1.05
2016,12,13,16,15,0.0,5.5,1.3,10.0,5.5,4.82,0.0
2016,12,13,16,30,0.0,2.0,1.4,10.0,2.0,1.75,0.0
2016,12,13,16,45,0.0,1.0,1.5,10.0,1.0,0.91,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,9.0,2.65,11.5,9.0,7.9,0.0
2016,12,14,8,0,0.0,18.0,2.8,12.0,18.0,15.84,7.7
2016,12,14,8,15,0.0,28.0,2.8,12.0,28.0,24.67,15.17
2016,12,14,8,30,0.0,38.0,2.8,12.0,38.0,33.52,23.04
2016,12,14,8,45,0.0,48.5,2.85,12.0,48.5,42.82,31.25
2016,12,14,9,0,0.0,59.0,2.9,12.0,59.0,52.13,39.39
2016,12,14,9,15,0.0,68.5,2.95,12.0,68.5,60.63,46.76
2016,12,14,9,30,0.0,78.0,3.0,12.0,78.0,69.22,54.12
2016,12,14,9,45,0.0,85.5,3.05,12.5,85.5,76.05,59.8
2016,12,14,10,0,0.0,93.0,3.1,13.0,93.0,82.95,65.46
2016,12,14,10,15,0.0,78.0,3.1,13.0,78.0,69.09,53.58
2016,12,14,10,30,0.0,63.0,3.1,13.0,63.0,55.67,42.1
2016,12,14,10,45,0.0,90.5,3.1,13.0,90.5,80.54,63.17
2016,12,14,11,0,0.0,118.0,3.1,13.0,118.0,106.55,85.01
2016,12,14,11,15,0.0,133.0,3.1,13.0,133.0,121.19,97.19
2016,12,14,11,30,0.0,148.0,3.1,13.0,148.0,136.26,109.67
2016,12,14,11,45,8.0,163.5,3.1,13.0,167.5,158.09,128.01
2016,12,14,12,0,16.0,179.0,3.1,13.0,187.0,181.0,147.17
2016,12,14,12,15,8.0,150.5,3.05,13.0,154.5,146.09,117.98
2016,12,14,12,30,0.0,122.0,3.0,13.0,122.0,111.37,88.8
2016,12,14,12,45,0.0,129.5,2.95,13.0,129.5,119.35,95.57
2016,12,14,13,0,0.0,137.0,2.9,13.0,137.0,127.71,102.62
2016,12,14,13,15,0.0,128.5,2.9,13.0,128.5,119.53,95.86
2016,12,14,13,30,0.0,120.0,2.9,13.0,120.0,111.37,89.13
2016,12,14,13,45,0.0,117.5,2.9,13.0,117.5,109.63,87.79
2016,12,14,14,0,0.0,115.0,2.9,13.0,115.0,108.09,86.61
2016,12,14,14,15,0.0,106.0,2.9,13.0,106.0,99.57,79.53
2016,12,14,14,30,0.0,97.0,2.9,13.0,97.0,91.1,72.46
2016,12,14,14,45,0.0,86.5,2.9,13.0,86.5,80.99,63.92
2016,12,14,15,0,0.0,76.0,2.9,13.0,76.0,70.9,55.32
2016,12,14,15,15,0.0,64.5,2.9,12.5,64.5,59.66,45.73
2016,12,14,15,30,0.0,53.0,2.9,12.0,53.0,48.38,35.97
2016,12,14,15,45,0.0,41.5,2.9,12.0,41.5,37.01,25.95
2016,12,14,16,0,0.0,30.0,2.9,12.0,30.0,26.45,16.58
2016,12,14,16,15,0.0,19.5,2.85,12.0,19.5,17.17,7.97
2016,12,14,16,30,0.0,9.0,2.8,12.0,9.0,7.9,0.0
2016,12,14,16,45,0.0,4.5,2.8,12.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,12.0,2.0,1.75,0.0
2016,12,15,8,0,0.0,4.0,4.6,12.0,4.0,3.5,0.0
2016,12,15,8,15,0.0,7.0,4.35,12.0,7.0,6.14,0.0
2016,12,15,8,30,0.0,10.0,4.1,12.0,10.0,8.78,1.86
2016,12,15,8,45,0.0,12.5,3.9,12.0,12.5,10.98,3.82
2016,12,15,9,0,0.0,15.0,3.7,12.0,15.0,13.18,5.77
2016,12,15,9,15,0.0,17.5,3.6,12.0,17.5,15.38,7.7
2016,12,15,9,30,0.0,20.0,3.5,12.0,20.0,17.59,9.62
2016,12,15,9,45,0.0,22.5,3.45,12.0,22.5,19.8,11.53
2016,12,15,10,0,0.0,25.0,3.4,12.0,25.0,22.01,13.42
2016,12,15,10,15,0.0,33.5,3.3,12.0,33.5,29.52,19.88
2016,12,15,10,30,0.0,42.0,3.2,12.0,42.0,37.05,26.32
2016,12,15,10,45,0.0,42.0,3.1,12.5,42.0,37.05,26.23
2016,12,15,11,0,0.0,42.0,3.0,13.0,42.0,37.06,26.14
2016,12,15,11,15,0.0,43.5,2.95,13.0,43.5,38.39,27.25
2016,12,15,11,30,0.0,45.0,2.9,13.0,45.0,39.72,28.37
2016,12,15,11,45,0.0,45.5,2.85,13.0,45.5,40.17,28.73
2016,12,15,12,0,0.0,46.0,2.8,13.0,46.0,40.61,29.1
2016,12,15,12,15,0.0,32.0,2.8,13.0,32.0,28.22,18.53
2016,12,15,12,30,0.0,18.0,2.8,13.0,18.0,15.86,7.96
2016,12,15,12,45,0.0,35.0,2.8,13.0,35.0,30.87,20.82
2016,12,15,13,0,0.0,52.0,2.8,13.0,52.0,45.92,33.68
2016,12,15,13,15,0.0,47.0,2.75,12.5,47.0,41.49,29.99
2016,12,15,13,30,0.0,42.0,2.7,12.0,42.0,37.05,26.29
2016,12,15,13,45,0.0,36.0,2.7,12.0,36.0,31.74,21.76
2016,12,15,14,0,0.0,30.0,2.7,12.0,30.0,26.43,17.22
2016,12,15,14,15,0.0,28.0,2.6,12.0,28.0,24.66,15.72
2016,12,15,14,30,0.0,26.0,2.5,12.0,26.0,22.89,14.21
2016,12,15,14,45,0.0,23.0,2.45,12.0,23.0,20.24,11.93
2016,12,15,15,0,0.0,20.0,2.4,12.0,20.0,17.59,9.63
2016,12,15,15,15,0.0,17.0,2.25,12.0,17.0,14.94,7.31
2016,12,15,15,30,0.0,14.0,2.1,12.0,14.0,12.3,4.97
2016,12,15,15,45,0.0,11.0,2.0,12.0,11.0,9.65,2.62
2016,12,15,16,0,0.0,8.0,1.9,12.0,8.0,7.02,0.26
2016,12,15,16,15,0.0,5.0,1.8,11.5,5.0,4.38,0.0
2016,12,15,16,30,0.0,2.0,1.7,11.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,1.6,11.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,207.5,15.5,4.0,7.0,36.5,12.32,0.0
2016,12,16,8,0,415.0,31.0,4.1,7.0,73.0,25.44,15.95
2016,12,16,8,15,504.0,38.5,4.2,7.0,112.5,58.56,29.61
2016,12,16,8,30,593.0,46.0,4.3,7.0,152.0,107.52,61.31
2016,12,16,8,45,647.0,50.5,4.45,7.5,192.0,159.15,103.28
2016,12,16,9,0,701.0,55.0,4.6,8.0,232.0,214.77,152.63
2016,12,16,9,15,736.0,58.5,4.6,8.0,269.0,269.36,203.85
2016,12,16,9,30,771.0,62.0,4.6,8.0,306.0,326.72,257.68
2016,12,16,9,45,800.0,63.0,4.7,8.5,339.5,381.6,308.6
2016,12,16,10,0,829.0,64.0,4.8,9.0,373.0,437.82,359.57
2016,12,16,10,15,845.0,66.0,4.8,9.0,400.0,489.83,406.48
2016,12,16,10,30,861.0,68.0,4.8,9.0,427.0,541.35,451.81
2016,12,16,10,45,870.5,69.5,4.8,9.0,447.0,587.78,492.0
2016,12,16,11,0,880.0,71.0,4.8,9.0,467.0,632.6,529.98
2016,12,16,11,15,886.5,72.0,4.75,9.0,480.0,668.63,560.17
2016,12,16,11,30,893.0,73.0,4.7,9.0,493.0,706.19,590.46
2016,12,16,11,45,897.0,73.0,4.7,9.5,499.0,738.32,613.96
2016,12,16,12,0,901.0,73.0,4.7,10.0,505.0,767.64,635.16
2016,12,16,12,15,900.5,73.0,4.7,10.0,503.0,790.55,652.6
2016,12,16,12,30,900.0,73.0,4.7,10.0,501.0,810.2,667.65
2016,12,16,12,45,896.0,72.0,4.75,10.0,492.0,822.44,677.47
2016,12,16,13,0,892.0,71.0,4.8,10.0,483.0,831.18,684.82
2016,12,16,13,15,884.0,70.0,4.8,10.0,466.0,833.11,686.82
2016,12,16,13,30,876.0,69.0,4.8,10.0,449.0,839.43,692.34
2016,12,16,13,45,863.0,67.5,4.85,10.0,425.0,829.6,685.93
2016,12,16,14,0,850.0,66.0,4.9,10.0,401.0,816.35,676.98
2016,12,16,14,15,830.5,64.0,4.85,9.5,371.0,793.77,661.44
2016,12,16,14,30,811.0,62.0,4.8,9.0,341.0,768.21,643.35
2016,12,16,14,45,784.5,59.0,4.8,9.0,306.0,732.96,616.3
2016,12,16,15,0,758.0,56.0,4.8,9.0,271.0,695.46,586.77
2016,12,16,15,15,715.5,52.0,4.65,8.5,231.5,642.5,544.24
2016,12,16,15,30,673.0,48.0,4.5,8.0,192.0,588.67,499.45
2016,12,16,15,45,608.5,42.0,4.4,8.0,151.5,516.48,437.02
2016,12,16,16,0,544.0,36.0,4.3,8.0,111.0,445.75,373.05
2016,12,16,16,15,425.0,28.0,4.2,7.5,73.5,340.39,271.22
2016,12,16,16,30,306.0,20.0,4.1,7.0,36.0,238.23,61.64
2016,12,16,16,45,153.0,10.0,4.05,7.0,18.0,96.39,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.0,14.0,1.85,3.5,38.0,12.03,0.0
2016,12,17,8,0,494.0,28.0,1.8,4.0,76.0,24.97,15.71
2016,12,17,8,15,577.5,34.5,1.85,4.5,117.0,59.13,28.72
2016,12,17,8,30,661.0,41.0,1.9,5.0,158.0,110.33,61.26
2016,12,17,8,45,711.5,45.0,1.95,5.5,199.5,163.06,104.07
2016,12,17,9,0,762.0,49.0,2.0,6.0,241.0,220.92,155.55
2016,12,17,9,15,794.5,52.5,2.0,6.0,278.5,278.06,209.05
2016,12,17,9,30,827.0,56.0,2.0,6.0,316.0,337.61,264.61
2016,12,17,9,45,847.0,58.5,2.0,6.5,349.0,393.38,315.88
2016,12,17,10,0,867.0,61.0,2.0,7.0,382.0,449.56,365.97
2016,12,17,10,15,882.0,62.5,2.0,7.0,409.0,500.42,411.03
2016,12,17,10,30,897.0,64.0,2.0,7.0,436.0,551.91,455.25
2016,12,17,10,45,905.0,65.5,2.0,7.5,456.5,598.41,493.45
2016,12,17,11,0,913.0,67.0,2.0,8.0,477.0,643.09,529.07
2016,12,17,11,15,919.0,67.5,2.0,8.0,490.0,683.27,561.31
2016,12,17,11,30,925.0,68.0,2.0,8.0,503.0,721.03,590.39
2016,12,17,11,45,925.5,69.0,2.0,8.5,508.5,752.85,612.48
2016,12,17,12,0,926.0,70.0,2.0,9.0,514.0,781.6,632.19
2016,12,17,12,15,925.0,70.0,2.0,9.0,512.0,804.79,648.93
2016,12,17,12,30,924.0,70.0,2.0,9.0,510.0,824.61,663.3
2016,12,17,12,45,915.5,70.5,2.0,9.0,499.5,835.59,671.37
2016,12,17,13,0,907.0,71.0,2.0,9.0,489.0,842.9,677.0
2016,12,17,13,15,898.5,70.0,1.95,9.0,472.0,844.67,678.28
2016,12,17,13,30,890.0,69.0,1.9,9.0,455.0,842.85,677.13
2016,12,17,13,45,876.0,68.0,1.85,9.0,430.5,840.89,676.0
2016,12,17,14,0,862.0,67.0,1.8,9.0,406.0,827.54,666.65
2016,12,17,14,15,842.5,64.5,1.75,8.5,376.0,804.36,651.35
2016,12,17,14,30,823.0,62.0,1.7,8.0,346.0,778.13,633.63
2016,12,17,14,45,793.5,59.5,1.65,8.0,310.0,741.04,606.28
2016,12,17,15,0,764.0,57.0,1.6,8.0,274.0,701.72,576.62
2016,12,17,15,15,721.0,53.0,1.6,7.5,234.5,648.3,536.52
2016,12,17,15,30,678.0,49.0,1.6,7.0,195.0,593.95,493.93
2016,12,17,15,45,609.0,43.5,1.6,7.0,153.5,518.88,431.93
2016,12,17,16,0,540.0,38.0,1.6,7.0,112.0,445.17,367.98
2016,12,17,16,15,420.0,29.0,1.65,6.5,74.5,348.16,275.47
2016,12,17,16,30,300.0,20.0,1.7,6.0,37.0,235.45,71.07
2016,12,17,16,45,150.0,10.0,1.75,6.0,18.5,94.85,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,252.5,13.5,2.85,3.5,37.5,11.59,0.0
2016,12,18,8,0,505.0,27.0,2.9,4.0,75.0,24.04,14.78
2016,12,18,8,15,590.0,33.0,2.95,4.0,116.5,57.03,27.08
2016,12,18,8,30,675.0,39.0,3.0,4.0,158.0,108.48,59.44
2016,12,18,8,45,726.0,43.0,3.1,4.5,199.0,161.99,102.97
2016,12,18,9,0,777.0,47.0,3.2,5.0,240.0,220.67,155.55
2016,12,18,9,15,809.5,50.0,3.15,5.0,278.5,278.07,209.91
2016,12,18,9,30,842.0,53.0,3.1,5.0,317.0,337.59,266.23
2016,12,18,9,45,861.5,55.5,3.1,5.5,350.5,393.38,318.42
2016,12,18,10,0,881.0,58.0,3.1,6.0,384.0,449.48,369.41
2016,12,18,10,15,896.5,60.0,3.0,6.0,411.5,503.12,417.39
2016,12,18,10,30,912.0,62.0,2.9,6.0,439.0,556.1,463.36
2016,12,18,10,45,922.0,63.0,2.85,6.5,460.0,603.86,503.13
2016,12,18,11,0,932.0,64.0,2.8,7.0,481.0,649.9,540.33
2016,12,18,11,15,938.0,64.5,2.75,7.0,494.5,690.82,573.51
2016,12,18,11,30,944.0,65.0,2.7,7.0,508.0,729.28,603.27
2016,12,18,11,45,946.5,65.5,2.7,7.5,514.0,762.57,626.86
2016,12,18,12,0,949.0,66.0,2.7,8.0,520.0,792.83,648.04
2016,12,18,12,15,947.5,65.5,2.7,8.0,518.0,815.62,664.76
2016,12,18,12,30,946.0,65.0,2.7,8.0,516.0,834.92,679.02
2016,12,18,12,45,942.0,64.5,2.7,8.5,506.0,848.66,688.05
2016,12,18,13,0,938.0,64.0,2.7,9.0,496.0,858.75,694.54
2016,12,18,13,15,930.0,63.5,2.7,9.0,479.0,861.87,697.32
2016,12,18,13,30,922.0,63.0,2.7,9.0,462.0,861.31,697.6
2016,12,18,13,45,909.5,61.5,2.7,9.0,438.0,852.04,691.6
2016,12,18,14,0,897.0,60.0,2.7,9.0,414.0,839.27,683.11
2016,12,18,14,15,879.0,58.0,2.6,9.0,383.5,817.91,667.48
2016,12,18,14,30,861.0,56.0,2.5,9.0,353.0,793.51,649.46
2016,12,18,14,45,834.0,53.5,2.45,9.0,317.0,765.94,629.09
2016,12,18,15,0,807.0,51.0,2.4,9.0,281.0,728.15,600.35
2016,12,18,15,15,767.0,48.0,2.3,8.5,241.5,677.68,561.64
2016,12,18,15,30,727.0,45.0,2.2,8.0,202.0,626.1,520.46
2016,12,18,15,45,663.5,40.0,2.1,7.5,160.0,554.56,461.45
2016,12,18,16,0,600.0,35.0,2.0,7.0,118.0,484.22,400.27
2016,12,18,16,15,485.5,27.0,2.0,6.5,79.0,380.08,302.23
2016,12,18,16,30,371.0,19.0,2.0,6.0,40.0,271.88,94.7
2016,12,18,16,45,185.5,9.5,2.0,6.0,20.0,114.9,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,223.5,14.0,1.95,3.5,35.0,11.12,0.0
2016,12,19,8,0,447.0,28.0,1.9,4.0,70.0,25.01,15.51
2016,12,19,8,15,533.0,34.5,1.9,4.0,109.5,54.75,27.17
2016,12,19,8,30,619.0,41.0,1.9,4.0,149.0,103.28,57.47
2016,12,19,8,45,670.0,45.5,1.9,4.5,188.5,153.97,98.33
2016,12,19,9,0,721.0,50.0,1.9,5.0,228.0,209.92,147.96
2016,12,19,9,15,754.5,53.0,1.85,5.5,265.0,264.5,198.75
2016,12,19,9,30,788.0,56.0,1.8,6.0,302.0,321.66,251.64
2016,12,19,9,45,802.5,60.0,1.8,6.5,333.5,374.89,300.75
2016,12,19,10,0,817.0,64.0,1.8,7.0,365.0,428.11,348.39
2016,12,19,10,15,833.0,66.0,1.8,7.5,392.0,479.64,393.12
2016,12,19,10,30,849.0,68.0,1.8,8.0,419.0,530.72,436.03
2016,12,19,10,45,859.0,69.0,1.85,8.5,439.0,576.53,473.78
2016,12,19,11,0,869.0,70.0,1.9,9.0,459.0,620.8,509.29
2016,12,19,11,15,875.5,71.0,1.85,9.0,472.0,656.68,537.97
2016,12,19,11,30,882.0,72.0,1.8,9.0,485.0,694.09,566.84
2016,12,19,11,45,883.0,72.5,1.8,9.5,490.5,724.58,587.96
2016,12,19,12,0,884.0,73.0,1.8,10.0,496.0,752.16,606.83
2016,12,19,12,15,883.0,73.0,1.8,10.0,494.5,774.58,623.0
2016,12,19,12,30,882.0,73.0,1.8,10.0,493.0,793.79,636.91
2016,12,19,12,45,877.5,72.5,1.8,10.0,483.5,806.28,646.06
2016,12,19,13,0,873.0,72.0,1.8,10.0,474.0,822.87,658.36
2016,12,19,13,15,766.0,86.5,1.75,10.0,430.5,762.24,614.03
2016,12,19,13,30,659.0,101.0,1.7,10.0,387.0,702.15,570.33
2016,12,19,13,45,742.0,84.0,1.65,10.0,390.0,753.38,609.23
2016,12,19,14,0,825.0,67.0,1.6,10.0,393.0,796.59,640.6
2016,12,19,14,15,804.5,65.0,1.5,10.0,363.5,773.67,623.09
2016,12,19,14,30,784.0,63.0,1.4,10.0,334.0,747.84,604.02
2016,12,19,14,45,754.5,60.5,1.3,10.0,299.5,711.47,576.84
2016,12,19,15,0,725.0,58.0,1.2,10.0,265.0,672.97,547.54
2016,12,19,15,15,682.0,54.0,1.2,9.5,226.5,620.47,508.61
2016,12,19,15,30,639.0,50.0,1.2,9.0,188.0,567.14,467.37
2016,12,19,15,45,569.0,44.5,1.3,9.0,148.0,500.01,413.0
2016,12,19,16,0,499.0,39.0,1.4,9.0,108.0,428.5,351.75
2016,12,19,16,15,384.5,30.0,1.4,8.5,72.0,327.12,258.39
2016,12,19,16,30,270.0,21.0,1.4,8.0,36.0,219.98,84.19
2016,12,19,16,45,135.0,10.5,1.4,8.0,18.0,87.03,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
