Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,189.5,14.0,2.2,5.5,31.5,11.11,0.0
2016,12,20,8,0,379.0,28.0,2.2,6.0,63.0,22.83,13.42
2016,12,20,8,15,467.0,35.0,2.15,6.5,100.5,49.44,24.51
2016,12,20,8,30,555.0,42.0,2.1,7.0,138.0,94.93,52.55
2016,12,20,8,45,610.5,46.5,2.05,7.5,176.5,144.15,91.51
2016,12,20,9,0,666.0,51.0,2.0,8.0,215.0,197.62,138.05
2016,12,20,9,15,701.0,54.0,1.95,8.5,251.0,249.53,185.74
2016,12,20,9,30,736.0,57.0,1.9,9.0,287.0,304.27,235.87
2016,12,20,9,45,766.5,58.0,1.85,9.5,319.5,357.71,284.22
2016,12,20,10,0,797.0,59.0,1.8,10.0,352.0,412.76,332.62
2016,12,20,10,15,813.0,60.5,1.75,10.0,378.0,462.69,376.26
2016,12,20,10,30,829.0,62.0,1.7,10.0,404.0,509.75,416.39
2016,12,20,10,45,840.0,63.0,1.65,10.5,424.0,554.58,452.77
2016,12,20,11,0,851.0,64.0,1.6,11.0,444.0,598.03,486.89
2016,12,20,11,15,857.5,65.0,1.5,11.0,457.5,636.95,517.11
2016,12,20,11,30,864.0,66.0,1.4,11.0,471.0,673.72,544.54
2016,12,20,11,45,866.5,66.5,1.35,11.5,477.0,704.7,565.3
2016,12,20,12,0,869.0,67.0,1.3,12.0,483.0,732.92,583.84
2016,12,20,12,15,641.0,122.5,1.25,12.0,428.5,656.28,526.52
2016,12,20,12,30,413.0,178.0,1.2,12.0,374.0,549.35,443.23
2016,12,20,12,45,484.5,158.5,1.2,12.0,384.5,595.13,480.88
2016,12,20,13,0,556.0,139.0,1.2,12.0,395.0,640.14,516.15
2016,12,20,13,15,561.0,132.0,1.2,12.0,383.0,643.9,519.31
2016,12,20,13,30,566.0,125.0,1.2,12.0,371.0,652.03,525.86
2016,12,20,13,45,554.5,121.0,1.25,12.0,351.5,640.81,518.47
2016,12,20,14,0,543.0,117.0,1.3,12.0,332.0,621.06,504.85
2016,12,20,14,15,655.0,89.5,1.25,12.0,330.0,686.35,554.03
2016,12,20,14,30,767.0,62.0,1.2,12.0,328.0,732.87,587.55
2016,12,20,14,45,740.5,59.0,1.15,12.0,294.5,698.6,561.77
2016,12,20,15,0,714.0,56.0,1.1,12.0,261.0,662.22,534.75
2016,12,20,15,15,672.5,52.0,1.05,11.5,223.5,611.24,496.79
2016,12,20,15,30,631.0,48.0,1.0,11.0,186.0,559.49,456.77
2016,12,20,15,45,569.0,42.5,1.0,10.5,147.0,490.97,402.14
2016,12,20,16,0,507.0,37.0,1.0,10.0,108.0,431.88,351.78
2016,12,20,16,15,395.5,28.5,1.05,9.5,72.5,332.77,261.83
2016,12,20,16,30,284.0,20.0,1.1,9.0,37.0,228.55,96.39
2016,12,20,16,45,142.0,10.0,1.15,9.0,18.5,90.77,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,199.0,13.5,2.25,7.5,31.5,10.71,0.0
2016,12,21,8,0,398.0,27.0,2.3,8.0,63.0,21.99,12.49
2016,12,21,8,15,486.0,33.5,2.35,8.5,101.0,49.69,24.45
2016,12,21,8,30,574.0,40.0,2.4,9.0,139.0,95.34,51.81
2016,12,21,8,45,630.0,44.5,2.5,9.5,178.0,144.03,89.84
2016,12,21,9,0,686.0,49.0,2.6,10.0,217.0,198.61,137.09
2016,12,21,9,15,721.5,52.0,2.65,10.0,253.5,251.71,186.1
2016,12,21,9,30,757.0,55.0,2.7,10.0,290.0,307.66,237.9
2016,12,21,9,45,784.0,57.0,2.8,10.5,323.0,361.89,287.49
2016,12,21,10,0,811.0,59.0,2.9,11.0,356.0,417.39,337.0
2016,12,21,10,15,828.0,60.5,2.75,11.0,383.0,468.52,381.97
2016,12,21,10,30,845.0,62.0,2.6,11.0,410.0,516.86,423.41
2016,12,21,10,45,858.0,62.5,2.5,11.5,431.0,563.02,461.19
2016,12,21,11,0,871.0,63.0,2.4,12.0,452.0,607.9,496.73
2016,12,21,11,15,878.5,64.0,2.35,12.0,466.0,648.29,528.95
2016,12,21,11,30,886.0,65.0,2.3,12.0,480.0,686.55,558.42
2016,12,21,11,45,891.0,65.0,2.3,12.5,486.5,719.48,581.44
2016,12,21,12,0,896.0,65.0,2.3,13.0,493.0,749.71,602.31
2016,12,21,12,15,896.5,65.0,2.3,13.0,492.5,773.65,619.61
2016,12,21,12,30,897.0,65.0,2.3,13.0,492.0,794.4,634.67
2016,12,21,12,45,889.5,66.0,2.3,13.0,483.0,806.75,643.72
2016,12,21,13,0,882.0,67.0,2.3,13.0,474.0,815.57,650.41
2016,12,21,13,15,875.0,66.0,2.25,13.0,458.0,818.72,652.74
2016,12,21,13,30,868.0,65.0,2.2,13.0,442.0,818.4,652.72
2016,12,21,13,45,855.5,64.0,2.2,13.0,419.5,810.08,647.44
2016,12,21,14,0,843.0,63.0,2.2,13.0,397.0,806.5,645.73
2016,12,21,14,15,825.0,61.0,2.1,13.0,368.0,785.74,630.59
2016,12,21,14,30,807.0,59.0,2.0,13.0,339.0,762.0,613.26
2016,12,21,14,45,779.5,56.5,1.95,13.0,304.5,727.16,587.82
2016,12,21,15,0,752.0,54.0,1.9,13.0,270.0,690.11,560.17
2016,12,21,15,15,712.0,50.5,1.75,12.5,232.0,640.26,522.19
2016,12,21,15,30,672.0,47.0,1.6,12.0,194.0,589.43,482.07
2016,12,21,15,45,608.0,41.5,1.5,11.5,154.0,518.45,424.75
2016,12,21,16,0,544.0,36.0,1.4,11.0,114.0,448.89,365.82
2016,12,21,16,15,433.0,28.0,1.4,10.5,77.0,348.62,275.24
2016,12,21,16,30,322.0,20.0,1.4,10.0,40.0,245.72,113.36
2016,12,21,16,45,161.0,10.0,1.45,10.0,20.0,101.91,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,13.5,1.4,6.5,32.5,10.74,0.0
2016,12,22,8,0,415.0,27.0,1.3,7.0,65.0,24.1,14.21
2016,12,22,8,15,505.5,34.0,1.2,7.5,104.0,49.91,24.73
2016,12,22,8,30,596.0,41.0,1.1,8.0,143.0,97.26,52.83
2016,12,22,8,45,649.5,46.0,1.05,8.5,183.0,147.25,91.72
2016,12,22,9,0,703.0,51.0,1.0,9.0,223.0,202.86,139.57
2016,12,22,9,15,738.5,54.5,0.9,9.0,260.5,257.42,189.16
2016,12,22,9,30,774.0,58.0,0.8,9.0,298.0,314.85,241.08
2016,12,22,9,45,798.0,60.5,0.75,9.5,331.0,369.46,289.6
2016,12,22,10,0,822.0,63.0,0.7,10.0,364.0,425.02,337.29
2016,12,22,10,15,839.0,64.5,0.8,10.5,391.0,476.83,381.43
2016,12,22,10,30,856.0,66.0,0.9,11.0,418.0,528.27,423.99
2016,12,22,10,45,867.5,67.5,1.0,11.5,439.0,575.94,462.52
2016,12,22,11,0,879.0,69.0,1.1,12.0,460.0,618.55,496.35
2016,12,22,11,15,886.0,69.5,1.15,12.0,474.0,658.53,527.91
2016,12,22,11,30,893.0,70.0,1.2,12.0,488.0,696.3,557.07
2016,12,22,11,45,896.5,70.5,1.25,12.0,494.5,729.18,580.83
2016,12,22,12,0,900.0,71.0,1.3,12.0,501.0,759.26,602.58
2016,12,22,12,15,899.5,71.0,1.3,12.0,500.0,782.75,619.04
2016,12,22,12,30,899.0,71.0,1.3,12.0,499.0,802.99,633.29
2016,12,22,12,45,897.0,70.0,1.3,12.0,490.5,817.47,643.56
2016,12,22,13,0,895.0,69.0,1.3,12.0,482.0,828.5,651.58
2016,12,22,13,15,886.5,68.0,1.2,12.0,465.5,830.69,652.16
2016,12,22,13,30,878.0,67.0,1.1,12.0,449.0,829.34,650.4
2016,12,22,13,45,865.0,65.5,1.05,12.0,426.0,820.11,643.93
2016,12,22,14,0,852.0,64.0,1.0,12.0,403.0,815.52,640.88
2016,12,22,14,15,832.5,62.0,0.95,12.0,373.0,793.58,625.5
2016,12,22,14,30,813.0,60.0,0.9,12.0,343.0,768.63,608.03
2016,12,22,14,45,783.0,58.0,0.85,12.0,308.0,732.44,582.17
2016,12,22,15,0,753.0,56.0,0.8,12.0,273.0,694.03,554.2
2016,12,22,15,15,711.5,52.0,0.85,11.5,234.5,642.38,517.67
2016,12,22,15,30,670.0,48.0,0.9,11.0,196.0,589.8,478.67
2016,12,22,15,45,606.5,42.5,1.0,10.5,155.5,519.19,423.89
2016,12,22,16,0,543.0,37.0,1.1,10.0,115.0,449.87,366.77
2016,12,22,16,15,433.0,29.0,1.15,9.5,78.0,350.04,277.51
2016,12,22,16,30,323.0,21.0,1.2,9.0,41.0,255.96,127.84
2016,12,22,16,45,161.5,10.5,1.25,9.0,20.5,102.87,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.0,4.05,8.0,11.0,9.67,0.0
2016,12,23,8,0,0.0,22.0,4.0,8.0,22.0,19.39,10.15
2016,12,23,8,15,0.0,36.0,3.8,8.0,36.0,31.46,21.02
2016,12,23,8,30,0.0,50.0,3.6,8.0,50.0,43.72,32.1
2016,12,23,8,45,0.0,64.0,3.45,8.5,64.0,56.21,43.21
2016,12,23,9,0,0.0,78.0,3.3,9.0,78.0,68.89,54.34
2016,12,23,9,15,0.0,92.0,3.15,9.0,92.0,81.76,65.57
2016,12,23,9,30,0.0,106.0,3.0,9.0,106.0,94.8,76.83
2016,12,23,9,45,2.5,118.0,2.9,9.0,119.0,107.1,87.3
2016,12,23,10,0,5.0,130.0,2.8,9.0,132.0,119.8,98.06
2016,12,23,10,15,132.5,150.0,2.85,9.0,204.5,211.37,175.68
2016,12,23,10,30,260.0,170.0,2.9,9.0,277.0,313.78,261.69
2016,12,23,10,45,214.0,183.5,2.95,9.5,274.5,307.83,256.5
2016,12,23,11,0,168.0,197.0,3.0,10.0,272.0,305.45,254.01
2016,12,23,11,15,84.0,170.5,3.35,10.0,208.0,221.07,183.65
2016,12,23,11,30,0.0,144.0,3.7,10.0,144.0,132.22,107.47
2016,12,23,11,45,0.0,98.5,4.05,10.0,98.5,88.05,70.08
2016,12,23,12,0,0.0,53.0,4.4,10.0,53.0,46.81,34.78
2016,12,23,12,15,0.0,65.5,4.55,10.0,65.5,57.91,44.33
2016,12,23,12,30,0.0,78.0,4.7,10.0,78.0,69.02,53.86
2016,12,23,12,45,0.0,113.5,4.9,10.0,113.5,103.12,83.02
2016,12,23,13,0,0.0,149.0,5.1,10.0,149.0,140.22,114.57
2016,12,23,13,15,0.0,129.0,5.1,10.0,129.0,119.88,97.37
2016,12,23,13,30,0.0,109.0,5.1,10.0,109.0,99.76,80.34
2016,12,23,13,45,39.0,139.0,5.1,10.0,154.5,176.81,147.62
2016,12,23,14,0,78.0,169.0,5.1,10.0,200.0,251.11,211.64
2016,12,23,14,15,73.0,157.5,4.95,9.5,185.0,235.49,198.83
2016,12,23,14,30,68.0,146.0,4.8,9.0,170.0,219.85,186.03
2016,12,23,14,45,63.0,132.0,4.7,9.0,152.5,200.67,169.75
2016,12,23,15,0,58.0,118.0,4.6,9.0,135.0,181.53,153.31
2016,12,23,15,15,51.0,102.0,4.35,8.5,115.5,157.84,132.9
2016,12,23,15,30,44.0,86.0,4.1,8.0,96.0,134.21,112.17
2016,12,23,15,45,34.0,69.0,3.95,8.0,76.0,106.75,87.56
2016,12,23,16,0,24.0,52.0,3.8,8.0,56.0,79.17,62.64
2016,12,23,16,15,12.0,35.5,3.7,8.0,37.5,50.64,36.46
2016,12,23,16,30,0.0,19.0,3.6,8.0,19.0,16.9,3.8
2016,12,23,16,45,0.0,9.5,3.5,8.0,9.5,8.64,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,208.0,13.0,2.7,5.5,31.5,10.34,0.0
2016,12,24,8,0,416.0,26.0,2.7,6.0,63.0,23.17,13.26
2016,12,24,8,15,508.0,33.0,2.75,6.0,102.0,47.0,23.24
2016,12,24,8,30,600.0,40.0,2.8,6.0,141.0,94.34,50.91
2016,12,24,8,45,657.0,44.0,2.85,6.5,181.0,143.96,89.45
2016,12,24,9,0,714.0,48.0,2.9,7.0,221.0,199.59,137.91
2016,12,24,9,15,749.0,51.0,2.9,7.0,258.5,254.03,188.72
2016,12,24,9,30,784.0,54.0,2.9,7.0,296.0,311.27,242.39
2016,12,24,9,45,808.5,56.0,2.95,7.5,329.0,366.01,293.21
2016,12,24,10,0,833.0,58.0,3.0,8.0,362.0,421.74,343.65
2016,12,24,10,15,849.0,60.0,3.0,8.0,389.5,472.35,389.24
2016,12,24,10,30,865.0,62.0,3.0,8.0,417.0,523.71,434.17
2016,12,24,10,45,875.5,63.0,3.05,8.0,438.0,570.1,474.15
2016,12,24,11,0,886.0,64.0,3.1,8.0,459.0,615.0,512.02
2016,12,24,11,15,893.0,65.0,3.1,8.0,473.0,655.92,545.76
2016,12,24,11,30,900.0,66.0,3.1,8.0,487.0,694.64,576.84
2016,12,24,11,45,903.5,66.0,3.1,8.5,493.5,727.26,600.28
2016,12,24,12,0,907.0,66.0,3.1,9.0,500.0,757.07,621.44
2016,12,24,12,15,907.0,66.0,3.1,9.0,499.5,781.25,639.43
2016,12,24,12,30,907.0,66.0,3.1,9.0,499.0,802.19,655.07
2016,12,24,12,45,898.0,67.5,3.1,9.0,489.5,814.5,664.36
2016,12,24,13,0,889.0,69.0,3.1,9.0,480.0,823.22,671.17
2016,12,24,13,15,882.0,68.0,3.05,9.0,464.5,826.83,674.01
2016,12,24,13,30,875.0,67.0,3.0,9.0,449.0,826.92,674.4
2016,12,24,13,45,864.5,65.5,3.0,9.0,426.5,819.99,670.0
2016,12,24,14,0,854.0,64.0,3.0,9.0,404.0,817.72,669.21
2016,12,24,14,15,836.0,62.0,2.9,9.0,375.5,797.22,654.05
2016,12,24,14,30,818.0,60.0,2.8,9.0,347.0,773.66,636.59
2016,12,24,14,45,793.5,57.0,2.75,9.0,312.5,740.69,611.98
2016,12,24,15,0,769.0,54.0,2.7,9.0,278.0,705.36,585.0
2016,12,24,15,15,729.5,50.5,2.6,8.5,239.5,655.73,546.78
2016,12,24,15,30,690.0,47.0,2.5,8.0,201.0,605.03,506.26
2016,12,24,15,45,629.5,42.0,2.4,7.5,161.0,536.72,449.79
2016,12,24,16,0,569.0,37.0,2.3,7.0,121.0,469.42,391.44
2016,12,24,16,15,459.5,29.5,2.3,6.5,82.5,369.31,300.25
2016,12,24,16,30,350.0,22.0,2.3,6.0,44.0,267.96,154.81
2016,12,24,16,45,175.0,11.0,2.35,6.0,22.0,111.64,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,208.0,13.0,2.2,3.5,31.0,10.36,0.0
2016,12,25,8,0,416.0,26.0,2.3,4.0,62.0,23.2,13.33
2016,12,25,8,15,507.5,32.5,2.35,4.0,101.0,45.51,22.66
2016,12,25,8,30,599.0,39.0,2.4,4.0,140.0,92.14,49.61
2016,12,25,8,45,652.0,44.0,2.45,4.5,179.5,142.0,88.57
2016,12,25,9,0,705.0,49.0,2.5,5.0,219.0,197.44,137.19
2016,12,25,9,15,740.0,52.0,2.5,5.5,256.5,251.38,187.41
2016,12,25,9,30,775.0,55.0,2.5,6.0,294.0,308.15,240.33
2016,12,25,9,45,571.0,93.5,2.55,6.5,280.0,314.46,254.65
2016,12,25,10,0,367.0,132.0,2.6,7.0,266.0,295.29,244.07
2016,12,25,10,15,372.5,142.0,2.6,7.0,287.0,329.33,274.51
2016,12,25,10,30,378.0,152.0,2.6,7.0,308.0,363.22,303.99
2016,12,25,10,45,341.5,167.0,2.65,7.5,313.0,369.7,309.8
2016,12,25,11,0,305.0,182.0,2.7,8.0,318.0,380.65,318.67
2016,12,25,11,15,202.0,194.5,2.75,8.0,285.5,332.54,278.58
2016,12,25,11,30,99.0,207.0,2.8,8.0,253.0,275.38,229.99
2016,12,25,11,45,81.0,206.0,2.85,8.0,244.0,266.2,222.32
2016,12,25,12,0,63.0,205.0,2.9,8.0,235.0,255.75,213.33
2016,12,25,12,15,131.5,208.5,2.9,8.0,271.5,328.65,275.48
2016,12,25,12,30,200.0,212.0,2.9,8.0,308.0,392.25,329.07
2016,12,25,12,45,226.0,205.5,2.9,8.5,312.5,411.77,345.09
2016,12,25,13,0,252.0,199.0,2.9,9.0,317.0,446.44,373.15
2016,12,25,13,15,191.5,196.0,2.9,9.0,283.5,383.3,321.19
2016,12,25,13,30,131.0,193.0,2.9,9.0,250.0,333.81,279.75
2016,12,25,13,45,271.0,167.5,2.95,9.0,278.5,437.92,369.28
2016,12,25,14,0,411.0,142.0,3.0,9.0,307.0,542.25,456.28
2016,12,25,14,15,397.0,134.5,2.95,9.0,284.5,521.77,439.65
2016,12,25,14,30,383.0,127.0,2.9,9.0,262.0,499.79,422.36
2016,12,25,14,45,373.0,115.5,2.85,9.0,236.0,474.7,402.46
2016,12,25,15,0,363.0,104.0,2.8,9.0,210.0,448.27,381.03
2016,12,25,15,15,343.0,91.5,2.75,8.5,180.5,411.65,351.12
2016,12,25,15,30,323.0,79.0,2.7,8.0,151.0,374.54,319.8
2016,12,25,15,45,291.5,65.5,2.65,7.5,120.5,327.54,278.87
2016,12,25,16,0,260.0,52.0,2.6,7.0,90.0,281.39,237.14
2016,12,25,16,15,202.5,38.0,2.7,6.5,61.5,218.73,178.39
2016,12,25,16,30,145.0,24.0,2.8,6.0,33.0,150.98,90.05
2016,12,25,16,45,72.5,12.0,2.95,6.0,16.5,53.13,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.0,2.8,2.5,30.5,10.37,0.0
2016,12,26,8,0,416.0,26.0,2.9,3.0,61.0,23.24,13.32
2016,12,26,8,15,507.5,33.0,2.95,3.5,100.5,45.02,22.76
2016,12,26,8,30,599.0,40.0,3.0,4.0,140.0,91.98,49.65
2016,12,26,8,45,652.5,44.5,3.05,4.5,180.0,141.37,88.02
2016,12,26,9,0,706.0,49.0,3.1,5.0,220.0,196.4,136.27
2016,12,26,9,15,742.0,52.5,3.1,5.0,257.5,251.16,187.6
2016,12,26,9,30,778.0,56.0,3.1,5.0,295.0,308.87,242.02
2016,12,26,9,45,800.0,59.0,3.1,5.5,328.0,363.52,293.19
2016,12,26,10,0,822.0,62.0,3.1,6.0,361.0,418.97,343.76
2016,12,26,10,15,839.0,64.0,3.05,6.5,389.0,471.49,390.44
2016,12,26,10,30,856.0,66.0,3.0,7.0,417.0,523.7,435.38
2016,12,26,10,45,867.5,67.0,3.0,7.5,438.0,568.12,472.98
2016,12,26,11,0,879.0,68.0,3.0,8.0,459.0,613.53,510.22
2016,12,26,11,15,886.0,68.5,2.95,8.0,473.5,653.85,543.27
2016,12,26,11,30,893.0,69.0,2.9,8.0,488.0,691.98,573.86
2016,12,26,11,45,896.5,69.0,2.85,8.0,494.5,724.65,598.07
2016,12,26,12,0,900.0,69.0,2.8,8.0,501.0,754.53,620.07
2016,12,26,12,15,899.5,69.0,2.7,8.0,500.0,778.42,637.17
2016,12,26,12,30,899.0,69.0,2.6,8.0,499.0,799.09,651.85
2016,12,26,12,45,894.5,69.0,2.55,8.5,490.5,813.24,660.88
2016,12,26,13,0,890.0,69.0,2.5,9.0,482.0,823.91,667.46
2016,12,26,13,15,882.5,68.0,2.45,9.0,466.5,827.34,670.02
2016,12,26,13,30,875.0,67.0,2.4,9.0,451.0,827.24,670.18
2016,12,26,13,45,862.0,65.5,2.35,9.0,428.0,818.43,664.04
2016,12,26,14,0,849.0,64.0,2.3,9.0,405.0,814.29,661.5
2016,12,26,14,15,831.0,62.5,2.15,9.0,376.5,794.68,646.62
2016,12,26,14,30,813.0,61.0,2.0,9.0,348.0,772.02,629.48
2016,12,26,14,45,787.0,58.0,1.95,9.0,313.5,738.06,604.46
2016,12,26,15,0,761.0,55.0,1.9,9.0,279.0,701.78,577.18
2016,12,26,15,15,722.0,51.5,1.85,8.5,241.0,652.77,540.26
2016,12,26,15,30,683.0,48.0,1.8,8.0,203.0,602.67,501.05
2016,12,26,15,45,623.5,42.5,1.75,7.5,163.0,534.66,445.79
2016,12,26,16,0,564.0,37.0,1.7,7.0,123.0,467.73,388.73
2016,12,26,16,15,460.5,29.5,1.8,6.5,84.5,371.64,302.87
2016,12,26,16,30,357.0,22.0,1.9,6.0,46.0,275.62,174.72
2016,12,26,16,45,178.5,11.0,2.0,6.0,23.0,114.23,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,180.5,13.5,1.7,4.5,28.5,10.81,0.0
2016,12,27,8,0,361.0,27.0,1.7,5.0,57.0,22.14,12.24
2016,12,27,8,15,454.5,34.5,1.65,5.0,95.0,41.89,21.46
2016,12,27,8,30,548.0,42.0,1.6,5.0,133.0,86.59,47.06
2016,12,27,8,45,608.0,47.0,1.55,5.5,173.0,136.12,85.03
2016,12,27,9,0,668.0,52.0,1.5,6.0,213.0,190.4,131.61
2016,12,27,9,15,705.0,55.5,1.35,6.5,250.0,243.33,179.95
2016,12,27,9,30,742.0,59.0,1.2,7.0,287.0,299.38,231.01
2016,12,27,9,45,771.0,61.0,1.1,7.5,320.5,353.75,279.99
2016,12,27,10,0,800.0,63.0,1.0,8.0,354.0,409.67,328.72
2016,12,27,10,15,817.5,65.0,1.1,8.5,381.5,461.42,373.57
2016,12,27,10,30,835.0,67.0,1.2,9.0,409.0,512.97,416.95
2016,12,27,10,45,756.0,83.5,1.3,9.5,405.5,525.81,428.94
2016,12,27,11,0,677.0,100.0,1.4,10.0,402.0,531.87,434.81
2016,12,27,11,15,773.5,86.0,1.4,10.0,441.0,605.11,493.29
2016,12,27,11,30,870.0,72.0,1.4,10.0,480.0,679.32,550.81
2016,12,27,11,45,668.0,120.5,1.4,10.0,436.0,629.26,510.59
2016,12,27,12,0,466.0,169.0,1.4,10.0,392.0,550.17,448.49
2016,12,27,12,15,455.0,171.0,1.3,10.0,389.0,559.3,455.89
2016,12,27,12,30,444.0,173.0,1.2,10.0,386.0,566.2,460.65
2016,12,27,12,45,518.5,151.5,1.1,10.5,396.0,612.73,496.22
2016,12,27,13,0,593.0,130.0,1.0,11.0,406.0,665.6,534.99
2016,12,27,13,15,579.5,129.0,1.0,11.0,391.5,661.95,532.09
2016,12,27,13,30,566.0,128.0,1.0,11.0,377.0,655.52,527.91
2016,12,27,13,45,504.5,132.5,1.0,11.0,346.5,607.15,492.03
2016,12,27,14,0,443.0,137.0,1.0,11.0,316.0,563.21,458.97
2016,12,27,14,15,423.0,132.0,1.0,10.5,293.0,540.69,443.44
2016,12,27,14,30,403.0,127.0,1.0,10.0,270.0,516.69,426.22
2016,12,27,14,45,387.0,116.0,1.05,10.0,242.5,487.18,404.14
2016,12,27,15,0,371.0,105.0,1.1,10.0,215.0,456.47,380.53
2016,12,27,15,15,346.0,93.5,1.15,9.5,185.0,417.18,349.81
2016,12,27,15,30,321.0,82.0,1.2,9.0,155.0,377.66,317.74
2016,12,27,15,45,287.5,68.0,1.25,9.0,124.0,328.65,275.96
2016,12,27,16,0,254.0,54.0,1.3,9.0,93.0,280.53,233.41
2016,12,27,16,15,192.5,40.0,1.35,8.5,64.0,215.4,174.32
2016,12,27,16,30,131.0,26.0,1.4,8.0,35.0,147.66,94.55
2016,12,27,16,45,65.5,13.0,1.5,8.0,17.5,50.17,0.0
2016,12,27,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,214.5,12.0,2.35,4.5,30.0,10.34,0.0
2016,12,28,8,0,429.0,24.0,2.4,5.0,60.0,21.28,11.45
2016,12,28,8,15,519.0,30.5,2.4,5.5,99.0,40.99,19.91
2016,12,28,8,30,609.0,37.0,2.4,6.0,138.0,87.78,45.61
2016,12,28,8,45,665.0,41.0,2.4,6.5,178.0,137.49,83.37
2016,12,28,9,0,721.0,45.0,2.4,7.0,218.0,193.1,131.43
2016,12,28,9,15,755.0,48.0,2.4,7.5,255.5,247.58,181.79
2016,12,28,9,30,789.0,51.0,2.4,8.0,293.0,304.78,234.85
2016,12,28,9,45,815.0,52.5,2.45,8.5,326.5,359.28,285.26
2016,12,28,10,0,841.0,54.0,2.5,9.0,360.0,414.95,335.45
2016,12,28,10,15,857.0,55.5,2.4,9.5,387.5,466.76,380.86
2016,12,28,10,30,873.0,57.0,2.3,10.0,415.0,518.1,424.3
2016,12,28,10,45,883.5,57.5,2.25,10.5,436.0,564.5,462.57
2016,12,28,11,0,894.0,58.0,2.2,11.0,457.0,609.39,498.45
2016,12,28,11,15,900.5,59.0,2.1,11.0,471.5,650.57,531.06
2016,12,28,11,30,907.0,60.0,2.0,11.0,486.0,689.51,560.72
2016,12,28,11,45,910.5,60.0,1.9,11.5,492.5,722.68,583.02
2016,12,28,12,0,914.0,60.0,1.8,12.0,499.0,753.02,602.93
2016,12,28,12,15,914.0,60.0,1.75,12.0,499.0,777.73,620.09
2016,12,28,12,30,914.0,60.0,1.7,12.0,499.0,799.18,634.91
2016,12,28,12,45,908.0,60.5,1.7,12.0,490.5,813.12,644.92
2016,12,28,13,0,902.0,61.0,1.7,12.0,482.0,823.51,652.58
2016,12,28,13,15,895.0,60.5,1.65,12.0,467.0,828.21,655.79
2016,12,28,13,30,888.0,60.0,1.6,12.0,452.0,829.36,656.64
2016,12,28,13,45,877.0,59.0,1.6,12.0,430.0,823.0,652.83
2016,12,28,14,0,866.0,58.0,1.6,12.0,408.0,813.23,646.73
2016,12,28,14,15,849.5,56.0,1.5,12.0,379.5,794.23,632.88
2016,12,28,14,30,833.0,54.0,1.4,12.0,351.0,772.2,616.83
2016,12,28,14,45,808.5,52.0,1.3,12.0,317.5,740.9,593.8
2016,12,28,15,0,784.0,50.0,1.2,12.0,284.0,714.94,574.28
2016,12,28,15,15,747.5,47.0,1.15,11.5,246.0,668.27,540.19
2016,12,28,15,30,711.0,44.0,1.1,11.0,208.0,620.41,503.97
2016,12,28,15,45,654.5,39.5,1.1,10.5,168.0,555.26,453.09
2016,12,28,16,0,598.0,35.0,1.1,10.0,128.0,491.0,400.19
2016,12,28,16,15,500.5,28.5,1.1,9.5,89.5,398.85,320.32
2016,12,28,16,30,403.0,22.0,1.1,9.0,51.0,307.86,205.82
2016,12,28,16,45,201.5,11.0,1.15,9.0,25.5,128.32,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,186.5,13.5,3.3,5.5,29.0,10.85,0.0
2016,12,29,8,0,373.0,27.0,3.4,6.0,58.0,22.21,12.06
2016,12,29,8,15,470.0,34.5,3.45,6.0,97.0,40.54,20.8
2016,12,29,8,30,567.0,42.0,3.5,6.0,136.0,86.18,46.12
2016,12,29,8,45,625.0,47.5,3.55,6.5,176.5,136.93,84.78
2016,12,29,9,0,683.0,53.0,3.6,7.0,217.0,192.16,132.33
2016,12,29,9,15,721.0,56.5,3.6,7.0,255.0,246.2,182.44
2016,12,29,9,30,759.0,60.0,3.6,7.0,293.0,303.48,236.04
2016,12,29,9,45,773.5,65.5,3.65,7.5,325.0,357.11,286.26
2016,12,29,10,0,788.0,71.0,3.7,8.0,357.0,410.91,335.36
2016,12,29,10,15,806.5,73.0,3.6,8.5,385.5,462.82,381.33
2016,12,29,10,30,825.0,75.0,3.5,9.0,414.0,514.65,425.8
2016,12,29,10,45,840.5,76.0,3.45,9.5,436.0,563.35,466.54
2016,12,29,11,0,856.0,77.0,3.4,10.0,458.0,611.09,505.34
2016,12,29,11,15,863.5,77.5,3.25,10.0,473.0,651.91,538.33
2016,12,29,11,30,871.0,78.0,3.1,10.0,488.0,690.63,568.89
2016,12,29,11,45,877.0,78.0,3.0,10.5,495.5,725.4,593.93
2016,12,29,12,0,883.0,78.0,2.9,11.0,503.0,757.57,616.08
2016,12,29,12,15,882.5,78.0,2.8,11.0,503.0,782.0,633.4
2016,12,29,12,30,882.0,78.0,2.7,11.0,503.0,803.21,648.34
2016,12,29,12,45,888.0,74.5,2.6,11.5,496.5,814.83,655.04
2016,12,29,13,0,894.0,71.0,2.5,12.0,490.0,830.0,664.44
2016,12,29,13,15,886.5,70.5,2.4,12.0,474.5,834.49,667.29
2016,12,29,13,30,879.0,70.0,2.3,12.0,459.0,843.35,673.5
2016,12,29,13,45,868.0,68.0,2.25,12.0,436.5,836.04,668.44
2016,12,29,14,0,857.0,66.0,2.2,12.0,414.0,825.22,661.07
2016,12,29,14,15,839.0,64.5,2.1,12.0,385.5,805.86,647.07
2016,12,29,14,30,821.0,63.0,2.0,12.0,357.0,783.38,630.74
2016,12,29,14,45,795.5,60.0,1.9,12.0,322.5,749.94,606.1
2016,12,29,15,0,770.0,57.0,1.8,12.0,288.0,714.09,579.24
2016,12,29,15,15,731.0,53.5,1.7,11.5,249.5,664.98,542.63
2016,12,29,15,30,692.0,50.0,1.6,11.0,211.0,614.69,503.81
2016,12,29,15,45,631.0,45.0,1.5,10.5,170.0,545.8,448.79
2016,12,29,16,0,570.0,40.0,1.4,10.0,129.0,477.77,392.01
2016,12,29,16,15,468.0,32.0,1.45,9.5,90.5,381.34,308.64
2016,12,29,16,30,366.0,24.0,1.5,9.0,52.0,296.77,204.75
2016,12,29,16,45,183.0,12.0,1.6,8.5,26.0,118.68,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,158.0,14.0,0.7,6.5,27.0,11.29,0.0
2016,12,30,8,0,316.0,28.0,0.6,7.0,54.0,23.08,12.7
2016,12,30,8,15,412.5,36.5,0.55,7.0,91.5,40.12,21.81
2016,12,30,8,30,509.0,45.0,0.5,7.0,129.0,83.15,45.81
2016,12,30,8,45,565.0,51.5,0.45,7.5,168.0,129.72,80.6
2016,12,30,9,0,621.0,58.0,0.4,8.0,207.0,182.39,124.75
2016,12,30,9,15,660.5,62.5,0.55,8.0,244.0,234.68,171.78
2016,12,30,9,30,700.0,67.0,0.7,8.0,281.0,290.5,222.41
2016,12,30,9,45,738.0,67.5,0.85,8.5,316.0,345.2,271.46
2016,12,30,10,0,776.0,68.0,1.0,9.0,351.0,401.87,321.23
2016,12,30,10,15,794.0,70.0,1.15,9.0,378.5,452.95,366.28
2016,12,30,10,30,812.0,72.0,1.3,9.0,406.0,503.95,410.24
2016,12,30,10,45,822.0,74.5,1.45,9.5,427.5,550.66,449.08
2016,12,30,11,0,832.0,77.0,1.6,10.0,449.0,596.04,485.92
2016,12,30,11,15,840.0,78.0,1.6,10.0,463.5,636.91,518.47
2016,12,30,11,30,848.0,79.0,1.6,10.0,478.0,675.81,548.85
2016,12,30,11,45,852.0,79.0,1.65,10.5,485.5,708.54,572.69
2016,12,30,12,0,856.0,79.0,1.7,11.0,493.0,738.62,593.74
2016,12,30,12,15,856.5,79.0,1.7,11.0,493.0,763.24,611.39
2016,12,30,12,30,857.0,79.0,1.7,11.0,493.0,784.78,626.86
2016,12,30,12,45,854.5,78.5,1.75,11.0,485.5,800.12,638.45
2016,12,30,13,0,852.0,78.0,1.8,11.0,478.0,812.11,647.81
2016,12,30,13,15,844.5,77.0,1.85,11.0,463.0,815.94,651.45
2016,12,30,13,30,837.0,76.0,1.9,11.0,448.0,816.29,652.79
2016,12,30,13,45,823.5,74.5,2.0,11.0,426.0,807.53,648.11
2016,12,30,14,0,810.0,73.0,2.1,11.0,404.0,795.42,641.04
2016,12,30,14,15,791.5,71.0,2.15,11.0,375.5,775.28,627.58
2016,12,30,14,30,773.0,69.0,2.2,11.0,347.0,752.16,611.77
2016,12,30,14,45,741.5,67.0,2.3,11.0,313.0,715.65,585.89
2016,12,30,15,0,710.0,65.0,2.4,11.0,279.0,676.93,557.64
2016,12,30,15,15,669.5,60.5,2.35,10.5,241.5,632.83,524.42
2016,12,30,15,30,629.0,56.0,2.3,10.0,204.0,582.06,484.66
2016,12,30,15,45,550.5,51.5,2.25,9.5,163.5,503.26,420.88
2016,12,30,16,0,472.0,47.0,2.2,9.0,123.0,426.61,355.91
2016,12,30,16,15,367.5,38.0,2.2,8.5,86.0,330.71,271.14
2016,12,30,16,30,263.0,29.0,2.2,8.0,49.0,238.39,169.68
2016,12,30,16,45,131.5,14.5,2.25,8.0,24.5,90.86,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
